Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,187.0,16.0,1.4,2.5,34.5,98.62,12.37
2016,1,1,8,0,374.0,32.0,1.6,3.0,69.0,212.29,161.99
2016,1,1,8,15,465.0,40.5,1.6,3.5,109.0,284.74,233.48
2016,1,1,8,30,556.0,49.0,1.6,4.0,149.0,366.04,306.53
2016,1,1,8,45,612.0,54.5,1.6,4.5,190.0,432.21,365.09
2016,1,1,9,0,668.0,60.0,1.6,5.0,231.0,502.17,424.61
2016,1,1,9,15,705.0,64.5,1.6,5.5,269.0,561.79,473.64
2016,1,1,9,30,742.0,69.0,1.6,6.0,307.0,618.11,518.33
2016,1,1,9,45,758.5,74.0,1.65,7.0,339.5,665.1,552.2
2016,1,1,10,0,775.0,79.0,1.7,8.0,372.0,710.79,584.2
2016,1,1,10,15,793.0,81.5,1.6,8.0,400.0,753.21,613.78
2016,1,1,10,30,811.0,84.0,1.5,8.0,428.0,793.82,641.34
2016,1,1,10,45,822.0,85.5,1.45,8.5,449.5,825.21,661.08
2016,1,1,11,0,833.0,87.0,1.4,9.0,471.0,853.95,678.7
2016,1,1,11,15,840.0,88.5,1.3,9.0,485.0,876.3,692.12
2016,1,1,11,30,847.0,90.0,1.2,9.0,499.0,895.52,703.25
2016,1,1,11,45,851.5,89.5,1.15,9.5,506.0,906.78,708.36
2016,1,1,12,0,856.0,89.0,1.1,10.0,513.0,914.63,711.28
2016,1,1,12,15,855.5,89.0,1.05,10.0,512.0,915.05,710.53
2016,1,1,12,30,855.0,89.0,1.0,10.0,511.0,911.98,707.64
2016,1,1,12,45,856.0,87.0,1.0,10.5,503.0,904.33,701.43
2016,1,1,13,0,857.0,85.0,1.0,11.0,495.0,893.2,693.06
2016,1,1,13,15,848.5,83.5,1.0,11.0,479.0,870.91,678.4
2016,1,1,13,30,840.0,82.0,1.0,11.0,463.0,845.58,661.77
2016,1,1,13,45,828.5,80.0,1.0,11.0,440.0,814.25,640.88
2016,1,1,14,0,817.0,78.0,1.0,11.0,417.0,780.37,618.06
2016,1,1,14,15,688.5,88.5,0.95,10.5,360.5,672.85,541.65
2016,1,1,14,30,560.0,99.0,0.9,10.0,304.0,565.27,462.58
2016,1,1,14,45,526.5,96.5,0.9,10.0,274.5,516.54,425.59
2016,1,1,15,0,493.0,94.0,0.9,10.0,245.0,464.46,384.43
2016,1,1,15,15,464.5,84.5,0.85,9.5,211.5,413.76,343.64
2016,1,1,15,30,436.0,75.0,0.8,9.0,178.0,364.42,302.55
2016,1,1,15,45,389.5,64.5,0.75,8.5,143.5,305.9,252.54
2016,1,1,16,0,343.0,54.0,0.7,8.0,109.0,251.34,204.36
2016,1,1,16,15,274.0,40.5,0.75,7.5,76.0,187.5,147.03
2016,1,1,16,30,205.0,27.0,0.8,7.0,43.0,128.31,80.46
2016,1,1,16,45,102.5,13.5,0.9,7.0,21.5,45.76,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.0,1.35,5.0,13.0,11.44,0.0
2016,1,2,8,0,0.0,26.0,1.5,6.0,26.0,23.21,13.16
2016,1,2,8,15,0.0,41.5,1.5,6.5,41.5,38.99,27.76
2016,1,2,8,30,0.0,57.0,1.5,7.0,57.0,54.46,41.63
2016,1,2,8,45,0.0,73.0,1.5,7.5,73.0,70.43,55.77
2016,1,2,9,0,0.0,89.0,1.5,8.0,89.0,86.39,69.7
2016,1,2,9,15,3.5,103.0,1.5,8.5,104.0,102.32,83.47
2016,1,2,9,30,7.0,117.0,1.5,9.0,119.0,118.68,97.4
2016,1,2,9,45,11.0,129.0,1.55,9.5,133.0,133.49,109.84
2016,1,2,10,0,15.0,141.0,1.6,10.0,147.0,148.73,122.52
2016,1,2,10,15,21.0,153.5,1.75,10.5,162.0,166.55,137.31
2016,1,2,10,30,27.0,166.0,1.9,11.0,177.0,184.86,152.37
2016,1,2,10,45,69.5,184.5,2.1,12.0,216.0,257.1,212.62
2016,1,2,11,0,112.0,203.0,2.3,13.0,255.0,333.74,274.71
2016,1,2,11,15,297.5,184.5,2.4,13.0,327.5,492.45,405.48
2016,1,2,11,30,483.0,166.0,2.5,13.0,400.0,658.43,536.01
2016,1,2,11,45,310.0,194.5,2.6,13.5,346.0,522.71,426.55
2016,1,2,12,0,137.0,223.0,2.7,14.0,292.0,385.04,313.94
2016,1,2,12,15,150.0,222.5,2.7,14.0,297.5,396.35,323.95
2016,1,2,12,30,163.0,222.0,2.7,14.0,303.0,407.27,332.96
2016,1,2,12,45,159.5,219.5,2.7,14.0,297.5,400.11,327.27
2016,1,2,13,0,156.0,217.0,2.7,14.0,292.0,392.62,321.42
2016,1,2,13,15,157.5,209.0,2.6,14.0,282.5,382.06,313.26
2016,1,2,13,30,159.0,201.0,2.5,14.0,273.0,371.08,304.77
2016,1,2,13,45,137.5,190.5,2.45,14.0,251.0,337.15,277.34
2016,1,2,14,0,116.0,180.0,2.4,14.0,229.0,304.01,250.4
2016,1,2,14,15,111.0,168.5,2.15,14.0,212.5,283.49,233.77
2016,1,2,14,30,106.0,157.0,1.9,14.0,196.0,263.19,217.12
2016,1,2,14,45,102.0,142.5,1.65,14.0,177.0,239.88,197.92
2016,1,2,15,0,98.0,128.0,1.4,14.0,158.0,216.82,178.67
2016,1,2,15,15,90.5,111.5,1.2,13.5,136.5,189.12,155.6
2016,1,2,15,30,83.0,95.0,1.0,13.0,115.0,162.02,132.59
2016,1,2,15,45,71.5,77.5,0.85,12.5,92.5,131.98,106.67
2016,1,2,16,0,60.0,60.0,0.7,12.0,70.0,102.89,81.15
2016,1,2,16,15,35.5,43.5,0.75,11.5,49.0,63.47,46.75
2016,1,2,16,30,11.0,27.0,0.8,11.0,28.0,33.32,17.82
2016,1,2,16,45,5.5,13.5,0.9,10.5,14.0,14.09,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,22.5,17.0,1.8,8.5,19.5,28.03,0.0
2016,1,3,8,0,45.0,34.0,1.9,9.0,39.0,62.27,43.76
2016,1,3,8,15,65.0,51.5,1.9,9.5,61.5,94.17,73.76
2016,1,3,8,30,85.0,69.0,1.9,10.0,84.0,127.57,103.67
2016,1,3,8,45,95.0,86.0,1.95,10.5,107.0,156.41,129.27
2016,1,3,9,0,105.0,103.0,2.0,11.0,130.0,186.08,155.05
2016,1,3,9,15,111.5,119.0,1.9,11.5,151.5,212.91,177.78
2016,1,3,9,30,118.0,135.0,1.8,12.0,173.0,240.2,200.32
2016,1,3,9,45,124.0,148.0,1.7,12.5,192.0,263.52,219.12
2016,1,3,10,0,130.0,161.0,1.6,13.0,211.0,287.16,237.78
2016,1,3,10,15,280.0,155.5,1.55,13.0,272.0,416.53,344.61
2016,1,3,10,30,430.0,150.0,1.5,13.0,333.0,557.19,455.14
2016,1,3,10,45,265.0,176.5,1.5,13.5,291.0,444.1,362.4
2016,1,3,11,0,100.0,203.0,1.5,14.0,249.0,307.17,250.06
2016,1,3,11,15,183.0,206.0,1.6,14.0,293.5,401.3,327.59
2016,1,3,11,30,266.0,209.0,1.7,14.0,338.0,498.83,404.56
2016,1,3,11,45,297.0,207.0,1.85,14.0,353.0,526.73,426.48
2016,1,3,12,0,328.0,205.0,2.0,14.0,368.0,553.98,448.38
2016,1,3,12,15,397.5,190.0,2.1,14.0,387.5,598.96,484.64
2016,1,3,12,30,467.0,175.0,2.2,14.0,407.0,661.33,532.98
2016,1,3,12,45,305.5,195.5,2.35,14.5,346.5,519.02,421.15
2016,1,3,13,0,144.0,216.0,2.5,15.0,286.0,380.51,309.41
2016,1,3,13,15,198.0,205.0,2.45,15.0,298.0,412.43,337.09
2016,1,3,13,30,252.0,194.0,2.4,15.0,310.0,458.45,374.41
2016,1,3,13,45,268.5,182.0,2.35,15.0,299.5,451.91,369.77
2016,1,3,14,0,285.0,170.0,2.3,15.0,289.0,443.7,364.05
2016,1,3,14,15,208.0,163.0,1.95,15.0,247.0,352.22,289.74
2016,1,3,14,30,131.0,156.0,1.6,15.0,205.0,280.51,230.32
2016,1,3,14,45,120.0,142.5,1.3,15.0,184.0,252.62,207.48
2016,1,3,15,0,109.0,129.0,1.0,15.0,163.0,225.45,184.77
2016,1,3,15,15,100.0,113.0,0.85,14.5,141.0,197.01,161.3
2016,1,3,15,30,91.0,97.0,0.7,14.0,119.0,169.3,137.97
2016,1,3,15,45,73.5,79.5,0.6,13.5,95.0,135.66,109.22
2016,1,3,16,0,56.0,62.0,0.5,13.0,71.0,103.58,81.39
2016,1,3,16,15,30.5,45.0,0.5,12.5,49.5,63.19,46.45
2016,1,3,16,30,5.0,28.0,0.5,12.0,28.0,29.34,15.54
2016,1,3,16,45,2.5,14.0,0.55,12.0,14.0,13.56,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,11.5,16.5,2.65,11.5,18.0,19.79,0.0
2016,1,4,8,0,23.0,33.0,2.7,12.0,36.0,45.18,29.91
2016,1,4,8,15,39.5,50.0,2.8,12.0,56.5,72.79,55.32
2016,1,4,8,30,56.0,67.0,2.9,12.0,77.0,101.56,81.0
2016,1,4,8,45,65.5,84.0,3.0,12.5,98.5,127.87,104.2
2016,1,4,9,0,75.0,101.0,3.1,13.0,120.0,154.99,127.75
2016,1,4,9,15,80.5,117.0,3.15,13.0,140.5,178.99,148.46
2016,1,4,9,30,86.0,133.0,3.2,13.0,161.0,203.45,169.24
2016,1,4,9,45,88.0,146.5,3.3,13.5,178.0,222.48,184.81
2016,1,4,10,0,90.0,160.0,3.4,14.0,195.0,241.69,200.28
2016,1,4,10,15,305.5,146.0,3.5,14.0,275.0,424.48,354.41
2016,1,4,10,30,521.0,132.0,3.6,14.0,355.0,610.2,504.07
2016,1,4,10,45,400.5,163.0,3.75,14.5,339.5,558.69,459.27
2016,1,4,11,0,280.0,194.0,3.9,15.0,324.0,484.34,397.56
2016,1,4,11,15,270.0,202.0,3.95,15.0,330.5,490.12,401.89
2016,1,4,11,30,260.0,210.0,4.0,15.0,337.0,494.63,404.88
2016,1,4,11,45,242.5,215.5,4.05,15.5,335.0,487.98,398.27
2016,1,4,12,0,225.0,221.0,4.1,16.0,333.0,462.58,377.38
2016,1,4,12,15,181.0,223.0,4.05,16.0,313.0,425.14,346.62
2016,1,4,12,30,137.0,225.0,4.0,16.0,293.0,387.25,315.34
2016,1,4,12,45,77.5,203.5,4.0,16.0,242.0,288.15,234.72
2016,1,4,13,0,18.0,182.0,4.0,16.0,191.0,192.86,155.51
2016,1,4,13,15,173.0,183.0,3.9,15.5,263.0,362.26,298.92
2016,1,4,13,30,328.0,184.0,3.8,15.0,335.0,511.44,421.02
2016,1,4,13,45,315.0,178.5,3.75,15.0,317.5,486.72,400.84
2016,1,4,14,0,302.0,173.0,3.7,15.0,300.0,461.61,381.02
2016,1,4,14,15,296.5,161.0,3.4,14.5,279.0,433.88,359.55
2016,1,4,14,30,291.0,149.0,3.1,14.0,258.0,405.62,337.35
2016,1,4,14,45,279.5,136.0,2.85,14.0,232.5,371.37,309.31
2016,1,4,15,0,268.0,123.0,2.6,14.0,207.0,337.28,281.0
2016,1,4,15,15,251.0,108.5,2.35,13.5,179.0,298.08,248.4
2016,1,4,15,30,234.0,94.0,2.1,13.0,151.0,259.86,215.87
2016,1,4,15,45,207.5,78.0,1.85,13.0,122.0,215.62,177.21
2016,1,4,16,0,181.0,62.0,1.6,13.0,93.0,173.61,139.83
2016,1,4,16,15,136.0,46.5,1.65,12.5,65.5,126.57,98.04
2016,1,4,16,30,91.0,31.0,1.7,12.0,38.0,83.98,55.23
2016,1,4,16,45,45.5,15.5,1.75,12.0,19.0,36.97,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.7,11.5,12.0,10.55,0.0
2016,1,5,8,0,0.0,24.0,1.8,12.0,24.0,21.16,11.11
2016,1,5,8,15,0.0,39.0,2.0,12.0,39.0,35.94,24.55
2016,1,5,8,30,0.0,54.0,2.2,12.0,54.0,50.81,37.69
2016,1,5,8,45,0.0,69.0,2.45,12.0,69.0,65.59,50.68
2016,1,5,9,0,0.0,84.0,2.7,12.0,84.0,80.37,63.54
2016,1,5,9,15,0.0,98.0,2.8,12.0,98.0,94.05,75.32
2016,1,5,9,30,0.0,112.0,2.9,12.0,112.0,107.85,87.05
2016,1,5,9,45,2.0,123.5,3.0,12.5,124.0,120.38,97.47
2016,1,5,10,0,4.0,135.0,3.1,13.0,136.0,133.21,108.02
2016,1,5,10,15,2.0,93.0,3.2,13.0,93.5,85.7,67.73
2016,1,5,10,30,0.0,51.0,3.3,13.0,51.0,45.02,33.0
2016,1,5,10,45,12.5,116.0,3.4,13.0,122.0,117.32,94.77
2016,1,5,11,0,25.0,181.0,3.5,13.0,193.0,198.63,162.76
2016,1,5,11,15,12.5,113.5,3.55,13.0,119.5,114.58,92.12
2016,1,5,11,30,0.0,46.0,3.6,13.0,46.0,40.61,29.07
2016,1,5,11,45,0.0,46.5,3.65,13.0,46.5,41.06,29.47
2016,1,5,12,0,0.0,47.0,3.7,13.0,47.0,41.5,29.83
2016,1,5,12,15,35.5,132.0,3.65,12.5,150.0,164.4,135.08
2016,1,5,12,30,71.0,217.0,3.6,12.0,253.0,299.33,247.28
2016,1,5,12,45,43.5,199.0,3.6,12.0,221.0,251.46,206.89
2016,1,5,13,0,16.0,181.0,3.6,12.0,189.0,189.8,155.19
2016,1,5,13,15,8.0,133.5,3.45,11.5,137.5,131.28,106.5
2016,1,5,13,30,0.0,86.0,3.3,11.0,86.0,76.45,60.05
2016,1,5,13,45,0.0,90.0,3.2,11.0,90.0,80.54,63.66
2016,1,5,14,0,0.0,94.0,3.1,11.0,94.0,84.8,67.39
2016,1,5,14,15,0.0,102.5,2.95,11.0,102.5,93.98,75.31
2016,1,5,14,30,0.0,111.0,2.8,11.0,111.0,103.87,83.84
2016,1,5,14,45,0.0,100.5,2.7,11.0,100.5,93.72,75.25
2016,1,5,15,0,0.0,90.0,2.6,11.0,90.0,83.67,66.71
2016,1,5,15,15,0.0,78.0,2.35,10.5,78.0,72.08,56.86
2016,1,5,15,30,0.0,66.0,2.1,10.0,66.0,60.57,46.93
2016,1,5,15,45,0.0,53.5,1.9,10.0,53.5,48.55,36.36
2016,1,5,16,0,0.0,41.0,1.7,10.0,41.0,36.55,25.7
2016,1,5,16,15,0.0,29.0,1.6,10.0,29.0,25.57,15.86
2016,1,5,16,30,0.0,17.0,1.5,10.0,17.0,14.96,5.72
2016,1,5,16,45,0.0,8.5,1.45,10.0,8.5,7.47,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,11.5,3.3,12.0,11.5,10.11,0.0
2016,1,6,8,0,0.0,23.0,3.3,12.0,23.0,20.27,10.4
2016,1,6,8,15,0.0,39.0,3.15,12.0,39.0,35.92,24.52
2016,1,6,8,30,0.0,55.0,3.0,12.0,55.0,51.96,38.66
2016,1,6,8,45,0.0,71.5,2.95,12.0,71.5,68.49,53.15
2016,1,6,9,0,0.0,88.0,2.9,12.0,88.0,85.0,67.49
2016,1,6,9,15,3.5,103.5,2.95,12.0,104.5,102.66,82.73
2016,1,6,9,30,7.0,119.0,3.0,12.0,121.0,120.72,98.17
2016,1,6,9,45,11.0,130.5,3.05,12.0,134.5,134.89,110.2
2016,1,6,10,0,15.0,142.0,3.1,12.0,148.0,149.52,122.53
2016,1,6,10,15,63.5,164.5,3.15,12.0,191.5,226.29,188.1
2016,1,6,10,30,112.0,187.0,3.2,12.0,235.0,309.71,257.7
2016,1,6,10,45,56.0,97.5,3.25,12.0,121.5,154.07,127.47
2016,1,6,11,0,0.0,8.0,3.3,12.0,8.0,7.04,0.41
2016,1,6,11,15,9.0,96.5,3.4,12.0,101.0,94.5,75.56
2016,1,6,11,30,18.0,185.0,3.5,12.0,194.0,195.89,160.57
2016,1,6,11,45,169.0,197.0,3.6,12.0,282.0,379.83,316.09
2016,1,6,12,0,320.0,209.0,3.7,12.0,370.0,551.86,455.72
2016,1,6,12,15,347.0,204.0,3.65,12.0,378.0,570.8,470.23
2016,1,6,12,30,374.0,199.0,3.6,12.0,386.0,588.38,484.46
2016,1,6,12,45,218.5,204.0,3.55,12.0,313.0,433.46,358.8
2016,1,6,13,0,63.0,209.0,3.5,12.0,240.0,281.71,231.97
2016,1,6,13,15,31.5,121.0,3.35,12.0,136.5,147.93,121.15
2016,1,6,13,30,0.0,33.0,3.2,12.0,33.0,29.1,19.38
2016,1,6,13,45,0.0,69.0,3.1,12.0,69.0,61.01,46.8
2016,1,6,14,0,0.0,105.0,3.0,12.0,105.0,95.92,76.57
2016,1,6,14,15,147.5,126.0,2.85,11.5,182.0,258.01,217.84
2016,1,6,14,30,295.0,147.0,2.7,11.0,259.0,406.63,342.24
2016,1,6,14,45,272.5,138.5,2.55,11.0,234.5,370.07,311.08
2016,1,6,15,0,250.0,130.0,2.4,11.0,210.0,334.62,281.3
2016,1,6,15,15,231.5,115.0,2.2,10.5,182.0,294.6,247.84
2016,1,6,15,30,213.0,100.0,2.0,10.0,154.0,255.75,214.63
2016,1,6,15,45,181.0,84.0,1.8,10.0,124.0,209.54,174.08
2016,1,6,16,0,149.0,68.0,1.6,10.0,94.0,166.23,135.48
2016,1,6,16,15,106.0,51.0,1.55,9.5,66.5,119.67,94.03
2016,1,6,16,30,63.0,34.0,1.5,9.0,39.0,70.08,47.78
2016,1,6,16,45,31.5,17.0,1.45,9.0,19.5,30.87,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.5,20.0,0.55,8.5,29.5,68.02,4.46
2016,1,7,8,0,191.0,40.0,0.5,9.0,59.0,145.11,107.35
2016,1,7,8,15,282.0,52.5,0.5,9.5,96.0,210.54,167.92
2016,1,7,8,30,373.0,65.0,0.5,10.0,133.0,285.76,232.79
2016,1,7,8,45,464.0,69.0,0.5,10.5,174.5,361.58,296.6
2016,1,7,9,0,555.0,73.0,0.5,11.0,216.0,445.11,364.42
2016,1,7,9,15,596.5,78.5,0.6,11.0,253.0,504.63,412.74
2016,1,7,9,30,638.0,84.0,0.7,11.0,290.0,565.89,461.31
2016,1,7,9,45,710.0,77.0,0.8,11.5,329.5,635.5,513.89
2016,1,7,10,0,782.0,70.0,0.9,12.0,369.0,703.53,562.6
2016,1,7,10,15,799.5,72.0,1.0,12.0,397.5,745.57,592.63
2016,1,7,10,30,817.0,74.0,1.1,12.0,426.0,785.82,621.4
2016,1,7,10,45,827.0,76.0,1.2,12.0,447.0,817.66,644.01
2016,1,7,11,0,837.0,78.0,1.3,12.0,468.0,846.84,664.79
2016,1,7,11,15,844.0,79.0,1.35,12.0,483.0,869.25,680.16
2016,1,7,11,30,851.0,80.0,1.4,12.0,498.0,888.54,693.5
2016,1,7,11,45,852.0,81.0,1.5,12.0,505.0,899.14,701.64
2016,1,7,12,0,853.0,82.0,1.6,12.0,512.0,906.31,707.61
2016,1,7,12,15,852.5,82.0,1.65,12.0,511.5,907.36,708.84
2016,1,7,12,30,852.0,82.0,1.7,12.0,511.0,904.94,707.87
2016,1,7,12,45,846.0,82.5,1.75,12.0,502.5,894.69,701.59
2016,1,7,13,0,840.0,83.0,1.8,12.0,494.0,881.1,693.15
2016,1,7,13,15,832.5,81.5,1.85,12.0,479.0,860.44,679.78
2016,1,7,13,30,825.0,80.0,1.9,12.0,464.0,836.74,664.27
2016,1,7,13,45,811.0,79.0,1.95,12.0,441.5,805.28,643.09
2016,1,7,14,0,797.0,78.0,2.0,12.0,419.0,771.4,619.97
2016,1,7,14,15,779.0,76.0,1.95,12.0,390.5,730.95,590.89
2016,1,7,14,30,761.0,74.0,1.9,12.0,362.0,688.82,560.24
2016,1,7,14,45,737.5,70.0,1.85,12.0,328.5,638.96,523.24
2016,1,7,15,0,714.0,66.0,1.8,12.0,295.0,588.45,484.77
2016,1,7,15,15,677.0,62.0,1.55,11.5,257.0,532.98,439.64
2016,1,7,15,30,640.0,58.0,1.3,11.0,219.0,474.93,391.26
2016,1,7,15,45,587.5,52.0,1.05,10.5,179.5,407.65,334.07
2016,1,7,16,0,535.0,46.0,0.8,10.0,140.0,344.11,278.24
2016,1,7,16,15,443.0,37.5,0.8,9.5,101.0,264.34,208.73
2016,1,7,16,30,351.0,29.0,0.8,9.0,62.0,193.91,139.48
2016,1,7,16,45,175.5,14.5,0.85,9.0,31.0,88.16,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,26.5,17.0,0.85,7.5,20.0,29.15,0.0
2016,1,8,8,0,53.0,34.0,0.9,8.0,40.0,64.82,46.0
2016,1,8,8,15,74.0,51.5,0.95,8.0,63.0,97.39,76.83
2016,1,8,8,30,95.0,69.0,1.0,8.0,86.0,131.6,107.73
2016,1,8,8,45,108.5,86.0,1.05,8.0,110.5,162.81,135.69
2016,1,8,9,0,122.0,103.0,1.1,8.0,135.0,195.16,164.17
2016,1,8,9,15,129.0,119.5,1.0,8.5,157.5,223.72,188.31
2016,1,8,9,30,136.0,136.0,0.9,9.0,180.0,252.72,212.13
2016,1,8,9,45,136.5,149.5,0.85,9.5,198.0,273.41,228.51
2016,1,8,10,0,137.0,163.0,0.8,10.0,216.0,293.97,244.41
2016,1,8,10,15,167.0,174.5,0.7,10.5,243.5,335.19,277.11
2016,1,8,10,30,197.0,186.0,0.6,11.0,271.0,377.92,309.97
2016,1,8,10,45,193.5,196.0,0.55,11.5,283.5,391.42,318.79
2016,1,8,11,0,190.0,206.0,0.5,12.0,296.0,404.28,327.22
2016,1,8,11,15,123.0,207.5,0.45,12.0,266.5,349.18,282.03
2016,1,8,11,30,56.0,209.0,0.4,12.0,237.0,274.93,221.76
2016,1,8,11,45,96.0,219.0,0.35,12.5,267.5,324.02,261.5
2016,1,8,12,0,136.0,229.0,0.3,13.0,298.0,390.94,312.73
2016,1,8,12,15,116.5,227.0,0.3,13.0,286.0,370.59,295.86
2016,1,8,12,30,97.0,225.0,0.3,13.0,274.0,332.77,266.55
2016,1,8,12,45,188.5,217.5,0.35,13.0,311.0,423.36,339.51
2016,1,8,13,0,280.0,210.0,0.4,13.0,348.0,512.11,407.83
2016,1,8,13,15,319.0,196.5,0.45,13.0,349.5,525.9,418.87
2016,1,8,13,30,358.0,183.0,0.5,13.0,351.0,537.28,429.02
2016,1,8,13,45,310.5,181.0,0.6,13.0,321.5,487.13,391.61
2016,1,8,14,0,263.0,179.0,0.7,13.0,292.0,438.22,354.88
2016,1,8,14,15,234.0,169.0,0.65,13.0,264.5,395.62,321.88
2016,1,8,14,30,205.0,159.0,0.6,13.0,237.0,340.18,278.45
2016,1,8,14,45,188.0,147.5,0.55,13.0,214.5,307.82,252.78
2016,1,8,15,0,171.0,136.0,0.5,13.0,192.0,276.46,227.3
2016,1,8,15,15,159.5,120.0,0.5,12.5,167.0,243.79,200.99
2016,1,8,15,30,148.0,104.0,0.5,12.0,142.0,211.91,174.61
2016,1,8,15,45,128.5,86.5,0.55,11.5,115.5,174.42,142.88
2016,1,8,16,0,109.0,69.0,0.6,11.0,89.0,138.6,111.8
2016,1,8,16,15,80.0,51.5,0.65,10.5,64.0,100.21,77.98
2016,1,8,16,30,51.0,34.0,0.7,10.0,39.0,64.3,44.59
2016,1,8,16,45,25.5,17.0,0.75,10.0,19.5,28.76,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,18.5,17.0,3.25,9.5,19.0,26.34,0.0
2016,1,9,8,0,37.0,34.0,3.4,10.0,38.0,58.24,40.56
2016,1,9,8,15,56.5,51.5,3.35,10.0,60.5,89.25,69.56
2016,1,9,8,30,76.0,69.0,3.3,10.0,83.0,121.77,98.85
2016,1,9,8,45,87.0,86.5,3.25,10.0,106.0,151.33,125.35
2016,1,9,9,0,98.0,104.0,3.2,10.0,129.0,181.82,152.26
2016,1,9,9,15,104.0,120.0,3.1,10.0,150.5,207.97,174.96
2016,1,9,9,30,110.0,136.0,3.0,10.0,172.0,234.57,197.62
2016,1,9,9,45,107.5,149.5,2.95,10.5,188.0,252.07,211.75
2016,1,9,10,0,105.0,163.0,2.9,11.0,204.0,269.32,225.37
2016,1,9,10,15,104.0,175.5,2.8,11.0,218.5,286.19,238.88
2016,1,9,10,30,103.0,188.0,2.7,11.0,233.0,288.03,240.05
2016,1,9,10,45,236.5,185.0,2.65,11.0,294.5,429.78,358.17
2016,1,9,11,0,370.0,182.0,2.6,11.0,356.0,546.91,452.74
2016,1,9,11,15,335.5,195.0,2.45,11.0,356.5,538.98,443.95
2016,1,9,11,30,301.0,208.0,2.3,11.0,357.0,528.72,434.17
2016,1,9,11,45,267.5,216.0,2.2,11.0,350.0,511.12,419.04
2016,1,9,12,0,234.0,224.0,2.1,11.0,343.0,474.26,389.28
2016,1,9,12,15,171.5,226.0,1.95,11.0,313.0,419.7,344.38
2016,1,9,12,30,109.0,228.0,1.8,11.0,283.0,347.42,285.19
2016,1,9,12,45,207.0,217.5,1.65,11.5,320.5,440.15,361.07
2016,1,9,13,0,305.0,207.0,1.5,12.0,358.0,530.99,431.82
2016,1,9,13,15,229.0,208.0,1.45,12.0,319.5,443.68,362.19
2016,1,9,13,30,153.0,209.0,1.4,12.0,281.0,375.69,307.4
2016,1,9,13,45,141.0,199.0,1.35,12.0,263.0,350.46,287.73
2016,1,9,14,0,129.0,189.0,1.3,12.0,245.0,325.51,267.85
2016,1,9,14,15,88.5,172.5,1.2,12.0,210.0,255.77,210.85
2016,1,9,14,30,48.0,156.0,1.1,12.0,175.0,203.35,167.18
2016,1,9,14,45,44.0,143.0,1.0,12.0,159.0,184.83,152.05
2016,1,9,15,0,40.0,130.0,0.9,12.0,143.0,166.75,136.98
2016,1,9,15,15,34.0,114.5,0.85,11.5,124.5,144.56,118.5
2016,1,9,15,30,28.0,99.0,0.8,11.0,106.0,123.03,100.26
2016,1,9,15,45,20.0,82.0,0.8,11.0,86.5,99.01,79.43
2016,1,9,16,0,12.0,65.0,0.8,11.0,67.0,70.1,54.27
2016,1,9,16,15,6.0,47.5,0.8,11.0,48.5,49.06,35.68
2016,1,9,16,30,0.0,30.0,0.8,11.0,30.0,28.2,16.83
2016,1,9,16,45,0.0,15.0,0.8,11.0,15.0,13.21,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,169.5,16.5,1.6,8.5,33.5,90.53,12.15
2016,1,10,8,0,339.0,33.0,1.8,9.0,67.0,194.38,145.11
2016,1,10,8,15,429.0,42.0,1.85,9.5,106.0,264.63,212.46
2016,1,10,8,30,519.0,51.0,1.9,10.0,145.0,343.84,282.52
2016,1,10,8,45,584.0,55.5,2.0,10.5,186.5,412.23,342.27
2016,1,10,9,0,649.0,60.0,2.1,11.0,228.0,485.33,404.0
2016,1,10,9,15,685.5,64.0,2.1,11.0,266.5,543.66,452.44
2016,1,10,9,30,722.0,68.0,2.1,11.0,305.0,599.23,497.38
2016,1,10,9,45,757.0,69.0,2.15,11.5,340.5,654.97,538.91
2016,1,10,10,0,792.0,70.0,2.2,12.0,376.0,710.69,579.24
2016,1,10,10,15,678.5,97.5,2.1,12.0,373.0,685.06,558.0
2016,1,10,10,30,565.0,125.0,2.0,12.0,370.0,643.9,525.71
2016,1,10,10,45,397.0,165.0,1.95,12.5,341.5,557.75,455.37
2016,1,10,11,0,229.0,205.0,1.9,13.0,313.0,436.54,356.94
2016,1,10,11,15,158.0,212.0,1.8,13.0,287.5,385.63,315.13
2016,1,10,11,30,87.0,219.0,1.7,13.0,262.0,315.2,256.97
2016,1,10,11,45,184.0,219.0,1.6,13.5,312.0,420.99,342.84
2016,1,10,12,0,281.0,219.0,1.5,14.0,362.0,528.82,426.0
2016,1,10,12,15,278.0,220.0,1.45,14.0,361.5,527.88,423.99
2016,1,10,12,30,275.0,221.0,1.4,14.0,361.0,525.86,422.13
2016,1,10,12,45,150.0,207.5,1.35,14.5,284.0,375.34,303.13
2016,1,10,13,0,25.0,194.0,1.3,15.0,207.0,211.76,169.95
2016,1,10,13,15,23.0,187.0,1.25,15.0,198.5,202.41,163.06
2016,1,10,13,30,21.0,180.0,1.2,15.0,190.0,193.24,155.71
2016,1,10,13,45,98.0,184.5,1.15,15.0,228.0,279.72,228.17
2016,1,10,14,0,175.0,189.0,1.1,15.0,266.0,363.29,295.81
2016,1,10,14,15,190.0,175.5,1.05,14.5,254.0,354.37,289.36
2016,1,10,14,30,205.0,162.0,1.0,14.0,242.0,344.1,282.32
2016,1,10,14,45,196.5,148.5,1.0,14.0,219.5,315.26,259.41
2016,1,10,15,0,188.0,135.0,1.0,14.0,197.0,286.69,236.42
2016,1,10,15,15,180.0,119.0,0.9,13.5,172.5,255.5,211.06
2016,1,10,15,30,172.0,103.0,0.8,13.0,148.0,235.35,193.99
2016,1,10,15,45,156.5,86.0,0.75,12.5,121.5,198.61,162.8
2016,1,10,16,0,141.0,69.0,0.7,12.0,95.0,163.11,131.95
2016,1,10,16,15,116.0,52.0,0.75,11.5,70.0,124.58,97.96
2016,1,10,16,30,91.0,35.0,0.8,11.0,45.0,88.27,63.99
2016,1,10,16,45,45.5,17.5,0.9,11.0,22.5,40.79,5.81
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,17.5,1.05,10.5,24.5,48.59,5.12
2016,1,11,8,0,138.0,35.0,1.1,11.0,49.0,106.8,78.03
2016,1,11,8,15,175.0,51.0,1.25,11.0,77.5,149.45,118.71
2016,1,11,8,30,212.0,67.0,1.4,11.0,106.0,195.65,160.26
2016,1,11,8,45,234.0,82.5,1.55,11.5,135.5,236.3,196.2
2016,1,11,9,0,256.0,98.0,1.7,12.0,165.0,278.69,232.73
2016,1,11,9,15,269.0,112.5,1.7,12.0,192.5,315.51,263.97
2016,1,11,9,30,282.0,127.0,1.7,12.0,220.0,352.89,294.9
2016,1,11,9,45,292.0,139.0,1.7,12.5,244.0,385.26,320.55
2016,1,11,10,0,302.0,151.0,1.7,13.0,268.0,417.64,345.61
2016,1,11,10,15,203.5,170.0,1.65,13.0,251.5,357.64,295.33
2016,1,11,10,30,105.0,189.0,1.6,13.0,235.0,290.43,238.68
2016,1,11,10,45,140.0,199.5,1.55,13.5,264.0,349.83,286.54
2016,1,11,11,0,175.0,210.0,1.5,14.0,293.0,395.74,322.3
2016,1,11,11,15,200.0,215.0,1.45,14.0,312.5,426.63,346.31
2016,1,11,11,30,225.0,220.0,1.4,14.0,332.0,457.76,370.33
2016,1,11,11,45,243.0,221.5,1.4,14.5,344.5,495.59,398.26
2016,1,11,12,0,261.0,223.0,1.4,15.0,357.0,515.47,412.57
2016,1,11,12,15,278.0,220.5,1.4,15.0,363.0,528.54,422.7
2016,1,11,12,30,295.0,218.0,1.4,15.0,369.0,540.55,432.1
2016,1,11,12,45,296.0,214.5,1.4,15.5,364.0,535.4,427.54
2016,1,11,13,0,297.0,211.0,1.4,16.0,359.0,529.11,422.33
2016,1,11,13,15,323.5,199.5,1.4,16.0,357.0,534.33,427.39
2016,1,11,13,30,350.0,188.0,1.4,16.0,355.0,537.53,430.83
2016,1,11,13,45,403.5,168.5,1.4,16.0,352.5,568.28,455.27
2016,1,11,14,0,457.0,149.0,1.4,16.0,350.0,578.59,464.39
2016,1,11,14,15,444.0,142.5,1.3,16.0,327.0,546.59,439.8
2016,1,11,14,30,431.0,136.0,1.2,16.0,304.0,513.81,414.71
