Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,578.0,100.0,1.1,16.0,304.5,567.78,457.45
2016,1,11,15,0,725.0,64.0,1.0,16.0,305.0,599.12,480.9
2016,1,11,15,15,690.0,60.5,0.95,15.5,267.0,540.97,435.94
2016,1,11,15,30,655.0,57.0,0.9,15.0,229.0,487.49,393.6
2016,1,11,15,45,607.5,51.0,0.85,14.5,189.5,421.94,340.3
2016,1,11,16,0,560.0,45.0,0.8,14.0,150.0,359.63,287.6
2016,1,11,16,15,476.0,37.5,0.85,13.5,110.5,282.64,221.86
2016,1,11,16,30,392.0,30.0,0.9,13.0,71.0,213.99,158.37
2016,1,11,16,45,196.0,15.0,0.95,13.0,35.5,99.24,30.79
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,206.5,14.5,2.0,9.5,35.5,100.16,19.02
2016,1,12,8,0,413.0,29.0,2.1,10.0,71.0,218.8,163.39
2016,1,12,8,15,499.0,36.5,2.05,10.5,111.5,289.03,231.22
2016,1,12,8,30,585.0,44.0,2.0,11.0,152.0,363.89,297.84
2016,1,12,8,45,637.0,49.0,1.95,11.5,193.0,429.05,354.58
2016,1,12,9,0,689.0,54.0,1.9,12.0,234.0,497.57,411.82
2016,1,12,9,15,723.0,57.5,1.75,12.0,272.5,555.66,458.98
2016,1,12,9,30,757.0,61.0,1.6,12.0,311.0,614.57,504.53
2016,1,12,9,45,707.5,74.0,1.45,12.5,327.0,628.69,512.24
2016,1,12,10,0,658.0,87.0,1.3,13.0,343.0,633.52,512.94
2016,1,12,10,15,519.0,125.5,1.35,13.5,337.0,584.36,473.86
2016,1,12,10,30,380.0,164.0,1.4,14.0,331.0,515.53,418.56
2016,1,12,10,45,402.0,169.0,1.5,14.5,353.5,566.68,457.35
2016,1,12,11,0,424.0,174.0,1.6,15.0,376.0,601.31,482.58
2016,1,12,11,15,475.0,168.5,1.6,15.0,401.5,648.56,518.1
2016,1,12,11,30,526.0,163.0,1.6,15.0,427.0,695.32,552.67
2016,1,12,11,45,439.5,186.0,1.6,15.5,408.5,649.24,515.16
2016,1,12,12,0,353.0,209.0,1.6,16.0,390.0,582.6,463.44
2016,1,12,12,15,438.0,189.5,1.6,16.0,414.5,656.08,519.99
2016,1,12,12,30,523.0,170.0,1.6,16.0,439.0,710.53,560.94
2016,1,12,12,45,409.5,191.5,1.6,16.0,400.0,628.72,498.27
2016,1,12,13,0,296.0,213.0,1.6,16.0,361.0,530.86,423.8
2016,1,12,13,15,452.5,171.0,1.55,16.0,390.5,632.59,504.25
2016,1,12,13,30,609.0,129.0,1.5,16.0,420.0,718.28,567.97
2016,1,12,13,45,481.0,150.0,1.45,16.0,373.5,613.07,489.03
2016,1,12,14,0,353.0,171.0,1.4,16.0,327.0,503.36,405.28
2016,1,12,14,15,488.0,133.5,1.3,16.0,334.0,571.65,460.19
2016,1,12,14,30,623.0,96.0,1.2,16.0,341.0,620.87,497.57
2016,1,12,14,45,591.5,94.0,1.1,16.0,310.0,572.01,459.86
2016,1,12,15,0,560.0,92.0,1.0,16.0,279.0,523.31,422.04
2016,1,12,15,15,534.0,83.5,1.0,15.5,244.5,471.68,382.67
2016,1,12,15,30,508.0,75.0,1.0,15.0,210.0,420.74,342.39
2016,1,12,15,45,461.0,66.5,1.0,14.5,173.5,359.07,291.98
2016,1,12,16,0,414.0,58.0,1.0,14.0,137.0,300.79,242.6
2016,1,12,16,15,350.5,46.5,1.0,13.5,101.0,235.9,186.45
2016,1,12,16,30,287.0,35.0,1.0,13.0,65.0,177.43,132.57
2016,1,12,16,45,143.5,22.5,1.05,12.5,37.5,89.62,34.85
2016,1,12,17,0,0.0,10.0,1.1,12.0,10.0,9.1,0.0
2016,1,12,17,15,0.0,5.0,1.1,12.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,182.0,16.0,2.9,12.5,34.5,93.75,19.93
2016,1,13,8,0,364.0,32.0,3.1,13.0,69.0,202.11,149.89
2016,1,13,8,15,455.0,40.0,3.2,13.0,109.5,272.83,217.29
2016,1,13,8,30,546.0,48.0,3.3,13.0,150.0,352.63,288.31
2016,1,13,8,45,594.5,55.0,3.45,13.5,190.5,416.1,344.21
2016,1,13,9,0,643.0,62.0,3.6,14.0,231.0,482.97,401.1
2016,1,13,9,15,489.5,91.0,3.8,14.0,231.0,443.2,370.07
2016,1,13,9,30,336.0,120.0,4.0,14.0,231.0,380.43,318.64
2016,1,13,9,45,537.0,102.0,4.25,14.5,302.0,537.85,448.54
2016,1,13,10,0,738.0,84.0,4.5,15.0,373.0,690.75,568.54
2016,1,13,10,15,403.0,135.0,4.55,15.0,295.0,503.59,417.64
2016,1,13,10,30,68.0,186.0,4.6,15.0,217.0,255.48,209.49
2016,1,13,10,45,327.5,160.5,4.7,15.0,316.5,475.82,395.52
2016,1,13,11,0,587.0,135.0,4.8,15.0,416.0,704.17,577.37
2016,1,13,11,15,544.5,152.0,4.85,15.0,419.0,690.84,565.54
2016,1,13,11,30,502.0,169.0,4.9,15.0,422.0,681.07,556.82
2016,1,13,11,45,388.5,196.5,4.95,15.0,394.0,597.36,489.61
2016,1,13,12,0,275.0,224.0,5.0,15.0,366.0,529.6,433.6
2016,1,13,12,15,190.0,228.5,4.95,14.5,326.5,439.41,361.01
2016,1,13,12,30,105.0,233.0,4.9,14.0,287.0,349.12,286.78
2016,1,13,12,45,308.5,200.5,4.9,14.0,357.0,529.57,437.51
2016,1,13,13,0,512.0,168.0,4.9,14.0,427.0,690.19,566.93
2016,1,13,13,15,421.5,181.5,4.8,14.0,390.5,617.77,507.86
2016,1,13,13,30,331.0,195.0,4.7,14.0,354.0,530.25,437.67
2016,1,13,13,45,368.5,178.5,4.6,14.0,348.5,534.84,442.9
2016,1,13,14,0,406.0,162.0,4.5,14.0,343.0,552.92,457.89
2016,1,13,14,15,377.5,155.5,4.3,13.5,315.0,509.93,423.89
2016,1,13,14,30,349.0,149.0,4.1,13.0,287.0,452.62,378.55
2016,1,13,14,45,527.0,112.0,3.95,13.0,300.5,540.72,452.08
2016,1,13,15,0,705.0,75.0,3.8,13.0,314.0,605.23,504.19
2016,1,13,15,15,668.0,71.0,3.25,12.5,275.5,545.8,454.68
2016,1,13,15,30,631.0,67.0,2.7,12.0,237.0,487.57,405.56
2016,1,13,15,45,590.5,59.5,2.2,12.0,197.5,424.94,351.07
2016,1,13,16,0,550.0,52.0,1.7,12.0,158.0,364.85,297.26
2016,1,13,16,15,461.5,44.0,1.55,11.0,117.5,285.11,228.17
2016,1,13,16,30,373.0,36.0,1.4,10.0,77.0,213.87,162.99
2016,1,13,16,45,231.0,24.0,1.25,9.5,45.5,124.13,58.68
2016,1,13,17,0,89.0,12.0,1.1,9.0,14.0,37.14,0.0
2016,1,13,17,15,44.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,117.5,17.0,1.15,9.5,29.0,70.23,16.27
2016,1,14,8,0,235.0,34.0,1.2,10.0,58.0,151.5,113.17
2016,1,14,8,15,278.5,48.5,1.35,10.0,90.5,200.86,160.99
2016,1,14,8,30,322.0,63.0,1.5,10.0,123.0,254.62,209.66
2016,1,14,8,45,355.0,75.0,1.7,10.5,156.0,303.46,252.97
2016,1,14,9,0,388.0,87.0,1.9,11.0,189.0,354.91,297.28
2016,1,14,9,15,409.0,97.5,1.95,11.0,220.0,399.02,334.69
2016,1,14,9,30,430.0,108.0,2.0,11.0,251.0,443.94,371.81
2016,1,14,9,45,407.0,124.5,2.15,11.5,271.5,464.59,387.61
2016,1,14,10,0,384.0,141.0,2.3,12.0,292.0,482.1,400.51
2016,1,14,10,15,341.5,160.5,2.3,12.0,302.0,469.64,389.62
2016,1,14,10,30,299.0,180.0,2.3,12.0,312.0,468.62,387.38
2016,1,14,10,45,394.5,171.0,2.35,12.5,354.5,562.71,461.75
2016,1,14,11,0,490.0,162.0,2.4,13.0,397.0,645.03,524.94
2016,1,14,11,15,297.5,194.0,2.45,13.0,338.5,503.73,411.73
2016,1,14,11,30,105.0,226.0,2.5,13.0,280.0,339.31,277.33
2016,1,14,11,45,103.0,230.0,2.55,13.0,283.5,342.92,280.74
2016,1,14,12,0,101.0,234.0,2.6,13.0,287.0,346.39,283.36
2016,1,14,12,15,100.0,233.5,2.65,13.0,286.0,344.88,282.15
2016,1,14,12,30,99.0,233.0,2.7,13.0,285.0,343.28,280.92
2016,1,14,12,45,85.0,227.0,2.8,13.0,271.5,322.59,264.09
2016,1,14,13,0,71.0,221.0,2.9,13.0,258.0,302.08,247.39
2016,1,14,13,15,51.0,206.5,2.9,13.0,232.5,265.77,217.56
2016,1,14,13,30,31.0,192.0,2.9,13.0,207.0,230.26,188.17
2016,1,14,13,45,25.5,181.0,2.95,13.0,193.0,198.02,161.83
2016,1,14,14,0,20.0,170.0,3.0,13.0,179.0,181.65,148.37
2016,1,14,14,15,10.0,123.5,2.85,12.5,128.0,123.13,99.61
2016,1,14,14,30,0.0,77.0,2.7,12.0,77.0,68.27,53.09
2016,1,14,14,45,0.0,69.5,2.55,12.0,69.5,61.44,47.37
2016,1,14,15,0,0.0,62.0,2.4,12.0,62.0,54.78,41.71
2016,1,14,15,15,0.0,54.5,2.15,12.0,54.5,48.12,36.01
2016,1,14,15,30,0.0,47.0,1.9,12.0,47.0,41.47,30.26
2016,1,14,15,45,0.0,38.5,1.7,12.0,38.5,33.94,23.68
2016,1,14,16,0,0.0,30.0,1.5,12.0,30.0,26.42,17.06
2016,1,14,16,15,0.0,22.0,1.65,12.0,22.0,19.35,10.78
2016,1,14,16,30,0.0,14.0,1.8,12.0,14.0,12.3,4.46
2016,1,14,16,45,0.0,8.0,1.95,12.0,8.0,7.02,0.0
2016,1,14,17,0,0.0,2.0,2.1,12.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,166.5,17.0,0.25,11.0,34.5,89.69,24.97
2016,1,15,8,0,333.0,34.0,0.2,11.0,69.0,191.04,141.9
2016,1,15,8,15,422.0,42.5,0.3,11.0,108.0,259.93,205.34
2016,1,15,8,30,511.0,51.0,0.4,11.0,147.0,337.7,272.67
2016,1,15,8,45,566.5,57.5,0.5,11.5,188.0,402.89,328.03
2016,1,15,9,0,622.0,64.0,0.6,12.0,229.0,472.18,384.83
2016,1,15,9,15,659.5,68.0,0.7,12.0,267.5,530.4,432.08
2016,1,15,9,30,697.0,72.0,0.8,12.0,306.0,590.0,479.13
2016,1,15,9,45,708.5,79.0,0.9,12.5,338.0,635.47,512.56
2016,1,15,10,0,720.0,86.0,1.0,13.0,370.0,679.55,543.91
2016,1,15,10,15,739.5,88.5,1.05,13.0,399.0,722.77,574.54
2016,1,15,10,30,759.0,91.0,1.1,13.0,428.0,764.56,603.76
2016,1,15,10,45,773.5,92.5,1.2,13.0,451.0,794.2,624.74
2016,1,15,11,0,788.0,94.0,1.3,13.0,474.0,826.51,647.71
2016,1,15,11,15,592.5,145.0,1.3,13.0,436.0,732.63,579.8
2016,1,15,11,30,397.0,196.0,1.3,13.0,398.0,600.67,480.58
2016,1,15,11,45,464.5,183.0,1.35,13.5,423.0,669.54,533.17
2016,1,15,12,0,532.0,170.0,1.4,14.0,448.0,719.82,569.81
2016,1,15,12,15,430.5,194.0,1.3,14.0,419.0,655.54,519.15
2016,1,15,12,30,329.0,218.0,1.2,14.0,390.0,572.38,455.5
2016,1,15,12,45,352.0,210.0,1.15,14.0,392.0,581.79,463.73
2016,1,15,13,0,375.0,202.0,1.1,14.0,394.0,589.48,469.79
2016,1,15,13,15,413.5,188.0,1.0,14.0,394.0,619.21,491.66
2016,1,15,13,30,452.0,174.0,0.9,14.0,394.0,628.94,498.82
2016,1,15,13,45,626.0,127.0,0.8,14.0,417.5,719.54,565.78
2016,1,15,14,0,800.0,80.0,0.7,14.0,441.0,786.97,611.34
2016,1,15,14,15,782.0,78.0,0.65,14.0,412.0,746.59,582.18
2016,1,15,14,30,764.0,76.0,0.6,14.0,383.0,704.47,553.02
2016,1,15,14,45,747.0,71.0,0.6,14.5,350.5,658.07,520.08
2016,1,15,15,0,730.0,66.0,0.6,15.0,318.0,610.47,485.7
2016,1,15,15,15,695.0,62.5,0.5,14.5,279.5,551.91,441.7
2016,1,15,15,30,660.0,59.0,0.4,14.0,241.0,497.86,399.26
2016,1,15,15,45,611.0,53.5,0.35,14.0,200.5,431.47,345.67
2016,1,15,16,0,562.0,48.0,0.3,14.0,160.0,368.39,292.92
2016,1,15,16,15,481.5,41.0,0.35,13.5,120.0,292.71,229.66
2016,1,15,16,30,401.0,34.0,0.4,13.0,80.0,224.79,169.62
2016,1,15,16,45,262.5,23.0,0.45,13.0,48.0,137.01,76.82
2016,1,15,17,0,124.0,12.0,0.5,13.0,16.0,47.85,0.0
2016,1,15,17,15,62.0,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,70.0,19.5,2.85,12.5,27.0,51.49,13.82
2016,1,16,8,0,140.0,39.0,2.9,13.0,54.0,111.94,82.54
2016,1,16,8,15,190.5,55.0,2.85,13.0,85.0,160.28,127.23
2016,1,16,8,30,241.0,71.0,2.8,13.0,116.0,213.81,174.85
2016,1,16,8,45,279.0,84.5,2.8,13.5,149.5,261.98,217.12
2016,1,16,9,0,317.0,98.0,2.8,14.0,183.0,325.0,270.36
2016,1,16,9,15,352.0,106.5,2.75,14.0,214.5,372.61,310.53
2016,1,16,9,30,387.0,115.0,2.7,14.0,246.0,422.42,351.59
2016,1,16,9,45,326.0,137.5,2.7,14.5,256.0,406.86,337.62
2016,1,16,10,0,265.0,160.0,2.7,15.0,266.0,399.72,329.89
2016,1,16,10,15,155.0,171.5,2.65,15.0,234.5,319.74,263.2
2016,1,16,10,30,45.0,183.0,2.6,15.0,203.0,231.74,188.62
2016,1,16,10,45,23.0,171.5,2.6,15.5,181.5,184.97,149.45
2016,1,16,11,0,1.0,160.0,2.6,16.0,160.0,152.7,121.8
2016,1,16,11,15,56.5,195.0,2.55,16.0,223.5,255.85,207.69
2016,1,16,11,30,112.0,230.0,2.5,16.0,287.0,350.16,283.97
2016,1,16,11,45,58.5,203.5,2.5,16.0,233.5,268.22,216.71
2016,1,16,12,0,5.0,177.0,2.5,16.0,180.0,173.15,138.08
2016,1,16,12,15,5.0,177.0,2.4,16.0,180.0,173.07,138.18
2016,1,16,12,30,5.0,177.0,2.3,16.0,180.0,173.1,138.19
2016,1,16,12,45,162.5,196.0,2.25,16.5,279.5,371.92,302.53
2016,1,16,13,0,320.0,215.0,2.2,17.0,379.0,555.82,445.72
2016,1,16,13,15,188.5,211.5,2.1,17.0,307.5,411.72,331.37
2016,1,16,13,30,57.0,208.0,2.0,17.0,236.0,272.55,218.87
2016,1,16,13,45,49.5,196.5,1.95,17.0,220.0,251.81,202.81
2016,1,16,14,0,42.0,185.0,1.9,17.0,204.0,231.5,186.56
2016,1,16,14,15,21.0,95.5,1.8,16.5,105.0,109.58,87.08
2016,1,16,14,30,0.0,6.0,1.7,16.0,6.0,5.28,0.0
2016,1,16,14,45,0.0,5.5,1.6,16.0,5.5,4.83,0.0
2016,1,16,15,0,0.0,5.0,1.5,16.0,5.0,4.39,0.0
2016,1,16,15,15,0.0,4.0,1.3,15.5,4.0,3.51,0.0
2016,1,16,15,30,0.0,3.0,1.1,15.0,3.0,2.63,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.0,2.5,2.19,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.75,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.31,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.88,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.44,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.7,14.0,3.0,2.63,0.0
2016,1,17,8,0,0.0,6.0,2.7,14.0,6.0,5.26,0.0
2016,1,17,8,15,0.0,9.0,2.75,14.0,9.0,7.9,0.98
2016,1,17,8,30,0.0,12.0,2.8,14.0,12.0,10.54,3.33
2016,1,17,8,45,0.0,15.5,2.85,14.5,15.5,13.62,6.02
2016,1,17,9,0,0.0,19.0,2.9,15.0,19.0,16.7,8.69
2016,1,17,9,15,0.0,22.5,2.95,15.0,22.5,19.79,11.35
2016,1,17,9,30,0.0,26.0,3.0,15.0,26.0,22.89,14.0
2016,1,17,9,45,0.0,29.0,3.1,15.0,29.0,25.54,16.25
2016,1,17,10,0,0.0,32.0,3.2,15.0,32.0,28.2,18.48
2016,1,17,10,15,0.0,53.5,3.2,15.0,53.5,47.24,34.64
2016,1,17,10,30,0.0,75.0,3.2,15.0,75.0,66.34,50.71
2016,1,17,10,45,0.0,91.5,3.2,15.5,91.5,81.69,63.4
2016,1,17,11,0,0.0,108.0,3.2,16.0,108.0,97.72,76.54
2016,1,17,11,15,0.0,107.5,3.2,16.0,107.5,97.04,75.87
2016,1,17,11,30,0.0,107.0,3.2,16.0,107.0,96.41,75.28
2016,1,17,11,45,0.0,92.5,3.2,16.0,92.5,82.28,63.48
2016,1,17,12,0,0.0,78.0,3.2,16.0,78.0,69.04,52.43
2016,1,17,12,15,0.0,78.5,3.1,16.0,78.5,69.48,52.8
2016,1,17,12,30,0.0,79.0,3.0,16.0,79.0,69.93,53.17
2016,1,17,12,45,0.0,99.0,2.95,16.0,99.0,88.52,68.68
2016,1,17,13,0,0.0,119.0,2.9,16.0,119.0,108.26,85.08
2016,1,17,13,15,0.0,102.0,2.85,16.0,102.0,91.58,71.28
2016,1,17,13,30,0.0,85.0,2.8,16.0,85.0,75.26,57.76
2016,1,17,13,45,0.0,106.0,2.75,16.0,106.0,95.88,75.06
2016,1,17,14,0,0.0,127.0,2.7,16.0,127.0,117.67,93.26
2016,1,17,14,15,0.0,82.5,2.65,15.5,82.5,73.27,56.43
2016,1,17,14,30,0.0,38.0,2.6,15.0,38.0,33.51,22.98
2016,1,17,14,45,0.0,34.5,2.55,15.0,34.5,30.4,20.39
2016,1,17,15,0,0.0,31.0,2.5,15.0,31.0,27.31,17.78
2016,1,17,15,15,0.0,27.0,2.3,14.5,27.0,23.77,14.8
2016,1,17,15,30,0.0,23.0,2.1,14.0,23.0,20.23,11.79
2016,1,17,15,45,0.0,19.0,1.95,14.0,19.0,16.7,8.72
2016,1,17,16,0,0.0,15.0,1.8,14.0,15.0,13.18,5.63
2016,1,17,16,15,0.0,11.5,1.75,14.0,11.5,10.09,2.89
2016,1,17,16,30,0.0,8.0,1.7,14.0,8.0,7.02,0.14
2016,1,17,16,45,0.0,4.5,1.65,14.0,4.5,3.94,0.0
2016,1,17,17,0,0.0,1.0,1.6,14.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,1.65,14.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,204.5,15.5,0.5,12.5,37.5,100.43,38.37
2016,1,18,8,0,409.0,31.0,0.6,13.0,75.0,216.83,161.48
2016,1,18,8,15,493.0,38.0,0.65,13.5,115.5,285.52,224.32
2016,1,18,8,30,577.0,45.0,0.7,14.0,156.0,362.61,290.44
2016,1,18,8,45,631.0,50.0,0.8,15.0,198.0,425.05,342.91
2016,1,18,9,0,685.0,55.0,0.9,16.0,240.0,494.87,398.96
2016,1,18,9,15,719.5,58.5,1.0,16.0,279.5,553.57,446.07
2016,1,18,9,30,754.0,62.0,1.1,16.0,319.0,613.21,492.31
2016,1,18,9,45,774.0,65.5,1.2,16.5,353.5,662.85,527.63
2016,1,18,10,0,794.0,69.0,1.3,17.0,388.0,711.53,561.59
2016,1,18,10,15,810.0,71.5,1.45,17.0,417.0,754.49,592.46
2016,1,18,10,30,826.0,74.0,1.6,17.0,446.0,795.6,621.8
2016,1,18,10,45,833.5,76.0,1.8,17.0,468.0,826.7,644.42
2016,1,18,11,0,841.0,78.0,2.0,17.0,490.0,855.01,665.14
2016,1,18,11,15,847.5,79.0,2.15,17.0,505.5,878.2,681.81
2016,1,18,11,30,854.0,80.0,2.3,17.0,521.0,898.25,696.4
2016,1,18,11,45,851.5,82.5,2.45,17.5,528.0,908.66,703.07
2016,1,18,12,0,849.0,85.0,2.6,18.0,535.0,915.54,707.46
2016,1,18,12,15,512.0,164.0,2.55,17.5,435.5,697.04,551.7
2016,1,18,12,30,175.0,243.0,2.5,17.0,336.0,442.94,354.18
2016,1,18,12,45,128.5,236.5,2.45,17.0,304.5,390.98,313.92
2016,1,18,13,0,82.0,230.0,2.4,17.0,273.0,322.21,259.0
2016,1,18,13,15,81.0,224.0,2.3,17.0,265.5,313.53,252.48
2016,1,18,13,30,80.0,218.0,2.2,17.0,258.0,304.85,245.73
2016,1,18,13,45,188.5,203.5,2.15,17.0,292.0,395.84,320.9
2016,1,18,14,0,297.0,189.0,2.1,17.0,326.0,480.9,389.07
2016,1,18,14,15,192.0,182.5,1.9,16.5,269.0,364.5,296.33
2016,1,18,14,30,87.0,176.0,1.7,16.0,212.0,256.22,208.4
2016,1,18,14,45,43.5,137.5,1.55,16.0,155.5,174.86,141.73
2016,1,18,15,0,0.0,99.0,1.4,16.0,99.0,91.52,71.74
2016,1,18,15,15,0.0,87.5,1.2,15.5,87.5,80.51,62.83
2016,1,18,15,30,0.0,76.0,1.0,15.0,76.0,69.58,53.72
2016,1,18,15,45,0.0,63.5,0.8,15.0,63.5,57.65,43.54
2016,1,18,16,0,0.0,51.0,0.6,15.0,51.0,45.76,33.28
2016,1,18,16,15,0.0,39.0,0.6,14.5,39.0,34.42,23.44
2016,1,18,16,30,0.0,27.0,0.6,14.0,27.0,23.79,14.07
2016,1,18,16,45,0.0,16.5,0.65,14.0,16.5,14.52,4.89
2016,1,18,17,0,0.0,6.0,0.7,14.0,6.0,5.46,0.0
2016,1,18,17,15,0.0,3.0,0.7,14.0,3.0,2.73,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,1.5,4.25,14.0,1.5,0.0,0.0
2016,1,19,7,30,0.0,3.0,4.3,14.0,3.0,2.73,0.0
2016,1,19,7,45,0.0,10.5,4.4,14.0,10.5,9.22,0.0
2016,1,19,8,0,0.0,18.0,4.5,14.0,18.0,15.83,7.15
2016,1,19,8,15,0.0,28.5,4.65,14.0,28.5,25.11,15.43
2016,1,19,8,30,0.0,39.0,4.8,14.0,39.0,34.4,23.61
2016,1,19,8,45,0.0,49.5,5.0,14.5,49.5,43.7,31.69
2016,1,19,9,0,0.0,60.0,5.2,15.0,60.0,53.37,39.98
2016,1,19,9,15,0.0,70.5,5.2,15.0,70.5,63.23,48.4
2016,1,19,9,30,0.0,81.0,5.2,15.0,81.0,73.15,56.8
2016,1,19,9,45,0.0,98.0,5.25,15.5,98.0,89.83,70.69
2016,1,19,10,0,0.0,115.0,5.3,16.0,115.0,106.71,84.59
2016,1,19,10,15,0.0,108.0,5.3,16.0,108.0,98.72,77.74
2016,1,19,10,30,0.0,101.0,5.3,16.0,101.0,91.22,71.34
2016,1,19,10,45,70.5,161.0,5.3,16.0,195.5,225.64,185.31
2016,1,19,11,0,141.0,221.0,5.3,16.0,290.0,377.96,310.18
2016,1,19,11,15,265.0,212.5,5.35,16.0,348.0,497.5,408.31
2016,1,19,11,30,389.0,204.0,5.4,16.0,406.0,603.82,494.29
2016,1,19,11,45,354.0,215.0,5.5,16.5,401.0,589.42,480.74
2016,1,19,12,0,319.0,226.0,5.6,17.0,396.0,573.01,466.13
2016,1,19,12,15,238.0,235.5,5.45,16.5,362.5,492.14,401.43
2016,1,19,12,30,157.0,245.0,5.3,16.0,329.0,428.51,349.27
2016,1,19,12,45,78.5,193.5,5.2,16.0,235.5,273.92,223.58
2016,1,19,13,0,0.0,142.0,5.1,16.0,142.0,131.44,104.17
2016,1,19,13,15,95.0,183.0,4.9,16.0,230.5,291.73,239.26
2016,1,19,13,30,190.0,224.0,4.7,16.0,319.0,426.07,349.04
2016,1,19,13,45,113.0,205.0,4.55,16.0,261.0,332.27,271.67
2016,1,19,14,0,36.0,186.0,4.4,16.0,203.0,226.64,184.01
2016,1,19,14,15,139.0,179.5,4.25,15.5,238.5,317.57,262.12
2016,1,19,14,30,242.0,173.0,4.1,15.0,274.0,401.29,332.42
2016,1,19,14,45,255.5,157.0,4.0,15.0,255.5,383.51,318.34
2016,1,19,15,0,269.0,141.0,3.9,15.0,237.0,364.04,302.91
2016,1,19,15,15,241.5,130.5,3.55,14.5,209.5,322.55,268.64
2016,1,19,15,30,214.0,120.0,3.2,14.0,182.0,283.05,235.46
2016,1,19,15,45,191.5,103.0,2.9,14.0,152.0,240.23,198.74
2016,1,19,16,0,169.0,86.0,2.6,14.0,122.0,199.33,163.0
2016,1,19,16,15,137.0,68.0,2.25,13.5,93.0,154.67,123.91
2016,1,19,16,30,105.0,50.0,1.9,13.0,64.0,113.17,87.0
2016,1,19,16,45,52.5,33.0,1.6,13.0,40.0,62.31,40.0
2016,1,19,17,0,0.0,16.0,1.3,13.0,16.0,14.65,0.0
2016,1,19,17,15,0.0,8.0,1.15,12.5,8.0,7.28,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,10.0,10.0,9.1,0.0
2016,1,20,7,45,108.5,24.0,0.85,10.5,36.0,77.44,34.29
2016,1,20,8,0,217.0,38.0,0.9,11.0,62.0,147.42,111.45
2016,1,20,8,15,256.0,53.5,1.0,11.0,94.5,194.97,155.99
2016,1,20,8,30,295.0,69.0,1.1,11.0,127.0,246.49,202.08
2016,1,20,8,45,327.0,82.0,1.25,11.5,160.0,294.76,244.27
2016,1,20,9,0,359.0,95.0,1.4,12.0,193.0,345.64,287.44
2016,1,20,9,15,379.0,106.0,1.35,12.5,224.0,388.64,322.51
2016,1,20,9,30,399.0,117.0,1.3,13.0,255.0,432.47,357.07
2016,1,20,9,45,489.0,113.5,1.3,13.5,300.0,510.44,418.47
2016,1,20,10,0,579.0,110.0,1.3,14.0,345.0,600.64,486.72
2016,1,20,10,15,557.0,125.0,1.25,14.5,364.5,614.39,494.21
2016,1,20,10,30,535.0,140.0,1.2,15.0,384.0,631.78,504.6
2016,1,20,10,45,591.5,131.5,1.2,15.5,414.0,692.22,547.39
2016,1,20,11,0,648.0,123.0,1.2,16.0,444.0,746.83,584.05
2016,1,20,11,15,602.5,142.0,1.15,16.0,448.0,740.85,577.96
2016,1,20,11,30,557.0,161.0,1.1,16.0,452.0,724.02,565.02
2016,1,20,11,45,719.5,120.5,1.1,16.5,502.0,840.99,645.33
2016,1,20,12,0,882.0,80.0,1.1,17.0,552.0,932.44,703.94
2016,1,20,12,15,881.5,79.5,1.0,17.0,552.5,934.03,701.81
2016,1,20,12,30,881.0,79.0,0.9,17.0,553.0,932.05,698.64
2016,1,20,12,45,883.5,76.5,0.8,17.0,547.0,926.71,693.42
2016,1,20,13,0,886.0,74.0,0.7,17.0,541.0,917.77,685.98
2016,1,20,13,15,879.5,73.5,0.6,17.0,526.5,899.67,672.68
2016,1,20,13,30,873.0,73.0,0.5,17.0,512.0,878.31,657.48
2016,1,20,13,45,863.0,71.5,0.45,17.5,490.0,849.51,637.29
2016,1,20,14,0,853.0,70.0,0.4,18.0,468.0,817.91,615.4
2016,1,20,14,15,677.0,101.0,0.35,17.5,405.0,700.55,536.94
2016,1,20,14,30,501.0,132.0,0.3,17.0,342.0,569.72,445.29
2016,1,20,14,45,402.5,135.0,0.3,17.0,295.0,481.19,380.68
2016,1,20,15,0,304.0,138.0,0.3,17.0,248.0,385.2,307.98
2016,1,20,15,15,292.5,124.0,0.25,16.5,220.5,348.36,280.46
2016,1,20,15,30,281.0,110.0,0.2,16.0,193.0,311.85,251.8
2016,1,20,15,45,261.5,95.0,0.15,16.0,162.5,269.94,217.5
2016,1,20,16,0,242.0,80.0,0.1,16.0,132.0,229.47,183.49
2016,1,20,16,15,216.0,63.0,0.15,15.5,102.0,184.85,145.79
2016,1,20,16,30,190.0,46.0,0.2,15.0,72.0,151.47,115.85
2016,1,20,16,45,95.0,32.5,0.3,15.0,45.5,82.95,55.27
2016,1,20,17,0,0.0,19.0,0.4,15.0,19.0,18.22,0.0
2016,1,20,17,15,0.0,9.5,0.35,14.5,9.5,8.64,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,11.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,11.0,13.0,11.82,0.0
2016,1,21,7,45,187.5,24.0,2.45,11.5,45.0,103.94,50.21
2016,1,21,8,0,375.0,35.0,2.6,12.0,77.0,206.76,157.12
2016,1,21,8,15,458.5,43.0,2.65,12.5,118.0,274.96,220.05
2016,1,21,8,30,542.0,51.0,2.7,13.0,159.0,351.48,287.42
2016,1,21,8,45,602.5,55.5,2.75,13.5,201.0,418.84,345.85
2016,1,21,9,0,663.0,60.0,2.8,14.0,243.0,490.72,406.03
2016,1,21,9,15,697.5,63.5,2.75,14.5,282.5,545.25,450.33
2016,1,21,9,30,732.0,67.0,2.7,15.0,322.0,604.34,496.49
2016,1,21,9,45,758.0,69.5,2.7,15.5,357.0,656.64,534.51
2016,1,21,10,0,784.0,72.0,2.7,16.0,392.0,708.44,571.23
2016,1,21,10,15,800.0,74.0,2.75,16.5,421.0,750.78,600.43
2016,1,21,10,30,816.0,76.0,2.8,17.0,450.0,791.29,627.9
2016,1,21,10,45,823.0,78.5,2.9,17.5,472.0,822.62,648.73
2016,1,21,11,0,830.0,81.0,3.0,18.0,494.0,851.19,667.51
2016,1,21,11,15,737.0,108.0,3.0,18.0,483.5,822.21,645.81
2016,1,21,11,30,644.0,135.0,3.0,18.0,473.0,781.42,616.08
2016,1,21,11,45,631.0,143.0,3.0,18.5,479.0,786.32,618.38
2016,1,21,12,0,618.0,151.0,3.0,19.0,485.0,788.1,618.2
2016,1,21,12,15,724.0,121.0,2.85,18.5,512.5,854.4,665.72
2016,1,21,12,30,830.0,91.0,2.7,18.0,540.0,910.33,704.63
2016,1,21,12,45,578.0,156.5,2.55,18.0,467.5,747.68,587.71
2016,1,21,13,0,326.0,222.0,2.4,18.0,395.0,570.91,453.05
2016,1,21,13,15,350.0,211.0,2.1,17.5,392.5,574.87,457.88
2016,1,21,13,30,374.0,200.0,1.8,17.0,390.0,576.77,459.75
2016,1,21,13,45,253.5,204.5,1.5,17.0,331.0,469.93,375.48
2016,1,21,14,0,133.0,209.0,1.2,17.0,272.0,352.04,281.9
2016,1,21,14,15,74.0,183.0,1.15,16.5,218.0,253.93,204.73
2016,1,21,14,30,15.0,157.0,1.1,16.0,164.0,163.16,130.66
2016,1,21,14,45,92.0,155.0,1.05,16.0,189.0,231.89,189.29
2016,1,21,15,0,169.0,153.0,1.0,16.0,214.0,295.6,241.65
2016,1,21,15,15,158.0,137.5,1.0,15.5,190.0,263.81,215.97
2016,1,21,15,30,147.0,122.0,1.0,15.0,166.0,232.76,190.85
2016,1,21,15,45,135.0,104.5,1.05,15.0,140.0,199.35,162.89
2016,1,21,16,0,123.0,87.0,1.1,15.0,114.0,166.93,135.11
2016,1,21,16,15,103.5,68.5,1.15,14.5,88.0,130.63,103.73
2016,1,21,16,30,84.0,50.0,1.2,14.0,62.0,96.07,73.3
2016,1,21,16,45,42.0,33.5,1.25,14.0,39.5,57.92,38.42
2016,1,21,17,0,0.0,17.0,1.3,14.0,17.0,15.45,0.0
2016,1,21,17,15,0.0,8.5,1.3,14.0,8.5,7.73,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
