Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,4.5,3.55,14.0,4.5,0.0,0.0
2016,1,22,7,30,0.0,9.0,3.5,14.0,9.0,8.19,0.0
2016,1,22,7,45,41.5,25.0,3.5,14.0,30.0,44.73,20.07
2016,1,22,8,0,83.0,41.0,3.5,14.0,51.0,83.02,60.98
2016,1,22,8,15,111.5,59.0,3.45,14.0,78.0,120.44,94.78
2016,1,22,8,30,140.0,77.0,3.4,14.0,105.0,160.53,130.38
2016,1,22,8,45,159.5,94.5,3.4,14.0,133.5,197.72,163.18
2016,1,22,9,0,179.0,112.0,3.4,14.0,162.0,236.62,196.86
2016,1,22,9,15,194.0,127.0,3.4,14.0,188.5,282.4,235.43
2016,1,22,9,30,209.0,142.0,3.4,14.0,215.0,318.69,265.64
2016,1,22,9,45,239.0,154.5,3.4,14.5,246.5,363.61,302.12
2016,1,22,10,0,269.0,167.0,3.4,15.0,278.0,410.28,339.27
2016,1,22,10,15,279.5,179.0,3.35,15.0,301.5,442.12,364.18
2016,1,22,10,30,290.0,191.0,3.3,15.0,325.0,473.79,388.68
2016,1,22,10,45,344.0,191.5,3.25,15.0,358.5,528.17,431.79
2016,1,22,11,0,398.0,192.0,3.2,15.0,392.0,584.08,475.29
2016,1,22,11,15,199.0,165.0,3.35,15.0,265.0,379.3,311.25
2016,1,22,11,30,0.0,138.0,3.5,15.0,138.0,127.16,100.66
2016,1,22,11,45,3.0,160.0,3.65,15.5,162.0,152.45,121.7
2016,1,22,12,0,6.0,182.0,3.8,16.0,186.0,178.41,142.74
2016,1,22,12,15,10.0,190.0,3.8,15.5,196.0,190.7,153.14
2016,1,22,12,30,14.0,198.0,3.8,15.0,206.0,203.17,163.76
2016,1,22,12,45,7.0,146.0,3.8,15.0,150.0,141.59,113.06
2016,1,22,13,0,0.0,94.0,3.8,15.0,94.0,83.64,64.78
2016,1,22,13,15,2.5,133.0,3.65,15.0,134.5,124.43,98.95
2016,1,22,13,30,5.0,172.0,3.5,15.0,175.0,167.81,134.88
2016,1,22,13,45,17.5,180.0,3.35,15.0,188.5,188.09,152.11
2016,1,22,14,0,30.0,188.0,3.2,15.0,202.0,222.93,181.17
2016,1,22,14,15,15.0,166.0,3.1,14.5,173.0,171.91,139.23
2016,1,22,14,30,0.0,144.0,3.0,14.0,144.0,136.73,110.01
2016,1,22,14,45,0.0,114.5,2.9,14.0,114.5,106.22,84.69
2016,1,22,15,0,0.0,85.0,2.8,14.0,85.0,76.61,59.85
2016,1,22,15,15,0.0,75.5,2.65,14.0,75.5,67.69,52.37
2016,1,22,15,30,0.0,66.0,2.5,14.0,66.0,58.83,44.84
2016,1,22,15,45,0.0,56.0,2.35,14.0,56.0,49.51,36.84
2016,1,22,16,0,0.0,46.0,2.2,14.0,46.0,40.6,29.09
2016,1,22,16,15,0.0,35.5,2.1,13.5,35.5,31.3,20.98
2016,1,22,16,30,0.0,25.0,2.0,13.0,25.0,22.01,12.81
2016,1,22,16,45,0.0,16.0,1.9,13.0,16.0,14.07,5.42
2016,1,22,17,0,0.0,7.0,1.8,13.0,7.0,6.14,0.0
2016,1,22,17,15,0.0,3.5,1.8,13.0,3.5,3.18,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,8.0,6.0,2.1,10.5,6.5,0.0,0.0
2016,1,23,7,30,16.0,12.0,2.4,11.0,13.0,15.33,0.0
2016,1,23,7,45,100.5,31.0,2.7,11.5,42.0,79.0,41.85
2016,1,23,8,0,185.0,50.0,3.0,12.0,71.0,142.84,108.95
2016,1,23,8,15,272.0,63.0,3.2,12.0,110.0,212.7,171.18
2016,1,23,8,30,359.0,76.0,3.4,12.0,149.0,285.92,235.73
2016,1,23,8,45,383.5,92.5,3.6,12.5,186.0,337.48,281.06
2016,1,23,9,0,408.0,109.0,3.8,13.0,223.0,390.71,326.47
2016,1,23,9,15,223.0,124.0,3.85,13.0,187.5,296.99,248.7
2016,1,23,9,30,38.0,139.0,3.9,13.0,152.0,172.64,142.02
2016,1,23,9,45,340.0,126.5,4.0,13.0,266.0,417.36,350.88
2016,1,23,10,0,642.0,114.0,4.1,13.0,380.0,654.08,542.58
2016,1,23,10,15,544.5,138.5,4.0,13.0,375.5,621.25,513.53
2016,1,23,10,30,447.0,163.0,3.9,13.0,371.0,586.52,483.92
2016,1,23,10,45,318.0,194.5,3.85,13.0,346.0,509.53,420.36
2016,1,23,11,0,189.0,226.0,3.8,13.0,321.0,425.32,349.98
2016,1,23,11,15,468.5,175.5,3.8,13.0,421.5,653.92,536.0
2016,1,23,11,30,748.0,125.0,3.8,13.0,522.0,866.34,695.57
2016,1,23,11,45,436.5,187.5,3.8,13.0,420.5,651.88,530.32
2016,1,23,12,0,125.0,250.0,3.8,13.0,319.0,403.61,329.08
2016,1,23,12,15,262.5,233.0,3.8,13.0,377.0,529.96,433.75
2016,1,23,12,30,400.0,216.0,3.8,13.0,435.0,637.72,520.13
2016,1,23,12,45,592.0,165.5,3.8,13.0,485.5,773.16,625.96
2016,1,23,13,0,784.0,115.0,3.8,13.0,536.0,893.3,714.04
2016,1,23,13,15,392.0,78.5,3.8,13.0,289.0,477.94,396.72
2016,1,23,13,30,0.0,42.0,3.8,13.0,42.0,37.08,25.87
2016,1,23,13,45,205.0,110.0,3.85,13.0,208.0,311.76,262.68
2016,1,23,14,0,410.0,178.0,3.9,13.0,374.0,580.64,479.71
2016,1,23,14,15,434.5,161.5,3.8,13.0,358.5,569.07,470.19
2016,1,23,14,30,459.0,145.0,3.7,13.0,343.0,554.31,459.5
2016,1,23,14,45,229.5,132.0,3.65,13.0,231.0,333.32,278.89
2016,1,23,15,0,0.0,119.0,3.6,13.0,119.0,112.06,89.89
2016,1,23,15,15,313.0,99.0,3.35,12.5,194.0,345.92,292.28
2016,1,23,15,30,626.0,79.0,3.1,12.0,269.0,509.78,426.32
2016,1,23,15,45,580.0,72.0,2.9,12.0,228.0,443.77,369.37
2016,1,23,16,0,534.0,65.0,2.7,12.0,187.0,380.68,314.59
2016,1,23,16,15,456.0,57.0,2.5,11.5,145.0,304.55,248.38
2016,1,23,16,30,378.0,49.0,2.3,11.0,103.0,235.48,186.75
2016,1,23,16,45,251.5,36.0,2.1,10.5,66.5,152.49,111.63
2016,1,23,17,0,125.0,23.0,1.9,10.0,30.0,76.01,6.94
2016,1,23,17,15,62.5,11.5,1.85,10.0,15.0,26.39,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,38.0,6.5,1.1,8.5,7.5,0.0,0.0
2016,1,24,7,30,76.0,13.0,1.1,9.0,15.0,32.77,0.0
2016,1,24,7,45,197.5,27.0,1.1,9.5,47.0,111.79,63.76
2016,1,24,8,0,319.0,41.0,1.1,10.0,79.0,189.83,145.94
2016,1,24,8,15,402.5,51.0,1.2,10.0,120.0,257.69,207.51
2016,1,24,8,30,486.0,61.0,1.3,10.0,161.0,333.89,274.44
2016,1,24,8,45,404.5,83.5,1.4,10.5,179.5,338.28,280.94
2016,1,24,9,0,323.0,106.0,1.5,11.0,198.0,336.19,280.38
2016,1,24,9,15,357.0,114.0,1.55,11.0,229.5,383.31,320.23
2016,1,24,9,30,391.0,122.0,1.6,11.0,261.0,432.54,360.59
2016,1,24,9,45,287.5,150.0,1.7,11.0,258.0,392.93,327.34
2016,1,24,10,0,184.0,178.0,1.8,11.0,255.0,344.31,286.25
2016,1,24,10,15,215.5,189.0,1.75,11.0,285.0,388.05,321.96
2016,1,24,10,30,247.0,200.0,1.7,11.0,315.0,448.88,369.76
2016,1,24,10,45,285.0,205.0,1.65,11.5,344.0,494.08,404.17
2016,1,24,11,0,323.0,210.0,1.6,12.0,373.0,540.24,438.72
2016,1,24,11,15,257.0,226.5,1.6,12.0,359.0,507.21,410.86
2016,1,24,11,30,191.0,243.0,1.6,12.0,345.0,453.42,367.66
2016,1,24,11,45,267.5,236.0,1.6,12.5,381.5,535.5,431.99
2016,1,24,12,0,344.0,229.0,1.6,13.0,418.0,600.5,481.24
2016,1,24,12,15,421.0,211.5,1.65,13.0,443.0,670.64,534.54
2016,1,24,12,30,498.0,194.0,1.7,13.0,468.0,722.46,574.08
2016,1,24,12,45,447.5,203.5,1.8,13.5,447.5,683.65,543.88
2016,1,24,13,0,397.0,213.0,1.9,14.0,427.0,626.07,500.77
2016,1,24,13,15,628.5,147.0,2.05,14.0,476.5,779.46,619.07
2016,1,24,13,30,860.0,81.0,2.2,14.0,526.0,891.4,699.43
2016,1,24,13,45,848.0,80.5,2.35,14.0,504.0,862.08,679.66
2016,1,24,14,0,836.0,80.0,2.5,14.0,482.0,830.0,659.08
2016,1,24,14,15,820.5,78.0,2.5,13.5,453.5,790.64,632.94
2016,1,24,14,30,805.0,76.0,2.5,13.0,425.0,749.2,604.91
2016,1,24,14,45,775.5,75.0,2.55,13.0,390.0,696.57,567.16
2016,1,24,15,0,746.0,74.0,2.6,13.0,355.0,643.4,528.24
2016,1,24,15,15,715.0,70.5,2.25,12.5,316.5,586.18,483.65
2016,1,24,15,30,684.0,67.0,1.9,12.0,278.0,533.19,440.2
2016,1,24,15,45,640.0,61.5,1.6,12.0,236.0,467.52,385.03
2016,1,24,16,0,596.0,56.0,1.3,12.0,194.0,404.52,330.62
2016,1,24,16,15,525.5,49.0,1.2,11.0,151.5,330.16,267.43
2016,1,24,16,30,455.0,42.0,1.1,10.0,109.0,262.27,207.57
2016,1,24,16,45,343.0,31.5,1.05,9.5,71.5,182.51,134.93
2016,1,24,17,0,231.0,21.0,1.0,9.0,34.0,108.37,26.69
2016,1,24,17,15,115.5,10.5,1.0,9.0,17.0,39.12,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,86.5,6.5,0.75,9.5,9.0,0.0,0.0
2016,1,25,7,30,173.0,13.0,0.8,10.0,18.0,59.42,0.0
2016,1,25,7,45,311.0,23.0,0.85,10.5,52.5,146.57,86.95
2016,1,25,8,0,449.0,33.0,0.9,11.0,87.0,232.54,177.8
2016,1,25,8,15,527.5,40.0,1.0,11.0,130.0,301.34,240.75
2016,1,25,8,30,606.0,47.0,1.1,11.0,173.0,374.67,305.45
2016,1,25,8,45,653.5,52.0,1.25,11.5,215.5,439.17,361.03
2016,1,25,9,0,701.0,57.0,1.4,12.0,258.0,506.76,417.17
2016,1,25,9,15,734.0,60.5,1.5,12.5,298.0,565.86,464.58
2016,1,25,9,30,767.0,64.0,1.6,13.0,338.0,625.79,510.72
2016,1,25,9,45,761.5,74.0,1.75,13.5,369.5,665.82,539.63
2016,1,25,10,0,756.0,84.0,1.9,14.0,401.0,702.8,565.93
2016,1,25,10,15,773.5,86.5,1.95,14.0,431.0,746.58,597.2
2016,1,25,10,30,791.0,89.0,2.0,14.0,461.0,788.68,626.8
2016,1,25,10,45,801.0,91.5,2.1,14.5,484.5,822.36,649.34
2016,1,25,11,0,811.0,94.0,2.2,15.0,508.0,853.46,669.96
2016,1,25,11,15,819.0,95.0,2.2,15.0,524.5,878.18,686.36
2016,1,25,11,30,827.0,96.0,2.2,15.0,541.0,899.86,700.7
2016,1,25,11,45,830.5,97.0,2.25,15.5,550.0,914.17,709.16
2016,1,25,12,0,834.0,98.0,2.3,16.0,559.0,925.09,715.45
2016,1,25,12,15,834.5,98.0,2.3,16.0,560.0,928.52,717.56
2016,1,25,12,30,835.0,98.0,2.3,16.0,561.0,928.43,717.49
2016,1,25,12,45,837.0,96.0,2.35,16.0,555.5,923.79,714.97
2016,1,25,13,0,839.0,94.0,2.4,16.0,550.0,915.63,710.18
2016,1,25,13,15,832.5,93.0,2.35,16.0,536.0,897.4,697.58
2016,1,25,13,30,826.0,92.0,2.3,16.0,522.0,875.97,682.94
2016,1,25,13,45,816.5,90.0,2.3,16.0,501.0,847.62,663.92
2016,1,25,14,0,807.0,88.0,2.3,16.0,480.0,816.5,642.92
2016,1,25,14,15,792.0,85.5,2.25,15.5,452.0,777.67,616.99
2016,1,25,14,30,777.0,83.0,2.2,15.0,424.0,736.82,589.3
2016,1,25,14,45,756.5,80.0,2.15,15.0,390.0,689.44,555.27
2016,1,25,15,0,736.0,77.0,2.1,15.0,356.0,640.97,519.9
2016,1,25,15,15,704.5,73.0,1.85,14.5,317.5,586.97,478.49
2016,1,25,15,30,673.0,69.0,1.6,14.0,279.0,529.79,432.88
2016,1,25,15,45,629.5,63.5,1.35,14.0,237.5,464.8,379.11
2016,1,25,16,0,586.0,58.0,1.1,14.0,196.0,402.44,326.01
2016,1,25,16,15,516.0,51.0,1.05,13.0,153.5,328.64,264.19
2016,1,25,16,30,446.0,44.0,1.0,12.0,111.0,261.21,205.55
2016,1,25,16,45,334.0,33.0,1.0,11.5,73.5,181.14,134.1
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,107.65,37.47
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,38.54,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,8.5,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,9.0,19.0,17.28,0.0
2016,1,26,7,45,216.5,28.0,0.6,9.5,54.5,119.87,73.74
2016,1,26,8,0,433.0,37.0,0.6,10.0,90.0,230.41,177.09
2016,1,26,8,15,513.5,44.5,0.6,10.0,133.0,300.18,239.9
2016,1,26,8,30,594.0,52.0,0.6,10.0,176.0,377.88,307.08
2016,1,26,8,45,648.5,56.5,0.65,10.5,220.5,444.96,363.59
2016,1,26,9,0,703.0,61.0,0.7,11.0,265.0,512.64,418.58
2016,1,26,9,15,736.5,65.0,0.9,11.5,306.0,572.98,467.17
2016,1,26,9,30,770.0,69.0,1.1,12.0,347.0,634.15,514.81
2016,1,26,9,45,787.0,73.5,1.3,13.0,382.5,684.3,550.53
2016,1,26,10,0,804.0,78.0,1.5,14.0,418.0,733.22,584.67
2016,1,26,10,15,821.0,80.5,1.55,14.0,448.5,778.23,616.11
2016,1,26,10,30,838.0,83.0,1.6,14.0,479.0,821.39,645.89
2016,1,26,10,45,849.0,84.5,1.65,14.5,503.0,856.03,668.16
2016,1,26,11,0,860.0,86.0,1.7,15.0,527.0,887.96,688.45
2016,1,26,11,15,867.5,87.0,1.7,15.0,544.0,913.2,704.72
2016,1,26,11,30,875.0,88.0,1.7,15.0,561.0,935.21,718.86
2016,1,26,11,45,878.0,89.0,1.75,15.5,570.0,949.66,727.26
2016,1,26,12,0,881.0,90.0,1.8,16.0,579.0,960.54,733.44
2016,1,26,12,15,762.5,118.5,1.8,16.0,543.0,892.4,686.66
2016,1,26,12,30,644.0,147.0,1.8,16.0,507.0,814.1,632.92
2016,1,26,12,45,521.0,181.5,1.85,16.0,470.5,728.0,572.18
2016,1,26,13,0,398.0,216.0,1.9,16.0,434.0,631.32,500.28
2016,1,26,13,15,451.5,197.0,1.85,16.0,438.5,670.26,530.75
2016,1,26,13,30,505.0,178.0,1.8,16.0,443.0,688.07,544.86
2016,1,26,13,45,672.0,132.0,1.8,16.0,469.5,777.31,611.22
2016,1,26,14,0,839.0,86.0,1.8,16.0,496.0,842.8,657.58
2016,1,26,14,15,748.0,94.5,1.75,16.0,444.5,757.92,597.04
2016,1,26,14,30,657.0,103.0,1.7,16.0,393.0,671.34,535.45
2016,1,26,14,45,604.0,105.0,1.65,16.0,355.5,608.95,490.23
2016,1,26,15,0,551.0,107.0,1.6,16.0,318.0,547.87,443.57
2016,1,26,15,15,515.5,103.0,1.4,15.5,284.0,489.19,398.18
2016,1,26,15,30,480.0,99.0,1.2,15.0,250.0,438.35,357.6
2016,1,26,15,45,545.0,79.0,1.0,14.5,227.5,433.77,352.8
2016,1,26,16,0,610.0,59.0,0.8,14.0,205.0,417.35,336.65
2016,1,26,16,15,541.0,52.0,0.85,13.5,161.5,342.61,274.17
2016,1,26,16,30,472.0,45.0,0.9,13.0,118.0,274.08,214.91
2016,1,26,16,45,356.5,34.5,0.95,12.5,78.5,191.48,142.23
2016,1,26,17,0,241.0,24.0,1.0,12.0,39.0,116.65,50.25
2016,1,26,17,15,120.5,12.0,1.0,11.5,19.5,42.03,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,1.1,8.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,1.3,9.0,19.0,17.28,0.0
2016,1,27,7,45,189.0,29.5,1.5,9.5,53.5,113.03,71.66
2016,1,27,8,0,378.0,40.0,1.7,10.0,88.0,211.78,164.31
2016,1,27,8,15,459.5,49.0,1.6,10.0,130.5,280.88,226.99
2016,1,27,8,30,541.0,58.0,1.5,10.0,173.0,358.12,294.69
2016,1,27,8,45,505.0,75.0,1.4,10.5,201.0,386.57,320.42
2016,1,27,9,0,469.0,92.0,1.3,11.0,229.0,407.0,338.02
2016,1,27,9,15,514.0,94.5,1.25,11.5,264.5,466.53,386.06
2016,1,27,9,30,559.0,97.0,1.2,12.0,300.0,525.14,431.5
2016,1,27,9,45,562.5,108.5,1.2,12.5,330.5,565.18,460.98
2016,1,27,10,0,566.0,120.0,1.2,13.0,361.0,603.6,488.5
2016,1,27,10,15,570.0,129.0,1.15,13.5,386.0,637.96,511.93
2016,1,27,10,30,574.0,138.0,1.1,14.0,411.0,670.44,533.4
2016,1,27,10,45,719.0,110.0,1.05,14.5,469.5,780.45,609.43
2016,1,27,11,0,864.0,82.0,1.0,15.0,528.0,887.43,679.02
2016,1,27,11,15,871.0,83.0,0.9,15.5,545.0,912.34,690.43
2016,1,27,11,30,878.0,84.0,0.8,16.0,562.0,934.01,700.57
2016,1,27,11,45,883.5,84.0,0.7,16.5,571.5,940.15,700.44
2016,1,27,12,0,889.0,84.0,0.6,17.0,581.0,952.09,704.32
2016,1,27,12,15,889.0,84.0,0.5,17.0,582.5,955.26,703.79
2016,1,27,12,30,889.0,84.0,0.4,17.0,584.0,954.78,701.18
2016,1,27,12,45,886.0,83.5,0.35,17.0,577.5,947.21,695.41
2016,1,27,13,0,883.0,83.0,0.3,17.0,571.0,936.07,687.66
2016,1,27,13,15,877.0,82.5,0.3,17.0,556.5,918.66,677.16
2016,1,27,13,30,871.0,82.0,0.3,17.0,542.0,906.84,670.45
2016,1,27,13,45,740.5,107.5,0.35,17.5,488.0,809.59,607.19
2016,1,27,14,0,610.0,133.0,0.4,18.0,434.0,708.75,540.71
2016,1,27,14,15,718.5,104.0,0.45,17.5,438.5,746.46,570.88
2016,1,27,14,30,827.0,75.0,0.5,17.0,443.0,769.63,589.14
2016,1,27,14,45,730.0,83.0,0.55,17.0,390.0,679.28,527.62
2016,1,27,15,0,633.0,91.0,0.6,17.0,337.0,589.9,465.57
2016,1,27,15,15,600.5,88.0,0.55,16.5,301.5,536.46,426.8
2016,1,27,15,30,568.0,85.0,0.5,16.0,266.0,483.83,386.94
2016,1,27,15,45,611.0,69.0,0.5,16.0,239.0,462.35,369.67
2016,1,27,16,0,654.0,53.0,0.5,16.0,212.0,431.53,343.31
2016,1,27,16,15,589.5,47.0,0.5,15.5,168.0,361.06,285.0
2016,1,27,16,30,525.0,41.0,0.5,15.0,124.0,293.18,226.97
2016,1,27,16,45,418.0,31.5,0.5,15.0,84.0,211.77,155.86
2016,1,27,17,0,311.0,22.0,0.5,15.0,44.0,138.17,67.57
2016,1,27,17,15,155.5,11.0,0.5,14.5,22.0,50.32,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,7.0,0.5,11.0,7.0,6.37,0.0
2016,1,28,7,30,0.0,14.0,0.5,11.0,14.0,12.73,0.0
2016,1,28,7,45,70.0,30.0,0.5,11.5,39.0,67.02,41.95
2016,1,28,8,0,140.0,46.0,0.5,12.0,64.0,116.7,89.2
2016,1,28,8,15,166.0,63.5,0.6,12.0,93.5,156.09,124.76
2016,1,28,8,30,192.0,81.0,0.7,12.0,123.0,198.06,161.86
2016,1,28,8,45,207.5,98.5,0.85,12.5,152.5,236.7,195.22
2016,1,28,9,0,223.0,116.0,1.0,13.0,182.0,276.57,228.73
2016,1,28,9,15,235.5,131.0,0.95,13.0,209.5,312.44,258.19
2016,1,28,9,30,248.0,146.0,0.9,13.0,237.0,348.98,287.4
2016,1,28,9,45,155.5,162.5,0.85,13.5,221.5,297.55,243.79
2016,1,28,10,0,63.0,179.0,0.8,14.0,206.0,237.45,192.79
2016,1,28,10,15,72.5,194.0,0.85,14.0,227.0,263.65,214.2
2016,1,28,10,30,82.0,209.0,0.9,14.0,248.0,290.5,235.43
2016,1,28,10,45,455.0,147.0,1.0,14.5,382.0,588.5,473.05
2016,1,28,11,0,828.0,85.0,1.1,15.0,516.0,860.16,664.48
2016,1,28,11,15,597.5,154.0,1.35,15.0,470.0,754.56,589.71
2016,1,28,11,30,367.0,223.0,1.6,15.0,424.0,608.16,481.98
2016,1,28,11,45,366.0,227.5,1.85,15.5,431.0,617.06,490.13
2016,1,28,12,0,365.0,232.0,2.1,16.0,438.0,624.46,495.68
2016,1,28,12,15,182.5,172.5,2.0,16.0,275.5,380.46,307.03
2016,1,28,12,30,0.0,113.0,1.9,16.0,113.0,101.7,78.83
2016,1,28,12,45,0.0,112.5,1.8,16.5,112.5,101.24,78.74
2016,1,28,13,0,0.0,112.0,1.7,17.0,112.0,100.81,78.27
2016,1,28,13,15,1.0,142.0,1.65,17.0,142.5,131.61,103.59
2016,1,28,13,30,2.0,172.0,1.6,17.0,173.0,163.9,129.87
2016,1,28,13,45,81.0,197.5,1.6,17.0,238.0,276.72,223.33
2016,1,28,14,0,160.0,223.0,1.6,17.0,303.0,390.8,314.35
2016,1,28,14,15,80.0,162.0,1.5,17.0,202.0,231.71,187.07
2016,1,28,14,30,0.0,101.0,1.4,17.0,101.0,91.16,70.66
2016,1,28,14,45,17.5,127.5,1.3,17.0,134.5,132.24,105.6
2016,1,28,15,0,35.0,154.0,1.2,17.0,168.0,186.19,150.16
2016,1,28,15,15,31.0,139.0,1.0,16.5,150.5,166.14,133.82
2016,1,28,15,30,27.0,124.0,0.8,16.0,133.0,146.58,117.91
2016,1,28,15,45,22.0,107.5,0.65,16.0,114.0,117.17,93.41
2016,1,28,16,0,17.0,91.0,0.5,16.0,95.0,97.4,76.67
2016,1,28,16,15,8.5,73.5,0.45,15.5,75.5,75.29,57.88
2016,1,28,16,30,0.0,56.0,0.4,15.0,56.0,54.04,39.65
2016,1,28,16,45,0.0,38.0,0.4,15.0,38.0,36.1,23.85
2016,1,28,17,0,0.0,20.0,0.4,15.0,20.0,17.63,5.43
2016,1,28,17,15,0.0,10.0,0.35,14.5,10.0,9.1,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,7.0,1.75,13.5,7.0,6.37,0.0
2016,1,29,7,30,0.0,14.0,2.0,14.0,14.0,12.73,0.0
2016,1,29,7,45,55.5,30.5,2.25,14.5,37.5,56.77,35.12
2016,1,29,8,0,111.0,47.0,2.5,15.0,61.0,106.34,80.51
2016,1,29,8,15,138.0,65.0,2.55,15.0,90.0,145.2,115.26
2016,1,29,8,30,165.0,83.0,2.6,15.0,119.0,186.78,151.9
2016,1,29,8,45,183.0,100.0,2.7,15.5,148.0,224.74,184.68
2016,1,29,9,0,201.0,117.0,2.8,16.0,177.0,264.27,217.98
2016,1,29,9,15,211.0,134.0,2.85,16.0,205.0,300.0,247.72
2016,1,29,9,30,221.0,151.0,2.9,16.0,233.0,336.22,277.26
2016,1,29,9,45,285.5,158.0,3.0,16.5,275.0,400.47,329.33
2016,1,29,10,0,350.0,165.0,3.1,17.0,317.0,469.14,383.71
2016,1,29,10,15,175.0,160.5,3.15,17.0,236.5,319.3,261.41
2016,1,29,10,30,0.0,156.0,3.2,17.0,156.0,146.81,116.37
2016,1,29,10,45,94.0,196.5,3.25,17.0,245.5,285.86,232.55
2016,1,29,11,0,188.0,237.0,3.3,17.0,335.0,436.47,353.11
2016,1,29,11,15,132.0,241.0,3.35,17.0,311.0,393.54,317.0
2016,1,29,11,30,76.0,245.0,3.4,17.0,287.0,330.93,265.97
2016,1,29,11,45,77.5,249.0,3.45,17.0,292.5,337.5,271.28
2016,1,29,12,0,79.0,253.0,3.5,17.0,298.0,344.02,276.36
2016,1,29,12,15,112.5,258.5,3.55,17.0,323.0,382.7,307.88
2016,1,29,12,30,146.0,264.0,3.6,17.0,348.0,439.21,352.7
2016,1,29,12,45,148.0,260.5,3.65,17.5,344.5,436.22,349.74
2016,1,29,13,0,150.0,257.0,3.7,18.0,341.0,432.73,346.71
2016,1,29,13,15,75.0,133.0,3.7,17.5,175.0,213.58,172.89
2016,1,29,13,30,0.0,9.0,3.7,17.0,9.0,7.93,1.01
2016,1,29,13,45,0.0,70.0,3.7,17.0,70.0,61.92,46.36
2016,1,29,14,0,0.0,131.0,3.7,17.0,131.0,120.36,94.91
2016,1,29,14,15,0.0,123.5,3.65,17.0,123.5,113.19,89.08
2016,1,29,14,30,0.0,116.0,3.6,17.0,116.0,106.1,83.37
2016,1,29,14,45,0.0,107.5,3.55,17.0,107.5,98.07,76.85
2016,1,29,15,0,0.0,99.0,3.5,17.0,99.0,90.11,70.36
2016,1,29,15,15,0.0,88.5,3.35,16.5,88.5,80.18,62.29
2016,1,29,15,30,0.0,78.0,3.2,16.0,78.0,70.33,54.18
2016,1,29,15,45,0.0,67.0,3.1,16.0,67.0,60.02,45.47
2016,1,29,16,0,0.0,56.0,3.0,16.0,56.0,49.77,36.7
2016,1,29,16,15,0.0,44.5,3.0,15.5,44.5,39.27,27.68
2016,1,29,16,30,0.0,33.0,3.0,15.0,33.0,29.09,18.83
2016,1,29,16,45,0.0,22.5,3.0,15.0,22.5,19.81,10.59
2016,1,29,17,0,0.0,12.0,3.0,15.0,12.0,10.54,1.38
2016,1,29,17,15,0.0,6.0,3.05,15.0,6.0,5.46,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,88.0,8.0,1.5,10.0,11.5,26.43,0.0
2016,1,30,7,30,176.0,16.0,1.8,10.0,23.0,74.35,0.0
2016,1,30,7,45,309.0,26.5,2.1,10.5,59.5,151.21,102.52
2016,1,30,8,0,442.0,37.0,2.4,11.0,96.0,233.42,181.71
2016,1,30,8,15,518.0,44.0,2.45,11.0,139.0,301.25,243.85
2016,1,30,8,30,594.0,51.0,2.5,11.0,182.0,376.62,310.82
2016,1,30,8,45,552.0,68.0,2.6,11.5,210.0,405.36,337.56
2016,1,30,9,0,510.0,85.0,2.7,12.0,238.0,428.07,357.64
2016,1,30,9,15,536.5,92.5,2.7,12.0,274.0,479.64,400.66
2016,1,30,9,30,563.0,100.0,2.7,12.0,310.0,532.04,442.99
2016,1,30,9,45,695.5,83.0,2.75,12.0,368.0,634.04,524.06
2016,1,30,10,0,828.0,66.0,2.8,12.0,426.0,739.31,602.81
2016,1,30,10,15,843.5,68.0,2.8,12.0,457.0,776.22,628.42
2016,1,30,10,30,859.0,70.0,2.8,12.0,488.0,818.01,657.89
2016,1,30,10,45,872.0,70.5,2.85,12.5,513.0,853.51,681.52
2016,1,30,11,0,885.0,71.0,2.9,13.0,538.0,886.4,703.1
2016,1,30,11,15,892.0,72.0,2.9,13.0,555.0,911.62,720.04
2016,1,30,11,30,899.0,73.0,2.9,13.0,572.0,933.58,734.75
2016,1,30,11,45,902.5,73.5,2.95,13.5,581.5,948.19,743.41
2016,1,30,12,0,906.0,74.0,3.0,14.0,591.0,959.21,749.71
2016,1,30,12,15,907.0,74.5,3.0,14.0,593.0,964.17,752.93
2016,1,30,12,30,908.0,75.0,3.0,14.0,595.0,965.41,753.77
2016,1,30,12,45,897.5,77.5,3.0,14.0,587.5,954.58,746.35
2016,1,30,13,0,887.0,80.0,3.0,14.0,580.0,940.19,736.68
2016,1,30,13,15,882.0,79.5,2.95,14.0,566.5,923.71,725.29
2016,1,30,13,30,877.0,79.0,2.9,14.0,553.0,903.83,711.63
2016,1,30,13,45,592.5,145.0,2.85,14.0,460.0,725.86,582.81
2016,1,30,14,0,308.0,211.0,2.8,14.0,367.0,519.27,421.96
2016,1,30,14,15,200.5,205.0,2.8,13.5,304.5,398.25,327.1
2016,1,30,14,30,93.0,199.0,2.8,13.0,242.0,285.3,234.81
2016,1,30,14,45,89.5,184.5,2.8,13.0,223.5,263.66,217.78
2016,1,30,15,0,86.0,170.0,2.8,13.0,205.0,242.25,200.44
2016,1,30,15,15,83.0,153.5,2.55,12.5,184.0,218.95,181.56
2016,1,30,15,30,80.0,137.0,2.3,12.0,163.0,195.92,162.59
2016,1,30,15,45,73.0,118.5,2.05,12.0,140.0,168.26,139.03
2016,1,30,16,0,66.0,100.0,1.8,12.0,117.0,141.28,115.7
2016,1,30,16,15,55.5,81.5,1.65,11.0,93.5,113.27,91.5
2016,1,30,16,30,45.0,63.0,1.5,10.0,70.0,86.3,67.77
2016,1,30,16,45,22.5,45.0,1.35,9.5,48.5,56.39,41.27
2016,1,30,17,0,0.0,27.0,1.2,9.0,27.0,25.72,12.76
2016,1,30,17,15,0.0,13.5,1.2,9.0,13.5,12.28,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,0.8,8.0,8.5,7.73,0.0
2016,1,31,7,30,0.0,17.0,0.9,8.0,17.0,15.62,0.0
2016,1,31,7,45,62.5,33.5,1.0,8.5,42.0,62.62,41.87
2016,1,31,8,0,125.0,50.0,1.1,9.0,67.0,115.03,89.71
2016,1,31,8,15,147.5,68.5,1.3,9.0,96.0,153.23,124.54
2016,1,31,8,30,170.0,87.0,1.5,9.0,125.0,193.67,160.82
2016,1,31,8,45,186.5,105.0,1.75,9.0,155.0,232.31,195.03
2016,1,31,9,0,203.0,123.0,2.0,9.0,185.0,272.34,229.76
2016,1,31,9,15,217.0,138.0,2.2,9.0,212.5,308.28,260.42
2016,1,31,9,30,231.0,153.0,2.4,9.0,240.0,345.09,291.28
2016,1,31,9,45,121.5,156.5,2.65,9.0,203.0,264.18,222.32
2016,1,31,10,0,12.0,160.0,2.9,9.0,166.0,162.27,133.85
2016,1,31,10,15,62.0,189.5,3.05,9.0,219.5,248.34,207.59
2016,1,31,10,30,112.0,219.0,3.2,9.0,273.0,326.8,273.28
2016,1,31,10,45,56.0,135.5,3.4,9.5,162.5,182.45,151.8
2016,1,31,11,0,0.0,52.0,3.6,10.0,52.0,45.95,33.88
2016,1,31,11,15,12.0,134.5,3.75,10.0,141.5,133.97,109.21
2016,1,31,11,30,24.0,217.0,3.9,10.0,231.0,231.49,190.61
2016,1,31,11,45,261.0,211.0,4.05,10.5,361.0,498.74,414.29
2016,1,31,12,0,498.0,205.0,4.2,11.0,491.0,737.52,602.83
2016,1,31,12,15,714.0,143.0,4.25,11.0,554.5,881.04,711.06
2016,1,31,12,30,930.0,81.0,4.3,11.0,618.0,995.33,793.69
2016,1,31,12,45,603.5,166.5,4.4,11.5,514.0,799.03,648.18
2016,1,31,13,0,277.0,252.0,4.5,12.0,410.0,563.16,460.59
2016,1,31,13,15,593.5,166.5,4.55,11.5,493.0,775.47,634.77
2016,1,31,13,30,910.0,81.0,4.6,11.0,576.0,937.75,757.09
2016,1,31,13,45,897.0,81.0,4.65,11.0,553.5,907.44,734.82
2016,1,31,14,0,884.0,81.0,4.7,11.0,531.0,882.49,717.83
2016,1,31,14,15,870.0,79.0,4.65,11.0,501.5,842.86,689.01
2016,1,31,14,30,856.0,77.0,4.6,11.0,472.0,800.85,658.28
2016,1,31,14,45,827.5,77.0,4.6,11.0,435.5,748.01,619.19
2016,1,31,15,0,799.0,77.0,4.6,11.0,399.0,694.3,578.84
2016,1,31,15,15,770.0,73.5,4.4,10.5,358.5,635.76,533.93
2016,1,31,15,30,741.0,70.0,4.2,10.0,318.0,577.3,486.29
2016,1,31,15,45,688.5,67.0,4.05,10.0,273.0,509.54,428.87
2016,1,31,16,0,636.0,64.0,3.9,10.0,228.0,441.58,370.0
2016,1,31,16,15,569.5,57.0,3.85,9.5,183.0,365.9,303.97
2016,1,31,16,30,503.0,50.0,3.8,9.0,138.0,296.09,241.07
2016,1,31,16,45,390.5,40.0,3.75,8.5,96.0,212.14,165.7
2016,1,31,17,0,278.0,30.0,3.7,8.0,54.0,140.44,92.51
2016,1,31,17,15,139.0,15.0,3.95,8.0,27.0,50.28,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.5,8.5,3.45,6.5,16.0,43.2,0.0
2016,2,1,7,30,327.0,17.0,3.7,7.0,32.0,115.48,0.0
2016,2,1,7,45,457.5,25.5,3.95,7.5,73.5,195.68,138.55
