Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,588.0,34.0,4.2,8.0,115.0,283.73,224.54
2016,2,1,8,15,657.5,39.5,4.35,8.0,162.0,355.57,292.44
2016,2,1,8,30,727.0,45.0,4.5,8.0,209.0,433.72,363.98
2016,2,1,8,45,771.5,48.5,4.65,8.5,255.5,501.46,424.46
2016,2,1,9,0,816.0,52.0,4.8,9.0,302.0,571.81,485.0
2016,2,1,9,15,844.5,55.0,4.85,9.0,345.5,628.11,533.05
2016,2,1,9,30,873.0,58.0,4.9,9.0,389.0,689.18,581.81
2016,2,1,9,45,882.5,63.0,4.95,9.5,425.5,738.66,618.61
2016,2,1,10,0,892.0,68.0,5.0,10.0,462.0,786.06,653.13
2016,2,1,10,15,906.0,70.0,4.9,10.0,494.0,830.98,685.6
2016,2,1,10,30,920.0,72.0,4.8,10.0,526.0,873.66,715.86
2016,2,1,10,45,926.5,74.0,4.7,10.5,550.5,907.28,737.57
2016,2,1,11,0,933.0,76.0,4.6,11.0,575.0,937.74,756.67
2016,2,1,11,15,938.5,77.0,4.5,11.0,592.5,962.7,773.0
2016,2,1,11,30,944.0,78.0,4.4,11.0,610.0,984.14,786.75
2016,2,1,11,45,940.5,81.0,4.35,11.5,618.0,995.98,792.6
2016,2,1,12,0,937.0,84.0,4.3,12.0,626.0,1003.89,795.8
2016,2,1,12,15,936.5,84.0,4.2,12.0,627.5,1006.99,796.87
2016,2,1,12,30,936.0,84.0,4.1,12.0,629.0,1006.23,795.66
2016,2,1,12,45,929.5,85.0,4.0,12.0,621.5,997.15,788.73
2016,2,1,13,0,923.0,86.0,3.9,12.0,614.0,984.33,779.37
2016,2,1,13,15,917.0,85.0,3.75,12.0,599.0,965.86,765.81
2016,2,1,13,30,911.0,84.0,3.6,12.0,584.0,943.86,749.9
2016,2,1,13,45,900.0,83.5,3.45,12.0,561.5,914.66,728.9
2016,2,1,14,0,889.0,83.0,3.3,12.0,539.0,890.73,711.82
2016,2,1,14,15,874.5,81.0,3.15,11.5,509.5,850.5,684.07
2016,2,1,14,30,860.0,79.0,3.0,11.0,480.0,807.89,654.42
2016,2,1,14,45,847.5,74.5,2.85,11.0,445.0,761.68,620.57
2016,2,1,15,0,835.0,70.0,2.7,11.0,410.0,713.52,584.89
2016,2,1,15,15,807.5,67.0,2.35,10.5,369.0,655.16,540.8
2016,2,1,15,30,780.0,64.0,2.0,10.0,328.0,596.68,494.03
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.0,531.06,439.11
2016,2,1,16,0,706.0,55.0,1.3,10.0,240.0,467.04,383.99
2016,2,1,16,15,645.5,49.0,1.2,9.5,193.5,391.8,320.08
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,321.56,258.12
2016,2,1,16,45,489.5,34.5,1.05,8.5,104.0,244.47,189.22
2016,2,1,17,0,394.0,26.0,1.0,8.0,61.0,174.87,117.77
2016,2,1,17,15,197.0,13.0,1.0,7.5,30.5,74.52,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,1.4,7.0,8.5,7.73,0.0
2016,2,2,7,30,0.0,17.0,1.5,7.0,17.0,15.31,0.0
2016,2,2,7,45,38.0,35.0,1.6,7.5,40.5,55.56,38.06
2016,2,2,8,0,76.0,53.0,1.7,8.0,64.0,92.29,71.91
2016,2,2,8,15,97.0,72.5,1.75,8.0,91.5,127.44,103.71
2016,2,2,8,30,118.0,92.0,1.8,8.0,119.0,164.67,137.05
2016,2,2,8,45,134.0,110.5,1.85,8.5,147.5,199.93,167.92
2016,2,2,9,0,150.0,129.0,1.9,9.0,176.0,236.69,199.37
2016,2,2,9,15,164.0,144.5,1.9,9.0,202.5,269.74,227.41
2016,2,2,9,30,178.0,160.0,1.9,9.0,229.0,303.88,255.83
2016,2,2,9,45,467.0,126.0,1.9,9.0,329.0,510.58,427.99
2016,2,2,10,0,756.0,92.0,1.9,9.0,429.0,721.07,590.69
2016,2,2,10,15,774.0,94.5,1.8,9.0,460.5,761.66,616.82
2016,2,2,10,30,792.0,97.0,1.7,9.0,492.0,804.98,646.04
2016,2,2,10,45,801.0,100.5,1.65,9.5,516.0,839.66,667.79
2016,2,2,11,0,810.0,104.0,1.6,10.0,540.0,871.69,687.4
2016,2,2,11,15,818.5,105.5,1.45,10.0,558.0,898.08,702.73
2016,2,2,11,30,827.0,107.0,1.3,10.0,576.0,921.42,715.65
2016,2,2,11,45,837.5,105.5,1.2,10.0,587.0,939.89,725.83
2016,2,2,12,0,848.0,104.0,1.1,10.0,598.0,955.01,733.7
2016,2,2,12,15,849.5,104.0,1.0,10.0,600.5,959.82,734.66
2016,2,2,12,30,851.0,104.0,0.9,10.0,603.0,961.01,733.39
2016,2,2,12,45,861.0,99.5,0.85,10.5,599.5,961.22,731.33
2016,2,2,13,0,871.0,95.0,0.8,11.0,596.0,957.6,726.89
2016,2,2,13,15,866.0,94.0,0.85,11.0,582.5,940.46,717.07
2016,2,2,13,30,861.0,93.0,0.9,11.0,569.0,919.9,705.17
2016,2,2,13,45,856.5,90.0,0.95,11.0,548.5,894.03,689.66
2016,2,2,14,0,852.0,87.0,1.0,11.0,528.0,864.99,671.89
2016,2,2,14,15,838.5,85.0,1.1,11.0,499.5,826.57,648.16
2016,2,2,14,30,825.0,83.0,1.2,11.0,471.0,785.83,622.3
2016,2,2,14,45,811.0,79.0,1.3,11.5,437.0,740.26,591.2
2016,2,2,15,0,797.0,75.0,1.4,12.0,403.0,692.94,558.12
2016,2,2,15,15,769.0,71.5,1.3,11.5,363.0,635.08,516.51
2016,2,2,15,30,741.0,68.0,1.2,11.0,323.0,577.25,472.1
2016,2,2,15,45,695.5,64.5,1.1,10.5,278.5,509.33,418.2
2016,2,2,16,0,650.0,61.0,1.0,10.0,234.0,447.32,367.04
2016,2,2,16,15,589.0,55.0,1.0,9.5,189.0,374.63,306.03
2016,2,2,16,30,528.0,49.0,1.0,9.0,144.0,307.2,247.13
2016,2,2,16,45,425.0,39.5,1.0,9.0,102.0,225.72,175.25
2016,2,2,17,0,322.0,30.0,1.0,9.0,60.0,155.77,107.2
2016,2,2,17,15,161.0,15.0,1.05,8.5,30.0,67.88,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,6.0,15.0,13.64,0.0
2016,2,3,7,30,0.0,30.0,1.9,6.0,30.0,32.4,0.0
2016,2,3,7,45,224.5,36.0,1.95,6.5,68.5,131.74,96.04
2016,2,3,8,0,449.0,42.0,2.0,7.0,107.0,241.35,192.08
2016,2,3,8,15,521.5,49.5,2.05,7.5,151.0,309.16,253.89
2016,2,3,8,30,594.0,57.0,2.1,8.0,195.0,384.07,320.15
2016,2,3,8,45,643.0,61.5,2.15,8.5,239.5,448.93,376.35
2016,2,3,9,0,692.0,66.0,2.2,9.0,284.0,517.2,433.33
2016,2,3,9,15,724.0,70.0,2.15,9.5,325.0,573.7,478.65
2016,2,3,9,30,756.0,74.0,2.1,10.0,366.0,634.11,525.08
2016,2,3,9,45,774.5,78.0,2.1,11.0,402.5,684.93,560.4
2016,2,3,10,0,793.0,82.0,2.1,12.0,439.0,734.68,593.99
2016,2,3,10,15,809.5,84.5,2.0,12.0,470.0,779.65,624.68
2016,2,3,10,30,826.0,87.0,1.9,12.0,501.0,822.77,653.43
2016,2,3,10,45,838.5,88.5,1.85,12.5,526.0,859.06,676.07
2016,2,3,11,0,851.0,90.0,1.8,13.0,551.0,892.75,696.58
2016,2,3,11,15,858.5,91.0,1.7,13.0,569.0,918.41,711.97
2016,2,3,11,30,866.0,92.0,1.6,13.0,587.0,940.85,725.06
2016,2,3,11,45,868.0,93.5,1.55,13.5,596.5,955.35,732.08
2016,2,3,12,0,870.0,95.0,1.5,14.0,606.0,966.24,736.81
2016,2,3,12,15,871.5,95.0,1.45,14.0,608.0,971.16,739.03
2016,2,3,12,30,873.0,95.0,1.4,14.0,610.0,972.37,738.99
2016,2,3,12,45,557.0,179.0,1.4,14.5,506.5,764.48,594.95
2016,2,3,13,0,241.0,263.0,1.4,15.0,403.0,524.41,414.14
2016,2,3,13,15,236.0,259.5,1.35,14.5,394.0,512.76,408.05
2016,2,3,13,30,231.0,256.0,1.3,14.0,385.0,500.45,399.55
2016,2,3,13,45,220.5,244.5,1.3,14.0,364.0,472.78,378.96
2016,2,3,14,0,210.0,233.0,1.3,14.0,343.0,444.9,358.16
2016,2,3,14,15,106.0,196.0,1.2,14.0,251.5,307.23,248.81
2016,2,3,14,30,2.0,159.0,1.1,14.0,160.0,151.59,121.07
2016,2,3,14,45,1.0,147.5,1.05,14.0,148.0,139.59,111.88
2016,2,3,15,0,0.0,136.0,1.0,14.0,136.0,127.8,102.32
2016,2,3,15,15,0.0,122.0,0.85,13.5,122.0,114.22,91.39
2016,2,3,15,30,0.0,108.0,0.7,13.0,108.0,100.75,80.4
2016,2,3,15,45,0.0,93.0,0.6,12.5,93.0,86.32,68.44
2016,2,3,16,0,0.0,78.0,0.5,12.0,78.0,71.95,56.33
2016,2,3,16,15,0.0,63.0,0.55,11.5,63.0,57.64,44.05
2016,2,3,16,30,0.0,48.0,0.6,11.0,48.0,43.35,31.57
2016,2,3,16,45,0.0,34.0,0.7,11.0,34.0,30.08,19.78
2016,2,3,17,0,0.0,20.0,0.8,11.0,20.0,17.61,8.23
2016,2,3,17,15,0.0,10.0,0.8,10.5,10.0,8.79,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,7.5,16.5,34.59,0.0
2016,2,4,7,30,236.0,20.0,1.3,8.0,33.0,97.02,11.27
2016,2,4,7,45,356.5,30.5,1.5,8.5,72.0,170.54,124.12
2016,2,4,8,0,477.0,41.0,1.7,9.0,111.0,251.29,198.41
2016,2,4,8,15,549.0,48.0,1.75,9.0,156.0,319.87,260.88
2016,2,4,8,30,621.0,55.0,1.8,9.0,201.0,395.49,327.7
2016,2,4,8,45,664.0,60.0,1.85,9.5,245.5,459.03,382.3
2016,2,4,9,0,707.0,65.0,1.9,10.0,290.0,522.49,434.94
2016,2,4,9,15,738.5,69.0,1.9,10.0,331.5,582.56,483.55
2016,2,4,9,30,770.0,73.0,1.9,10.0,373.0,643.34,530.83
2016,2,4,9,45,721.0,87.5,1.95,10.5,389.5,660.9,542.01
2016,2,4,10,0,672.0,102.0,2.0,11.0,406.0,669.07,546.3
2016,2,4,10,15,751.0,94.5,1.95,11.0,456.5,748.76,604.33
2016,2,4,10,30,830.0,87.0,1.9,11.0,507.0,827.07,659.08
2016,2,4,10,45,728.0,117.0,1.9,11.5,498.0,802.59,638.36
2016,2,4,11,0,626.0,147.0,1.9,12.0,489.0,764.3,608.87
2016,2,4,11,15,745.5,120.0,1.85,12.0,540.0,856.05,673.94
2016,2,4,11,30,865.0,93.0,1.8,12.0,591.0,942.33,731.98
2016,2,4,11,45,869.5,93.5,1.75,12.5,601.0,957.98,739.16
2016,2,4,12,0,874.0,94.0,1.7,13.0,611.0,970.08,744.81
2016,2,4,12,15,874.5,94.0,1.65,13.0,612.5,974.08,746.49
2016,2,4,12,30,875.0,94.0,1.6,13.0,614.0,974.37,745.9
2016,2,4,12,45,708.5,142.5,1.6,13.5,561.0,875.78,677.33
2016,2,4,13,0,542.0,191.0,1.6,14.0,508.0,760.06,595.48
2016,2,4,13,15,704.5,140.0,1.6,14.0,541.5,853.2,663.74
2016,2,4,13,30,867.0,89.0,1.6,14.0,575.0,923.16,711.65
2016,2,4,13,45,853.5,89.0,1.65,14.5,553.0,892.8,690.08
2016,2,4,14,0,840.0,89.0,1.7,15.0,531.0,859.62,667.7
2016,2,4,14,15,685.5,119.0,1.7,15.0,467.5,745.42,588.09
2016,2,4,14,30,531.0,149.0,1.7,15.0,404.0,624.37,500.18
2016,2,4,14,45,524.5,138.0,1.75,15.0,374.5,586.63,473.76
2016,2,4,15,0,518.0,127.0,1.8,15.0,345.0,547.62,444.96
2016,2,4,15,15,489.0,121.0,1.6,14.5,311.0,497.78,406.33
2016,2,4,15,30,460.0,115.0,1.4,14.0,277.0,449.02,367.74
2016,2,4,15,45,438.0,102.5,1.25,13.5,240.5,398.38,327.1
2016,2,4,16,0,416.0,90.0,1.1,13.0,204.0,348.88,286.12
2016,2,4,16,15,376.5,77.0,1.05,12.0,165.5,291.54,238.18
2016,2,4,16,30,337.0,64.0,1.0,11.0,127.0,237.87,191.68
2016,2,4,16,45,278.5,49.0,1.0,10.5,91.0,178.55,139.25
2016,2,4,17,0,220.0,34.0,1.0,10.0,55.0,125.94,89.4
2016,2,4,17,15,110.0,17.0,1.0,9.5,27.5,55.93,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,102.5,11.0,1.05,6.5,17.0,32.14,0.0
2016,2,5,7,30,205.0,22.0,1.1,7.0,34.0,90.95,21.06
2016,2,5,7,45,322.0,34.0,1.2,8.0,73.5,162.45,119.5
2016,2,5,8,0,439.0,46.0,1.3,9.0,113.0,241.62,190.99
2016,2,5,8,15,513.5,54.5,1.35,9.5,158.5,311.24,253.15
2016,2,5,8,30,588.0,63.0,1.4,10.0,204.0,388.2,319.72
2016,2,5,8,45,640.0,68.0,1.45,10.5,249.5,455.44,376.53
2016,2,5,9,0,692.0,73.0,1.5,11.0,295.0,526.37,434.22
2016,2,5,9,15,725.0,77.5,1.6,11.5,337.5,587.48,482.54
2016,2,5,9,30,758.0,82.0,1.7,12.0,380.0,649.55,530.08
2016,2,5,9,45,789.5,82.5,1.85,13.0,419.5,702.68,567.47
2016,2,5,10,0,821.0,83.0,2.0,14.0,459.0,759.27,606.44
2016,2,5,10,15,837.0,85.5,1.95,14.5,491.0,804.97,636.18
2016,2,5,10,30,853.0,88.0,1.9,15.0,523.0,848.7,663.96
2016,2,5,10,45,864.5,89.5,1.9,15.5,548.0,885.03,686.59
2016,2,5,11,0,876.0,91.0,1.9,16.0,573.0,918.59,707.12
2016,2,5,11,15,711.5,139.0,1.85,16.0,538.5,848.3,656.74
2016,2,5,11,30,547.0,187.0,1.8,16.0,504.0,754.17,589.37
2016,2,5,11,45,531.0,196.5,1.8,16.5,508.5,757.27,590.57
2016,2,5,12,0,515.0,206.0,1.8,17.0,513.0,757.64,588.94
2016,2,5,12,15,704.5,151.0,1.65,17.0,572.0,886.26,678.54
2016,2,5,12,30,894.0,96.0,1.5,17.0,631.0,996.4,748.91
2016,2,5,12,45,888.0,97.0,1.4,17.0,623.5,987.92,740.44
2016,2,5,13,0,882.0,98.0,1.3,17.0,616.0,975.73,731.22
2016,2,5,13,15,875.5,97.0,1.1,17.0,601.5,957.05,716.12
2016,2,5,13,30,869.0,96.0,0.9,17.0,587.0,934.92,698.79
2016,2,5,13,45,860.5,94.0,0.7,17.0,565.0,906.48,677.31
2016,2,5,14,0,852.0,92.0,0.5,17.0,543.0,874.99,653.9
2016,2,5,14,15,838.0,89.5,0.65,17.0,514.0,835.41,631.94
2016,2,5,14,30,824.0,87.0,0.8,17.0,485.0,793.51,607.7
2016,2,5,14,45,813.0,82.0,0.95,17.0,451.0,748.96,580.67
2016,2,5,15,0,802.0,77.0,1.1,17.0,417.0,702.44,551.2
2016,2,5,15,15,776.5,73.5,1.0,16.5,377.0,645.86,511.78
2016,2,5,15,30,751.0,70.0,0.9,16.0,337.0,589.07,469.65
2016,2,5,15,45,716.5,65.5,0.85,15.5,293.5,525.86,421.44
2016,2,5,16,0,682.0,61.0,0.8,15.0,250.0,467.11,374.69
2016,2,5,16,15,625.5,55.0,0.9,14.0,204.5,394.63,316.73
2016,2,5,16,30,569.0,49.0,1.0,13.0,159.0,326.92,259.76
2016,2,5,16,45,470.5,40.5,1.1,12.5,114.5,245.46,189.57
2016,2,5,17,0,372.0,32.0,1.2,12.0,70.0,174.85,124.6
2016,2,5,17,15,186.0,16.0,1.15,11.5,35.0,77.62,6.71
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,129.5,11.0,1.1,7.5,18.5,37.96,0.0
2016,2,6,7,30,259.0,22.0,1.3,8.0,37.0,106.48,35.22
2016,2,6,7,45,373.0,32.0,1.55,8.5,77.5,177.51,131.21
2016,2,6,8,0,487.0,42.0,1.8,9.0,118.0,256.43,203.21
2016,2,6,8,15,556.5,49.0,1.75,9.5,163.0,324.64,264.69
2016,2,6,8,30,626.0,56.0,1.7,10.0,208.0,399.63,329.88
2016,2,6,8,45,674.5,60.0,1.7,11.0,253.5,462.7,382.87
2016,2,6,9,0,723.0,64.0,1.7,12.0,299.0,532.08,438.5
2016,2,6,9,15,753.0,67.5,1.75,12.5,340.5,591.47,485.21
2016,2,6,9,30,783.0,71.0,1.8,13.0,382.0,651.4,530.22
2016,2,6,9,45,803.0,74.0,1.85,13.5,419.0,703.46,566.84
2016,2,6,10,0,823.0,77.0,1.9,14.0,456.0,754.48,601.97
2016,2,6,10,15,837.5,79.0,1.8,14.5,487.5,798.41,629.97
2016,2,6,10,30,852.0,81.0,1.7,15.0,519.0,840.29,655.82
2016,2,6,10,45,862.5,82.5,1.65,15.5,543.5,875.7,677.18
2016,2,6,11,0,873.0,84.0,1.6,16.0,568.0,899.55,690.33
2016,2,6,11,15,879.0,85.0,1.65,16.0,585.0,924.06,706.6
2016,2,6,11,30,885.0,86.0,1.7,16.0,602.0,945.28,720.69
2016,2,6,11,45,889.5,85.5,1.8,16.5,612.0,959.8,729.68
2016,2,6,12,0,894.0,85.0,1.9,17.0,622.0,970.74,736.44
2016,2,6,12,15,894.5,85.5,1.95,17.0,623.5,975.42,739.92
2016,2,6,12,30,895.0,86.0,2.0,17.0,625.0,976.36,741.12
2016,2,6,12,45,580.0,176.5,2.15,17.0,524.5,785.57,610.94
2016,2,6,13,0,265.0,267.0,2.3,17.0,424.0,569.77,448.9
2016,2,6,13,15,323.5,248.5,2.3,17.0,436.0,598.82,474.1
2016,2,6,13,30,382.0,230.0,2.3,17.0,448.0,624.86,495.24
2016,2,6,13,45,492.5,190.0,2.35,17.0,460.0,686.57,543.88
2016,2,6,14,0,603.0,150.0,2.4,17.0,472.0,730.94,578.81
2016,2,6,14,15,491.0,168.5,2.35,17.0,422.0,632.43,504.55
2016,2,6,14,30,379.0,187.0,2.3,17.0,372.0,530.24,426.52
2016,2,6,14,45,525.0,140.5,2.3,17.0,376.5,591.07,476.73
2016,2,6,15,0,671.0,94.0,2.3,17.0,381.0,630.47,508.59
2016,2,6,15,15,573.0,102.0,2.05,16.5,331.0,541.63,439.39
2016,2,6,15,30,475.0,110.0,1.8,16.0,281.0,453.72,370.17
2016,2,6,15,45,450.5,99.5,1.55,15.5,245.0,403.05,329.59
2016,2,6,16,0,426.0,89.0,1.3,15.0,209.0,353.75,288.71
2016,2,6,16,15,390.5,76.0,1.2,14.0,171.0,297.67,242.01
2016,2,6,16,30,355.0,63.0,1.1,13.0,133.0,244.79,196.39
2016,2,6,16,45,303.5,48.5,1.05,12.5,97.0,187.45,145.78
2016,2,6,17,0,252.0,34.0,1.0,12.0,61.0,135.89,97.82
2016,2,6,17,15,126.0,17.0,1.0,11.5,30.5,60.9,12.58
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,166.5,10.0,1.1,9.5,21.0,45.03,0.0
2016,2,7,7,30,333.0,20.0,1.3,10.0,42.0,123.19,49.89
2016,2,7,7,45,449.0,28.5,1.5,11.0,84.0,196.21,144.06
2016,2,7,8,0,565.0,37.0,1.7,12.0,126.0,278.85,218.29
2016,2,7,8,15,630.0,42.5,1.75,12.0,173.0,347.93,280.78
2016,2,7,8,30,695.0,48.0,1.8,12.0,220.0,422.98,346.44
2016,2,7,8,45,738.5,51.5,1.85,12.5,266.0,489.12,402.32
2016,2,7,9,0,782.0,55.0,1.9,13.0,312.0,557.89,458.09
2016,2,7,9,15,810.0,58.0,1.95,13.5,354.5,618.04,505.15
2016,2,7,9,30,838.0,61.0,2.0,14.0,397.0,672.72,545.2
2016,2,7,9,45,853.5,64.5,2.05,15.0,434.5,723.77,579.77
2016,2,7,10,0,869.0,68.0,2.1,16.0,472.0,773.32,612.37
2016,2,7,10,15,883.0,69.5,2.1,16.0,504.0,817.33,642.26
2016,2,7,10,30,897.0,71.0,2.1,16.0,536.0,859.15,670.25
2016,2,7,10,45,906.0,73.0,2.1,16.5,561.0,894.75,692.33
2016,2,7,11,0,915.0,75.0,2.1,17.0,586.0,927.37,712.17
2016,2,7,11,15,921.0,75.5,2.1,17.0,603.5,952.16,727.92
2016,2,7,11,30,927.0,76.0,2.1,17.0,621.0,973.49,741.43
2016,2,7,11,45,930.0,77.0,2.15,17.5,631.0,988.99,750.31
2016,2,7,12,0,933.0,78.0,2.2,18.0,641.0,1000.73,756.83
2016,2,7,12,15,933.5,78.0,2.2,18.0,643.0,1004.96,759.36
2016,2,7,12,30,934.0,78.0,2.2,18.0,645.0,1005.3,759.54
2016,2,7,12,45,934.0,77.0,2.25,18.5,639.0,1000.0,755.33
2016,2,7,13,0,934.0,76.0,2.3,19.0,633.0,990.83,748.73
2016,2,7,13,15,929.0,75.0,2.3,19.0,619.0,973.11,737.44
2016,2,7,13,30,924.0,74.0,2.3,19.0,605.0,951.77,723.87
2016,2,7,13,45,915.0,73.5,2.3,19.0,583.0,923.96,705.97
2016,2,7,14,0,906.0,73.0,2.3,19.0,561.0,892.98,685.92
2016,2,7,14,15,894.0,71.5,2.15,19.0,532.0,855.23,659.75
2016,2,7,14,30,882.0,70.0,2.0,19.0,503.0,814.93,631.73
2016,2,7,14,45,864.5,68.0,1.95,19.0,467.5,767.4,599.27
2016,2,7,15,0,847.0,66.0,1.9,19.0,432.0,724.49,569.75
2016,2,7,15,15,823.0,63.5,1.65,18.5,391.5,668.3,529.55
2016,2,7,15,30,799.0,61.0,1.4,18.0,351.0,611.65,487.24
2016,2,7,15,45,763.5,57.5,1.15,17.5,306.5,546.74,436.45
2016,2,7,16,0,728.0,54.0,0.9,17.0,262.0,483.26,385.16
2016,2,7,16,15,675.0,49.0,0.95,16.5,215.5,411.11,327.12
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,343.15,269.83
2016,2,7,16,45,533.5,37.0,1.05,15.5,124.0,263.9,201.89
2016,2,7,17,0,445.0,30.0,1.1,15.0,79.0,193.94,138.57
2016,2,7,17,15,222.5,15.0,1.1,14.5,39.5,87.34,28.43
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,12.0,1.3,10.5,20.5,38.44,0.0
2016,2,8,7,30,255.0,24.0,1.4,11.0,41.0,108.7,50.61
2016,2,8,7,45,371.0,34.5,1.55,12.0,82.5,179.43,132.55
2016,2,8,8,0,487.0,45.0,1.7,13.0,124.0,259.88,203.56
2016,2,8,8,15,558.5,52.0,1.75,13.5,170.5,329.33,264.99
2016,2,8,8,30,630.0,59.0,1.8,14.0,217.0,405.72,330.37
2016,2,8,8,45,674.0,64.5,1.9,15.0,262.5,471.36,384.66
2016,2,8,9,0,718.0,70.0,2.0,16.0,308.0,539.93,439.08
2016,2,8,9,15,749.0,73.5,2.0,16.5,350.5,597.0,483.21
2016,2,8,9,30,780.0,77.0,2.0,17.0,393.0,657.76,528.09
2016,2,8,9,45,815.0,76.5,2.0,17.5,433.5,716.99,569.07
2016,2,8,10,0,850.0,76.0,2.0,18.0,474.0,776.16,608.93
2016,2,8,10,15,864.5,77.5,2.0,18.5,506.0,820.56,637.44
2016,2,8,10,30,879.0,79.0,2.0,19.0,538.0,854.9,658.6
2016,2,8,10,45,889.0,80.5,2.0,19.5,563.0,890.3,680.31
2016,2,8,11,0,899.0,82.0,2.0,20.0,588.0,922.83,699.82
2016,2,8,11,15,905.0,83.0,1.95,20.0,605.5,947.98,715.02
2016,2,8,11,30,911.0,84.0,1.9,20.0,623.0,969.71,727.98
2016,2,8,11,45,913.5,84.5,1.85,20.5,633.0,983.95,734.62
2016,2,8,12,0,916.0,85.0,1.8,21.0,643.0,994.47,738.95
2016,2,8,12,15,916.5,85.0,1.75,21.0,644.5,998.66,740.71
2016,2,8,12,30,917.0,85.0,1.7,21.0,646.0,999.01,740.19
2016,2,8,12,45,919.0,83.0,1.65,21.5,640.5,994.49,735.29
2016,2,8,13,0,921.0,81.0,1.6,22.0,635.0,986.11,728.11
2016,2,8,13,15,916.0,80.5,1.5,22.0,621.0,969.18,716.24
2016,2,8,13,30,911.0,80.0,1.4,22.0,607.0,948.66,702.24
2016,2,8,13,45,901.5,79.0,1.35,22.5,584.5,920.0,682.46
2016,2,8,14,0,892.0,78.0,1.3,23.0,562.0,888.24,660.8
2016,2,8,14,15,880.0,76.5,1.2,23.0,533.5,850.84,635.98
2016,2,8,14,30,868.0,75.0,1.1,23.0,505.0,810.93,609.41
2016,2,8,14,45,850.0,73.0,1.0,23.0,469.5,770.25,582.14
2016,2,8,15,0,832.0,71.0,0.9,23.0,434.0,720.63,548.45
2016,2,8,15,15,808.0,68.0,0.85,22.5,393.5,664.31,511.22
2016,2,8,15,30,784.0,65.0,0.8,22.0,353.0,607.57,471.58
2016,2,8,15,45,749.0,61.5,0.8,21.5,309.0,543.5,424.74
2016,2,8,16,0,714.0,58.0,0.8,21.0,265.0,480.81,376.92
2016,2,8,16,15,660.5,52.5,0.85,20.5,218.0,408.37,319.83
2016,2,8,16,30,607.0,47.0,0.9,20.0,171.0,340.17,263.53
2016,2,8,16,45,519.5,39.5,1.0,19.5,126.0,264.3,199.6
2016,2,8,17,0,432.0,32.0,1.1,19.0,81.0,195.26,138.6
2016,2,8,17,15,216.0,16.0,1.15,18.5,40.5,87.46,34.75
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,153.5,12.0,1.3,11.5,23.0,44.07,0.0
2016,2,9,7,30,307.0,24.0,1.4,12.0,46.0,123.86,63.85
2016,2,9,7,45,419.0,33.5,1.5,13.0,88.5,194.54,143.67
2016,2,9,8,0,531.0,43.0,1.6,14.0,131.0,275.22,214.71
2016,2,9,8,15,599.0,49.5,1.7,14.5,178.5,344.97,276.33
2016,2,9,8,30,667.0,56.0,1.8,15.0,226.0,418.53,339.36
2016,2,9,8,45,710.5,61.0,1.9,15.5,272.5,485.43,395.1
2016,2,9,9,0,754.0,66.0,2.0,16.0,319.0,555.0,450.88
2016,2,9,9,15,784.0,69.5,2.0,16.5,362.5,616.17,497.83
2016,2,9,9,30,814.0,73.0,2.0,17.0,406.0,677.79,542.68
2016,2,9,9,45,799.0,76.0,2.05,17.5,428.0,705.29,560.52
2016,2,9,10,0,784.0,79.0,2.1,18.0,450.0,728.92,575.59
2016,2,9,10,15,728.0,102.5,2.05,18.5,464.5,743.57,583.36
2016,2,9,10,30,672.0,126.0,2.0,19.0,479.0,748.04,583.89
2016,2,9,10,45,702.0,124.0,1.95,20.0,508.0,792.19,611.48
2016,2,9,11,0,732.0,122.0,1.9,21.0,537.0,834.94,637.06
2016,2,9,11,15,659.0,151.0,1.85,21.0,533.5,817.02,623.06
2016,2,9,11,30,586.0,180.0,1.8,21.0,530.0,785.0,600.05
2016,2,9,11,45,755.5,133.5,1.75,21.5,592.0,909.07,682.83
2016,2,9,12,0,925.0,87.0,1.7,22.0,654.0,1006.93,743.53
2016,2,9,12,15,789.0,126.5,1.6,22.0,611.0,936.19,694.6
2016,2,9,12,30,653.0,166.0,1.5,22.0,568.0,857.28,641.72
2016,2,9,12,45,786.5,126.0,1.4,22.5,605.5,935.99,692.34
2016,2,9,13,0,920.0,86.0,1.3,23.0,643.0,992.71,725.42
2016,2,9,13,15,914.0,85.0,1.15,23.0,628.5,974.21,710.77
2016,2,9,13,30,908.0,84.0,1.0,23.0,614.0,952.16,694.88
2016,2,9,13,45,769.0,115.0,0.9,23.0,552.5,858.76,633.7
2016,2,9,14,0,630.0,146.0,0.8,23.0,491.0,752.79,563.65
2016,2,9,14,15,612.5,142.5,0.8,22.5,464.0,714.57,540.88
2016,2,9,14,30,595.0,139.0,0.8,22.0,437.0,674.95,515.71
2016,2,9,14,45,491.0,151.0,0.8,22.0,385.0,578.16,446.6
2016,2,9,15,0,387.0,163.0,0.8,22.0,333.0,493.84,384.86
2016,2,9,15,15,313.5,156.5,0.8,21.0,286.0,404.49,319.76
2016,2,9,15,30,240.0,150.0,0.8,20.0,239.0,334.82,267.07
2016,2,9,15,45,222.5,134.0,0.8,19.5,208.5,294.19,235.84
2016,2,9,16,0,205.0,118.0,0.8,19.0,178.0,254.93,204.56
2016,2,9,16,15,187.0,99.0,0.85,18.0,147.0,213.28,170.85
2016,2,9,16,30,169.0,80.0,0.9,17.0,116.0,173.34,137.37
2016,2,9,16,45,140.5,61.0,1.0,16.5,85.5,131.11,100.99
2016,2,9,17,0,112.0,42.0,1.1,16.0,55.0,91.94,66.32
2016,2,9,17,15,56.0,25.0,1.1,15.5,31.5,44.26,18.97
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,145.5,12.5,0.5,12.5,23.5,42.82,0.0
2016,2,10,7,30,291.0,25.0,0.5,13.0,47.0,121.25,67.04
2016,2,10,7,45,398.5,36.0,0.55,13.5,89.5,190.34,140.41
2016,2,10,8,0,506.0,47.0,0.6,14.0,132.0,269.88,209.45
2016,2,10,8,15,572.5,54.0,0.65,14.0,179.0,338.4,269.25
2016,2,10,8,30,639.0,61.0,0.7,14.0,226.0,413.3,332.46
2016,2,10,8,45,681.0,66.0,0.8,14.5,271.5,477.93,385.41
2016,2,10,9,0,723.0,71.0,0.9,15.0,317.0,542.27,436.35
2016,2,10,9,15,753.0,75.0,0.95,15.5,360.0,602.73,482.11
2016,2,10,9,30,783.0,79.0,1.0,16.0,403.0,663.73,526.26
2016,2,10,9,45,805.5,81.5,1.1,16.5,441.0,717.51,563.23
2016,2,10,10,0,828.0,84.0,1.2,17.0,479.0,770.4,598.93
2016,2,10,10,15,843.0,86.0,1.25,17.0,511.0,815.29,629.01
2016,2,10,10,30,858.0,88.0,1.3,17.0,543.0,858.1,657.44
2016,2,10,10,45,866.0,90.5,1.4,17.5,568.0,892.99,679.7
2016,2,10,11,0,874.0,93.0,1.5,18.0,593.0,924.93,699.93
2016,2,10,11,15,881.0,94.0,1.5,18.0,610.5,950.97,716.11
2016,2,10,11,30,888.0,95.0,1.5,18.0,628.0,973.65,730.14
2016,2,10,11,45,892.0,95.5,1.55,18.5,638.5,979.42,732.52
2016,2,10,12,0,896.0,96.0,1.6,19.0,649.0,991.25,739.24
2016,2,10,12,15,897.0,96.0,1.6,19.0,651.0,995.87,741.95
2016,2,10,12,30,898.0,96.0,1.6,19.0,653.0,996.73,742.46
2016,2,10,12,45,898.5,94.5,1.6,19.5,647.0,991.51,737.8
2016,2,10,13,0,899.0,93.0,1.6,20.0,641.0,982.52,730.93
2016,2,10,13,15,893.5,92.0,1.6,20.0,627.0,964.74,719.87
2016,2,10,13,30,888.0,91.0,1.6,20.0,613.0,943.47,706.68
2016,2,10,13,45,881.0,89.5,1.6,20.5,591.5,925.76,694.65
2016,2,10,14,0,874.0,88.0,1.6,21.0,570.0,895.57,674.31
2016,2,10,14,15,861.5,86.0,1.55,20.5,541.0,857.04,650.34
2016,2,10,14,30,849.0,84.0,1.5,20.0,512.0,816.02,624.47
2016,2,10,14,45,769.0,89.0,1.5,20.0,456.5,728.02,564.58
2016,2,10,15,0,689.0,94.0,1.5,20.0,401.0,646.88,508.36
2016,2,10,15,15,577.0,106.5,1.3,19.5,347.5,551.94,437.77
2016,2,10,15,30,465.0,119.0,1.1,19.0,294.0,458.94,366.52
2016,2,10,15,45,429.5,110.5,0.95,18.5,257.0,404.08,324.07
2016,2,10,16,0,394.0,102.0,0.8,18.0,220.0,351.68,282.08
2016,2,10,16,15,361.0,88.0,0.85,17.5,182.0,297.18,237.96
2016,2,10,16,30,328.0,74.0,0.9,17.0,144.0,245.67,194.64
2016,2,10,16,45,279.5,58.0,0.95,16.5,107.0,189.11,146.12
2016,2,10,17,0,231.0,42.0,1.0,16.0,70.0,138.02,100.86
2016,2,10,17,15,115.5,27.0,1.0,15.5,41.0,72.92,37.76
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,10.91,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,163.0,12.5,1.1,12.5,25.5,46.65,0.0
2016,2,11,7,30,326.0,25.0,1.2,13.0,51.0,131.83,77.34
2016,2,11,7,45,433.0,34.5,1.35,14.0,94.5,200.47,148.64
2016,2,11,8,0,540.0,44.0,1.5,15.0,138.0,280.29,218.36
2016,2,11,8,15,603.5,50.5,1.45,15.5,185.0,348.73,278.2
2016,2,11,8,30,667.0,57.0,1.4,16.0,232.0,420.63,338.82
2016,2,11,8,45,675.0,62.5,1.35,16.5,267.5,470.8,380.19
2016,2,11,9,0,683.0,68.0,1.3,17.0,303.0,517.59,417.12
2016,2,11,9,15,740.5,71.5,1.15,17.5,355.5,591.2,471.98
2016,2,11,9,30,798.0,75.0,1.0,18.0,408.0,670.5,527.23
2016,2,11,9,45,715.0,98.0,0.9,18.5,417.0,673.62,525.33
2016,2,11,10,0,632.0,121.0,0.8,19.0,426.0,664.07,515.26
2016,2,11,10,15,674.5,118.0,0.75,19.5,462.0,719.57,551.65
2016,2,11,10,30,717.0,115.0,0.7,20.0,498.0,775.09,586.21
2016,2,11,10,45,782.0,108.0,0.65,20.5,543.5,840.45,626.27
2016,2,11,11,0,847.0,101.0,0.6,21.0,589.0,911.18,668.37
2016,2,11,11,15,853.0,102.0,0.55,20.5,606.5,935.83,682.51
2016,2,11,11,30,859.0,103.0,0.5,20.0,624.0,957.17,695.24
2016,2,11,11,45,858.0,105.5,0.5,20.0,632.5,970.16,702.61
2016,2,11,12,0,857.0,108.0,0.5,20.0,641.0,979.47,707.92
2016,2,11,12,15,570.5,195.0,0.5,20.0,550.5,804.29,594.71
2016,2,11,12,30,284.0,282.0,0.5,20.0,460.0,609.22,457.62
2016,2,11,12,45,237.0,285.5,0.55,20.0,433.0,548.2,416.85
2016,2,11,13,0,190.0,289.0,0.6,20.0,406.0,505.57,386.36
2016,2,11,13,15,307.5,260.0,0.6,20.0,444.5,597.59,455.76
2016,2,11,13,30,425.0,231.0,0.6,20.0,483.0,683.91,517.79
2016,2,11,13,45,368.0,234.5,0.6,20.0,447.0,610.2,465.05
2016,2,11,14,0,311.0,238.0,0.6,20.0,411.0,554.76,425.76
2016,2,11,14,15,284.0,229.0,0.6,19.5,381.0,511.98,396.38
2016,2,11,14,30,257.0,220.0,0.6,19.0,351.0,469.85,366.73
2016,2,11,14,45,257.5,203.5,0.6,19.0,327.5,441.45,346.78
2016,2,11,15,0,258.0,187.0,0.6,19.0,304.0,412.25,325.73
2016,2,11,15,15,334.0,158.5,0.6,18.5,295.0,421.21,335.2
2016,2,11,15,30,410.0,130.0,0.6,18.0,286.0,435.5,347.46
2016,2,11,15,45,367.5,122.0,0.65,17.5,249.5,379.42,304.25
2016,2,11,16,0,325.0,114.0,0.7,17.0,213.0,316.65,255.14
2016,2,11,16,15,291.5,98.0,0.75,16.5,175.0,264.29,212.68
2016,2,11,16,30,258.0,82.0,0.8,16.0,137.0,215.18,171.37
2016,2,11,16,45,207.0,64.0,0.85,16.0,101.0,160.22,124.2
2016,2,11,17,0,156.0,46.0,0.9,16.0,65.0,110.99,81.26
