Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,81.5,6.0,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,163.0,12.0,1.0,9.0,15.0,37.42,0.0
2016,2,22,7,15,317.5,23.0,1.25,9.5,53.5,106.18,54.91
2016,2,22,7,30,472.0,34.0,1.5,10.0,92.0,185.33,133.88
2016,2,22,7,45,555.0,41.5,1.75,11.0,140.5,252.74,195.25
2016,2,22,8,0,638.0,49.0,2.0,12.0,189.0,327.71,261.87
2016,2,22,8,15,690.0,54.5,2.1,12.5,239.0,396.74,322.76
2016,2,22,8,30,742.0,60.0,2.2,13.0,289.0,470.23,385.15
2016,2,22,8,45,776.0,64.0,2.35,13.5,337.5,535.64,439.19
2016,2,22,9,0,810.0,68.0,2.5,14.0,386.0,602.62,492.59
2016,2,22,9,15,834.5,70.5,2.6,14.5,430.0,662.55,538.68
2016,2,22,9,30,859.0,73.0,2.7,15.0,474.0,722.28,581.47
2016,2,22,9,45,876.0,75.5,2.85,15.5,513.5,769.4,614.11
2016,2,22,10,0,893.0,78.0,3.0,16.0,553.0,820.7,649.39
2016,2,22,10,15,905.5,80.0,3.0,16.0,586.0,865.77,679.99
2016,2,22,10,30,918.0,82.0,3.0,16.0,619.0,908.4,708.57
2016,2,22,10,45,925.5,83.5,3.05,16.5,644.5,943.21,730.46
2016,2,22,11,0,933.0,85.0,3.1,17.0,670.0,974.8,750.04
2016,2,22,11,15,939.0,86.0,3.15,17.0,688.5,1000.96,767.3
2016,2,22,11,30,945.0,87.0,3.2,17.0,707.0,1023.51,782.2
2016,2,22,11,45,946.0,88.0,3.25,17.5,716.5,1037.41,789.86
2016,2,22,12,0,947.0,89.0,3.3,18.0,726.0,1047.34,795.04
2016,2,22,12,15,948.0,89.5,3.35,18.0,728.0,1052.66,798.8
2016,2,22,12,30,949.0,90.0,3.4,18.0,730.0,1053.93,800.04
2016,2,22,12,45,808.0,135.0,3.45,18.0,677.0,973.88,745.99
2016,2,22,13,0,667.0,180.0,3.5,18.0,624.0,887.05,686.81
2016,2,22,13,15,622.5,190.5,3.5,18.0,597.5,845.99,658.86
2016,2,22,13,30,578.0,201.0,3.5,18.0,571.0,797.26,624.33
2016,2,22,13,45,627.0,176.5,3.5,18.0,566.0,808.73,634.18
2016,2,22,14,0,676.0,152.0,3.5,18.0,561.0,808.71,634.97
2016,2,22,14,15,628.5,158.0,3.4,18.0,524.0,752.78,594.86
2016,2,22,14,30,581.0,164.0,3.3,18.0,487.0,690.46,549.29
2016,2,22,14,45,724.5,122.5,3.2,18.0,499.0,743.24,590.13
2016,2,22,15,0,868.0,81.0,3.1,18.0,511.0,770.42,610.49
2016,2,22,15,15,848.0,78.0,2.8,17.5,469.0,714.19,569.95
2016,2,22,15,30,828.0,75.0,2.5,17.0,427.0,657.05,527.84
2016,2,22,15,45,798.5,71.5,2.2,16.5,380.5,592.88,477.97
2016,2,22,16,0,769.0,68.0,1.9,16.0,334.0,529.45,427.18
2016,2,22,16,15,725.5,63.0,1.75,15.0,284.5,458.29,369.98
2016,2,22,16,30,682.0,58.0,1.6,14.0,235.0,390.21,312.92
2016,2,22,16,45,612.0,51.5,1.45,13.5,184.5,315.77,248.41
2016,2,22,17,0,542.0,45.0,1.3,13.0,134.0,246.47,186.73
2016,2,22,17,15,421.0,34.5,1.3,12.5,89.0,166.69,117.13
2016,2,22,17,30,300.0,24.0,1.3,12.0,44.0,98.68,41.85
2016,2,22,17,45,150.0,12.0,1.35,11.5,22.0,33.86,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,11.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,11.0,17.0,15.46,0.0
2016,2,23,7,15,232.5,27.5,0.6,11.0,57.0,92.33,51.69
2016,2,23,7,30,465.0,38.0,0.6,11.0,97.0,187.77,135.66
2016,2,23,7,45,551.5,46.0,0.6,11.5,147.0,256.91,197.1
2016,2,23,8,0,638.0,54.0,0.6,12.0,197.0,335.8,265.29
2016,2,23,8,15,691.5,60.0,0.65,12.0,248.5,404.06,324.35
2016,2,23,8,30,745.0,66.0,0.7,12.0,300.0,479.21,386.74
2016,2,23,8,45,783.5,69.5,0.75,12.5,350.0,547.08,440.58
2016,2,23,9,0,822.0,73.0,0.8,13.0,400.0,616.9,493.77
2016,2,23,9,15,846.5,76.0,0.9,13.5,445.0,678.16,539.29
2016,2,23,9,30,871.0,79.0,1.0,14.0,490.0,739.18,581.67
2016,2,23,9,45,891.0,81.0,1.1,15.0,530.5,794.94,617.92
2016,2,23,10,0,911.0,83.0,1.2,16.0,571.0,842.33,647.67
2016,2,23,10,15,923.0,84.5,1.2,16.5,604.5,887.08,674.97
2016,2,23,10,30,935.0,86.0,1.2,17.0,638.0,929.26,700.12
2016,2,23,10,45,944.0,87.0,1.3,17.5,664.0,965.32,722.57
2016,2,23,11,0,953.0,88.0,1.4,18.0,690.0,998.17,742.87
2016,2,23,11,15,957.5,89.0,1.35,18.5,708.0,1023.32,755.64
2016,2,23,11,30,962.0,90.0,1.3,19.0,726.0,1044.72,765.98
2016,2,23,11,45,963.5,91.0,1.3,19.5,735.5,1059.29,772.97
2016,2,23,12,0,965.0,92.0,1.3,20.0,745.0,1069.83,777.61
2016,2,23,12,15,964.5,92.0,1.2,20.0,746.5,1073.1,777.39
2016,2,23,12,30,964.0,92.0,1.1,20.0,748.0,1072.25,774.76
2016,2,23,12,45,959.5,92.5,1.05,20.5,740.0,1063.93,767.26
2016,2,23,13,0,955.0,93.0,1.0,21.0,732.0,1051.6,757.54
2016,2,23,13,15,949.5,92.5,0.9,21.0,716.5,1033.17,744.61
2016,2,23,13,30,944.0,92.0,0.8,21.0,701.0,1010.96,729.51
2016,2,23,13,45,934.0,91.5,0.75,21.0,677.0,980.94,710.74
2016,2,23,14,0,924.0,91.0,0.7,21.0,653.0,947.65,690.01
2016,2,23,14,15,912.5,89.0,0.65,21.0,622.5,908.21,665.34
2016,2,23,14,30,901.0,87.0,0.6,21.0,592.0,866.05,638.83
2016,2,23,14,45,884.5,85.0,0.55,21.0,554.5,824.31,612.41
2016,2,23,15,0,868.0,83.0,0.5,21.0,517.0,773.21,579.44
2016,2,23,15,15,846.0,80.0,0.5,20.5,474.0,715.45,543.32
2016,2,23,15,30,824.0,77.0,0.5,20.0,431.0,656.96,504.85
2016,2,23,15,45,792.0,73.5,0.55,19.5,383.5,591.32,459.11
2016,2,23,16,0,760.0,70.0,0.6,19.0,336.0,526.68,411.95
2016,2,23,16,15,714.5,65.0,0.7,18.0,286.0,454.86,358.07
2016,2,23,16,30,669.0,60.0,0.8,17.0,236.0,388.57,305.38
2016,2,23,16,45,591.0,53.5,0.9,16.5,185.0,309.47,239.77
2016,2,23,17,0,513.0,47.0,1.0,16.0,134.0,238.56,178.79
2016,2,23,17,15,395.0,36.0,1.0,15.5,89.5,160.78,112.22
2016,2,23,17,30,277.0,25.0,1.0,15.0,45.0,95.11,44.4
2016,2,23,17,45,138.5,12.5,1.05,15.0,22.5,32.49,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,15.46,0.0
2016,2,24,7,15,196.5,28.5,0.9,10.5,54.5,85.08,50.42
2016,2,24,7,30,393.0,40.0,1.0,11.0,92.0,169.32,123.62
2016,2,24,7,45,480.0,49.0,1.1,12.0,139.5,235.5,182.08
2016,2,24,8,0,567.0,58.0,1.2,13.0,187.0,311.62,247.96
2016,2,24,8,15,620.0,64.5,1.1,13.5,236.0,378.41,305.07
2016,2,24,8,30,673.0,71.0,1.0,14.0,285.0,450.01,363.57
2016,2,24,8,45,713.5,74.5,0.95,14.5,333.0,515.21,414.91
2016,2,24,9,0,754.0,78.0,0.9,15.0,381.0,580.61,464.26
2016,2,24,9,15,779.5,81.5,0.9,15.5,425.0,639.96,507.48
2016,2,24,9,30,805.0,85.0,0.9,16.0,469.0,699.34,548.13
2016,2,24,9,45,825.5,87.0,0.9,17.0,508.0,752.8,581.65
2016,2,24,10,0,846.0,89.0,0.9,18.0,547.0,805.11,613.46
2016,2,24,10,15,858.5,91.0,0.85,18.5,579.5,849.17,639.29
2016,2,24,10,30,871.0,93.0,0.8,19.0,612.0,890.89,663.04
2016,2,24,10,45,879.5,95.0,0.8,19.5,637.0,917.64,677.58
2016,2,24,11,0,888.0,97.0,0.8,20.0,662.0,949.62,695.58
2016,2,24,11,15,894.0,98.0,0.7,20.0,680.0,974.86,708.3
2016,2,24,11,30,900.0,99.0,0.6,20.0,698.0,996.64,718.73
2016,2,24,11,45,901.0,100.0,0.55,20.5,707.0,1009.93,723.64
2016,2,24,12,0,902.0,101.0,0.5,21.0,716.0,1019.43,726.39
2016,2,24,12,15,902.5,101.0,0.5,21.0,717.5,1023.42,728.53
2016,2,24,12,30,903.0,101.0,0.5,21.0,719.0,1023.54,728.55
2016,2,24,12,45,902.0,100.0,0.5,21.0,713.0,1017.13,724.79
2016,2,24,13,0,901.0,99.0,0.5,21.0,707.0,1006.89,718.93
2016,2,24,13,15,896.0,98.5,0.6,21.0,692.0,989.6,711.19
2016,2,24,13,30,891.0,98.0,0.7,21.0,677.0,968.72,701.24
2016,2,24,13,45,884.5,96.0,0.8,21.0,655.0,941.23,686.97
2016,2,24,14,0,878.0,94.0,0.9,21.0,633.0,910.49,670.4
2016,2,24,14,15,866.5,92.0,0.95,20.5,603.0,880.44,654.38
2016,2,24,14,30,855.0,90.0,1.0,20.0,573.0,839.15,630.56
2016,2,24,14,45,839.0,87.5,1.05,20.0,537.0,791.31,600.71
2016,2,24,15,0,823.0,85.0,1.1,20.0,501.0,741.72,569.06
2016,2,24,15,15,801.0,82.0,1.05,19.5,459.0,685.81,532.14
2016,2,24,15,30,779.0,79.0,1.0,19.0,417.0,629.3,492.89
2016,2,24,15,45,746.0,75.5,1.0,19.0,371.0,565.15,445.38
2016,2,24,16,0,713.0,72.0,1.0,19.0,325.0,504.32,398.65
2016,2,24,16,15,668.5,66.5,1.0,18.0,276.5,434.92,344.98
2016,2,24,16,30,624.0,61.0,1.0,17.0,228.0,368.98,291.59
2016,2,24,16,45,554.5,54.0,1.0,16.0,179.0,295.28,230.03
2016,2,24,17,0,485.0,47.0,1.0,15.0,130.0,228.89,172.62
2016,2,24,17,15,375.0,35.5,1.0,14.5,87.0,154.5,108.7
2016,2,24,17,30,265.0,24.0,1.0,14.0,44.0,92.01,46.5
2016,2,24,17,45,132.5,12.0,1.05,13.5,22.0,31.06,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.5,0.4,12.5,9.0,6.82,0.0
2016,2,25,7,0,106.0,15.0,0.4,13.0,18.0,31.12,0.0
2016,2,25,7,15,233.0,29.5,0.35,13.0,55.5,95.83,58.56
2016,2,25,7,30,360.0,44.0,0.3,13.0,93.0,163.92,119.16
2016,2,25,7,45,434.5,55.0,0.25,13.5,139.0,226.03,173.17
2016,2,25,8,0,509.0,66.0,0.2,14.0,185.0,296.65,233.03
2016,2,25,8,15,563.0,73.5,0.25,14.5,233.0,362.0,287.68
2016,2,25,8,30,617.0,81.0,0.3,15.0,281.0,432.33,344.3
2016,2,25,8,45,649.5,88.0,0.35,16.0,326.5,494.16,391.68
2016,2,25,9,0,682.0,95.0,0.4,17.0,372.0,557.78,438.47
2016,2,25,9,15,709.0,99.5,0.5,17.5,415.0,616.2,481.22
2016,2,25,9,30,736.0,104.0,0.6,18.0,458.0,675.01,523.08
2016,2,25,9,45,756.0,107.0,0.7,18.5,496.0,726.71,557.64
2016,2,25,10,0,776.0,110.0,0.8,19.0,534.0,777.44,590.96
2016,2,25,10,15,790.0,112.5,0.8,19.0,566.0,817.03,615.88
2016,2,25,10,30,804.0,115.0,0.8,19.0,598.0,858.64,641.99
2016,2,25,10,45,818.5,115.0,0.85,19.5,623.5,895.57,664.35
2016,2,25,11,0,833.0,115.0,0.9,20.0,649.0,929.91,684.9
2016,2,25,11,15,713.0,162.0,0.85,20.0,627.5,893.32,658.99
2016,2,25,11,30,593.0,209.0,0.8,20.0,606.0,834.57,619.19
2016,2,25,11,45,592.5,213.0,0.8,20.5,615.0,846.53,626.28
2016,2,25,12,0,592.0,217.0,0.8,21.0,624.0,855.78,630.66
2016,2,25,12,15,482.5,257.5,0.75,21.0,589.5,794.94,586.61
2016,2,25,12,30,373.0,298.0,0.7,21.0,555.0,714.13,529.89
2016,2,25,12,45,507.0,247.0,0.65,21.5,593.0,804.68,593.08
2016,2,25,13,0,641.0,196.0,0.6,22.0,631.0,880.51,642.0
2016,2,25,13,15,754.5,149.5,0.55,22.0,651.0,929.16,671.31
2016,2,25,13,30,868.0,103.0,0.5,22.0,671.0,963.17,691.46
2016,2,25,13,45,859.5,102.0,0.45,22.0,649.0,935.02,672.96
2016,2,25,14,0,851.0,101.0,0.4,22.0,627.0,903.74,653.52
2016,2,25,14,15,839.5,99.0,0.3,22.0,598.0,865.73,628.83
2016,2,25,14,30,828.0,97.0,0.2,22.0,569.0,825.2,602.68
2016,2,25,14,45,808.0,96.0,0.15,22.0,532.5,776.73,572.11
2016,2,25,15,0,788.0,95.0,0.1,22.0,496.0,726.85,540.37
2016,2,25,15,15,766.0,91.5,0.15,21.5,455.0,671.68,506.57
2016,2,25,15,30,744.0,88.0,0.2,21.0,414.0,618.73,471.84
2016,2,25,15,45,709.5,84.5,0.3,20.5,368.0,555.11,428.25
2016,2,25,16,0,675.0,81.0,0.4,20.0,322.0,493.0,383.74
2016,2,25,16,15,630.0,74.5,0.5,19.5,274.0,424.05,331.8
2016,2,25,16,30,585.0,68.0,0.6,19.0,226.0,358.68,280.02
2016,2,25,16,45,523.0,59.0,0.75,18.5,178.5,287.88,221.94
2016,2,25,17,0,461.0,50.0,0.9,18.0,131.0,223.63,167.05
2016,2,25,17,15,354.5,38.0,0.9,17.5,88.5,151.09,105.63
2016,2,25,17,30,248.0,26.0,0.9,17.0,46.0,90.7,48.19
2016,2,25,17,45,124.0,13.0,0.95,16.5,23.0,30.62,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,12.5,10.5,9.55,0.0
2016,2,26,7,0,0.0,21.0,0.8,13.0,21.0,19.56,0.0
2016,2,26,7,15,183.5,33.0,0.95,13.5,59.0,87.21,55.23
2016,2,26,7,30,367.0,45.0,1.1,14.0,97.0,167.28,122.2
2016,2,26,7,45,442.0,56.0,1.3,14.5,143.5,230.11,177.53
2016,2,26,8,0,517.0,67.0,1.5,15.0,190.0,301.52,239.51
2016,2,26,8,15,397.5,98.0,1.5,15.0,205.0,307.12,248.49
2016,2,26,8,30,278.0,129.0,1.5,15.0,220.0,292.63,238.79
2016,2,26,8,45,302.5,143.0,1.5,15.5,255.5,337.63,275.67
2016,2,26,9,0,327.0,157.0,1.5,16.0,291.0,384.65,312.82
2016,2,26,9,15,376.0,166.0,1.6,16.5,336.5,444.46,359.58
2016,2,26,9,30,425.0,175.0,1.7,17.0,382.0,521.34,417.85
2016,2,26,9,45,555.0,151.5,1.8,17.5,444.0,615.42,489.48
2016,2,26,10,0,685.0,128.0,1.9,18.0,506.0,725.38,569.24
2016,2,26,10,15,601.0,167.0,1.95,18.0,512.5,723.06,565.21
2016,2,26,10,30,517.0,206.0,2.0,18.0,519.0,707.07,551.4
2016,2,26,10,45,578.5,193.5,2.05,18.5,557.0,764.95,592.88
2016,2,26,11,0,640.0,181.0,2.1,19.0,595.0,830.98,637.7
2016,2,26,11,15,560.0,217.5,2.1,19.0,586.5,802.64,615.43
2016,2,26,11,30,480.0,254.0,2.1,19.0,578.0,775.71,594.07
2016,2,26,11,45,426.5,276.5,2.15,19.0,567.5,754.34,577.79
2016,2,26,12,0,373.0,299.0,2.2,19.0,557.0,713.87,548.24
2016,2,26,12,15,448.5,272.0,2.25,19.0,582.5,777.24,595.41
2016,2,26,12,30,524.0,245.0,2.3,19.0,608.0,822.28,628.82
2016,2,26,12,45,574.5,224.0,2.4,19.0,619.0,845.86,647.15
2016,2,26,13,0,625.0,203.0,2.5,19.0,630.0,872.68,667.51
2016,2,26,13,15,599.0,206.5,2.55,19.0,609.0,841.87,646.38
2016,2,26,13,30,573.0,210.0,2.6,19.0,588.0,803.74,620.36
2016,2,26,13,45,479.0,233.0,2.7,19.0,542.0,728.73,566.15
2016,2,26,14,0,385.0,256.0,2.8,19.0,496.0,640.0,501.27
2016,2,26,14,15,460.5,220.5,2.8,18.5,494.5,669.5,526.92
2016,2,26,14,30,536.0,185.0,2.8,18.0,493.0,676.84,535.8
2016,2,26,14,45,485.0,185.5,2.85,18.0,451.0,615.17,489.87
2016,2,26,15,0,434.0,186.0,2.9,18.0,409.0,555.5,445.02
2016,2,26,15,15,577.0,139.5,2.85,17.5,410.0,591.99,476.68
2016,2,26,15,30,720.0,93.0,2.8,17.0,411.0,608.49,491.74
2016,2,26,15,45,695.5,86.0,2.8,16.5,366.5,548.1,445.19
2016,2,26,16,0,671.0,79.0,2.8,16.0,322.0,488.36,397.98
2016,2,26,16,15,626.0,73.5,2.55,15.5,274.5,420.73,342.18
2016,2,26,16,30,581.0,68.0,2.3,15.0,227.0,356.67,287.59
2016,2,26,16,45,519.5,59.0,2.1,14.5,180.0,286.27,226.62
2016,2,26,17,0,458.0,50.0,1.9,14.0,133.0,222.39,169.87
2016,2,26,17,15,350.0,39.0,1.65,13.5,90.0,150.59,107.66
2016,2,26,17,30,242.0,28.0,1.4,13.0,47.0,91.72,52.1
2016,2,26,17,45,121.0,14.0,1.2,13.0,23.5,31.02,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,24.93,0.0
2016,2,27,7,15,220.0,34.0,1.0,11.5,66.5,96.52,62.86
2016,2,27,7,30,440.0,42.0,1.1,12.0,107.0,186.12,136.86
2016,2,27,7,45,524.5,49.5,1.25,12.5,155.5,253.1,196.26
2016,2,27,8,0,609.0,57.0,1.4,13.0,204.0,329.59,262.99
2016,2,27,8,15,658.0,62.5,1.4,13.5,253.5,396.0,320.11
2016,2,27,8,30,707.0,68.0,1.4,14.0,303.0,464.87,377.1
2016,2,27,8,45,745.0,70.5,1.45,14.5,351.5,529.55,428.93
2016,2,27,9,0,783.0,73.0,1.5,15.0,400.0,596.19,480.34
2016,2,27,9,15,806.5,76.5,1.5,15.0,443.5,655.61,525.11
2016,2,27,9,30,830.0,80.0,1.5,15.0,487.0,714.82,566.81
2016,2,27,9,45,847.0,82.0,1.55,15.5,525.5,766.65,601.42
2016,2,27,10,0,864.0,84.0,1.6,16.0,564.0,816.98,634.38
2016,2,27,10,15,876.0,86.0,1.6,16.5,596.5,853.72,656.85
2016,2,27,10,30,888.0,88.0,1.6,17.0,629.0,895.03,682.27
2016,2,27,10,45,894.5,90.5,1.6,17.5,654.0,929.27,702.51
2016,2,27,11,0,901.0,93.0,1.6,18.0,679.0,960.32,720.52
2016,2,27,11,15,906.0,93.5,1.6,18.0,696.5,984.24,735.12
2016,2,27,11,30,911.0,94.0,1.6,18.0,714.0,1004.6,747.53
2016,2,27,11,45,752.0,157.0,1.6,18.0,673.5,949.26,710.39
2016,2,27,12,0,593.0,220.0,1.6,18.0,633.0,861.0,651.12
2016,2,27,12,15,752.0,159.5,1.65,18.0,684.0,961.52,720.53
2016,2,27,12,30,911.0,99.0,1.7,18.0,735.0,1031.86,766.16
2016,2,27,12,45,901.0,102.0,1.75,18.0,726.5,1021.04,759.16
2016,2,27,13,0,891.0,105.0,1.8,18.0,718.0,1006.49,750.83
2016,2,27,13,15,887.0,104.0,1.8,18.0,703.5,989.54,740.36
2016,2,27,13,30,883.0,103.0,1.8,18.0,689.0,968.99,727.63
2016,2,27,13,45,881.5,99.5,1.85,18.0,668.0,944.39,712.91
2016,2,27,14,0,880.0,96.0,1.9,18.0,647.0,916.31,695.82
2016,2,27,14,15,735.5,132.0,1.9,18.0,578.0,818.36,629.86
2016,2,27,14,30,591.0,168.0,1.9,18.0,509.0,710.37,554.66
2016,2,27,14,45,712.0,127.0,1.9,18.0,513.0,739.45,578.53
2016,2,27,15,0,833.0,86.0,1.9,18.0,517.0,751.29,588.07
2016,2,27,15,15,812.0,83.0,1.7,17.5,475.0,695.43,548.58
2016,2,27,15,30,791.0,80.0,1.5,17.0,433.0,638.87,507.5
2016,2,27,15,45,764.0,76.0,1.35,16.5,387.0,577.09,460.79
2016,2,27,16,0,737.0,72.0,1.2,16.0,341.0,515.92,413.04
2016,2,27,16,15,695.0,67.0,1.1,15.5,292.0,448.7,359.2
2016,2,27,16,30,653.0,62.0,1.0,15.0,243.0,382.8,304.46
2016,2,27,16,45,594.5,54.5,0.95,14.5,194.0,311.08,243.52
2016,2,27,17,0,536.0,47.0,0.9,14.0,145.0,245.39,185.77
2016,2,27,17,15,428.0,37.0,0.9,13.5,99.5,169.86,120.73
2016,2,27,17,30,320.0,27.0,0.9,13.0,54.0,107.75,62.73
2016,2,27,17,45,160.0,13.5,0.95,12.5,27.0,36.37,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,1.25,9.5,11.5,10.46,0.0
2016,2,28,7,0,0.0,23.0,1.3,10.0,23.0,21.36,0.0
2016,2,28,7,15,116.5,39.5,1.5,10.5,57.0,74.23,49.97
2016,2,28,7,30,233.0,56.0,1.7,11.0,91.0,138.56,104.46
2016,2,28,7,45,282.5,73.0,1.95,12.0,131.5,189.85,149.85
2016,2,28,8,0,332.0,90.0,2.2,13.0,172.0,247.0,199.72
2016,2,28,8,15,388.5,97.5,2.2,13.0,213.5,302.77,248.28
2016,2,28,8,30,445.0,105.0,2.2,13.0,255.0,364.27,300.54
2016,2,28,8,45,416.0,128.0,2.25,13.5,284.5,398.02,328.1
2016,2,28,9,0,387.0,151.0,2.3,14.0,314.0,427.64,351.2
2016,2,28,9,15,369.0,173.0,2.3,14.0,341.5,447.8,366.9
2016,2,28,9,30,351.0,195.0,2.3,14.0,369.0,476.82,388.77
2016,2,28,9,45,224.0,223.5,2.3,14.5,337.5,412.71,335.01
2016,2,28,10,0,97.0,252.0,2.3,15.0,306.0,336.37,270.94
2016,2,28,10,15,166.0,266.5,2.3,15.0,366.0,428.75,344.74
2016,2,28,10,30,235.0,281.0,2.3,15.0,426.0,511.45,408.77
2016,2,28,10,45,451.0,228.0,2.35,15.5,519.5,688.16,544.21
2016,2,28,11,0,667.0,175.0,2.4,16.0,613.0,851.11,661.9
2016,2,28,11,15,503.5,239.0,2.45,16.0,574.5,773.36,602.14
2016,2,28,11,30,340.0,303.0,2.5,16.0,536.0,678.05,529.44
2016,2,28,11,45,311.0,314.5,2.6,16.5,530.0,667.22,520.59
2016,2,28,12,0,282.0,326.0,2.7,17.0,524.0,654.39,509.64
2016,2,28,12,15,308.5,320.5,2.7,17.0,537.5,675.62,525.91
2016,2,28,12,30,335.0,315.0,2.7,17.0,551.0,695.47,540.92
2016,2,28,12,45,227.0,323.0,2.75,17.5,482.0,577.24,451.11
2016,2,28,13,0,119.0,331.0,2.8,18.0,413.0,478.39,374.12
2016,2,28,13,15,177.0,322.5,2.75,17.5,442.0,523.07,411.01
2016,2,28,13,30,235.0,314.0,2.7,17.0,471.0,565.25,445.02
2016,2,28,13,45,280.0,294.5,2.65,17.0,475.5,596.5,469.42
2016,2,28,14,0,325.0,275.0,2.6,17.0,480.0,607.02,478.74
2016,2,28,14,15,394.0,244.0,2.55,17.0,481.5,621.7,492.0
2016,2,28,14,30,463.0,213.0,2.5,17.0,483.0,646.15,511.91
2016,2,28,14,45,598.0,166.5,2.45,17.0,492.0,684.63,543.51
2016,2,28,15,0,733.0,120.0,2.4,17.0,501.0,717.31,569.41
2016,2,28,15,15,635.0,127.0,2.15,16.5,438.0,620.6,496.56
2016,2,28,15,30,537.0,134.0,1.9,16.0,375.0,524.68,423.28
2016,2,28,15,45,283.5,138.0,1.7,16.0,264.0,331.29,269.74
2016,2,28,16,0,30.0,142.0,1.5,16.0,153.0,158.17,126.94
2016,2,28,16,15,22.5,123.0,1.35,15.5,130.5,126.95,101.7
2016,2,28,16,30,15.0,104.0,1.2,15.0,108.0,104.2,82.76
2016,2,28,16,45,7.5,84.0,1.1,14.5,86.0,81.32,63.41
2016,2,28,17,0,0.0,64.0,1.0,14.0,64.0,59.37,44.64
2016,2,28,17,15,0.0,44.0,1.0,13.5,44.0,40.37,28.05
2016,2,28,17,30,0.0,24.0,1.0,13.0,24.0,21.25,10.51
2016,2,28,17,45,0.0,12.0,1.0,13.0,12.0,10.91,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,101.5,10.0,1.0,10.5,16.0,20.12,0.0
2016,2,29,7,0,203.0,20.0,1.0,11.0,32.0,61.4,14.92
2016,2,29,7,15,329.5,32.0,1.15,11.5,73.5,121.49,81.55
2016,2,29,7,30,456.0,44.0,1.3,12.0,115.0,194.16,144.2
2016,2,29,7,45,542.5,50.5,1.45,12.5,165.5,262.15,204.43
2016,2,29,8,0,629.0,57.0,1.6,13.0,216.0,339.84,272.05
2016,2,29,8,15,314.5,78.0,1.6,13.5,157.5,246.24,201.18
2016,2,29,8,30,0.0,99.0,1.6,14.0,99.0,90.04,70.99
2016,2,29,8,45,25.5,136.0,1.65,14.5,147.0,148.26,120.04
2016,2,29,9,0,51.0,173.0,1.7,15.0,195.0,205.27,166.76
2016,2,29,9,15,118.0,197.0,1.75,15.5,254.5,290.39,235.96
2016,2,29,9,30,185.0,221.0,1.8,16.0,314.0,371.63,300.29
2016,2,29,9,45,526.0,154.0,1.85,17.0,445.5,597.64,477.77
2016,2,29,10,0,867.0,87.0,1.9,18.0,577.0,826.22,640.17
2016,2,29,10,15,878.5,89.0,1.85,18.0,609.5,862.62,661.22
2016,2,29,10,30,890.0,91.0,1.8,18.0,642.0,903.57,687.08
2016,2,29,10,45,894.5,94.0,1.8,18.5,666.5,936.57,706.48
2016,2,29,11,0,899.0,97.0,1.8,19.0,691.0,966.26,723.6
2016,2,29,11,15,904.5,97.5,1.75,19.0,708.5,990.55,737.82
2016,2,29,11,30,910.0,98.0,1.7,19.0,726.0,1011.3,749.75
2016,2,29,11,45,917.0,96.5,1.7,19.5,736.5,1027.51,758.11
2016,2,29,12,0,924.0,95.0,1.7,20.0,747.0,1039.94,764.17
2016,2,29,12,15,924.5,94.5,1.75,20.0,748.5,1043.17,766.7
2016,2,29,12,30,925.0,94.0,1.8,20.0,750.0,1042.41,766.94
2016,2,29,12,45,928.0,91.5,1.85,20.5,744.0,1037.79,763.42
2016,2,29,13,0,931.0,89.0,1.9,21.0,738.0,1029.15,757.5
2016,2,29,13,15,927.0,88.5,1.9,21.0,723.5,1012.06,747.04
2016,2,29,13,30,923.0,88.0,1.9,21.0,709.0,991.21,734.33
2016,2,29,13,45,915.0,87.0,1.9,21.0,686.0,962.41,716.47
2016,2,29,14,0,907.0,86.0,1.9,21.0,663.0,930.31,696.48
2016,2,29,14,15,715.5,140.5,1.8,21.0,582.5,811.09,616.07
2016,2,29,14,30,524.0,195.0,1.7,21.0,502.0,677.53,521.68
2016,2,29,14,45,529.5,180.0,1.6,21.5,474.0,644.34,498.45
2016,2,29,15,0,535.0,165.0,1.5,22.0,446.0,608.87,472.41
2016,2,29,15,15,667.0,122.0,1.35,21.5,444.0,638.05,495.97
2016,2,29,15,30,799.0,79.0,1.2,21.0,442.0,643.08,500.79
2016,2,29,15,45,760.0,77.5,1.05,20.5,394.0,576.06,450.54
2016,2,29,16,0,721.0,76.0,0.9,20.0,346.0,512.65,402.11
2016,2,29,16,15,678.5,71.0,0.9,19.5,296.5,443.99,349.12
2016,2,29,16,30,636.0,66.0,0.9,19.0,247.0,378.56,296.42
2016,2,29,16,45,565.5,59.5,0.9,18.5,197.0,303.95,234.76
2016,2,29,17,0,495.0,53.0,0.9,18.0,147.0,236.76,177.44
2016,2,29,17,15,392.0,42.0,0.9,17.5,102.5,163.97,115.98
2016,2,29,17,30,289.0,31.0,0.9,17.0,58.0,103.96,63.7
2016,2,29,17,45,144.5,15.5,0.95,17.0,29.0,41.5,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.15,12.5,18.5,23.72,0.0
2016,3,1,7,0,259.0,21.0,1.1,13.0,37.0,72.77,25.2
2016,3,1,7,15,384.0,32.0,1.35,13.5,81.0,134.55,90.16
2016,3,1,7,30,509.0,43.0,1.6,14.0,125.0,209.38,154.55
2016,3,1,7,45,584.0,50.0,1.85,14.5,175.5,277.1,214.9
2016,3,1,8,0,659.0,57.0,2.1,15.0,226.0,353.12,281.31
2016,3,1,8,15,705.0,62.0,2.15,15.5,277.0,419.42,338.3
2016,3,1,8,30,751.0,67.0,2.2,16.0,328.0,490.87,397.27
2016,3,1,8,45,784.5,70.0,2.3,16.5,377.0,555.99,449.43
2016,3,1,9,0,818.0,73.0,2.4,17.0,426.0,622.54,500.9
2016,3,1,9,15,839.5,76.0,2.45,17.0,470.5,681.84,545.89
2016,3,1,9,30,861.0,79.0,2.5,17.0,515.0,740.62,587.51
2016,3,1,9,45,881.5,79.5,2.65,17.5,554.5,788.48,620.03
2016,3,1,10,0,902.0,80.0,2.8,18.0,594.0,840.73,655.32
2016,3,1,10,15,913.0,81.5,2.8,18.0,626.5,884.38,684.28
2016,3,1,10,30,924.0,83.0,2.8,18.0,659.0,925.39,711.18
2016,3,1,10,45,931.0,84.0,2.85,18.5,684.5,959.28,732.04
2016,3,1,11,0,938.0,85.0,2.9,19.0,710.0,989.84,750.58
2016,3,1,11,15,943.0,86.0,2.9,19.0,727.5,1015.0,766.44
2016,3,1,11,30,948.0,87.0,2.9,19.0,745.0,1036.43,779.91
2016,3,1,11,45,951.5,87.0,2.9,19.0,755.0,1051.34,789.15
2016,3,1,12,0,955.0,87.0,2.9,19.0,765.0,1062.27,795.94
2016,3,1,12,15,955.5,87.0,2.85,19.0,766.5,1066.14,797.74
2016,3,1,12,30,956.0,87.0,2.8,19.0,768.0,1065.89,797.05
2016,3,1,12,45,954.5,86.5,2.8,19.0,761.5,1058.94,792.66
2016,3,1,13,0,953.0,86.0,2.8,19.0,755.0,1047.92,785.8
2016,3,1,13,15,949.0,85.5,2.8,19.0,740.0,1030.47,774.83
2016,3,1,13,30,945.0,85.0,2.8,19.0,725.0,1009.16,761.45
2016,3,1,13,45,939.0,84.0,2.8,19.0,702.0,981.67,743.98
2016,3,1,14,0,933.0,83.0,2.8,19.0,679.0,950.69,724.18
2016,3,1,14,15,923.0,81.5,2.8,18.5,649.0,912.29,700.57
2016,3,1,14,30,913.0,80.0,2.8,18.0,619.0,871.03,674.72
2016,3,1,14,45,899.0,78.5,2.8,18.0,582.0,823.92,643.14
2016,3,1,15,0,885.0,77.0,2.8,18.0,545.0,774.76,609.7
2016,3,1,15,15,865.5,74.5,2.65,17.5,502.0,718.7,570.97
2016,3,1,15,30,846.0,72.0,2.5,17.0,459.0,666.52,533.95
2016,3,1,15,45,820.0,68.5,2.45,17.0,411.5,603.05,485.14
2016,3,1,16,0,794.0,65.0,2.4,17.0,364.0,540.0,435.16
2016,3,1,16,15,754.5,61.0,2.1,16.0,313.5,470.21,378.88
2016,3,1,16,30,715.0,57.0,1.8,15.0,263.0,403.09,322.66
2016,3,1,16,45,654.5,51.0,1.5,14.5,212.0,328.52,258.24
2016,3,1,17,0,594.0,45.0,1.2,14.0,161.0,260.02,197.35
2016,3,1,17,15,492.5,36.5,1.15,13.5,113.5,185.54,132.54
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,122.29,76.06
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,47.59,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,34.0,11.5,0.8,12.5,14.0,14.21,0.0
2016,3,2,7,0,68.0,23.0,0.9,13.0,28.0,37.91,15.19
2016,3,2,7,15,119.0,41.5,1.05,13.5,58.0,75.67,52.34
2016,3,2,7,30,170.0,60.0,1.2,14.0,88.0,118.34,89.16
2016,3,2,7,45,193.5,80.0,1.4,14.5,122.5,159.06,125.14
2016,3,2,8,0,217.0,100.0,1.6,15.0,157.0,202.52,162.93
2016,3,2,8,15,235.5,118.5,1.6,15.5,192.0,244.48,198.58
2016,3,2,8,30,254.0,137.0,1.6,16.0,227.0,288.29,234.73
2016,3,2,8,45,437.5,122.0,1.6,16.5,302.5,405.34,329.33
2016,3,2,9,0,621.0,107.0,1.6,17.0,378.0,537.19,431.85
2016,3,2,9,15,659.0,108.5,1.6,17.5,422.0,597.36,475.94
2016,3,2,9,30,697.0,110.0,1.6,18.0,466.0,658.95,520.27
2016,3,2,9,45,784.0,98.0,1.6,18.5,526.5,741.21,576.71
2016,3,2,10,0,871.0,86.0,1.6,19.0,587.0,823.43,630.9
2016,3,2,10,15,787.5,118.0,1.65,19.0,590.0,827.64,632.16
2016,3,2,10,30,704.0,150.0,1.7,19.0,593.0,820.96,626.91
2016,3,2,10,45,692.0,163.0,1.8,19.5,613.0,845.76,642.87
2016,3,2,11,0,680.0,176.0,1.9,20.0,633.0,866.95,656.0
2016,3,2,11,15,568.0,225.5,1.95,20.0,613.5,821.52,623.28
2016,3,2,11,30,456.0,275.0,2.0,20.0,594.0,776.38,589.28
2016,3,2,11,45,690.0,185.5,2.15,20.0,675.5,923.12,695.57
2016,3,2,12,0,924.0,96.0,2.3,20.0,757.0,1042.8,774.78
2016,3,2,12,15,759.0,163.0,2.4,20.0,706.5,975.28,729.87
2016,3,2,12,30,594.0,230.0,2.5,20.0,656.0,876.59,664.11
2016,3,2,12,45,567.5,236.5,2.6,20.0,640.5,854.15,649.87
2016,3,2,13,0,541.0,243.0,2.7,20.0,625.0,829.34,633.18
2016,3,2,13,15,516.5,253.5,2.75,19.5,612.0,808.81,620.14
2016,3,2,13,30,492.0,264.0,2.8,19.0,599.0,786.38,605.64
2016,3,2,13,45,458.5,260.0,2.85,19.0,564.5,738.54,572.03
2016,3,2,14,0,425.0,256.0,2.9,19.0,530.0,690.23,537.81
2016,3,2,14,15,466.0,230.0,2.9,18.5,518.0,683.79,536.41
2016,3,2,14,30,507.0,204.0,2.9,18.0,506.0,672.69,531.21
2016,3,2,14,45,477.5,198.5,2.9,18.0,469.0,622.23,494.07
2016,3,2,15,0,448.0,193.0,2.9,18.0,432.0,572.3,456.97
2016,3,2,15,15,450.0,175.0,2.85,17.5,399.0,532.68,428.46
2016,3,2,15,30,452.0,157.0,2.8,17.0,366.0,491.5,397.94
2016,3,2,15,45,348.0,154.5,2.8,17.0,305.5,388.39,316.14
2016,3,2,16,0,244.0,152.0,2.8,17.0,245.0,307.65,250.49
2016,3,2,16,15,216.0,136.5,2.65,16.5,210.5,262.42,213.53
2016,3,2,16,30,188.0,121.0,2.5,16.0,176.0,212.92,172.24
2016,3,2,16,45,170.0,99.5,2.4,15.5,142.0,178.14,142.27
2016,3,2,17,0,152.0,78.0,2.3,15.0,108.0,138.28,107.47
2016,3,2,17,15,112.5,57.0,2.1,14.5,75.5,90.93,66.77
2016,3,2,17,30,73.0,36.0,1.9,14.0,43.0,53.61,34.35
2016,3,2,17,45,36.5,18.0,1.75,14.0,21.5,23.4,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
