Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,9.1,0.0
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,17.63,6.1
2016,3,3,7,15,9.0,40.0,0.95,13.5,41.5,38.64,26.04
2016,3,3,7,30,18.0,60.0,1.0,14.0,63.0,63.49,47.54
2016,3,3,7,45,29.5,81.0,1.05,14.5,88.0,89.67,70.04
2016,3,3,8,0,41.0,102.0,1.1,15.0,113.0,117.31,93.55
2016,3,3,8,15,48.5,122.5,1.0,15.5,138.0,143.9,115.77
2016,3,3,8,30,56.0,143.0,0.9,16.0,163.0,171.44,138.24
2016,3,3,8,45,63.5,164.0,0.8,16.5,189.5,200.41,161.33
2016,3,3,9,0,71.0,185.0,0.7,17.0,216.0,230.23,184.5
2016,3,3,9,15,85.0,206.0,0.6,17.0,247.5,265.34,211.78
2016,3,3,9,30,99.0,227.0,0.5,17.0,279.0,301.74,239.42
2016,3,3,9,45,195.0,239.5,0.45,17.5,350.0,406.93,320.03
2016,3,3,10,0,291.0,252.0,0.4,18.0,421.0,521.72,403.41
2016,3,3,10,15,239.5,275.0,0.5,18.0,419.0,499.52,385.24
2016,3,3,10,30,188.0,298.0,0.6,18.0,417.0,487.46,375.45
2016,3,3,10,45,183.5,310.5,0.7,18.0,430.5,502.91,386.83
2016,3,3,11,0,179.0,323.0,0.8,18.0,444.0,517.48,397.26
2016,3,3,11,15,106.5,306.0,1.05,18.0,378.5,414.57,321.21
2016,3,3,11,30,34.0,289.0,1.3,18.0,313.0,325.93,253.34
2016,3,3,11,45,35.0,291.5,1.55,18.0,316.5,329.96,257.3
2016,3,3,12,0,36.0,294.0,1.8,18.0,320.0,333.93,260.69
2016,3,3,12,15,195.0,307.5,1.9,18.0,448.0,526.92,411.26
2016,3,3,12,30,354.0,321.0,2.0,18.0,576.0,720.02,553.27
2016,3,3,12,45,264.5,333.0,2.1,18.0,522.5,642.45,494.56
2016,3,3,13,0,175.0,345.0,2.2,18.0,469.0,546.79,423.78
2016,3,3,13,15,177.5,335.5,2.05,18.0,459.5,535.81,416.24
2016,3,3,13,30,180.0,326.0,1.9,18.0,450.0,524.03,407.57
2016,3,3,13,45,167.5,316.5,1.8,18.0,429.0,497.46,387.73
2016,3,3,14,0,155.0,307.0,1.7,18.0,408.0,470.87,367.92
2016,3,3,14,15,126.0,289.5,1.6,17.5,369.5,420.87,330.68
2016,3,3,14,30,97.0,272.0,1.5,17.0,331.0,357.97,283.23
2016,3,3,14,45,68.5,245.0,1.45,17.0,285.5,301.93,239.85
2016,3,3,15,0,40.0,218.0,1.4,17.0,240.0,248.26,197.58
2016,3,3,15,15,27.5,194.0,1.3,17.0,208.5,212.06,169.01
2016,3,3,15,30,15.0,170.0,1.2,17.0,177.0,168.37,133.99
2016,3,3,15,45,9.5,151.5,1.1,17.0,156.0,146.45,116.44
2016,3,3,16,0,4.0,133.0,1.0,17.0,135.0,125.18,99.19
2016,3,3,16,15,2.0,115.0,0.9,16.5,116.0,106.91,84.45
2016,3,3,16,30,0.0,97.0,0.8,16.0,97.0,88.96,69.71
2016,3,3,16,45,0.0,78.0,0.7,16.0,78.0,71.11,54.66
2016,3,3,17,0,0.0,59.0,0.6,16.0,59.0,53.33,39.44
2016,3,3,17,15,0.0,41.5,0.6,15.5,41.5,37.1,25.41
2016,3,3,17,30,0.0,24.0,0.6,15.0,24.0,21.15,11.34
2016,3,3,17,45,0.0,12.0,0.65,15.0,12.0,10.55,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.2,13.5,11.5,10.46,0.0
2016,3,4,7,0,0.0,23.0,1.3,14.0,23.0,20.44,8.81
2016,3,4,7,15,15.5,43.0,1.35,14.0,46.0,45.0,31.13
2016,3,4,7,30,31.0,63.0,1.4,14.0,69.0,70.38,53.08
2016,3,4,7,45,41.5,84.5,1.5,14.5,94.5,97.53,76.54
2016,3,4,8,0,52.0,106.0,1.6,15.0,120.0,126.01,100.86
2016,3,4,8,15,60.5,126.5,1.75,15.5,146.0,153.73,124.16
2016,3,4,8,30,69.0,147.0,1.9,16.0,172.0,182.48,147.88
2016,3,4,8,45,87.0,169.5,2.05,16.5,205.0,220.08,178.49
2016,3,4,9,0,105.0,192.0,2.2,17.0,238.0,259.58,210.13
2016,3,4,9,15,53.0,178.0,2.35,17.0,201.5,211.91,170.48
2016,3,4,9,30,1.0,164.0,2.5,17.0,165.0,151.64,119.99
2016,3,4,9,45,3.5,176.5,2.65,17.5,178.5,165.5,130.92
2016,3,4,10,0,6.0,189.0,2.8,18.0,192.0,179.64,141.86
2016,3,4,10,15,3.0,150.0,2.8,18.0,151.5,138.73,108.49
2016,3,4,10,30,0.0,111.0,2.8,18.0,111.0,99.12,76.08
2016,3,4,10,45,0.0,137.5,2.85,18.0,137.5,124.0,96.21
2016,3,4,11,0,0.0,164.0,2.9,18.0,164.0,149.26,116.42
2016,3,4,11,15,6.0,200.5,2.8,18.0,205.0,190.51,149.47
2016,3,4,11,30,12.0,237.0,2.7,18.0,246.0,232.68,182.81
2016,3,4,11,45,6.0,170.5,2.65,18.0,175.0,161.32,125.83
2016,3,4,12,0,0.0,104.0,2.6,18.0,104.0,92.66,70.35
2016,3,4,12,15,0.0,91.0,2.65,17.5,91.0,80.79,60.88
2016,3,4,12,30,0.0,78.0,2.7,17.0,78.0,69.2,51.53
2016,3,4,12,45,0.0,47.5,2.75,17.0,47.5,42.08,29.24
2016,3,4,13,0,0.0,17.0,2.8,17.0,17.0,15.04,6.86
2016,3,4,13,15,0.0,17.0,2.8,17.0,17.0,15.03,6.87
2016,3,4,13,30,0.0,17.0,2.8,17.0,17.0,15.03,6.88
2016,3,4,13,45,0.0,17.5,2.85,17.0,17.5,15.47,7.25
2016,3,4,14,0,0.0,18.0,2.9,17.0,18.0,15.9,7.64
2016,3,4,14,15,0.0,84.5,2.7,16.5,84.5,74.89,56.78
2016,3,4,14,30,0.0,151.0,2.5,16.0,151.0,137.19,108.18
2016,3,4,14,45,0.0,96.0,2.35,16.0,96.0,85.26,65.6
2016,3,4,15,0,0.0,41.0,2.2,16.0,41.0,36.21,24.88
2016,3,4,15,15,0.0,32.5,1.95,16.0,32.5,28.68,18.63
2016,3,4,15,30,0.0,24.0,1.7,16.0,24.0,21.15,12.33
2016,3,4,15,45,0.0,29.0,1.45,16.0,29.0,25.56,16.13
2016,3,4,16,0,0.0,34.0,1.2,16.0,34.0,29.97,19.94
2016,3,4,16,15,0.0,29.5,1.1,15.5,29.5,25.98,16.63
2016,3,4,16,30,0.0,25.0,1.0,15.0,25.0,22.0,13.28
2016,3,4,16,45,0.0,20.0,0.95,15.0,20.0,17.58,9.46
2016,3,4,17,0,0.0,15.0,0.9,15.0,15.0,13.18,5.61
2016,3,4,17,15,0.0,10.5,0.95,15.0,10.5,9.21,2.11
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,5.26,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.63,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,2.8,14.5,1.5,1.36,0.0
2016,3,5,7,0,0.0,3.0,3.1,15.0,3.0,2.63,0.0
2016,3,5,7,15,0.0,6.0,3.2,15.0,6.0,5.26,0.0
2016,3,5,7,30,0.0,9.0,3.3,15.0,9.0,7.9,1.04
2016,3,5,7,45,0.0,13.0,3.45,15.5,13.0,11.42,4.1
2016,3,5,8,0,0.0,17.0,3.6,16.0,17.0,14.94,7.13
2016,3,5,8,15,0.0,20.5,3.6,16.0,20.5,18.03,9.78
2016,3,5,8,30,0.0,24.0,3.6,16.0,24.0,21.13,12.4
2016,3,5,8,45,0.0,62.5,3.65,16.0,62.5,55.22,41.26
2016,3,5,9,0,0.0,101.0,3.7,16.0,101.0,90.43,70.66
2016,3,5,9,15,0.0,131.5,3.75,16.0,132.0,119.34,94.45
2016,3,5,9,30,0.0,162.0,3.8,16.0,163.0,148.74,118.35
2016,3,5,9,45,0.5,167.0,3.9,16.5,168.0,153.57,121.76
2016,3,5,10,0,1.0,172.0,4.0,17.0,173.0,158.53,125.3
2016,3,5,10,15,0.5,103.5,4.25,17.0,104.0,92.59,71.21
2016,3,5,10,30,0.0,35.0,4.5,17.0,35.0,30.95,20.15
2016,3,5,10,45,0.0,78.5,4.75,17.5,78.5,69.59,52.01
2016,3,5,11,0,0.0,122.0,5.0,18.0,122.0,109.35,84.31
2016,3,5,11,15,0.0,126.0,5.1,18.0,126.0,113.09,87.23
2016,3,5,11,30,0.0,130.0,5.2,18.0,130.0,116.83,90.2
2016,3,5,11,45,0.0,97.5,5.3,18.5,97.5,86.68,65.48
2016,3,5,12,0,0.0,65.0,5.4,19.0,65.0,57.64,41.68
2016,3,5,12,15,111.0,210.0,5.35,18.5,291.0,333.5,267.52
2016,3,5,12,30,222.0,355.0,5.3,18.0,517.0,607.02,479.59
2016,3,5,12,45,145.0,342.0,5.3,18.0,447.5,514.06,405.98
2016,3,5,13,0,68.0,329.0,5.3,18.0,378.0,403.59,319.0
2016,3,5,13,15,70.0,321.0,5.35,17.5,370.5,395.76,314.2
2016,3,5,13,30,72.0,313.0,5.4,17.0,363.0,387.67,308.93
2016,3,5,13,45,36.0,223.0,5.5,17.0,248.0,253.75,202.55
2016,3,5,14,0,0.0,133.0,5.6,17.0,133.0,119.72,93.2
2016,3,5,14,15,0.0,91.5,5.85,16.5,91.5,81.13,61.87
2016,3,5,14,30,0.0,50.0,6.1,16.0,50.0,44.22,31.41
2016,3,5,14,45,0.0,57.0,6.35,16.0,57.0,50.41,36.68
2016,3,5,15,0,0.0,64.0,6.6,16.0,64.0,56.61,41.96
2016,3,5,15,15,0.0,36.5,6.75,16.0,36.5,32.21,21.56
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,7.92,1.06
2016,3,5,15,45,0.0,7.5,7.05,16.0,7.5,6.6,0.0
2016,3,5,16,0,0.0,6.0,7.2,16.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,7.25,15.5,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,7.3,15.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,7.35,15.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,7.4,15.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,7.3,15.0,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,73.0,18.0,1.5,11.5,24.5,24.72,0.0
2016,3,6,7,0,146.0,36.0,1.6,12.0,49.0,67.07,40.09
2016,3,6,7,15,258.5,51.5,1.8,12.0,92.5,124.12,88.88
2016,3,6,7,30,371.0,67.0,2.0,12.0,136.0,192.37,147.09
2016,3,6,7,45,452.5,76.5,2.25,12.5,186.0,256.75,203.62
2016,3,6,8,0,534.0,86.0,2.5,13.0,236.0,333.81,270.13
2016,3,6,8,15,584.5,93.0,2.6,13.0,286.5,399.66,326.97
2016,3,6,8,30,635.0,100.0,2.7,13.0,337.0,469.97,385.93
2016,3,6,8,45,370.0,148.5,2.85,13.5,291.0,394.67,324.94
2016,3,6,9,0,105.0,197.0,3.0,14.0,245.0,264.34,216.23
2016,3,6,9,15,238.5,203.0,3.05,14.0,325.5,390.66,320.54
2016,3,6,9,30,372.0,209.0,3.1,14.0,406.0,508.32,414.71
2016,3,6,9,45,389.5,222.0,3.2,14.5,441.5,553.16,447.92
2016,3,6,10,0,407.0,235.0,3.3,15.0,477.0,598.19,481.07
2016,3,6,10,15,278.5,271.0,3.3,15.0,441.0,542.95,434.92
2016,3,6,10,30,150.0,307.0,3.3,15.0,405.0,462.42,369.26
2016,3,6,10,45,184.0,318.0,3.35,15.0,442.0,510.57,407.08
2016,3,6,11,0,218.0,329.0,3.4,15.0,479.0,559.82,444.76
2016,3,6,11,15,196.0,339.5,3.4,15.0,477.0,555.03,439.72
2016,3,6,11,30,174.0,350.0,3.4,15.0,475.0,548.65,433.8
2016,3,6,11,45,389.0,292.5,3.45,15.0,576.5,717.95,566.46
2016,3,6,12,0,604.0,235.0,3.5,15.0,678.0,896.46,699.19
2016,3,6,12,15,428.0,293.5,3.55,15.0,608.0,780.38,610.09
2016,3,6,12,30,252.0,352.0,3.6,15.0,538.0,651.7,511.62
2016,3,6,12,45,154.0,337.0,3.7,15.0,450.5,516.81,409.24
2016,3,6,13,0,56.0,322.0,3.8,15.0,363.0,383.26,304.28
2016,3,6,13,15,55.0,316.0,3.85,15.0,355.5,374.94,298.52
2016,3,6,13,30,54.0,310.0,3.9,15.0,348.0,366.51,292.25
2016,3,6,13,45,264.0,278.5,3.95,15.0,454.5,559.98,449.04
2016,3,6,14,0,474.0,247.0,4.0,15.0,561.0,724.06,577.02
2016,3,6,14,15,260.5,252.5,4.05,15.0,424.0,511.26,411.43
2016,3,6,14,30,47.0,258.0,4.1,15.0,287.0,298.48,239.75
2016,3,6,14,45,52.0,246.0,4.15,15.0,276.0,288.21,232.78
2016,3,6,15,0,57.0,234.0,4.2,15.0,265.0,277.53,224.88
2016,3,6,15,15,33.0,200.5,4.1,14.5,218.5,221.88,179.93
2016,3,6,15,30,9.0,167.0,4.0,14.0,172.0,160.6,129.66
2016,3,6,15,45,4.5,149.0,3.95,14.0,151.5,140.17,112.98
2016,3,6,16,0,0.0,131.0,3.9,14.0,131.0,120.31,96.57
2016,3,6,16,15,0.0,112.5,3.75,13.5,112.5,102.85,82.24
2016,3,6,16,30,0.0,94.0,3.6,13.0,94.0,85.49,67.75
2016,3,6,16,45,0.0,75.5,3.45,12.5,75.5,68.23,53.08
2016,3,6,17,0,0.0,57.0,3.3,12.0,57.0,51.05,38.22
2016,3,6,17,15,0.0,40.5,3.3,12.0,40.5,35.9,24.86
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,21.14,11.76
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,10.55,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,25.0,15.5,1.7,9.0,18.0,17.86,0.0
2016,3,7,7,0,50.0,31.0,1.8,9.0,36.0,40.92,24.85
2016,3,7,7,15,79.5,52.0,1.95,9.0,64.5,72.88,53.5
2016,3,7,7,30,109.0,73.0,2.1,9.0,93.0,108.53,85.02
2016,3,7,7,45,125.0,94.5,2.3,9.5,125.0,143.43,116.14
2016,3,7,8,0,141.0,116.0,2.5,10.0,157.0,180.26,148.47
2016,3,7,8,15,155.0,136.5,2.6,10.0,188.5,216.86,180.29
2016,3,7,8,30,169.0,157.0,2.7,10.0,220.0,254.95,212.77
2016,3,7,8,45,362.0,145.0,2.85,10.0,304.5,386.4,323.37
2016,3,7,9,0,555.0,133.0,3.0,10.0,389.0,519.59,432.78
2016,3,7,9,15,694.0,112.0,3.0,10.0,463.5,629.26,520.12
2016,3,7,9,30,833.0,91.0,3.0,10.0,538.0,739.89,604.26
2016,3,7,9,45,731.5,127.5,3.0,10.5,540.0,740.82,601.53
2016,3,7,10,0,630.0,164.0,3.0,11.0,542.0,727.01,588.3
2016,3,7,10,15,510.5,217.5,3.0,11.0,534.5,699.57,564.21
2016,3,7,10,30,391.0,271.0,3.0,11.0,527.0,653.29,525.86
2016,3,7,10,45,279.5,303.0,3.05,11.5,490.0,597.95,479.88
2016,3,7,11,0,168.0,335.0,3.1,12.0,453.0,518.8,415.4
2016,3,7,11,15,151.5,343.5,3.15,12.0,451.5,516.02,412.84
2016,3,7,11,30,135.0,352.0,3.2,12.0,450.0,512.02,408.97
2016,3,7,11,45,69.5,268.5,3.3,12.0,319.0,337.42,271.97
2016,3,7,12,0,4.0,185.0,3.4,12.0,188.0,173.14,138.06
2016,3,7,12,15,2.0,140.0,3.45,12.0,141.5,128.2,101.44
2016,3,7,12,30,0.0,95.0,3.5,12.0,95.0,84.41,65.17
2016,3,7,12,45,52.0,222.0,3.6,12.0,260.0,270.4,219.61
2016,3,7,13,0,104.0,349.0,3.7,12.0,425.0,460.74,370.54
2016,3,7,13,15,104.5,341.5,3.7,12.0,417.0,451.47,362.83
2016,3,7,13,30,105.0,334.0,3.7,12.0,409.0,441.85,355.75
2016,3,7,13,45,81.5,313.5,3.7,12.0,370.0,394.76,318.58
2016,3,7,14,0,58.0,293.0,3.7,12.0,331.0,348.73,282.0
2016,3,7,14,15,143.0,287.5,3.7,12.0,377.0,431.16,350.57
2016,3,7,14,30,228.0,282.0,3.7,12.0,423.0,491.81,400.65
2016,3,7,14,45,244.0,262.0,3.7,12.0,404.5,473.76,387.37
2016,3,7,15,0,260.0,242.0,3.7,12.0,386.0,466.65,382.7
2016,3,7,15,15,470.0,183.0,3.5,12.0,418.5,553.57,455.34
2016,3,7,15,30,680.0,124.0,3.3,12.0,451.0,613.36,504.01
2016,3,7,15,45,452.5,143.5,3.15,12.0,352.0,450.52,372.44
2016,3,7,16,0,225.0,163.0,3.0,12.0,253.0,306.22,253.4
2016,3,7,16,15,198.0,146.5,2.55,11.5,218.5,253.41,209.75
2016,3,7,16,30,171.0,130.0,2.1,11.0,184.0,212.44,174.85
2016,3,7,16,45,152.5,108.0,1.7,11.0,149.5,171.87,139.46
2016,3,7,17,0,134.0,86.0,1.3,11.0,115.0,133.46,105.49
2016,3,7,17,15,99.0,64.5,1.25,10.5,82.5,93.37,70.66
2016,3,7,17,30,64.0,43.0,1.2,10.0,50.0,57.7,39.78
2016,3,7,17,45,32.0,21.5,1.15,9.5,25.0,26.09,8.72
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,154.5,16.5,1.2,8.0,31.0,37.6,0.0
2016,3,8,7,0,309.0,33.0,1.2,9.0,62.0,97.65,60.32
2016,3,8,7,15,416.0,43.5,1.3,9.5,109.0,156.6,111.77
2016,3,8,7,30,523.0,54.0,1.4,10.0,156.0,228.96,174.85
2016,3,8,7,45,584.0,62.0,1.5,10.5,207.0,294.5,233.66
2016,3,8,8,0,645.0,70.0,1.6,11.0,258.0,366.61,296.63
2016,3,8,8,15,686.5,75.5,1.6,11.5,309.0,432.54,352.68
2016,3,8,8,30,728.0,81.0,1.6,12.0,360.0,501.76,409.19
2016,3,8,8,45,744.5,89.0,1.6,12.5,406.0,561.65,456.23
2016,3,8,9,0,761.0,97.0,1.6,13.0,452.0,621.4,501.36
2016,3,8,9,15,782.0,100.5,1.6,13.0,495.5,676.17,542.42
2016,3,8,9,30,803.0,104.0,1.6,13.0,539.0,732.88,582.56
2016,3,8,9,45,812.0,109.5,1.65,13.5,575.5,781.48,614.87
2016,3,8,10,0,821.0,115.0,1.7,14.0,612.0,827.99,645.25
2016,3,8,10,15,831.5,117.0,1.75,14.0,642.5,869.61,673.07
2016,3,8,10,30,842.0,119.0,1.8,14.0,673.0,908.74,699.01
2016,3,8,10,45,852.0,119.0,1.9,14.0,697.5,942.43,721.74
2016,3,8,11,0,862.0,119.0,2.0,14.0,722.0,973.12,742.49
2016,3,8,11,15,866.0,120.0,2.0,14.0,738.5,995.94,756.76
2016,3,8,11,30,870.0,121.0,2.0,14.0,755.0,1015.2,768.78
2016,3,8,11,45,619.0,224.5,2.0,14.0,678.5,896.17,687.14
2016,3,8,12,0,368.0,328.0,2.0,14.0,602.0,739.64,571.65
2016,3,8,12,15,224.0,338.5,1.95,14.0,505.5,589.1,460.38
2016,3,8,12,30,80.0,349.0,1.9,14.0,409.0,437.38,343.48
2016,3,8,12,45,63.5,333.5,1.85,14.0,381.0,403.01,317.74
2016,3,8,13,0,47.0,318.0,1.8,14.0,353.0,368.8,291.22
2016,3,8,13,15,45.0,310.0,1.85,13.5,343.0,357.42,283.42
2016,3,8,13,30,43.0,302.0,1.9,13.0,333.0,345.99,275.43
2016,3,8,13,45,35.0,282.0,2.0,13.0,307.0,315.69,252.05
2016,3,8,14,0,27.0,262.0,2.1,13.0,281.0,270.81,216.97
2016,3,8,14,15,148.0,270.0,2.15,13.0,362.5,415.51,335.27
2016,3,8,14,30,269.0,278.0,2.2,13.0,444.0,535.93,430.25
2016,3,8,14,45,255.5,262.0,2.3,13.0,412.5,496.16,399.85
2016,3,8,15,0,242.0,246.0,2.4,13.0,381.0,456.66,370.22
2016,3,8,15,15,151.0,224.5,2.2,12.5,306.5,343.8,280.62
2016,3,8,15,30,60.0,203.0,2.0,12.0,232.0,241.37,197.24
2016,3,8,15,45,70.0,185.0,1.8,12.0,216.0,226.15,185.55
2016,3,8,16,0,80.0,167.0,1.6,12.0,200.0,209.89,172.4
2016,3,8,16,15,73.0,146.0,1.35,11.5,173.0,180.53,148.15
2016,3,8,16,30,66.0,125.0,1.1,11.0,146.0,152.01,124.2
2016,3,8,16,45,56.5,103.5,0.85,11.0,119.0,122.82,99.07
2016,3,8,17,0,47.0,82.0,0.6,11.0,92.0,94.86,74.69
2016,3,8,17,15,31.0,61.0,0.55,10.5,67.0,66.91,50.49
2016,3,8,17,30,15.0,40.0,0.5,10.0,42.0,41.02,28.05
2016,3,8,17,45,7.5,20.0,0.5,10.0,21.0,19.35,6.44
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.0,1.75,10.5,8.0,7.02,0.0
2016,3,9,7,0,0.0,16.0,1.9,11.0,16.0,14.07,5.78
2016,3,9,7,15,0.0,28.5,1.95,11.0,28.5,25.11,15.73
2016,3,9,7,30,0.0,41.0,2.0,11.0,41.0,36.17,25.57
2016,3,9,7,45,0.0,54.0,2.15,11.5,54.0,47.69,35.65
2016,3,9,8,0,0.0,67.0,2.3,12.0,67.0,59.49,45.79
2016,3,9,8,15,0.0,80.0,2.35,12.5,80.0,71.35,55.8
2016,3,9,8,30,0.0,93.0,2.4,13.0,93.0,83.27,65.68
2016,3,9,8,45,31.5,145.0,2.5,13.5,160.0,158.84,129.28
2016,3,9,9,0,63.0,197.0,2.6,14.0,227.0,235.74,192.37
2016,3,9,9,15,116.5,221.5,2.6,14.0,283.0,313.17,255.39
2016,3,9,9,30,170.0,246.0,2.6,14.0,339.0,385.44,313.17
2016,3,9,9,45,487.0,179.5,2.6,14.5,471.5,598.55,483.44
2016,3,9,10,0,804.0,113.0,2.6,15.0,604.0,812.51,640.97
2016,3,9,10,15,816.5,115.0,2.6,15.5,635.5,855.2,666.98
2016,3,9,10,30,829.0,117.0,2.6,16.0,667.0,895.59,692.53
2016,3,9,10,45,653.0,191.5,2.6,16.5,634.5,844.29,653.95
2016,3,9,11,0,477.0,266.0,2.6,17.0,602.0,768.28,594.6
2016,3,9,11,15,499.0,264.0,2.6,17.0,623.0,798.39,616.62
2016,3,9,11,30,521.0,262.0,2.6,17.0,644.0,826.88,636.51
2016,3,9,11,45,334.0,314.5,2.6,17.5,560.5,687.26,531.01
2016,3,9,12,0,147.0,367.0,2.6,18.0,477.0,542.74,419.82
2016,3,9,12,15,144.0,367.0,2.6,18.0,475.0,540.19,418.67
2016,3,9,12,30,141.0,367.0,2.6,18.0,473.0,536.95,416.21
2016,3,9,12,45,137.0,363.0,2.65,18.0,465.0,527.52,409.43
2016,3,9,13,0,133.0,359.0,2.7,18.0,457.0,517.5,402.28
2016,3,9,13,15,141.5,351.5,2.65,18.0,454.0,515.23,401.12
2016,3,9,13,30,150.0,344.0,2.6,18.0,451.0,512.07,399.31
2016,3,9,13,45,177.0,331.5,2.6,18.5,454.0,519.64,405.56
2016,3,9,14,0,204.0,319.0,2.6,19.0,457.0,525.22,410.25
2016,3,9,14,15,275.0,291.5,2.55,18.5,468.5,565.76,443.44
2016,3,9,14,30,346.0,264.0,2.5,18.0,480.0,584.87,460.58
2016,3,9,14,45,279.0,258.0,2.45,18.0,425.5,510.08,403.59
2016,3,9,15,0,212.0,252.0,2.4,18.0,371.0,426.91,339.9
2016,3,9,15,15,128.0,225.0,2.2,18.0,295.5,327.2,261.49
2016,3,9,15,30,44.0,198.0,2.0,18.0,220.0,224.69,179.2
2016,3,9,15,45,53.0,182.0,1.85,18.0,205.5,211.84,169.65
2016,3,9,16,0,62.0,166.0,1.7,18.0,191.0,198.09,158.86
2016,3,9,16,15,53.5,146.0,1.5,17.5,165.5,170.07,136.26
2016,3,9,16,30,45.0,126.0,1.3,17.0,140.0,143.1,114.19
2016,3,9,16,45,37.0,104.5,1.1,16.5,114.5,115.79,91.47
2016,3,9,17,0,29.0,83.0,0.9,16.0,89.0,89.56,69.29
2016,3,9,17,15,15.0,62.0,0.9,15.5,65.0,60.89,45.02
2016,3,9,17,30,1.0,41.0,0.9,15.0,41.0,37.39,25.09
2016,3,9,17,45,0.5,23.5,0.9,14.5,23.5,21.04,8.3
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.0,2.5,12.5,15.0,13.21,0.0
2016,3,10,7,0,0.0,30.0,2.7,13.0,30.0,26.66,16.04
2016,3,10,7,15,0.5,50.5,2.8,13.5,50.5,45.82,32.97
2016,3,10,7,30,1.0,71.0,2.9,14.0,71.0,65.11,49.76
2016,3,10,7,45,9.0,91.0,3.0,14.5,93.5,86.83,68.28
2016,3,10,8,0,17.0,111.0,3.1,15.0,116.0,109.59,87.49
2016,3,10,8,15,22.5,130.5,3.3,15.5,138.5,131.64,105.83
2016,3,10,8,30,28.0,150.0,3.5,16.0,161.0,161.16,130.08
2016,3,10,8,45,16.5,155.0,3.7,16.5,162.0,152.92,122.62
2016,3,10,9,0,5.0,160.0,3.9,17.0,163.0,150.38,119.78
2016,3,10,9,15,47.0,202.0,4.0,17.0,228.0,231.58,186.62
2016,3,10,9,30,89.0,244.0,4.1,17.0,293.0,310.07,249.94
2016,3,10,9,45,146.0,264.0,4.2,17.5,351.0,393.17,315.72
2016,3,10,10,0,203.0,284.0,4.3,18.0,409.0,468.55,374.26
2016,3,10,10,15,107.5,256.0,4.3,18.0,322.5,362.22,288.83
2016,3,10,10,30,12.0,228.0,4.3,18.0,236.0,222.41,175.37
2016,3,10,10,45,288.5,231.0,4.3,18.0,435.5,525.34,420.49
2016,3,10,11,0,565.0,234.0,4.3,18.0,635.0,817.49,640.4
2016,3,10,11,15,420.5,290.5,4.2,18.0,593.0,750.42,584.96
2016,3,10,11,30,276.0,347.0,4.1,18.0,551.0,661.73,515.56
2016,3,10,11,45,276.5,350.5,4.1,18.5,557.0,669.84,520.74
2016,3,10,12,0,277.0,354.0,4.1,19.0,563.0,676.59,524.44
2016,3,10,12,15,138.5,212.0,4.05,19.0,316.5,362.47,287.31
2016,3,10,12,30,0.0,70.0,4.0,19.0,70.0,62.11,45.1
2016,3,10,12,45,10.0,173.0,3.95,19.0,180.5,167.4,130.63
2016,3,10,13,0,20.0,276.0,3.9,19.0,291.0,278.68,218.55
2016,3,10,13,15,10.0,207.5,3.75,19.0,215.0,200.56,156.69
2016,3,10,13,30,0.0,139.0,3.6,19.0,139.0,125.17,96.35
2016,3,10,13,45,0.0,106.5,3.45,19.0,106.5,94.91,72.09
2016,3,10,14,0,0.0,74.0,3.3,19.0,74.0,65.59,48.34
2016,3,10,14,15,0.0,87.0,3.1,18.5,87.0,77.14,58.01
2016,3,10,14,30,0.0,100.0,2.9,18.0,100.0,88.89,67.87
2016,3,10,14,45,0.0,77.0,2.75,18.0,77.0,68.19,50.99
2016,3,10,15,0,0.0,54.0,2.6,18.0,54.0,47.74,34.2
2016,3,10,15,15,0.0,85.0,2.35,18.0,85.0,75.27,57.16
2016,3,10,15,30,0.0,116.0,2.1,18.0,116.0,104.24,81.21
2016,3,10,15,45,0.0,94.5,1.9,18.0,94.5,84.22,64.85
2016,3,10,16,0,0.0,73.0,1.7,18.0,73.0,64.56,48.69
2016,3,10,16,15,0.0,63.5,1.5,17.5,63.5,56.11,41.84
2016,3,10,16,30,0.0,54.0,1.3,17.0,54.0,47.67,34.89
2016,3,10,16,45,0.0,44.0,1.15,16.5,44.0,38.8,27.44
2016,3,10,17,0,0.0,34.0,1.0,16.0,34.0,29.95,19.88
2016,3,10,17,15,0.0,25.0,1.05,15.5,25.0,22.0,12.96
2016,3,10,17,30,0.0,16.0,1.1,15.0,16.0,14.06,5.99
2016,3,10,17,45,0.0,9.0,1.2,14.5,9.0,7.9,0.0
2016,3,10,18,0,0.0,2.0,1.3,14.0,2.0,1.82,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,4.8,13.0,5.0,4.38,0.0
2016,3,11,7,0,0.0,10.0,5.0,13.0,10.0,8.78,1.54
2016,3,11,7,15,0.0,16.5,4.9,13.0,16.5,14.5,6.64
2016,3,11,7,30,0.0,23.0,4.8,13.0,23.0,20.23,11.72
2016,3,11,7,45,0.0,30.0,4.7,13.0,30.0,26.41,17.14
2016,3,11,8,0,0.0,37.0,4.6,13.0,37.0,32.6,22.51
2016,3,11,8,15,0.0,44.0,4.55,13.0,44.0,38.81,27.81
2016,3,11,8,30,0.0,51.0,4.5,13.0,51.0,45.02,33.06
2016,3,11,8,45,0.0,54.0,4.45,13.0,54.0,47.69,35.24
2016,3,11,9,0,0.0,57.0,4.4,13.0,57.0,50.36,37.4
2016,3,11,9,15,0.0,80.5,4.45,13.0,80.5,71.26,54.98
2016,3,11,9,30,0.0,104.0,4.5,13.0,104.0,92.68,72.81
2016,3,11,9,45,49.5,194.5,4.6,13.5,225.0,228.44,186.29
2016,3,11,10,0,99.0,285.0,4.7,14.0,346.0,368.79,299.42
2016,3,11,10,15,57.5,262.0,4.9,14.0,298.0,310.46,251.07
2016,3,11,10,30,16.0,239.0,5.1,14.0,250.0,236.8,190.21
2016,3,11,10,45,9.5,210.5,5.3,14.5,217.0,202.7,161.97
2016,3,11,11,0,3.0,182.0,5.5,15.0,184.0,168.91,133.88
2016,3,11,11,15,5.5,201.5,5.55,14.5,205.5,190.21,151.46
2016,3,11,11,30,8.0,221.0,5.6,14.0,227.0,211.75,169.18
2016,3,11,11,45,4.0,174.0,5.65,14.0,177.0,162.29,128.74
2016,3,11,12,0,0.0,127.0,5.7,14.0,127.0,113.96,88.98
2016,3,11,12,15,148.5,242.0,5.6,14.0,354.5,404.95,329.61
2016,3,11,12,30,297.0,357.0,5.5,14.0,582.0,700.06,558.92
2016,3,11,12,45,379.5,325.5,5.4,14.0,610.0,745.53,594.41
2016,3,11,13,0,462.0,294.0,5.3,14.0,638.0,805.04,640.57
2016,3,11,13,15,258.5,306.5,5.4,14.0,498.5,595.69,478.25
2016,3,11,13,30,55.0,319.0,5.5,14.0,359.0,374.76,300.65
2016,3,11,13,45,72.5,318.0,5.65,14.0,369.0,389.05,313.6
2016,3,11,14,0,90.0,317.0,5.8,14.0,379.0,402.3,325.21
2016,3,11,14,15,268.0,279.5,5.7,13.5,451.5,545.11,444.28
2016,3,11,14,30,446.0,242.0,5.6,13.0,524.0,658.3,537.43
2016,3,11,14,45,353.0,246.0,5.55,13.0,461.0,555.36,455.41
2016,3,11,15,0,260.0,250.0,5.5,13.0,398.0,472.88,388.7
2016,3,11,15,15,130.0,140.5,5.25,12.5,214.5,237.04,196.73
2016,3,11,15,30,0.0,31.0,5.0,12.0,31.0,27.35,17.79
2016,3,11,15,45,0.0,58.0,4.8,12.0,58.0,51.24,38.39
2016,3,11,16,0,0.0,85.0,4.6,12.0,85.0,75.53,59.29
2016,3,11,16,15,0.0,74.0,4.35,11.5,74.0,65.53,50.96
2016,3,11,16,30,0.0,63.0,4.1,11.0,63.0,55.67,42.65
2016,3,11,16,45,0.0,51.0,3.9,11.0,51.0,45.02,33.44
2016,3,11,17,0,0.0,39.0,3.7,11.0,39.0,34.38,24.13
2016,3,11,17,15,0.0,28.5,3.55,10.5,28.5,25.09,15.93
2016,3,11,17,30,0.0,18.0,3.4,10.0,18.0,15.83,7.69
2016,3,11,17,45,0.0,10.0,3.3,10.0,10.0,8.78,0.76
2016,3,11,18,0,0.0,2.0,3.2,10.0,2.0,1.82,0.0
2016,3,11,18,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.5,1.85,9.5,14.5,12.76,1.96
2016,3,12,7,0,0.0,29.0,2.1,10.0,29.0,25.58,15.69
2016,3,12,7,15,0.0,48.5,2.25,10.0,48.5,43.44,31.61
2016,3,12,7,30,0.0,68.0,2.4,10.0,68.0,61.46,47.55
2016,3,12,7,45,2.0,89.0,2.6,10.5,89.5,81.79,65.16
2016,3,12,8,0,4.0,110.0,2.8,11.0,111.0,102.47,82.79
2016,3,12,8,15,10.0,129.0,2.9,11.0,132.5,123.49,100.61
2016,3,12,8,30,16.0,148.0,3.0,11.0,154.0,145.28,118.9
2016,3,12,8,45,48.0,178.0,3.2,11.5,201.0,202.86,167.07
2016,3,12,9,0,80.0,208.0,3.4,12.0,248.0,257.64,212.14
2016,3,12,9,15,82.5,228.0,3.45,12.0,272.0,284.01,233.18
2016,3,12,9,30,85.0,248.0,3.5,12.0,296.0,310.56,254.2
2016,3,12,9,45,112.5,269.5,3.6,12.5,337.5,358.82,292.61
2016,3,12,10,0,140.0,291.0,3.7,13.0,379.0,422.97,342.75
2016,3,12,10,15,70.0,215.5,3.75,13.0,259.5,271.37,220.32
2016,3,12,10,30,0.0,140.0,3.8,13.0,140.0,126.09,99.56
2016,3,12,10,45,11.0,205.0,3.85,13.0,213.0,198.58,159.35
2016,3,12,11,0,22.0,270.0,3.9,13.0,286.0,273.71,219.88
2016,3,12,11,15,41.0,303.5,3.9,13.0,334.0,344.26,276.11
2016,3,12,11,30,60.0,337.0,3.9,13.0,382.0,400.53,320.36
2016,3,12,11,45,56.5,337.5,3.9,13.5,380.0,398.17,317.43
2016,3,12,12,0,53.0,338.0,3.9,14.0,378.0,395.55,314.57
2016,3,12,12,15,27.5,256.0,3.95,14.0,277.5,280.86,224.0
2016,3,12,12,30,2.0,174.0,4.0,14.0,177.0,160.24,126.5
2016,3,12,12,45,3.0,183.5,4.05,14.0,187.0,170.32,134.95
2016,3,12,13,0,4.0,193.0,4.1,14.0,197.0,180.44,143.25
2016,3,12,13,15,2.5,180.0,4.2,14.0,182.5,166.44,131.94
2016,3,12,13,30,1.0,167.0,4.3,14.0,168.0,152.55,120.72
2016,3,12,13,45,0.5,162.5,4.4,14.0,163.0,147.81,117.0
2016,3,12,14,0,0.0,158.0,4.5,14.0,158.0,143.11,113.32
2016,3,12,14,15,0.5,168.0,4.5,14.0,168.5,153.19,121.8
2016,3,12,14,30,1.0,178.0,4.5,14.0,179.0,163.41,130.42
2016,3,12,14,45,0.5,167.5,4.5,14.0,168.0,153.04,122.15
2016,3,12,15,0,0.0,157.0,4.5,14.0,157.0,142.76,113.96
2016,3,12,15,15,1.0,159.5,4.3,14.0,160.5,146.25,117.17
2016,3,12,15,30,2.0,162.0,4.1,14.0,164.0,149.81,120.45
2016,3,12,15,45,195.5,155.0,3.9,14.0,237.5,289.07,239.02
2016,3,12,16,0,389.0,148.0,3.7,14.0,311.0,390.03,321.5
2016,3,12,16,15,346.5,138.0,3.55,13.5,269.5,325.47,267.84
2016,3,12,16,30,304.0,128.0,3.4,13.0,228.0,274.83,225.02
2016,3,12,16,45,271.0,109.0,3.25,13.0,187.0,222.93,180.0
2016,3,12,17,0,238.0,90.0,3.1,13.0,146.0,174.8,137.56
2016,3,12,17,15,184.5,70.5,3.05,12.5,107.5,124.62,94.07
2016,3,12,17,30,131.0,51.0,3.0,12.0,69.0,81.24,56.97
2016,3,12,17,45,65.5,30.5,3.0,12.0,39.5,39.92,21.48
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,9.1,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,4.0,20.5,2.7,13.5,21.0,18.57,6.38
2016,3,13,7,0,8.0,41.0,2.9,14.0,42.0,38.53,25.82
2016,3,13,7,15,25.5,62.5,2.9,14.0,68.0,65.71,49.01
2016,3,13,7,30,43.0,84.0,2.9,14.0,94.0,93.84,73.23
2016,3,13,7,45,55.0,106.5,2.95,14.0,122.0,123.24,98.63
2016,3,13,8,0,67.0,129.0,3.0,14.0,150.0,154.21,125.1
2016,3,13,8,15,77.5,149.5,3.0,14.0,178.5,183.8,150.07
2016,3,13,8,30,88.0,170.0,3.0,14.0,207.0,214.63,175.7
2016,3,13,8,45,44.0,96.0,3.05,14.5,114.5,116.27,93.44
2016,3,13,9,0,0.0,22.0,3.1,15.0,22.0,19.39,10.83
2016,3,13,9,15,0.0,31.0,3.15,14.5,31.0,27.36,17.59
2016,3,13,9,30,0.0,40.0,3.2,14.0,40.0,35.34,24.32
2016,3,13,9,45,0.0,41.0,3.3,14.0,41.0,36.24,25.01
2016,3,13,10,0,0.0,42.0,3.4,14.0,42.0,37.14,25.7
2016,3,13,10,15,0.0,85.5,3.45,14.0,85.5,75.81,57.97
2016,3,13,10,30,0.0,129.0,3.5,14.0,129.0,115.75,90.86
2016,3,13,10,45,0.5,149.0,3.6,14.5,149.5,134.98,106.27
2016,3,13,11,0,1.0,169.0,3.7,15.0,170.0,154.41,121.73
2016,3,13,11,15,0.5,144.5,3.75,15.0,145.0,130.75,102.34
2016,3,13,11,30,0.0,120.0,3.8,15.0,120.0,107.42,83.24
2016,3,13,11,45,0.0,109.0,3.9,15.0,109.0,97.29,74.91
2016,3,13,12,0,0.0,98.0,4.0,15.0,98.0,87.21,66.63
2016,3,13,12,15,0.0,126.5,4.05,15.0,126.5,113.48,88.15
2016,3,13,12,30,0.0,155.0,4.1,15.0,155.0,140.16,109.86
2016,3,13,12,45,0.0,151.0,4.2,15.0,151.0,136.38,106.81
