Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,0,0.0,147.0,4.3,15.0,147.0,132.62,103.81
2016,3,13,13,15,9.0,206.0,4.25,15.0,212.5,197.8,157.1
2016,3,13,13,30,18.0,265.0,4.2,15.0,278.0,264.64,210.91
2016,3,13,13,45,15.0,248.0,4.2,15.0,258.5,244.62,194.93
2016,3,13,14,0,12.0,231.0,4.2,15.0,239.0,224.82,179.26
2016,3,13,14,15,8.0,210.5,4.1,15.0,216.0,200.95,160.16
2016,3,13,14,30,4.0,190.0,4.0,15.0,193.0,177.48,141.29
2016,3,13,14,45,2.0,171.5,3.9,15.0,173.0,158.01,125.66
2016,3,13,15,0,0.0,153.0,3.8,15.0,153.0,138.82,110.16
2016,3,13,15,15,7.0,167.0,3.65,15.0,170.5,157.74,126.26
2016,3,13,15,30,14.0,181.0,3.5,15.0,188.0,176.47,142.1
2016,3,13,15,45,7.0,127.5,3.4,15.0,131.0,119.68,95.32
2016,3,13,16,0,0.0,74.0,3.3,15.0,74.0,65.45,49.99
2016,3,13,16,15,0.0,64.0,3.1,14.5,64.0,56.55,42.72
2016,3,13,16,30,0.0,54.0,2.9,14.0,54.0,47.67,35.31
2016,3,13,16,45,0.0,44.5,2.75,14.0,44.5,39.25,28.1
2016,3,13,17,0,0.0,35.0,2.6,14.0,35.0,30.84,20.82
2016,3,13,17,15,0.0,26.0,2.55,14.0,26.0,22.88,13.83
2016,3,13,17,30,0.0,17.0,2.5,14.0,17.0,14.94,6.83
2016,3,13,17,45,0.0,10.0,2.5,14.0,10.0,8.78,0.98
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.73,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.01,0.0
2016,3,14,6,45,101.5,30.0,1.8,10.5,43.0,44.26,22.06
2016,3,14,7,0,203.0,49.0,2.0,11.0,75.0,93.6,64.09
2016,3,14,7,15,280.0,65.5,2.1,11.0,119.0,144.64,107.68
2016,3,14,7,30,357.0,82.0,2.2,11.0,163.0,205.47,160.72
2016,3,14,7,45,403.0,96.5,2.3,11.5,210.0,261.85,210.57
2016,3,14,8,0,449.0,111.0,2.4,12.0,257.0,323.38,263.74
2016,3,14,8,15,524.5,107.0,2.45,12.0,304.0,385.05,316.5
2016,3,14,8,30,600.0,103.0,2.5,12.0,351.0,459.41,378.34
2016,3,14,8,45,511.0,141.0,2.55,12.5,369.5,474.35,389.65
2016,3,14,9,0,422.0,179.0,2.6,13.0,388.0,483.69,395.39
2016,3,14,9,15,356.5,212.0,2.6,13.0,399.5,482.96,393.6
2016,3,14,9,30,291.0,245.0,2.6,13.0,411.0,486.47,394.39
2016,3,14,9,45,359.0,246.5,2.6,13.5,465.0,555.82,447.81
2016,3,14,10,0,427.0,248.0,2.6,14.0,519.0,643.24,512.79
2016,3,14,10,15,364.0,279.0,2.6,14.0,518.5,624.54,496.12
2016,3,14,10,30,301.0,310.0,2.6,14.0,518.0,614.2,486.0
2016,3,14,10,45,437.0,274.5,2.6,14.0,587.5,727.12,572.11
2016,3,14,11,0,573.0,239.0,2.6,14.0,657.0,831.07,648.79
2016,3,14,11,15,598.5,237.0,2.6,14.0,682.0,871.11,676.0
2016,3,14,11,30,624.0,235.0,2.6,14.0,707.0,904.92,699.34
2016,3,14,11,45,575.0,256.5,2.6,14.5,695.0,881.54,679.87
2016,3,14,12,0,526.0,278.0,2.6,15.0,683.0,859.84,662.04
2016,3,14,12,15,507.0,285.5,2.6,15.0,676.5,850.23,654.89
2016,3,14,12,30,488.0,293.0,2.6,15.0,670.0,838.04,645.9
2016,3,14,12,45,544.5,269.5,2.65,15.0,686.0,866.13,667.91
2016,3,14,13,0,601.0,246.0,2.7,15.0,702.0,890.36,686.85
2016,3,14,13,15,536.5,263.0,2.75,15.0,664.0,835.96,647.59
2016,3,14,13,30,472.0,280.0,2.8,15.0,626.0,780.74,607.87
2016,3,14,13,45,479.5,267.5,2.85,15.0,609.5,762.09,596.15
2016,3,14,14,0,487.0,255.0,2.9,15.0,593.0,740.95,582.25
2016,3,14,14,15,486.0,243.5,2.9,15.0,568.0,710.93,561.32
2016,3,14,14,30,485.0,232.0,2.9,15.0,543.0,679.04,538.86
2016,3,14,14,45,456.0,232.0,2.95,15.0,511.5,634.81,506.37
2016,3,14,15,0,427.0,232.0,3.0,15.0,480.0,591.03,473.77
2016,3,14,15,15,561.0,180.0,2.95,14.5,480.0,611.85,493.7
2016,3,14,15,30,695.0,128.0,2.9,14.0,480.0,623.64,505.37
2016,3,14,15,45,666.0,121.5,2.9,14.0,433.0,561.13,456.4
2016,3,14,16,0,637.0,115.0,2.9,14.0,386.0,499.8,407.45
2016,3,14,16,15,594.0,107.5,2.65,13.5,335.5,431.86,351.95
2016,3,14,16,30,551.0,100.0,2.4,13.0,285.0,367.43,297.78
2016,3,14,16,45,490.5,90.5,2.15,12.5,234.5,295.24,236.14
2016,3,14,17,0,430.0,81.0,1.9,12.0,184.0,233.36,181.92
2016,3,14,17,15,341.5,67.5,1.8,11.5,136.5,166.95,124.64
2016,3,14,17,30,253.0,54.0,1.7,11.0,89.0,111.62,77.67
2016,3,14,17,45,143.5,34.5,1.65,10.5,52.5,58.88,34.17
2016,3,14,18,0,34.0,15.0,1.6,10.0,16.0,16.42,0.0
2016,3,14,18,15,17.0,7.5,1.6,9.5,8.0,6.82,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,26.5,6.0,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,53.0,12.0,1.1,8.0,14.0,14.25,0.0
2016,3,15,6,45,191.0,28.0,1.15,9.0,50.5,56.28,29.07
2016,3,15,7,0,329.0,44.0,1.2,10.0,87.0,114.33,76.63
2016,3,15,7,15,419.5,55.0,1.25,10.5,135.5,172.2,126.23
2016,3,15,7,30,510.0,66.0,1.3,11.0,184.0,241.27,186.34
2016,3,15,7,45,577.5,71.5,1.4,11.5,236.5,306.72,243.92
2016,3,15,8,0,645.0,77.0,1.5,12.0,289.0,379.35,306.16
2016,3,15,8,15,684.0,82.5,1.6,12.5,340.0,444.42,360.83
2016,3,15,8,30,723.0,88.0,1.7,13.0,391.0,512.47,415.99
2016,3,15,8,45,755.5,90.5,1.8,13.5,440.0,574.23,464.62
2016,3,15,9,0,788.0,93.0,1.9,14.0,489.0,638.77,513.79
2016,3,15,9,15,807.5,96.5,1.95,14.5,532.5,696.03,555.61
2016,3,15,9,30,827.0,100.0,2.0,15.0,576.0,752.59,594.11
2016,3,15,9,45,843.5,101.5,2.15,15.5,614.5,803.47,628.64
2016,3,15,10,0,860.0,103.0,2.3,16.0,653.0,852.69,661.6
2016,3,15,10,15,870.0,105.0,2.35,16.0,684.5,894.85,689.69
2016,3,15,10,30,880.0,107.0,2.4,16.0,716.0,925.78,709.94
2016,3,15,10,45,888.5,107.5,2.5,16.5,740.5,958.74,730.77
2016,3,15,11,0,897.0,108.0,2.6,17.0,765.0,988.56,749.36
2016,3,15,11,15,777.0,166.0,2.65,17.0,744.0,970.14,736.37
2016,3,15,11,30,657.0,224.0,2.7,17.0,723.0,926.52,706.7
2016,3,15,11,45,784.5,167.0,2.75,17.0,769.5,993.0,752.44
2016,3,15,12,0,912.0,110.0,2.8,17.0,816.0,1053.59,792.64
2016,3,15,12,15,912.0,110.0,2.85,17.0,816.5,1055.89,793.96
2016,3,15,12,30,912.0,110.0,2.9,17.0,817.0,1054.23,793.39
2016,3,15,12,45,915.0,107.0,2.95,17.5,810.5,1048.27,788.65
2016,3,15,13,0,918.0,104.0,3.0,18.0,804.0,1038.3,781.43
2016,3,15,13,15,914.0,103.0,3.0,18.0,788.0,1019.72,769.61
2016,3,15,13,30,910.0,102.0,3.0,18.0,772.0,997.43,755.45
2016,3,15,13,45,904.5,100.5,3.0,18.0,749.0,969.57,737.58
2016,3,15,14,0,899.0,99.0,3.0,18.0,726.0,938.34,717.42
2016,3,15,14,15,889.5,97.0,2.95,17.5,695.0,899.81,693.1
2016,3,15,14,30,880.0,95.0,2.9,17.0,664.0,858.51,666.65
2016,3,15,14,45,868.0,92.5,2.9,17.0,627.0,812.12,635.37
2016,3,15,15,0,856.0,90.0,2.9,17.0,590.0,769.47,606.47
2016,3,15,15,15,838.0,87.5,2.7,16.5,547.0,714.2,567.92
2016,3,15,15,30,820.0,85.0,2.5,16.0,504.0,657.95,526.88
2016,3,15,15,45,796.5,81.5,2.4,16.0,456.5,596.51,479.45
2016,3,15,16,0,773.0,78.0,2.3,16.0,409.0,535.34,430.86
2016,3,15,16,15,738.5,73.5,2.0,15.5,358.0,468.09,376.13
2016,3,15,16,30,704.0,69.0,1.7,15.0,307.0,403.09,321.48
2016,3,15,16,45,654.5,63.0,1.45,14.5,255.5,333.9,262.12
2016,3,15,17,0,605.0,57.0,1.2,14.0,204.0,268.93,204.78
2016,3,15,17,15,523.5,48.5,1.2,13.0,153.5,198.15,143.53
2016,3,15,17,30,442.0,40.0,1.2,12.0,103.0,137.23,90.93
2016,3,15,17,45,304.0,28.0,1.2,11.5,62.5,75.38,40.82
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,28.77,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,8.28,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,9.5,8.5,6.37,0.0
2016,3,16,6,30,111.0,14.0,0.9,10.0,17.0,19.86,0.0
2016,3,16,6,45,258.0,27.5,0.95,10.5,56.5,65.77,34.61
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,126.63,83.66
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,186.5,135.41
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,257.01,197.23
2016,3,16,7,45,634.5,65.5,1.6,12.5,249.0,322.99,255.8
2016,3,16,8,0,690.0,72.0,1.8,13.0,302.0,394.71,317.69
2016,3,16,8,15,727.0,76.5,1.9,13.5,353.5,459.33,372.07
2016,3,16,8,30,764.0,81.0,2.0,14.0,405.0,527.39,427.24
2016,3,16,8,45,790.5,85.0,2.1,14.5,454.0,590.63,476.84
2016,3,16,9,0,817.0,89.0,2.2,15.0,503.0,654.52,525.32
2016,3,16,9,15,836.0,92.0,2.25,15.5,547.0,712.2,567.01
2016,3,16,9,30,855.0,95.0,2.3,16.0,591.0,769.04,605.58
2016,3,16,9,45,869.0,97.0,2.35,16.5,630.0,819.57,638.9
2016,3,16,10,0,883.0,99.0,2.4,17.0,669.0,861.0,665.38
2016,3,16,10,15,893.0,101.0,2.4,17.0,700.5,903.26,693.07
2016,3,16,10,30,903.0,103.0,2.4,17.0,732.0,942.81,718.62
2016,3,16,10,45,910.0,104.0,2.45,17.5,757.0,975.5,738.48
2016,3,16,11,0,917.0,105.0,2.5,18.0,782.0,1004.87,756.08
2016,3,16,11,15,921.5,106.0,2.5,18.0,798.5,1028.32,770.66
2016,3,16,11,30,926.0,107.0,2.5,18.0,815.0,1048.05,782.89
2016,3,16,11,45,928.0,107.0,2.55,18.5,823.5,1060.33,789.41
2016,3,16,12,0,930.0,107.0,2.6,19.0,832.0,1068.64,793.52
2016,3,16,12,15,930.0,107.0,2.6,19.0,832.0,1070.91,794.82
2016,3,16,12,30,930.0,107.0,2.6,19.0,832.0,1069.13,793.71
2016,3,16,12,45,933.5,103.5,2.6,19.5,825.5,1062.92,788.38
2016,3,16,13,0,937.0,100.0,2.6,20.0,819.0,1052.61,780.59
2016,3,16,13,15,932.5,99.5,2.6,20.0,802.5,1033.75,768.86
2016,3,16,13,30,928.0,99.0,2.6,20.0,786.0,1011.11,754.79
2016,3,16,13,45,921.0,97.5,2.6,20.0,761.5,981.37,736.06
2016,3,16,14,0,914.0,96.0,2.6,20.0,737.0,948.25,715.09
2016,3,16,14,15,904.0,94.5,2.55,20.0,705.5,909.31,689.65
2016,3,16,14,30,894.0,93.0,2.5,20.0,674.0,867.6,662.2
2016,3,16,14,45,880.5,90.5,2.5,20.0,635.5,819.4,630.4
2016,3,16,15,0,867.0,88.0,2.5,20.0,597.0,769.2,596.81
2016,3,16,15,15,849.0,85.5,2.35,19.5,553.5,719.14,562.98
2016,3,16,15,30,831.0,83.0,2.2,19.0,510.0,662.35,522.54
2016,3,16,15,45,806.5,79.5,2.05,19.0,461.5,599.73,474.76
2016,3,16,16,0,782.0,76.0,1.9,19.0,413.0,537.47,425.94
2016,3,16,16,15,747.0,71.5,1.65,18.0,362.0,469.49,372.35
2016,3,16,16,30,712.0,67.0,1.4,17.0,311.0,403.81,318.6
2016,3,16,16,45,661.5,61.5,1.2,16.5,258.5,334.17,259.63
2016,3,16,17,0,611.0,56.0,1.0,16.0,206.0,269.04,202.82
2016,3,16,17,15,531.5,48.0,1.0,15.5,156.0,199.01,142.47
2016,3,16,17,30,452.0,40.0,1.0,15.0,106.0,138.57,90.61
2016,3,16,17,45,315.0,28.0,1.0,14.5,65.0,76.32,41.1
2016,3,16,18,0,178.0,16.0,1.0,14.0,24.0,29.45,0.0
2016,3,16,18,15,89.0,8.0,1.0,13.5,12.0,8.22,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,84.5,7.5,0.95,11.5,10.5,7.21,0.0
2016,3,17,6,30,169.0,15.0,1.0,12.0,21.0,26.39,0.0
2016,3,17,6,45,312.0,27.0,1.05,12.5,62.5,72.56,38.32
2016,3,17,7,0,455.0,39.0,1.1,13.0,104.0,134.91,88.1
2016,3,17,7,15,538.0,47.0,1.15,13.5,155.0,195.96,140.89
2016,3,17,7,30,621.0,55.0,1.2,14.0,206.0,267.09,202.94
2016,3,17,7,45,672.5,61.0,1.3,14.5,259.0,333.13,261.05
2016,3,17,8,0,724.0,67.0,1.4,15.0,312.0,404.7,321.98
2016,3,17,8,15,759.5,71.5,1.45,15.5,364.5,471.3,376.95
2016,3,17,8,30,795.0,76.0,1.5,16.0,417.0,540.26,431.64
2016,3,17,8,45,820.0,79.0,1.6,17.0,466.0,603.06,479.13
2016,3,17,9,0,845.0,82.0,1.7,18.0,515.0,666.25,525.13
2016,3,17,9,15,863.0,85.0,1.65,18.5,559.5,724.46,564.91
2016,3,17,9,30,881.0,88.0,1.6,19.0,604.0,776.02,597.69
2016,3,17,9,45,893.5,90.0,1.6,19.5,642.5,825.7,628.94
2016,3,17,10,0,906.0,92.0,1.6,20.0,681.0,873.27,658.17
2016,3,17,10,15,915.0,94.0,1.55,20.0,713.0,915.41,683.95
2016,3,17,10,30,924.0,96.0,1.5,20.0,745.0,954.67,707.51
2016,3,17,10,45,930.0,97.0,1.45,20.5,769.0,986.93,724.87
2016,3,17,11,0,936.0,98.0,1.4,21.0,793.0,1015.74,739.86
2016,3,17,11,15,940.0,99.0,1.3,21.0,809.5,1038.99,751.76
2016,3,17,11,30,944.0,100.0,1.2,21.0,826.0,1058.43,761.19
2016,3,17,11,45,945.0,100.5,1.2,21.5,834.5,1070.38,766.47
2016,3,17,12,0,946.0,101.0,1.2,22.0,843.0,1078.27,769.46
2016,3,17,12,15,946.0,101.0,1.2,22.0,843.0,1080.5,770.63
2016,3,17,12,30,946.0,101.0,1.2,22.0,843.0,1078.61,769.5
2016,3,17,12,45,943.5,100.5,1.2,22.5,834.5,1069.55,762.7
2016,3,17,13,0,941.0,100.0,1.2,23.0,826.0,1056.47,753.67
2016,3,17,13,15,936.5,99.5,1.2,23.0,809.5,1037.47,742.6
2016,3,17,13,30,932.0,99.0,1.2,23.0,793.0,1014.68,729.32
2016,3,17,13,45,924.5,98.0,1.25,23.0,768.5,984.86,712.53
2016,3,17,14,0,917.0,97.0,1.3,23.0,744.0,951.69,693.53
2016,3,17,14,15,907.5,95.5,1.3,23.0,712.0,913.03,670.06
2016,3,17,14,30,898.0,94.0,1.3,23.0,680.0,871.55,644.57
2016,3,17,14,45,883.5,92.0,1.3,23.0,641.5,822.89,614.02
2016,3,17,15,0,869.0,90.0,1.3,23.0,603.0,772.3,581.77
2016,3,17,15,15,851.0,87.0,1.25,22.5,559.0,721.54,549.38
2016,3,17,15,30,833.0,84.0,1.2,22.0,515.0,664.03,510.41
2016,3,17,15,45,807.5,81.0,1.2,22.0,466.5,601.2,464.93
2016,3,17,16,0,782.0,78.0,1.2,22.0,418.0,538.82,418.2
2016,3,17,16,15,747.5,73.5,1.1,21.0,366.5,471.06,366.62
2016,3,17,16,30,713.0,69.0,1.0,20.0,315.0,405.54,314.63
2016,3,17,16,45,662.5,63.0,0.95,19.5,262.5,335.31,256.74
2016,3,17,17,0,612.0,57.0,0.9,19.0,210.0,269.58,200.67
2016,3,17,17,15,533.0,49.0,0.95,18.5,159.5,199.66,141.27
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,139.27,90.12
2016,3,17,17,45,319.5,29.0,1.05,17.5,67.0,77.34,41.62
2016,3,17,18,0,185.0,17.0,1.1,17.0,25.0,30.69,0.0
2016,3,17,18,15,92.5,8.5,1.1,16.5,12.5,8.58,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.5,1.3,10.5,12.0,8.2,0.0
2016,3,18,6,30,171.0,17.0,1.5,11.0,24.0,28.81,0.0
2016,3,18,6,45,307.0,29.5,1.75,12.0,65.5,74.66,41.01
2016,3,18,7,0,443.0,42.0,2.0,13.0,107.0,136.06,89.97
2016,3,18,7,15,525.0,50.5,2.0,13.0,158.0,196.8,142.95
2016,3,18,7,30,607.0,59.0,2.0,13.0,209.0,267.49,205.4
2016,3,18,7,45,303.5,63.0,2.0,13.5,138.0,189.48,151.0
2016,3,18,8,0,0.0,67.0,2.0,14.0,67.0,59.22,45.03
2016,3,18,8,15,0.0,80.5,1.95,14.0,80.5,71.42,55.4
2016,3,18,8,30,0.0,94.0,1.9,14.0,94.0,83.73,65.61
2016,3,18,8,45,0.0,110.5,1.9,14.5,110.5,98.92,77.96
2016,3,18,9,0,0.0,127.0,1.9,15.0,127.0,114.22,90.22
2016,3,18,9,15,4.5,162.5,1.9,15.0,165.5,151.0,120.26
2016,3,18,9,30,9.0,198.0,1.9,15.0,204.0,188.72,150.59
2016,3,18,9,45,52.0,249.5,1.9,15.5,284.0,286.42,228.93
2016,3,18,10,0,95.0,301.0,1.9,16.0,364.0,379.6,301.06
2016,3,18,10,15,222.0,305.5,1.9,16.0,460.5,513.35,404.91
2016,3,18,10,30,349.0,310.0,1.9,16.0,557.0,656.51,511.29
2016,3,18,10,45,631.5,209.5,1.9,16.5,674.0,845.65,649.38
2016,3,18,11,0,914.0,109.0,1.9,17.0,791.0,1007.35,754.67
2016,3,18,11,15,918.5,109.5,1.85,17.0,807.5,1030.05,766.21
2016,3,18,11,30,923.0,110.0,1.8,17.0,824.0,1049.03,777.0
2016,3,18,11,45,788.5,174.5,1.8,17.5,789.0,1013.26,751.68
2016,3,18,12,0,654.0,239.0,1.8,18.0,754.0,951.8,710.0
2016,3,18,12,15,664.0,234.0,1.8,18.0,757.5,958.49,715.17
2016,3,18,12,30,674.0,229.0,1.8,18.0,761.0,961.91,717.43
2016,3,18,12,45,671.5,227.5,1.85,18.0,752.5,953.05,712.35
2016,3,18,13,0,669.0,226.0,1.9,18.0,744.0,941.02,705.41
2016,3,18,13,15,637.0,232.5,1.9,18.0,718.0,905.15,681.57
2016,3,18,13,30,605.0,239.0,1.9,18.0,692.0,867.15,656.01
2016,3,18,13,45,652.5,210.5,1.95,18.0,685.0,867.1,658.85
2016,3,18,14,0,700.0,182.0,2.0,18.0,678.0,861.02,656.08
2016,3,18,14,15,639.0,192.5,2.05,17.5,630.5,794.73,612.43
2016,3,18,14,30,578.0,203.0,2.1,17.0,583.0,724.02,563.98
2016,3,18,14,45,563.5,194.5,2.15,17.0,547.5,679.14,532.99
2016,3,18,15,0,549.0,186.0,2.2,17.0,512.0,633.44,500.51
2016,3,18,15,15,542.5,173.0,2.2,16.5,476.0,588.17,468.48
2016,3,18,15,30,536.0,160.0,2.2,16.0,440.0,541.89,434.76
2016,3,18,15,45,502.5,156.0,2.2,16.0,398.5,487.5,392.61
2016,3,18,16,0,469.0,152.0,2.2,16.0,357.0,435.16,351.1
2016,3,18,16,15,448.5,136.0,2.0,15.5,313.0,379.71,306.46
2016,3,18,16,30,428.0,120.0,1.8,15.0,269.0,325.77,261.74
2016,3,18,16,45,397.0,104.0,1.6,14.5,224.5,269.49,213.96
2016,3,18,17,0,366.0,88.0,1.4,14.0,180.0,216.52,167.8
2016,3,18,17,15,312.5,71.0,1.3,13.0,136.5,160.17,119.22
2016,3,18,17,30,259.0,54.0,1.2,12.0,93.0,110.52,76.56
2016,3,18,17,45,129.5,38.5,1.1,11.5,58.0,56.78,34.63
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,20.24,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.0,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,6.82,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,13.21,0.0
2016,3,19,6,45,27.5,34.5,1.35,11.5,39.0,35.39,21.88
2016,3,19,7,0,55.0,54.0,1.5,12.0,63.0,63.52,45.82
2016,3,19,7,15,72.0,76.0,1.55,12.5,92.0,93.54,71.81
2016,3,19,7,30,89.0,98.0,1.6,13.0,121.0,125.89,99.78
2016,3,19,7,45,103.0,120.0,1.65,13.5,152.0,159.31,128.38
2016,3,19,8,0,117.0,142.0,1.7,14.0,183.0,194.49,157.92
2016,3,19,8,15,217.0,156.0,1.75,14.5,246.0,274.01,223.22
2016,3,19,8,30,317.0,170.0,1.8,15.0,309.0,358.22,291.12
2016,3,19,8,45,552.5,129.5,1.85,15.5,404.5,495.19,400.08
2016,3,19,9,0,788.0,89.0,1.9,16.0,500.0,637.68,509.51
2016,3,19,9,15,806.0,92.0,1.9,16.5,543.0,693.14,548.26
2016,3,19,9,30,824.0,95.0,1.9,17.0,586.0,747.75,584.66
2016,3,19,9,45,708.5,146.5,1.95,17.5,587.5,750.44,583.99
2016,3,19,10,0,593.0,198.0,2.0,18.0,589.0,736.14,570.26
2016,3,19,10,15,599.5,208.5,2.0,18.0,619.5,775.55,597.52
2016,3,19,10,30,606.0,219.0,2.0,18.0,650.0,812.97,622.52
2016,3,19,10,45,614.5,226.0,2.05,18.0,675.5,846.59,645.22
2016,3,19,11,0,623.0,233.0,2.1,18.0,701.0,877.93,666.25
2016,3,19,11,15,595.0,250.5,2.1,18.0,705.5,877.31,664.29
2016,3,19,11,30,567.0,268.0,2.1,18.0,710.0,878.29,663.65
2016,3,19,11,45,546.5,278.5,2.15,18.5,708.5,875.83,660.3
2016,3,19,12,0,526.0,289.0,2.2,19.0,707.0,870.33,655.0
2016,3,19,12,15,521.0,291.0,2.2,19.0,704.5,868.7,653.75
2016,3,19,12,30,516.0,293.0,2.2,19.0,702.0,864.47,650.79
2016,3,19,12,45,534.0,276.5,2.2,19.0,696.5,861.13,649.49
2016,3,19,13,0,552.0,260.0,2.2,19.0,691.0,854.77,646.21
2016,3,19,13,15,421.5,305.5,2.2,19.0,631.0,765.76,581.54
2016,3,19,13,30,291.0,351.0,2.2,19.0,571.0,665.12,508.13
2016,3,19,13,45,296.5,335.5,2.2,19.0,553.5,645.47,495.73
2016,3,19,14,0,302.0,320.0,2.2,19.0,536.0,624.29,481.54
2016,3,19,14,15,454.0,257.5,2.15,18.5,566.0,694.2,537.32
2016,3,19,14,30,606.0,195.0,2.1,18.0,596.0,744.15,577.4
2016,3,19,14,45,566.5,195.0,2.1,18.0,553.0,681.32,531.99
2016,3,19,15,0,527.0,195.0,2.1,18.0,510.0,625.4,491.55
2016,3,19,15,15,539.5,175.5,2.1,17.5,478.0,587.87,465.87
2016,3,19,15,30,552.0,156.0,2.1,17.0,446.0,547.56,437.13
2016,3,19,15,45,460.0,159.0,2.15,17.0,385.5,463.56,372.09
2016,3,19,16,0,368.0,162.0,2.2,17.0,325.0,378.53,305.1
2016,3,19,16,15,350.0,145.5,2.15,16.5,285.5,330.46,266.73
2016,3,19,16,30,332.0,129.0,2.1,16.0,246.0,283.86,228.24
2016,3,19,16,45,312.5,110.0,2.05,15.5,206.0,235.77,187.45
2016,3,19,17,0,293.0,91.0,2.0,15.0,166.0,194.94,151.59
2016,3,19,17,15,256.5,72.5,1.85,14.5,127.0,146.25,109.12
2016,3,19,17,30,220.0,54.0,1.7,14.0,88.0,102.16,70.81
2016,3,19,17,45,110.0,38.5,1.6,13.5,55.5,53.73,32.99
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,20.23,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,10.46,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,1.2,11.5,9.0,8.19,0.0
2016,3,20,6,30,0.0,18.0,1.4,12.0,18.0,15.87,0.0
2016,3,20,6,45,37.0,37.5,1.65,13.0,43.0,41.08,26.21
2016,3,20,7,0,74.0,57.0,1.9,14.0,68.0,70.17,50.34
2016,3,20,7,15,91.5,79.0,2.0,14.5,98.5,101.55,77.45
2016,3,20,7,30,109.0,101.0,2.1,15.0,129.0,135.31,106.56
2016,3,20,7,45,121.0,122.5,2.25,15.5,160.0,168.68,135.12
2016,3,20,8,0,133.0,144.0,2.4,16.0,191.0,203.54,164.37
2016,3,20,8,15,298.5,144.0,2.45,16.0,270.5,302.85,246.13
2016,3,20,8,30,464.0,144.0,2.5,16.0,350.0,423.62,343.72
2016,3,20,8,45,368.5,183.5,2.65,16.5,358.5,422.41,341.59
2016,3,20,9,0,273.0,223.0,2.8,17.0,367.0,420.17,337.93
2016,3,20,9,15,432.0,198.0,2.9,17.0,447.5,534.38,428.69
2016,3,20,9,30,591.0,173.0,3.0,17.0,528.0,656.89,522.93
2016,3,20,9,45,711.5,141.5,3.15,17.5,595.0,747.84,589.95
2016,3,20,10,0,832.0,110.0,3.3,18.0,662.0,840.17,654.07
2016,3,20,10,15,842.0,112.0,3.4,18.0,693.0,881.11,681.68
2016,3,20,10,30,852.0,114.0,3.5,18.0,724.0,919.45,707.73
2016,3,20,10,45,857.0,116.5,3.65,18.5,747.0,941.47,721.36
2016,3,20,11,0,862.0,119.0,3.8,19.0,770.0,969.05,738.96
2016,3,20,11,15,441.0,204.0,3.9,19.0,537.5,675.24,527.69
2016,3,20,11,30,20.0,289.0,4.0,19.0,305.0,289.41,225.06
2016,3,20,11,45,15.0,263.5,4.1,19.0,276.0,259.29,202.37
2016,3,20,12,0,10.0,238.0,4.2,19.0,247.0,229.34,178.81
2016,3,20,12,15,7.5,217.0,4.25,18.5,224.0,206.49,161.12
2016,3,20,12,30,5.0,196.0,4.3,18.0,201.0,183.8,143.39
2016,3,20,12,45,16.0,252.0,4.35,18.0,265.0,248.99,195.5
2016,3,20,13,0,27.0,308.0,4.4,18.0,329.0,332.42,260.92
2016,3,20,13,15,13.5,233.5,4.35,18.0,244.5,228.12,178.91
2016,3,20,13,30,0.0,159.0,4.3,18.0,160.0,143.65,111.37
2016,3,20,13,45,2.0,176.0,4.3,18.0,178.5,161.58,126.1
2016,3,20,14,0,4.0,193.0,4.3,18.0,197.0,179.6,140.76
2016,3,20,14,15,4.5,195.5,4.2,17.5,199.0,182.4,143.48
2016,3,20,14,30,5.0,198.0,4.1,17.0,201.0,185.21,146.26
2016,3,20,14,45,33.5,229.0,4.05,17.0,249.5,249.23,198.83
2016,3,20,15,0,62.0,260.0,4.0,17.0,298.0,302.41,242.06
2016,3,20,15,15,31.0,189.0,3.85,16.5,208.0,203.54,162.92
2016,3,20,15,30,0.0,118.0,3.7,16.0,118.0,105.66,82.74
2016,3,20,15,45,0.0,87.0,3.55,16.0,87.0,77.09,59.3
2016,3,20,16,0,0.0,56.0,3.4,16.0,56.0,49.46,36.28
2016,3,20,16,15,0.0,49.0,3.15,16.0,49.0,43.24,31.15
2016,3,20,16,30,0.0,42.0,2.9,16.0,42.0,37.04,25.96
2016,3,20,16,45,0.0,35.0,2.7,16.0,35.0,30.84,20.71
2016,3,20,17,0,0.0,28.0,2.5,16.0,28.0,24.64,15.41
2016,3,20,17,15,0.0,21.5,2.3,15.5,21.5,18.91,10.45
2016,3,20,17,30,0.0,15.0,2.1,15.0,15.0,13.18,5.44
2016,3,20,17,45,0.0,9.5,1.95,15.0,9.5,8.34,1.09
2016,3,20,18,0,0.0,4.0,1.8,15.0,4.0,3.5,0.0
2016,3,20,18,15,0.0,2.0,1.75,14.5,2.0,1.82,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,21.0,11.0,1.3,11.5,12.5,10.18,0.0
2016,3,21,6,30,42.0,22.0,1.5,12.0,25.0,23.28,4.93
2016,3,21,6,45,108.5,42.0,1.75,12.5,58.0,56.92,36.38
2016,3,21,7,0,175.0,62.0,2.0,13.0,91.0,98.06,69.92
2016,3,21,7,15,220.0,81.5,2.15,13.0,131.0,141.68,107.6
2016,3,21,7,30,265.0,101.0,2.3,13.0,171.0,191.03,150.64
2016,3,21,7,45,314.0,112.5,2.5,13.5,212.5,239.22,192.37
2016,3,21,8,0,363.0,124.0,2.7,14.0,254.0,300.29,244.11
2016,3,21,8,15,305.0,154.5,2.8,14.0,275.0,317.13,259.36
2016,3,21,8,30,247.0,185.0,2.9,14.0,296.0,334.28,273.56
2016,3,21,8,45,420.0,165.0,3.05,14.5,378.0,445.42,364.01
2016,3,21,9,0,593.0,145.0,3.2,15.0,460.0,569.85,462.32
2016,3,21,9,15,597.5,158.0,3.35,15.0,498.0,617.47,498.44
2016,3,21,9,30,602.0,171.0,3.5,15.0,536.0,663.63,533.21
2016,3,21,9,45,587.0,190.0,3.65,15.0,564.0,698.44,558.54
2016,3,21,10,0,572.0,209.0,3.8,15.0,592.0,724.91,577.53
2016,3,21,10,15,483.0,256.5,3.9,15.0,590.0,718.57,569.82
2016,3,21,10,30,394.0,304.0,4.0,15.0,588.0,690.1,546.06
2016,3,21,10,45,434.0,298.0,4.1,15.5,620.0,747.92,588.29
2016,3,21,11,0,474.0,292.0,4.2,16.0,652.0,792.06,619.81
2016,3,21,11,15,276.5,331.0,4.35,16.0,542.0,634.7,499.35
2016,3,21,11,30,79.0,370.0,4.5,16.0,432.0,450.83,354.98
2016,3,21,11,45,39.5,258.0,4.65,16.0,289.0,292.31,231.82
2016,3,21,12,0,0.0,146.0,4.8,16.0,146.0,131.53,102.13
2016,3,21,12,15,0.0,146.0,4.9,16.0,146.0,131.54,102.29
2016,3,21,12,30,0.0,146.0,5.0,16.0,146.0,131.53,102.31
2016,3,21,12,45,10.0,218.5,5.1,16.5,226.5,210.29,165.94
2016,3,21,13,0,20.0,291.0,5.2,17.0,307.0,291.16,230.0
2016,3,21,13,15,20.0,285.0,5.1,16.5,300.5,284.97,225.51
2016,3,21,13,30,20.0,279.0,5.0,16.0,294.0,278.73,221.16
2016,3,21,13,45,10.0,207.5,4.95,16.0,215.0,199.09,157.55
2016,3,21,14,0,0.0,136.0,4.9,16.0,136.0,122.1,95.08
2016,3,21,14,15,52.0,223.5,4.8,16.0,258.5,261.9,210.26
2016,3,21,14,30,104.0,311.0,4.7,16.0,381.0,396.2,317.61
2016,3,21,14,45,52.0,218.0,4.6,16.0,253.0,252.38,202.6
2016,3,21,15,0,0.0,125.0,4.5,16.0,125.0,111.94,87.44
2016,3,21,15,15,103.5,179.5,4.35,15.5,234.5,255.46,208.18
2016,3,21,15,30,207.0,234.0,4.2,15.0,344.0,376.1,306.81
2016,3,21,15,45,103.5,170.0,4.1,15.0,225.0,234.47,191.07
2016,3,21,16,0,0.0,106.0,4.0,15.0,106.0,94.77,74.45
2016,3,21,16,15,0.0,91.0,3.75,14.5,91.0,81.04,63.36
2016,3,21,16,30,0.0,76.0,3.5,14.0,76.0,67.39,52.06
2016,3,21,16,45,0.0,63.5,3.25,13.5,63.5,56.12,42.61
2016,3,21,17,0,0.0,51.0,3.0,13.0,51.0,45.02,33.14
2016,3,21,17,15,101.5,60.5,2.75,12.5,76.5,85.09,63.87
2016,3,21,17,30,203.0,70.0,2.5,12.0,102.0,110.52,79.28
2016,3,21,17,45,138.5,47.0,2.3,12.0,65.5,65.1,41.64
2016,3,21,18,0,74.0,24.0,2.1,12.0,29.0,27.39,5.13
2016,3,21,18,15,37.0,12.0,2.0,11.5,14.5,11.06,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,93.5,12.5,1.2,9.5,18.5,12.27,0.0
2016,3,22,6,30,187.0,25.0,1.4,10.0,37.0,38.32,12.31
2016,3,22,6,45,316.5,37.5,1.65,10.5,81.0,85.0,51.05
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,146.63,100.37
2016,3,22,7,15,523.5,58.5,2.05,11.0,176.5,206.97,153.52
2016,3,22,7,30,601.0,67.0,2.2,11.0,228.0,276.61,215.5
2016,3,22,7,45,655.0,72.5,2.35,11.5,282.0,342.79,274.32
2016,3,22,8,0,709.0,78.0,2.5,12.0,336.0,414.4,336.12
2016,3,22,8,15,743.0,82.5,2.55,12.0,388.0,478.93,391.11
2016,3,22,8,30,777.0,87.0,2.6,12.0,440.0,546.28,446.6
2016,3,22,8,45,575.5,147.5,2.65,12.5,424.5,524.08,427.88
2016,3,22,9,0,374.0,208.0,2.7,13.0,409.0,471.97,384.41
2016,3,22,9,15,434.0,210.0,2.75,13.0,461.0,548.34,444.64
2016,3,22,9,30,494.0,212.0,2.8,13.0,513.0,618.39,498.37
2016,3,22,9,45,526.0,214.0,2.85,13.5,552.0,669.22,535.43
2016,3,22,10,0,558.0,216.0,2.9,14.0,591.0,720.61,572.31
2016,3,22,10,15,553.0,230.0,2.9,14.0,616.5,752.35,594.18
2016,3,22,10,30,548.0,244.0,2.9,14.0,642.0,781.61,614.14
2016,3,22,10,45,551.5,251.5,2.95,14.5,662.5,809.4,632.36
2016,3,22,11,0,555.0,259.0,3.0,15.0,683.0,834.98,648.85
2016,3,22,11,15,554.0,266.0,3.0,15.0,696.5,853.28,660.96
2016,3,22,11,30,553.0,273.0,3.0,15.0,710.0,868.98,671.31
2016,3,22,11,45,548.5,277.5,3.05,15.0,715.0,875.85,675.88
2016,3,22,12,0,544.0,282.0,3.1,15.0,720.0,879.98,678.7
2016,3,22,12,15,543.5,282.0,3.15,15.0,720.0,880.65,679.41
2016,3,22,12,30,543.0,282.0,3.2,15.0,720.0,878.64,678.37
2016,3,22,12,45,535.5,284.0,3.25,15.0,712.0,869.06,671.91
2016,3,22,13,0,528.0,286.0,3.3,15.0,704.0,856.97,663.81
2016,3,22,13,15,533.5,275.0,3.35,15.0,690.0,841.5,653.97
2016,3,22,13,30,539.0,264.0,3.4,15.0,676.0,823.35,642.24
2016,3,22,13,45,537.5,255.5,3.5,15.0,655.5,798.66,625.83
2016,3,22,14,0,536.0,247.0,3.6,15.0,635.0,771.73,607.67
2016,3,22,14,15,532.5,236.5,3.6,14.5,608.5,738.82,585.62
2016,3,22,14,30,529.0,226.0,3.6,14.0,582.0,704.05,561.89
2016,3,22,14,45,703.0,158.5,3.65,14.0,603.0,756.41,605.64
2016,3,22,15,0,877.0,91.0,3.7,14.0,624.0,775.66,621.23
2016,3,22,15,15,860.0,88.0,3.6,14.0,580.0,724.85,584.35
2016,3,22,15,30,843.0,85.0,3.5,14.0,536.0,667.41,541.04
2016,3,22,15,45,818.5,82.5,3.45,14.0,487.0,605.13,492.23
2016,3,22,16,0,794.0,80.0,3.4,14.0,438.0,543.18,442.26
2016,3,22,16,15,761.0,75.5,3.15,13.5,386.5,475.5,386.55
2016,3,22,16,30,728.0,71.0,2.9,13.0,335.0,409.9,330.74
2016,3,22,16,45,679.5,66.0,2.65,13.0,281.5,340.47,269.77
2016,3,22,17,0,631.0,61.0,2.4,13.0,228.0,275.5,211.3
2016,3,22,17,15,555.0,53.5,2.15,12.5,176.5,205.96,149.82
2016,3,22,17,30,479.0,46.0,1.9,12.0,125.0,145.52,96.99
2016,3,22,17,45,350.5,34.5,1.7,11.5,81.0,83.83,48.08
2016,3,22,18,0,222.0,23.0,1.5,11.0,37.0,37.73,9.14
2016,3,22,18,15,111.0,11.5,1.5,10.5,18.5,10.74,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,12.5,1.2,7.5,16.0,11.96,0.0
2016,3,23,6,30,109.0,25.0,1.4,8.0,32.0,32.9,13.18
2016,3,23,6,45,178.5,42.5,1.6,9.0,67.5,69.31,44.64
2016,3,23,7,0,248.0,60.0,1.8,10.0,103.0,114.26,81.77
2016,3,23,7,15,287.5,78.0,1.9,10.5,144.0,160.62,122.66
2016,3,23,7,30,327.0,96.0,2.0,11.0,185.0,211.92,167.94
2016,3,23,7,45,363.0,109.5,2.15,11.5,227.5,262.05,211.9
2016,3,23,8,0,399.0,123.0,2.3,12.0,270.0,316.08,258.21
2016,3,23,8,15,362.5,150.0,2.35,12.5,298.5,350.09,286.92
2016,3,23,8,30,326.0,177.0,2.4,13.0,327.0,370.69,303.62
2016,3,23,8,45,379.0,187.0,2.5,13.5,379.0,432.79,353.37
2016,3,23,9,0,432.0,197.0,2.6,14.0,431.0,510.36,413.63
2016,3,23,9,15,461.5,205.5,2.65,14.5,474.0,563.67,453.65
2016,3,23,9,30,491.0,214.0,2.7,15.0,517.0,618.25,493.88
2016,3,23,9,45,658.0,165.5,2.8,15.5,597.0,731.32,579.7
2016,3,23,10,0,825.0,117.0,2.9,16.0,677.0,843.42,658.44
2016,3,23,10,15,779.0,145.0,2.9,16.0,692.5,862.45,669.77
2016,3,23,10,30,733.0,173.0,2.9,16.0,708.0,881.44,681.91
2016,3,23,10,45,833.0,139.5,2.9,16.5,765.5,954.49,730.18
2016,3,23,11,0,933.0,106.0,2.9,17.0,823.0,1023.91,774.41
2016,3,23,11,15,791.5,174.0,2.85,17.0,791.0,993.94,752.39
2016,3,23,11,30,650.0,242.0,2.8,17.0,759.0,937.45,712.97
2016,3,23,11,45,653.0,242.0,2.75,17.5,766.0,948.11,718.8
2016,3,23,12,0,656.0,242.0,2.7,18.0,773.0,955.66,721.91
2016,3,23,12,15,612.5,262.5,2.7,18.0,758.0,933.36,705.42
2016,3,23,12,30,569.0,283.0,2.7,18.0,743.0,905.49,685.48
2016,3,23,12,45,563.5,280.5,2.7,18.0,732.5,892.89,677.26
2016,3,23,13,0,558.0,278.0,2.7,18.0,722.0,877.67,667.14
2016,3,23,13,15,583.0,261.5,2.65,18.0,716.5,874.9,666.21
2016,3,23,13,30,608.0,245.0,2.6,18.0,711.0,873.04,665.74
2016,3,23,13,45,599.5,237.5,2.6,18.0,685.5,841.38,644.38
2016,3,23,14,0,591.0,230.0,2.6,18.0,660.0,802.83,618.41
2016,3,23,14,15,603.0,213.0,2.55,18.0,636.0,780.23,603.48
2016,3,23,14,30,615.0,196.0,2.5,18.0,612.0,749.65,582.72
