Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,45,596.0,192.5,2.5,18.0,577.0,704.45,550.72
2016,3,23,15,0,577.0,189.0,2.5,18.0,542.0,653.74,514.38
2016,3,23,15,15,687.5,146.0,2.4,17.5,537.0,665.34,525.84
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,655.9,520.75
2016,3,23,15,45,773.0,98.5,2.2,17.0,483.5,593.24,472.47
2016,3,23,16,0,748.0,94.0,2.1,17.0,435.0,532.27,424.51
2016,3,23,16,15,632.0,97.5,1.85,16.5,362.0,433.36,346.07
2016,3,23,16,30,516.0,101.0,1.6,16.0,289.0,345.75,275.12
2016,3,23,16,45,544.5,86.0,1.4,15.5,257.0,307.98,241.35
2016,3,23,17,0,573.0,71.0,1.2,15.0,225.0,265.94,201.96
2016,3,23,17,15,495.0,61.5,1.2,14.0,174.0,197.44,143.33
2016,3,23,17,30,417.0,52.0,1.2,13.0,123.0,138.41,93.14
2016,3,23,17,45,291.5,38.5,1.2,12.5,79.5,79.32,46.91
2016,3,23,18,0,166.0,25.0,1.2,12.0,36.0,34.74,10.41
2016,3,23,18,15,83.0,12.5,1.15,11.5,18.0,11.47,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.0,13.5,1.25,9.5,20.5,13.4,0.0
2016,3,24,6,30,186.0,27.0,1.5,10.0,41.0,41.04,17.7
2016,3,24,6,45,294.5,41.0,1.75,11.0,83.5,84.39,51.93
2016,3,24,7,0,403.0,55.0,2.0,12.0,126.0,143.62,99.68
2016,3,24,7,15,476.0,64.5,2.05,12.5,176.5,201.24,149.84
2016,3,24,7,30,549.0,74.0,2.1,13.0,227.0,267.65,207.97
2016,3,24,7,45,592.5,82.5,2.2,13.5,278.0,329.76,262.57
2016,3,24,8,0,636.0,91.0,2.3,14.0,329.0,396.19,319.26
2016,3,24,8,15,671.5,97.0,2.35,14.5,380.0,459.84,371.99
2016,3,24,8,30,707.0,103.0,2.4,15.0,431.0,526.02,424.92
2016,3,24,8,45,549.5,155.5,2.45,15.5,427.0,516.92,416.63
2016,3,24,9,0,392.0,208.0,2.5,16.0,423.0,484.11,389.06
2016,3,24,9,15,580.0,170.0,2.55,16.0,515.5,617.93,493.79
2016,3,24,9,30,768.0,132.0,2.6,16.0,608.0,750.95,593.57
2016,3,24,9,45,602.0,200.5,2.65,16.5,587.5,721.68,566.84
2016,3,24,10,0,436.0,269.0,2.7,17.0,567.0,672.23,525.75
2016,3,24,10,15,434.5,284.5,2.7,17.0,592.5,704.29,548.5
2016,3,24,10,30,433.0,300.0,2.7,17.0,618.0,734.49,569.08
2016,3,24,10,45,449.5,301.0,2.7,17.5,640.5,764.87,589.22
2016,3,24,11,0,466.0,302.0,2.7,18.0,663.0,793.96,608.23
2016,3,24,11,15,469.5,306.5,2.7,18.0,676.5,812.36,620.46
2016,3,24,11,30,473.0,311.0,2.7,18.0,690.0,828.61,631.27
2016,3,24,11,45,473.5,314.5,2.75,18.5,697.0,838.54,636.86
2016,3,24,12,0,474.0,318.0,2.8,19.0,704.0,846.08,640.9
2016,3,24,12,15,474.5,318.0,2.8,19.0,704.0,847.56,646.84
2016,3,24,12,30,475.0,318.0,2.8,19.0,704.0,846.6,641.22
2016,3,24,12,45,489.5,307.5,2.85,19.0,702.0,846.35,642.09
2016,3,24,13,0,504.0,297.0,2.9,19.0,700.0,843.36,641.14
2016,3,24,13,15,689.0,213.0,2.9,19.0,751.0,932.59,707.23
2016,3,24,13,30,874.0,129.0,2.9,19.0,802.0,998.63,751.78
2016,3,24,13,45,870.0,125.5,2.9,19.0,778.5,969.64,732.45
2016,3,24,14,0,866.0,122.0,2.9,19.0,755.0,937.28,711.69
2016,3,24,14,15,856.0,120.0,2.9,18.5,723.5,898.12,687.48
2016,3,24,14,30,846.0,118.0,2.9,18.0,692.0,856.33,661.18
2016,3,24,14,45,831.0,116.0,2.9,18.0,653.5,808.13,628.78
2016,3,24,15,0,816.0,114.0,2.9,18.0,615.0,758.19,594.74
2016,3,24,15,15,797.0,110.5,2.85,17.5,571.5,702.36,556.29
2016,3,24,15,30,778.0,107.0,2.8,17.0,528.0,645.8,514.95
2016,3,24,15,45,734.5,108.5,2.75,17.0,477.5,580.76,464.76
2016,3,24,16,0,691.0,110.0,2.7,17.0,427.0,516.24,413.75
2016,3,24,16,15,654.5,103.5,2.5,16.5,376.0,449.88,360.41
2016,3,24,16,30,618.0,97.0,2.3,16.0,325.0,386.26,307.63
2016,3,24,16,45,571.5,88.0,2.15,16.0,273.5,319.45,250.53
2016,3,24,17,0,525.0,79.0,2.0,16.0,222.0,257.41,196.23
2016,3,24,17,15,451.5,67.5,1.9,15.0,171.5,191.15,139.49
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,132.08,89.37
2016,3,24,17,45,283.0,40.5,1.7,13.5,79.0,78.14,46.33
2016,3,24,18,0,188.0,25.0,1.6,13.0,37.0,35.92,11.85
2016,3,24,18,15,94.0,12.5,1.6,12.5,18.5,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,110.0,15.0,1.0,9.5,23.5,15.12,0.0
2016,3,25,6,30,220.0,30.0,1.1,10.0,47.0,46.97,22.05
2016,3,25,6,45,323.5,44.0,1.25,10.5,91.5,93.23,58.3
2016,3,25,7,0,427.0,58.0,1.4,11.0,136.0,151.94,106.13
2016,3,25,7,15,498.5,67.0,1.5,11.5,187.0,210.35,157.15
2016,3,25,7,30,570.0,76.0,1.6,12.0,238.0,277.29,215.8
2016,3,25,7,45,614.0,84.0,1.7,12.5,289.5,340.45,271.17
2016,3,25,8,0,658.0,92.0,1.8,13.0,341.0,407.92,328.5
2016,3,25,8,15,692.0,97.0,1.9,13.5,392.0,471.04,380.72
2016,3,25,8,30,726.0,102.0,2.0,14.0,443.0,536.43,433.0
2016,3,25,8,45,760.0,102.5,2.15,14.5,492.0,598.85,481.7
2016,3,25,9,0,794.0,103.0,2.3,15.0,541.0,661.05,528.92
2016,3,25,9,15,632.5,165.0,2.3,15.5,531.0,651.25,517.55
2016,3,25,9,30,471.0,227.0,2.3,16.0,521.0,616.34,487.42
2016,3,25,9,45,477.5,238.5,2.35,16.5,552.0,655.48,515.31
2016,3,25,10,0,484.0,250.0,2.4,17.0,583.0,693.42,541.28
2016,3,25,10,15,487.0,261.0,2.4,17.0,609.0,726.4,564.0
2016,3,25,10,30,490.0,272.0,2.4,17.0,635.0,757.62,585.25
2016,3,25,10,45,557.0,258.0,2.4,17.5,682.5,820.99,629.44
2016,3,25,11,0,624.0,244.0,2.4,18.0,730.0,889.6,675.88
2016,3,25,11,15,628.0,247.0,2.4,18.0,744.5,909.73,688.51
2016,3,25,11,30,632.0,250.0,2.4,18.0,759.0,927.04,699.69
2016,3,25,11,45,633.0,253.0,2.45,18.5,766.0,938.39,706.01
2016,3,25,12,0,634.0,256.0,2.5,19.0,773.0,946.69,710.38
2016,3,25,12,15,634.0,255.5,2.5,19.0,773.0,947.37,710.74
2016,3,25,12,30,634.0,255.0,2.5,19.0,773.0,944.94,709.17
2016,3,25,12,45,643.5,246.5,2.55,19.0,767.5,940.95,707.52
2016,3,25,13,0,653.0,238.0,2.6,19.0,762.0,933.64,703.72
2016,3,25,13,15,653.0,232.0,2.6,19.0,747.0,916.21,692.51
2016,3,25,13,30,653.0,226.0,2.6,19.0,732.0,895.78,679.34
2016,3,25,13,45,778.5,164.0,2.65,19.0,749.0,930.52,704.6
2016,3,25,14,0,904.0,102.0,2.7,19.0,766.0,940.49,712.44
2016,3,25,14,15,895.0,100.5,2.7,19.0,734.5,902.2,687.27
2016,3,25,14,30,886.0,99.0,2.7,19.0,703.0,861.13,660.43
2016,3,25,14,45,875.0,96.0,2.7,19.0,665.0,814.26,629.28
2016,3,25,15,0,864.0,93.0,2.7,19.0,627.0,765.25,596.24
2016,3,25,15,15,847.0,90.5,2.65,18.5,583.0,715.39,562.92
2016,3,25,15,30,830.0,88.0,2.6,18.0,539.0,659.04,522.51
2016,3,25,15,45,803.5,85.5,2.6,17.5,490.0,596.13,475.57
2016,3,25,16,0,777.0,83.0,2.6,17.0,441.0,533.82,427.41
2016,3,25,16,15,744.5,78.5,2.45,16.5,389.5,467.36,373.88
2016,3,25,16,30,712.0,74.0,2.3,16.0,338.0,402.96,320.19
2016,3,25,16,45,656.5,70.0,2.2,15.5,284.5,332.86,260.55
2016,3,25,17,0,601.0,66.0,2.1,15.0,231.0,268.12,203.94
2016,3,25,17,15,528.0,57.5,1.95,14.0,180.0,200.41,145.14
2016,3,25,17,30,455.0,49.0,1.8,13.0,129.0,141.5,94.39
2016,3,25,17,45,327.0,37.5,1.7,12.5,84.5,81.82,47.79
2016,3,25,18,0,199.0,26.0,1.6,12.0,40.0,37.27,13.63
2016,3,25,18,15,99.5,13.0,1.6,11.5,20.0,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,13.0,1.55,10.5,26.5,14.12,0.0
2016,3,26,6,30,313.0,26.0,1.8,11.0,53.0,51.91,23.31
2016,3,26,6,45,421.0,35.5,2.05,12.0,99.0,99.6,59.21
2016,3,26,7,0,529.0,45.0,2.3,13.0,145.0,161.24,109.45
2016,3,26,7,15,593.0,52.0,2.4,13.5,196.5,221.84,163.25
2016,3,26,7,30,657.0,59.0,2.5,14.0,248.0,290.12,223.87
2016,3,26,7,45,700.0,63.5,2.6,14.5,300.5,354.17,280.63
2016,3,26,8,0,743.0,68.0,2.7,15.0,353.0,422.17,338.98
2016,3,26,8,15,772.0,71.5,2.8,15.5,404.0,485.43,391.81
2016,3,26,8,30,801.0,75.0,2.9,16.0,455.0,550.21,443.99
2016,3,26,8,45,822.0,78.0,3.0,16.5,502.5,610.58,491.08
2016,3,26,9,0,843.0,81.0,3.1,17.0,550.0,666.82,533.73
2016,3,26,9,15,643.5,159.5,3.1,17.0,533.5,654.0,520.31
2016,3,26,9,30,444.0,238.0,3.1,17.0,517.0,606.73,480.79
2016,3,26,9,45,447.5,251.5,3.15,17.5,547.0,644.35,507.7
2016,3,26,10,0,451.0,265.0,3.2,18.0,577.0,680.65,532.64
2016,3,26,10,15,457.5,273.5,3.15,18.0,601.5,713.03,555.18
2016,3,26,10,30,464.0,282.0,3.1,18.0,626.0,743.96,576.42
2016,3,26,10,45,465.0,290.5,3.1,18.5,644.5,768.1,591.66
2016,3,26,11,0,466.0,299.0,3.1,19.0,663.0,790.2,605.36
2016,3,26,11,15,467.5,304.0,3.05,19.0,675.5,807.04,616.29
2016,3,26,11,30,469.0,309.0,3.0,19.0,688.0,821.68,625.71
2016,3,26,11,45,471.0,310.5,3.0,19.5,694.0,830.89,630.6
2016,3,26,12,0,473.0,312.0,3.0,20.0,700.0,837.75,633.95
2016,3,26,12,15,546.0,283.5,3.0,20.0,731.5,882.68,666.91
2016,3,26,12,30,619.0,255.0,3.0,20.0,763.0,929.2,700.23
2016,3,26,12,45,614.5,254.0,3.0,20.0,753.5,918.68,692.79
2016,3,26,13,0,610.0,253.0,3.0,20.0,744.0,905.25,683.94
2016,3,26,13,15,609.5,246.5,2.95,20.0,729.0,887.48,672.05
2016,3,26,13,30,609.0,240.0,2.9,20.0,714.0,866.88,658.28
2016,3,26,13,45,600.5,234.5,2.9,20.0,690.0,837.06,638.31
2016,3,26,14,0,592.0,229.0,2.9,20.0,666.0,805.03,616.72
2016,3,26,14,15,585.0,221.5,2.9,19.5,638.0,765.5,590.95
2016,3,26,14,30,578.0,214.0,2.9,19.0,610.0,729.07,566.87
2016,3,26,14,45,548.0,210.5,2.9,19.0,569.5,676.79,529.35
2016,3,26,15,0,518.0,207.0,2.9,19.0,529.0,624.95,491.61
2016,3,26,15,15,505.5,195.5,2.85,18.5,491.5,578.2,458.07
2016,3,26,15,30,493.0,184.0,2.8,18.0,454.0,531.11,423.41
2016,3,26,15,45,463.5,175.5,2.8,18.0,411.0,476.53,381.28
2016,3,26,16,0,434.0,167.0,2.8,18.0,368.0,423.83,339.68
2016,3,26,16,15,440.5,142.0,2.7,17.5,326.0,375.05,300.85
2016,3,26,16,30,447.0,117.0,2.6,17.0,284.0,324.71,259.25
2016,3,26,16,45,480.5,97.5,2.55,16.5,252.5,288.76,227.18
2016,3,26,17,0,514.0,78.0,2.5,16.0,221.0,251.24,191.82
2016,3,26,17,15,440.0,67.5,2.4,15.5,171.5,186.71,136.15
2016,3,26,17,30,366.0,57.0,2.3,15.0,122.0,129.33,87.42
2016,3,26,17,45,256.0,42.5,2.2,14.5,80.5,75.45,45.41
2016,3,26,18,0,146.0,28.0,2.1,14.0,39.0,35.52,14.68
2016,3,26,18,15,73.0,14.0,2.05,13.5,19.5,12.73,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.5,15.5,2.35,11.5,27.0,15.02,0.0
2016,3,27,6,30,259.0,31.0,2.5,12.0,54.0,52.59,26.25
2016,3,27,6,45,367.5,42.5,2.65,12.5,100.0,99.03,61.14
2016,3,27,7,0,476.0,54.0,2.8,13.0,146.0,159.53,110.38
2016,3,27,7,15,544.5,62.0,2.8,13.0,198.0,219.27,163.23
2016,3,27,7,30,613.0,70.0,2.8,13.0,250.0,287.1,223.48
2016,3,27,7,45,366.5,115.5,2.85,13.5,229.0,270.31,217.46
2016,3,27,8,0,120.0,161.0,2.9,14.0,208.0,213.51,173.61
2016,3,27,8,15,165.5,182.0,2.95,14.0,256.5,265.84,217.18
2016,3,27,8,30,211.0,203.0,3.0,14.0,305.0,323.19,264.09
2016,3,27,8,45,281.0,214.0,3.05,14.5,363.5,399.37,325.02
2016,3,27,9,0,351.0,225.0,3.1,15.0,422.0,473.96,383.48
2016,3,27,9,15,346.5,248.5,3.2,15.0,455.5,513.45,413.3
2016,3,27,9,30,342.0,272.0,3.3,15.0,489.0,551.62,441.76
2016,3,27,9,45,370.0,280.0,3.4,15.5,526.5,598.5,476.46
2016,3,27,10,0,398.0,288.0,3.5,16.0,564.0,646.3,511.24
2016,3,27,10,15,396.5,303.0,3.55,16.0,589.0,676.0,532.27
2016,3,27,10,30,395.0,318.0,3.6,16.0,614.0,704.11,552.07
2016,3,27,10,45,394.0,330.0,3.7,16.0,632.5,727.82,568.82
2016,3,27,11,0,393.0,342.0,3.8,16.0,651.0,749.81,584.31
2016,3,27,11,15,397.5,346.0,3.8,16.0,664.0,766.81,596.12
2016,3,27,11,30,402.0,350.0,3.8,16.0,677.0,782.11,606.75
2016,3,27,11,45,404.5,352.0,3.85,16.0,683.5,791.42,613.35
2016,3,27,12,0,407.0,354.0,3.9,16.0,690.0,798.79,618.67
2016,3,27,12,15,490.5,320.5,3.85,16.0,725.5,864.59,667.44
2016,3,27,12,30,574.0,287.0,3.8,16.0,761.0,912.34,702.84
2016,3,27,12,45,581.5,280.0,3.8,16.0,755.5,907.8,699.78
2016,3,27,13,0,589.0,273.0,3.8,16.0,750.0,900.31,695.14
2016,3,27,13,15,591.0,265.5,3.8,16.0,735.5,883.96,684.27
2016,3,27,13,30,593.0,258.0,3.8,16.0,721.0,864.84,671.51
2016,3,27,13,45,591.0,249.5,3.8,16.0,699.5,838.23,653.37
2016,3,27,14,0,589.0,241.0,3.8,16.0,678.0,809.21,633.44
2016,3,27,14,15,597.5,223.5,3.8,16.0,650.5,782.35,615.21
2016,3,27,14,30,606.0,206.0,3.8,16.0,623.0,748.5,591.76
2016,3,27,14,45,592.5,200.0,3.8,16.0,589.5,705.43,560.58
2016,3,27,15,0,579.0,194.0,3.8,16.0,556.0,656.69,524.81
2016,3,27,15,15,645.0,154.5,3.75,15.5,531.0,639.81,514.75
2016,3,27,15,30,711.0,115.0,3.7,15.0,506.0,608.63,492.98
2016,3,27,15,45,580.0,136.0,3.7,14.5,436.5,511.63,416.62
2016,3,27,16,0,449.0,157.0,3.7,14.0,367.0,421.31,344.19
2016,3,27,16,15,421.5,142.0,3.5,13.5,321.5,364.67,297.96
2016,3,27,16,30,394.0,127.0,3.3,13.0,276.0,310.42,252.38
2016,3,27,16,45,337.0,118.0,3.15,13.0,231.5,253.46,203.49
2016,3,27,17,0,280.0,109.0,3.0,13.0,187.0,198.49,156.04
2016,3,27,17,15,239.5,89.0,2.85,12.5,146.0,149.42,113.41
2016,3,27,17,30,199.0,69.0,2.7,12.0,105.0,105.51,75.53
2016,3,27,17,45,128.5,49.0,2.55,11.5,69.5,63.19,41.48
2016,3,27,18,0,58.0,29.0,2.4,11.0,34.0,29.73,14.04
2016,3,27,18,15,29.0,14.5,2.45,11.0,17.0,13.19,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,161.5,16.0,3.15,8.5,31.0,16.63,0.0
2016,3,28,6,30,323.0,32.0,3.4,9.0,62.0,59.13,29.92
2016,3,28,6,45,442.0,41.0,3.7,9.5,112.0,109.06,67.2
2016,3,28,7,0,561.0,50.0,4.0,10.0,162.0,174.29,121.08
2016,3,28,7,15,625.5,57.0,4.15,10.0,216.0,237.32,178.33
2016,3,28,7,30,690.0,64.0,4.3,10.0,270.0,307.81,242.63
2016,3,28,7,45,736.0,68.0,4.45,10.5,325.0,374.87,303.33
2016,3,28,8,0,782.0,72.0,4.6,11.0,380.0,445.97,365.85
2016,3,28,8,15,603.0,121.0,4.6,11.0,377.5,451.02,373.2
2016,3,28,8,30,424.0,170.0,4.6,11.0,375.0,428.91,355.88
2016,3,28,8,45,443.5,185.0,4.6,11.5,418.5,481.42,398.27
2016,3,28,9,0,463.0,200.0,4.6,12.0,462.0,534.85,440.05
2016,3,28,9,15,464.0,217.5,4.6,12.0,497.0,577.98,473.4
2016,3,28,9,30,465.0,235.0,4.6,12.0,532.0,619.8,505.13
2016,3,28,9,45,478.0,244.5,4.6,12.5,565.0,661.83,535.88
2016,3,28,10,0,491.0,254.0,4.6,13.0,598.0,703.14,565.54
2016,3,28,10,15,560.0,241.0,4.6,13.0,649.5,769.72,616.21
2016,3,28,10,30,629.0,228.0,4.6,13.0,701.0,843.26,670.92
2016,3,28,10,45,793.5,164.0,4.65,13.0,779.0,943.38,743.71
2016,3,28,11,0,958.0,100.0,4.7,13.0,857.0,1042.07,812.72
2016,3,28,11,15,765.5,193.0,4.65,13.0,805.5,988.22,772.85
2016,3,28,11,30,573.0,286.0,4.6,13.0,754.0,900.41,706.79
2016,3,28,11,45,563.5,293.5,4.6,13.0,757.0,905.24,710.24
2016,3,28,12,0,554.0,301.0,4.6,13.0,760.0,907.16,711.06
2016,3,28,12,15,561.0,294.5,4.55,13.0,759.0,908.3,711.78
2016,3,28,12,30,568.0,288.0,4.5,13.0,758.0,906.64,710.59
2016,3,28,12,45,524.0,302.0,4.5,13.0,732.0,872.45,684.97
2016,3,28,13,0,480.0,316.0,4.5,13.0,706.0,836.27,658.01
2016,3,28,13,15,478.0,309.5,4.4,13.0,691.5,818.69,645.26
2016,3,28,13,30,476.0,303.0,4.3,13.0,677.0,798.9,630.82
2016,3,28,13,45,473.5,294.5,4.25,13.0,657.0,774.49,613.36
2016,3,28,14,0,471.0,286.0,4.2,13.0,637.0,748.12,594.43
2016,3,28,14,15,463.5,276.5,4.1,13.0,610.0,714.52,569.83
2016,3,28,14,30,456.0,267.0,4.0,13.0,583.0,679.57,544.11
2016,3,28,14,45,523.0,229.0,3.9,13.0,572.5,674.02,542.24
2016,3,28,15,0,590.0,191.0,3.8,13.0,562.0,660.87,534.12
2016,3,28,15,15,578.5,180.0,3.65,13.0,522.5,612.16,496.73
2016,3,28,15,30,567.0,169.0,3.5,13.0,483.0,562.8,458.35
2016,3,28,15,45,569.0,148.5,3.4,13.0,440.0,511.52,418.06
2016,3,28,16,0,571.0,128.0,3.3,13.0,397.0,463.56,379.15
2016,3,28,16,15,285.5,68.5,3.0,12.5,203.0,219.54,180.55
2016,3,28,16,30,0.0,9.0,2.7,12.0,9.0,7.91,1.19
2016,3,28,16,45,0.0,7.5,2.4,12.0,7.5,6.59,0.07
2016,3,28,17,0,0.0,6.0,2.1,12.0,6.0,5.27,0.0
2016,3,28,17,15,232.5,29.5,1.95,11.5,72.0,93.36,66.94
2016,3,28,17,30,465.0,53.0,1.8,11.0,138.0,144.99,97.92
2016,3,28,17,45,352.5,41.0,1.65,10.5,93.0,86.54,51.39
2016,3,28,18,0,240.0,29.0,1.5,10.0,48.0,42.68,18.99
2016,3,28,18,15,120.0,14.5,1.5,9.5,24.0,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,150.5,17.0,0.95,8.5,32.0,17.55,0.0
2016,3,29,6,30,301.0,34.0,1.0,9.0,64.0,59.52,31.47
2016,3,29,6,45,417.5,43.5,1.1,9.5,112.5,108.32,67.72
2016,3,29,7,0,534.0,53.0,1.2,10.0,161.0,172.11,119.93
2016,3,29,7,15,598.5,60.0,1.35,10.5,214.5,233.53,174.51
2016,3,29,7,30,663.0,67.0,1.5,11.0,268.0,302.42,235.57
2016,3,29,7,45,715.5,70.0,1.65,11.5,323.5,369.46,294.45
2016,3,29,8,0,768.0,73.0,1.8,12.0,379.0,441.34,355.65
2016,3,29,8,15,797.0,76.5,1.8,12.5,431.5,506.05,408.9
2016,3,29,8,30,826.0,80.0,1.8,13.0,484.0,572.2,461.19
2016,3,29,8,45,646.0,141.0,1.85,13.5,475.5,569.49,457.54
2016,3,29,9,0,466.0,202.0,1.9,14.0,467.0,538.96,431.74
2016,3,29,9,15,483.0,212.5,1.9,14.0,505.5,586.75,468.01
2016,3,29,9,30,500.0,223.0,1.9,14.0,544.0,634.59,502.98
2016,3,29,9,45,520.0,230.0,1.9,14.5,581.0,681.05,535.42
2016,3,29,10,0,540.0,237.0,1.9,15.0,618.0,727.19,566.93
2016,3,29,10,15,542.5,247.0,1.9,15.0,643.5,760.32,589.37
2016,3,29,10,30,545.0,257.0,1.9,15.0,669.0,791.46,610.27
2016,3,29,10,45,544.0,267.5,1.95,15.5,689.0,817.7,626.79
2016,3,29,11,0,543.0,278.0,2.0,16.0,709.0,841.53,641.55
2016,3,29,11,15,541.5,285.0,2.05,16.0,722.0,858.71,653.0
2016,3,29,11,30,540.0,292.0,2.1,16.0,735.0,873.3,662.78
2016,3,29,11,45,538.5,296.0,2.2,16.0,741.0,882.12,669.24
2016,3,29,12,0,537.0,300.0,2.3,16.0,747.0,888.27,674.01
2016,3,29,12,15,536.5,299.5,2.35,16.0,746.0,888.03,674.21
2016,3,29,12,30,536.0,299.0,2.4,16.0,745.0,885.13,672.73
2016,3,29,12,45,746.0,200.0,2.45,16.0,813.5,992.81,750.22
2016,3,29,13,0,956.0,101.0,2.5,16.0,882.0,1067.43,799.67
2016,3,29,13,15,951.5,100.5,2.5,16.0,864.5,1047.31,786.11
2016,3,29,13,30,947.0,100.0,2.5,16.0,847.0,1023.37,771.11
2016,3,29,13,45,937.5,100.0,2.55,16.0,820.5,991.63,751.44
2016,3,29,14,0,928.0,100.0,2.6,16.0,794.0,956.62,729.49
2016,3,29,14,15,918.5,98.5,2.55,16.0,761.5,916.94,703.27
2016,3,29,14,30,909.0,97.0,2.5,16.0,729.0,874.44,674.98
2016,3,29,14,45,892.5,96.5,2.5,16.0,689.0,824.86,641.86
2016,3,29,15,0,876.0,96.0,2.5,16.0,649.0,773.51,607.08
2016,3,29,15,15,859.0,93.5,2.45,15.5,604.5,722.89,573.07
2016,3,29,15,30,842.0,91.0,2.4,15.0,560.0,665.87,531.69
2016,3,29,15,45,816.5,88.0,2.35,15.0,510.0,602.39,482.92
2016,3,29,16,0,791.0,85.0,2.3,15.0,460.0,539.4,433.09
2016,3,29,16,15,759.0,81.0,2.1,14.5,407.5,472.99,379.26
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,408.57,325.25
2016,3,29,16,45,682.0,71.0,1.7,13.5,301.5,339.49,266.02
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,274.72,208.88
2016,3,29,17,15,568.0,57.5,1.4,12.0,195.5,207.14,149.91
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,147.77,98.47
2016,3,29,17,45,386.0,39.0,1.25,10.5,97.0,88.17,51.38
2016,3,29,18,0,273.0,28.0,1.2,10.0,51.0,43.24,19.08
2016,3,29,18,15,136.5,14.0,1.2,9.5,25.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,135.0,18.5,1.6,8.5,32.5,18.35,0.0
2016,3,30,6,30,270.0,37.0,1.8,9.0,65.0,58.68,32.23
2016,3,30,6,45,366.0,49.5,2.05,9.5,111.5,106.7,68.85
2016,3,30,7,0,462.0,62.0,2.3,10.0,158.0,165.83,117.98
2016,3,30,7,15,528.0,71.0,2.3,10.5,210.5,225.28,170.56
2016,3,30,7,30,594.0,80.0,2.3,11.0,263.0,292.52,229.9
2016,3,30,7,45,640.5,86.0,2.3,11.5,316.0,356.23,285.82
2016,3,30,8,0,687.0,92.0,2.3,12.0,369.0,424.42,343.78
2016,3,30,8,15,718.5,97.0,2.3,12.0,420.0,487.81,396.86
2016,3,30,8,30,750.0,102.0,2.3,12.0,471.0,553.11,449.76
2016,3,30,8,45,776.0,104.5,2.3,12.5,519.5,612.52,495.7
2016,3,30,9,0,802.0,107.0,2.3,13.0,568.0,673.5,541.28
2016,3,30,9,15,647.5,167.0,2.35,13.5,557.0,665.52,531.57
2016,3,30,9,30,493.0,227.0,2.4,14.0,546.0,633.21,503.62
2016,3,30,9,45,502.0,238.0,2.45,14.5,578.5,674.51,533.23
2016,3,30,10,0,511.0,249.0,2.5,15.0,611.0,714.72,560.96
2016,3,30,10,15,511.0,261.5,2.55,15.0,637.0,747.21,583.6
2016,3,30,10,30,511.0,274.0,2.6,15.0,663.0,777.66,604.63
2016,3,30,10,45,513.0,282.5,2.65,15.5,682.5,803.73,621.41
2016,3,30,11,0,515.0,291.0,2.7,16.0,702.0,827.63,636.56
2016,3,30,11,15,515.0,297.0,2.7,16.0,715.0,844.69,647.77
2016,3,30,11,30,515.0,303.0,2.7,16.0,728.0,859.31,657.35
2016,3,30,11,45,515.0,306.5,2.75,16.0,734.0,868.82,663.89
2016,3,30,12,0,515.0,310.0,2.8,16.0,740.0,875.78,668.77
2016,3,30,12,15,515.0,309.5,2.8,16.0,739.5,875.98,668.84
2016,3,30,12,30,515.0,309.0,2.8,16.0,739.0,873.58,667.25
2016,3,30,12,45,713.5,213.5,2.8,16.5,802.5,973.76,739.22
2016,3,30,13,0,912.0,118.0,2.8,17.0,866.0,1041.41,782.68
2016,3,30,13,15,907.5,117.0,2.8,17.0,849.0,1021.37,769.17
2016,3,30,13,30,903.0,116.0,2.8,17.0,832.0,997.7,754.17
2016,3,30,13,45,896.5,114.5,2.85,17.0,807.0,968.12,735.65
2016,3,30,14,0,890.0,113.0,2.9,17.0,782.0,935.29,714.84
2016,3,30,14,15,880.5,111.0,2.9,16.5,750.0,896.22,690.51
2016,3,30,14,30,871.0,109.0,2.9,16.0,718.0,854.48,664.03
2016,3,30,14,45,857.5,107.0,2.9,16.0,679.0,813.38,636.47
2016,3,30,15,0,844.0,105.0,2.9,16.0,640.0,763.41,602.18
2016,3,30,15,15,826.5,102.0,2.9,15.5,596.0,707.92,564.25
2016,3,30,15,30,809.0,99.0,2.9,15.0,552.0,651.52,522.88
2016,3,30,15,45,785.0,95.0,2.95,15.0,503.0,589.51,475.14
2016,3,30,16,0,761.0,91.0,3.0,15.0,454.0,527.93,426.22
2016,3,30,16,15,728.5,86.5,3.0,14.5,402.5,462.77,373.44
2016,3,30,16,30,696.0,82.0,3.0,14.0,351.0,399.19,320.06
2016,3,30,16,45,649.5,76.0,3.0,13.5,298.0,331.3,261.6
2016,3,30,17,0,603.0,70.0,3.0,13.0,245.0,268.02,205.52
2016,3,30,17,15,533.5,62.0,2.8,12.5,193.0,201.96,147.2
2016,3,30,17,30,464.0,54.0,2.6,12.0,141.0,144.23,96.95
2016,3,30,17,45,351.5,42.0,2.4,11.5,96.0,86.11,51.15
2016,3,30,18,0,239.0,30.0,2.2,11.0,51.0,42.63,20.05
2016,3,30,18,15,119.5,15.0,2.1,10.5,25.5,13.64,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.5,19.5,1.75,10.0,35.0,19.61,2.62
2016,3,31,6,30,285.0,39.0,1.8,10.0,70.0,62.09,34.52
2016,3,31,6,45,371.5,52.5,1.9,10.5,116.5,110.76,71.89
2016,3,31,7,0,458.0,66.0,2.0,11.0,163.0,169.25,120.66
2016,3,31,7,15,229.0,69.5,1.95,11.0,118.0,137.28,105.39
2016,3,31,7,30,0.0,73.0,1.9,11.0,73.0,64.71,50.38
2016,3,31,7,45,0.0,88.0,1.9,11.5,88.0,78.25,61.87
2016,3,31,8,0,0.0,103.0,1.9,12.0,103.0,91.87,73.14
2016,3,31,8,15,0.0,116.0,1.9,12.5,116.0,103.71,82.72
2016,3,31,8,30,0.0,129.0,1.9,13.0,129.0,115.62,92.22
2016,3,31,8,45,8.5,169.0,1.9,13.5,173.5,158.32,127.16
2016,3,31,9,0,17.0,209.0,1.9,14.0,218.0,202.45,162.53
2016,3,31,9,15,26.0,235.5,1.95,14.0,251.5,235.14,188.53
2016,3,31,9,30,35.0,262.0,2.0,14.0,285.0,279.69,223.66
2016,3,31,9,45,35.5,277.0,2.05,14.5,302.0,297.05,236.31
2016,3,31,10,0,36.0,292.0,2.1,15.0,319.0,314.43,248.98
2016,3,31,10,15,36.5,304.0,2.15,15.5,332.0,328.71,259.17
2016,3,31,10,30,37.0,316.0,2.2,16.0,345.0,342.95,269.28
2016,3,31,10,45,37.5,325.5,2.3,16.5,355.0,354.52,277.39
2016,3,31,11,0,38.0,335.0,2.4,17.0,365.0,366.0,285.42
2016,3,31,11,15,485.5,222.5,2.45,17.0,623.5,735.98,572.7
2016,3,31,11,30,933.0,110.0,2.5,17.0,882.0,1058.69,793.23
2016,3,31,11,45,935.5,109.5,2.6,17.0,889.5,1069.76,797.76
2016,3,31,12,0,938.0,109.0,2.7,17.0,897.0,1076.85,803.21
2016,3,31,12,15,938.0,108.5,2.8,17.0,896.0,1077.36,804.51
2016,3,31,12,30,938.0,108.0,2.9,17.0,895.0,1073.82,803.32
2016,3,31,12,45,941.0,104.5,3.05,17.0,887.0,1065.99,799.91
2016,3,31,13,0,944.0,101.0,3.2,17.0,879.0,1054.07,793.84
2016,3,31,13,15,939.5,100.5,3.25,17.0,861.5,1034.0,781.48
2016,3,31,13,30,935.0,100.0,3.3,17.0,844.0,1010.18,766.68
2016,3,31,13,45,929.0,99.0,3.4,17.0,819.0,980.79,748.46
2016,3,31,14,0,923.0,98.0,3.5,17.0,794.0,948.0,727.8
2016,3,31,14,15,914.0,96.5,3.55,16.5,762.0,908.84,703.51
2016,3,31,14,30,905.0,95.0,3.6,16.0,730.0,866.85,676.92
2016,3,31,14,45,892.5,93.5,3.65,16.0,691.0,819.48,644.83
2016,3,31,15,0,880.0,92.0,3.7,16.0,652.0,770.05,610.83
2016,3,31,15,15,864.0,89.5,3.7,15.5,608.0,715.29,573.23
2016,3,31,15,30,848.0,87.0,3.7,15.0,564.0,663.15,534.94
2016,3,31,15,45,824.5,84.5,3.7,15.0,515.0,601.19,486.51
2016,3,31,16,0,801.0,82.0,3.7,15.0,466.0,539.49,436.86
2016,3,31,16,15,771.0,78.0,3.55,14.5,414.0,473.62,382.82
2016,3,31,16,30,741.0,74.0,3.4,14.0,362.0,409.5,328.38
2016,3,31,16,45,696.0,69.0,3.3,13.5,308.5,340.57,268.56
2016,3,31,17,0,651.0,64.0,3.2,13.0,255.0,276.12,211.01
2016,3,31,17,15,585.5,57.0,2.85,12.5,202.5,209.23,151.43
2016,3,31,17,30,520.0,50.0,2.5,12.0,150.0,150.09,99.49
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.0,90.79,52.58
2016,3,31,18,0,301.0,30.0,1.8,11.0,56.0,45.66,21.05
2016,3,31,18,15,150.5,15.0,1.7,10.5,28.0,12.17,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.5,18.5,2.45,10.0,38.0,20.07,4.17
2016,4,1,6,30,341.0,37.0,2.5,10.0,76.0,66.9,36.44
2016,4,1,6,45,432.0,47.5,2.55,10.5,124.0,115.81,73.64
2016,4,1,7,0,523.0,58.0,2.6,11.0,172.0,176.38,124.44
2016,4,1,7,15,582.5,65.5,2.6,11.5,225.0,236.41,178.01
2016,4,1,7,30,642.0,73.0,2.6,12.0,278.0,303.29,237.39
2016,4,1,7,45,685.0,78.0,2.65,12.5,331.0,367.33,293.82
2016,4,1,8,0,728.0,83.0,2.7,13.0,384.0,435.34,351.82
2016,4,1,8,15,756.5,87.5,2.65,13.0,435.0,498.43,404.66
2016,4,1,8,30,785.0,92.0,2.6,13.0,486.0,563.13,456.98
2016,4,1,8,45,807.0,95.0,2.6,13.5,534.0,623.22,503.37
2016,4,1,9,0,829.0,98.0,2.6,14.0,582.0,683.32,548.22
2016,4,1,9,15,616.5,180.0,2.6,14.0,554.5,656.14,523.86
2016,4,1,9,30,404.0,262.0,2.6,14.0,527.0,587.97,468.58
2016,4,1,9,45,424.5,271.0,2.6,14.5,563.5,644.27,509.68
2016,4,1,10,0,445.0,280.0,2.6,15.0,600.0,689.43,541.17
2016,4,1,10,15,673.5,194.5,2.55,15.0,701.5,827.21,644.61
2016,4,1,10,30,902.0,109.0,2.5,15.0,803.0,953.63,729.97
2016,4,1,10,45,908.5,110.0,2.5,15.5,826.0,984.58,747.43
2016,4,1,11,0,915.0,111.0,2.5,16.0,849.0,1012.15,763.47
2016,4,1,11,15,918.5,112.0,2.45,16.0,864.5,1033.25,776.08
2016,4,1,11,30,922.0,113.0,2.4,16.0,880.0,1050.6,786.27
2016,4,1,11,45,924.0,113.0,2.35,16.5,887.0,1061.52,790.85
2016,4,1,12,0,926.0,113.0,2.3,17.0,894.0,1068.49,792.99
2016,4,1,12,15,926.0,112.5,2.25,17.0,893.0,1068.91,792.52
2016,4,1,12,30,926.0,112.0,2.2,17.0,892.0,1065.34,789.65
2016,4,1,12,45,926.5,110.0,2.2,17.0,883.5,1056.66,784.3
2016,4,1,13,0,927.0,108.0,2.2,17.0,875.0,1044.0,776.53
2016,4,1,13,15,923.0,107.0,2.2,17.0,858.0,1024.1,764.15
2016,4,1,13,30,919.0,106.0,2.2,17.0,841.0,1000.48,749.45
2016,4,1,13,45,913.5,104.5,2.25,17.5,816.0,971.35,730.3
2016,4,1,14,0,908.0,103.0,2.3,18.0,791.0,938.86,708.9
2016,4,1,14,15,899.0,101.5,2.3,17.5,759.0,900.13,685.3
2016,4,1,14,30,890.0,100.0,2.3,17.0,727.0,858.63,659.53
2016,4,1,14,45,878.5,97.5,2.35,17.0,688.5,811.53,628.68
2016,4,1,15,0,867.0,95.0,2.4,17.0,650.0,762.35,595.88
2016,4,1,15,15,851.0,92.5,2.4,16.5,606.0,712.63,562.88
2016,4,1,15,30,835.0,90.0,2.4,16.0,562.0,656.66,522.47
2016,4,1,15,45,813.0,86.5,2.45,16.0,513.5,595.19,475.72
2016,4,1,16,0,791.0,83.0,2.5,16.0,465.0,533.87,427.53
2016,4,1,16,15,761.5,79.0,2.45,15.5,413.5,468.84,375.18
2016,4,1,16,30,732.0,75.0,2.4,15.0,362.0,405.52,322.29
2016,4,1,16,45,688.5,70.0,2.4,14.5,309.0,337.71,264.23
2016,4,1,17,0,645.0,65.0,2.4,14.0,256.0,274.24,208.16
2016,4,1,17,15,581.0,57.5,2.15,13.5,203.5,207.68,149.38
2016,4,1,17,30,517.0,50.0,1.9,13.0,151.0,148.71,97.98
2016,4,1,17,45,411.5,40.0,1.65,12.5,104.5,90.23,51.94
2016,4,1,18,0,306.0,30.0,1.4,12.0,58.0,45.39,21.03
2016,4,1,18,15,153.0,15.0,1.3,11.5,29.0,12.09,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.5,20.0,0.8,10.0,39.5,21.48,6.3
2016,4,2,6,30,323.0,40.0,0.8,10.0,79.0,68.45,38.6
2016,4,2,6,45,403.0,52.5,0.85,10.5,126.0,116.5,75.49
2016,4,2,7,0,483.0,65.0,0.9,11.0,173.0,174.83,124.26
2016,4,2,7,15,543.5,73.5,0.85,11.5,225.0,233.74,175.72
2016,4,2,7,30,604.0,82.0,0.8,12.0,277.0,299.68,232.67
2016,4,2,7,45,340.0,126.5,0.75,12.5,240.0,271.39,216.76
2016,4,2,8,0,76.0,171.0,0.7,13.0,203.0,195.88,157.92
2016,4,2,8,15,112.5,196.5,0.7,13.5,250.0,251.4,202.92
2016,4,2,8,30,149.0,222.0,0.7,14.0,297.0,305.29,245.04
2016,4,2,8,45,279.0,223.0,0.7,14.5,381.0,406.29,323.77
2016,4,2,9,0,409.0,224.0,0.7,15.0,465.0,521.89,410.28
2016,4,2,9,15,416.5,241.0,0.7,15.5,502.0,566.48,440.5
2016,4,2,9,30,424.0,258.0,0.7,16.0,539.0,610.48,470.25
2016,4,2,9,45,543.5,228.0,0.7,16.5,607.5,697.68,532.15
2016,4,2,10,0,663.0,198.0,0.7,17.0,676.0,796.86,599.46
2016,4,2,10,15,743.5,176.0,0.75,17.5,733.0,869.84,645.85
2016,4,2,10,30,824.0,154.0,0.8,18.0,790.0,938.7,688.25
2016,4,2,10,45,829.0,156.5,0.85,18.5,812.5,968.45,705.07
2016,4,2,11,0,834.0,159.0,0.9,19.0,835.0,994.98,720.37
2016,4,2,11,15,838.0,160.0,0.95,19.5,850.0,1015.6,731.99
2016,4,2,11,30,842.0,161.0,1.0,20.0,865.0,1032.69,741.53
2016,4,2,11,45,746.5,213.0,1.1,20.5,841.0,1007.67,725.92
2016,4,2,12,0,651.0,265.0,1.2,21.0,817.0,968.32,700.85
2016,4,2,12,15,617.0,281.0,1.25,21.0,803.5,950.15,689.66
2016,4,2,12,30,583.0,297.0,1.3,21.0,790.0,927.36,675.18
2016,4,2,12,45,729.5,217.0,1.4,21.0,827.5,990.91,720.68
2016,4,2,13,0,876.0,137.0,1.5,21.0,865.0,1023.16,742.34
2016,4,2,13,15,871.0,136.0,1.55,21.0,847.5,1013.88,737.34
2016,4,2,13,30,866.0,135.0,1.6,21.0,830.0,989.78,723.44
2016,4,2,13,45,854.5,135.5,1.7,21.0,804.0,957.84,705.24
2016,4,2,14,0,843.0,136.0,1.8,21.0,778.0,922.98,684.9
2016,4,2,14,15,832.5,134.0,1.85,20.5,745.5,883.67,661.99
2016,4,2,14,30,822.0,132.0,1.9,20.0,713.0,841.87,637.01
2016,4,2,14,45,798.0,133.5,1.95,20.0,673.0,790.73,603.92
2016,4,2,15,0,774.0,135.0,2.0,20.0,633.0,741.57,571.57
2016,4,2,15,15,628.5,165.0,2.0,19.5,551.5,632.27,492.54
2016,4,2,15,30,483.0,195.0,2.0,19.0,470.0,528.73,415.75
2016,4,2,15,45,533.0,162.0,2.05,19.0,441.0,498.35,394.16
2016,4,2,16,0,583.0,129.0,2.1,19.0,412.0,466.13,369.33
