Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,506.0,128.5,2.1,18.5,354.5,387.69,307.61
2016,4,2,16,30,429.0,128.0,2.1,18.0,297.0,321.66,254.41
2016,4,2,16,45,373.0,120.5,2.1,17.5,252.0,264.82,207.45
2016,4,2,17,0,317.0,113.0,2.1,17.0,207.0,210.02,161.52
2016,4,2,17,15,274.5,94.0,2.0,16.0,164.0,159.48,118.77
2016,4,2,17,30,232.0,75.0,1.9,15.0,121.0,114.31,80.72
2016,4,2,17,45,164.0,55.5,1.8,14.5,83.0,71.2,46.59
2016,4,2,18,0,96.0,36.0,1.7,14.0,45.0,37.22,20.89
2016,4,2,18,15,48.0,18.0,1.65,13.5,22.5,14.74,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,9.1,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.0,46.0,27.21,10.98
2016,4,3,6,30,304.0,43.0,1.2,9.0,81.0,68.36,39.53
2016,4,3,6,45,395.5,55.0,1.3,9.5,129.5,118.1,77.66
2016,4,3,7,0,487.0,67.0,1.4,10.0,178.0,178.12,127.73
2016,4,3,7,15,243.5,72.0,1.4,10.5,127.5,144.16,111.03
2016,4,3,7,30,0.0,77.0,1.4,11.0,77.0,68.26,53.39
2016,4,3,7,45,0.0,92.0,1.4,12.0,92.0,81.79,64.71
2016,4,3,8,0,0.0,107.0,1.4,13.0,107.0,95.4,75.73
2016,4,3,8,15,0.0,129.5,1.4,13.5,129.5,116.03,92.54
2016,4,3,8,30,0.0,152.0,1.4,14.0,152.0,136.83,109.19
2016,4,3,8,45,5.5,176.5,1.4,14.5,180.0,163.17,130.21
2016,4,3,9,0,11.0,201.0,1.4,15.0,208.0,190.26,151.52
2016,4,3,9,15,12.0,214.0,1.4,15.0,222.0,203.74,161.87
2016,4,3,9,30,13.0,227.0,1.4,15.0,236.0,217.35,172.3
2016,4,3,9,45,21.5,257.5,1.45,15.5,273.5,254.05,200.78
2016,4,3,10,0,30.0,288.0,1.5,16.0,311.0,304.08,239.01
2016,4,3,10,15,319.0,267.5,1.5,16.5,515.0,567.32,444.05
2016,4,3,10,30,608.0,247.0,1.5,17.0,719.0,841.32,638.69
2016,4,3,10,45,743.0,192.0,1.55,17.5,785.5,930.68,695.88
2016,4,3,11,0,878.0,137.0,1.6,18.0,852.0,1013.82,747.84
2016,4,3,11,15,761.0,201.0,1.65,18.0,828.5,989.86,731.39
2016,4,3,11,30,644.0,265.0,1.7,18.0,805.0,949.81,704.68
2016,4,3,11,45,603.0,287.0,1.75,18.5,796.0,934.44,692.98
2016,4,3,12,0,562.0,309.0,1.8,19.0,787.0,919.44,681.14
2016,4,3,12,15,515.5,323.0,1.85,19.0,761.0,887.36,659.37
2016,4,3,12,30,469.0,337.0,1.9,19.0,735.0,852.65,635.8
2016,4,3,12,45,493.5,325.0,1.95,19.0,740.0,860.59,642.92
2016,4,3,13,0,518.0,313.0,2.0,19.0,745.0,865.55,647.65
2016,4,3,13,15,536.5,298.5,2.1,18.5,738.0,858.89,646.28
2016,4,3,13,30,555.0,284.0,2.2,18.0,731.0,849.07,642.84
2016,4,3,13,45,694.0,216.5,2.3,18.0,758.5,898.41,681.51
2016,4,3,14,0,833.0,149.0,2.4,18.0,786.0,926.49,701.97
2016,4,3,14,15,823.0,146.5,2.45,18.0,753.5,887.3,676.42
2016,4,3,14,30,813.0,144.0,2.5,18.0,721.0,845.62,649.52
2016,4,3,14,45,803.0,138.5,2.55,18.0,683.5,798.64,618.54
2016,4,3,15,0,793.0,133.0,2.6,18.0,646.0,749.68,585.7
2016,4,3,15,15,774.5,129.0,2.6,17.5,601.5,696.94,548.71
2016,4,3,15,30,756.0,125.0,2.6,17.0,557.0,640.78,508.05
2016,4,3,15,45,710.5,116.0,2.65,16.5,494.0,562.81,449.82
2016,4,3,16,0,665.0,107.0,2.7,16.0,431.0,487.87,391.99
2016,4,3,16,15,667.5,101.0,2.6,15.5,396.5,443.16,355.35
2016,4,3,16,30,670.0,95.0,2.5,15.0,362.0,396.74,315.6
2016,4,3,16,45,634.5,86.0,2.45,14.5,310.0,331.58,259.82
2016,4,3,17,0,599.0,77.0,2.4,14.0,258.0,269.81,205.42
2016,4,3,17,15,533.5,68.5,2.15,13.5,206.0,204.8,148.49
2016,4,3,17,30,468.0,60.0,1.9,13.0,154.0,147.61,99.14
2016,4,3,17,45,365.5,47.5,1.65,12.5,107.5,90.48,54.34
2016,4,3,18,0,263.0,35.0,1.4,12.0,61.0,45.39,23.0
2016,4,3,18,15,131.5,17.5,1.3,11.5,30.5,13.79,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,11.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,12.0,13.0,11.82,0.0
2016,4,4,6,15,141.0,28.5,2.15,12.0,47.0,28.28,12.81
2016,4,4,6,30,282.0,44.0,2.3,12.0,81.0,67.51,39.31
2016,4,4,6,45,360.5,58.0,2.45,12.5,127.5,113.84,74.95
2016,4,4,7,0,439.0,72.0,2.6,13.0,174.0,170.25,122.07
2016,4,4,7,15,526.0,72.0,2.55,13.5,225.0,228.31,172.04
2016,4,4,7,30,613.0,72.0,2.5,14.0,276.0,293.91,228.85
2016,4,4,7,45,672.0,81.0,2.5,14.5,339.5,366.81,291.32
2016,4,4,8,0,731.0,90.0,2.5,15.0,403.0,445.71,356.81
2016,4,4,8,15,761.0,94.5,2.55,15.0,455.5,509.67,409.72
2016,4,4,8,30,791.0,99.0,2.6,15.0,508.0,575.43,462.47
2016,4,4,8,45,747.0,115.0,2.65,15.5,529.5,608.58,487.56
2016,4,4,9,0,703.0,131.0,2.7,16.0,551.0,634.53,506.28
2016,4,4,9,15,661.0,160.0,2.8,16.0,577.5,668.96,531.31
2016,4,4,9,30,619.0,189.0,2.9,16.0,604.0,696.98,550.9
2016,4,4,9,45,594.5,212.5,3.0,16.5,628.0,727.83,571.46
2016,4,4,10,0,570.0,236.0,3.1,17.0,652.0,750.59,585.86
2016,4,4,10,15,738.5,178.0,3.05,17.0,740.0,867.12,670.19
2016,4,4,10,30,907.0,120.0,3.0,17.0,828.0,969.59,738.81
2016,4,4,10,45,912.5,122.0,3.0,17.5,851.5,1000.52,756.54
2016,4,4,11,0,918.0,124.0,3.0,18.0,875.0,1028.0,772.51
2016,4,4,11,15,921.5,124.5,3.0,18.0,890.0,1048.37,785.2
2016,4,4,11,30,925.0,125.0,3.0,18.0,905.0,1064.96,795.54
2016,4,4,11,45,926.0,126.0,3.0,18.0,912.0,1075.7,802.14
2016,4,4,12,0,927.0,127.0,3.0,18.0,919.0,1082.48,806.32
2016,4,4,12,15,926.5,127.0,3.0,18.0,917.5,1082.7,806.37
2016,4,4,12,30,926.0,127.0,3.0,18.0,916.0,1078.93,804.0
2016,4,4,12,45,928.5,123.5,3.0,18.5,908.0,1070.52,797.25
2016,4,4,13,0,931.0,120.0,3.0,19.0,900.0,1058.08,788.03
2016,4,4,13,15,926.5,119.5,3.0,19.0,882.0,1037.98,775.4
2016,4,4,13,30,922.0,119.0,3.0,19.0,864.0,1014.18,760.44
2016,4,4,13,45,914.0,118.0,3.0,19.0,838.5,983.03,740.59
2016,4,4,14,0,906.0,117.0,3.0,19.0,813.0,948.66,718.55
2016,4,4,14,15,896.5,115.0,3.05,18.5,779.5,908.91,694.41
2016,4,4,14,30,887.0,113.0,3.1,18.0,746.0,866.44,668.03
2016,4,4,14,45,871.0,112.0,3.2,18.0,706.0,823.59,640.03
2016,4,4,15,0,855.0,111.0,3.3,18.0,666.0,772.12,605.38
2016,4,4,15,15,837.0,108.0,3.4,17.5,620.5,715.72,566.98
2016,4,4,15,30,819.0,105.0,3.5,17.0,575.0,658.43,525.37
2016,4,4,15,45,790.5,102.5,3.6,17.0,524.5,594.77,476.47
2016,4,4,16,0,762.0,100.0,3.7,17.0,474.0,532.62,427.18
2016,4,4,16,15,729.0,95.0,3.5,16.5,421.5,466.12,373.17
2016,4,4,16,30,696.0,90.0,3.3,16.0,369.0,401.85,319.27
2016,4,4,16,45,644.0,85.0,3.15,15.5,314.5,333.09,260.52
2016,4,4,17,0,592.0,80.0,3.0,15.0,260.0,269.59,204.93
2016,4,4,17,15,522.5,71.0,2.55,14.0,207.5,203.61,147.71
2016,4,4,17,30,453.0,62.0,2.1,13.0,155.0,145.99,98.48
2016,4,4,17,45,341.5,50.0,1.7,12.5,108.0,87.68,53.15
2016,4,4,18,0,230.0,38.0,1.3,12.0,61.0,45.78,24.57
2016,4,4,18,15,115.0,19.0,1.2,11.5,30.5,14.94,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,61.5,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,123.0,14.0,1.2,10.0,18.0,12.73,0.0
2016,4,5,6,15,273.0,26.5,1.3,10.5,57.5,31.53,13.57
2016,4,5,6,30,423.0,39.0,1.4,11.0,97.0,78.05,42.59
2016,4,5,6,45,502.5,49.0,1.55,12.0,147.0,130.38,82.77
2016,4,5,7,0,582.0,59.0,1.7,13.0,197.0,192.78,135.27
2016,4,5,7,15,638.5,65.0,1.75,13.5,251.5,254.32,189.77
2016,4,5,7,30,695.0,71.0,1.8,14.0,306.0,322.18,249.3
2016,4,5,7,45,734.0,76.0,1.9,14.5,360.5,388.04,306.39
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,456.77,363.99
2016,4,5,8,15,800.0,84.5,2.0,15.5,467.0,520.54,415.57
2016,4,5,8,30,827.0,88.0,2.0,16.0,519.0,585.47,466.07
2016,4,5,8,45,849.5,90.0,2.0,16.5,568.0,646.72,511.99
2016,4,5,9,0,872.0,92.0,2.0,17.0,617.0,703.84,553.45
2016,4,5,9,15,886.5,94.5,2.1,17.5,660.0,758.56,590.95
2016,4,5,9,30,901.0,97.0,2.2,18.0,703.0,811.77,626.24
2016,4,5,9,45,911.5,99.0,2.35,18.5,740.5,859.36,657.54
2016,4,5,10,0,922.0,101.0,2.5,19.0,778.0,904.54,686.89
2016,4,5,10,15,929.5,102.5,2.6,19.5,808.5,943.86,711.57
2016,4,5,10,30,937.0,104.0,2.7,20.0,839.0,980.1,734.05
2016,4,5,10,45,942.5,105.0,2.85,20.5,862.0,1010.65,753.1
2016,4,5,11,0,948.0,106.0,3.0,21.0,885.0,1037.64,769.81
2016,4,5,11,15,951.0,106.5,3.05,21.0,900.0,1057.94,782.75
2016,4,5,11,30,954.0,107.0,3.1,21.0,915.0,1074.34,793.3
2016,4,5,11,45,955.5,107.0,3.2,21.5,921.5,1084.71,798.98
2016,4,5,12,0,957.0,107.0,3.3,22.0,928.0,1091.01,802.18
2016,4,5,12,15,956.5,107.0,3.25,22.0,926.5,1091.18,801.75
2016,4,5,12,30,956.0,107.0,3.2,22.0,925.0,1087.23,798.84
2016,4,5,12,45,954.0,106.5,3.2,22.0,915.5,1077.15,792.59
2016,4,5,13,0,952.0,106.0,3.2,22.0,906.0,1063.04,783.88
2016,4,5,13,15,948.0,105.0,3.15,22.0,888.0,1042.5,770.66
2016,4,5,13,30,944.0,104.0,3.1,22.0,870.0,1018.16,755.07
2016,4,5,13,45,938.0,102.5,3.05,22.5,844.5,987.78,734.11
2016,4,5,14,0,932.0,101.0,3.0,23.0,819.0,953.98,711.0
2016,4,5,14,15,923.0,99.5,2.9,22.5,786.0,914.34,686.27
2016,4,5,14,30,914.0,98.0,2.8,22.0,753.0,871.88,659.44
2016,4,5,14,45,902.0,96.0,2.7,22.0,714.0,823.91,627.31
2016,4,5,15,0,890.0,94.0,2.6,22.0,675.0,773.84,593.45
2016,4,5,15,15,874.0,91.5,2.45,22.0,630.0,718.6,555.27
2016,4,5,15,30,858.0,89.0,2.3,22.0,585.0,665.73,516.17
2016,4,5,15,45,836.0,86.0,2.2,22.0,535.5,603.68,469.49
2016,4,5,16,0,814.0,83.0,2.1,22.0,486.0,541.76,421.59
2016,4,5,16,15,784.5,79.0,1.85,21.0,433.0,475.58,369.94
2016,4,5,16,30,755.0,75.0,1.6,20.0,380.0,411.11,317.72
2016,4,5,16,45,712.5,70.5,1.4,19.5,326.0,343.35,260.92
2016,4,5,17,0,670.0,66.0,1.2,19.0,272.0,278.95,205.45
2016,4,5,17,15,607.5,59.0,1.15,18.0,218.5,212.05,148.5
2016,4,5,17,30,545.0,52.0,1.1,17.0,165.0,152.49,98.15
2016,4,5,17,45,442.0,42.5,1.1,16.5,116.5,93.49,52.82
2016,4,5,18,0,339.0,33.0,1.1,16.0,68.0,47.75,22.88
2016,4,5,18,15,169.5,16.5,1.1,15.5,34.0,13.16,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,6.82,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,11.82,0.0
2016,4,6,6,15,252.5,28.5,1.15,15.0,58.5,33.02,15.07
2016,4,6,6,30,395.0,42.0,1.2,16.0,98.0,78.62,43.35
2016,4,6,6,45,482.0,51.5,1.25,17.0,148.5,129.98,81.8
2016,4,6,7,0,569.0,61.0,1.3,18.0,199.0,192.35,132.8
2016,4,6,7,15,625.0,67.5,1.35,18.5,253.0,253.48,185.65
2016,4,6,7,30,681.0,74.0,1.4,19.0,307.0,320.87,243.3
2016,4,6,7,45,719.0,79.5,1.5,19.5,361.0,385.69,298.11
2016,4,6,8,0,757.0,85.0,1.6,20.0,415.0,453.86,353.78
2016,4,6,8,15,784.5,89.0,1.65,20.5,467.0,517.51,404.04
2016,4,6,8,30,812.0,93.0,1.7,21.0,519.0,582.4,453.39
2016,4,6,8,45,831.0,96.5,1.8,22.0,567.0,642.22,496.68
2016,4,6,9,0,850.0,100.0,1.9,23.0,615.0,701.66,538.18
2016,4,6,9,15,864.5,103.0,1.95,23.0,658.0,756.55,576.03
2016,4,6,9,30,879.0,106.0,2.0,23.0,701.0,804.29,607.51
2016,4,6,9,45,887.5,109.0,2.05,23.5,737.5,850.34,636.31
2016,4,6,10,0,896.0,112.0,2.1,24.0,774.0,893.89,663.06
2016,4,6,10,15,903.5,114.0,2.05,24.5,804.0,932.8,685.4
2016,4,6,10,30,911.0,116.0,2.0,25.0,834.0,968.71,705.48
2016,4,6,10,45,912.5,119.0,1.95,25.5,855.5,996.82,720.3
2016,4,6,11,0,914.0,122.0,1.9,26.0,877.0,1021.3,732.74
2016,4,6,11,15,917.0,123.0,1.8,26.0,891.0,1041.44,743.18
2016,4,6,11,30,920.0,124.0,1.7,26.0,905.0,1057.83,751.23
2016,4,6,11,45,766.0,208.0,1.65,26.5,862.0,1019.12,724.52
2016,4,6,12,0,612.0,292.0,1.6,27.0,819.0,951.91,678.5
2016,4,6,12,15,595.0,299.5,1.55,27.0,811.0,940.91,671.23
2016,4,6,12,30,578.0,307.0,1.5,27.0,803.0,929.06,662.8
2016,4,6,12,45,578.0,300.5,1.45,27.5,792.0,917.06,653.72
2016,4,6,13,0,578.0,294.0,1.4,28.0,781.0,902.28,642.97
2016,4,6,13,15,548.0,296.0,1.3,28.0,750.5,864.41,617.54
2016,4,6,13,30,518.0,298.0,1.2,28.0,720.0,825.04,591.29
2016,4,6,13,45,516.5,288.0,1.15,28.0,698.0,798.82,574.8
2016,4,6,14,0,515.0,278.0,1.1,28.0,676.0,770.46,556.69
2016,4,6,14,15,509.0,266.5,1.05,28.0,646.5,734.68,533.54
2016,4,6,14,30,503.0,255.0,1.0,28.0,617.0,697.34,509.18
2016,4,6,14,45,489.0,245.5,0.95,28.5,582.5,654.31,479.56
2016,4,6,15,0,475.0,236.0,0.9,29.0,548.0,610.71,449.29
2016,4,6,15,15,486.5,215.0,0.85,29.0,515.5,573.29,424.22
2016,4,6,15,30,498.0,194.0,0.8,29.0,483.0,533.4,396.75
2016,4,6,15,45,470.0,187.0,0.8,29.0,441.5,481.18,359.66
2016,4,6,16,0,442.0,180.0,0.8,29.0,400.0,430.66,322.93
2016,4,6,16,15,431.0,157.0,0.75,28.0,352.5,375.11,282.62
2016,4,6,16,30,420.0,134.0,0.7,27.0,305.0,320.11,241.12
2016,4,6,16,45,378.5,123.0,0.7,26.5,260.5,266.08,198.77
2016,4,6,17,0,337.0,112.0,0.7,26.0,216.0,216.55,159.02
2016,4,6,17,15,297.5,94.0,0.75,25.0,173.0,165.84,118.18
2016,4,6,17,30,258.0,76.0,0.8,24.0,130.0,117.95,79.56
2016,4,6,17,45,197.0,57.0,0.85,23.5,91.5,74.88,46.69
2016,4,6,18,0,136.0,38.0,0.9,23.0,53.0,40.02,21.96
2016,4,6,18,15,68.0,19.0,0.85,22.5,26.5,15.62,0.0
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,14.83,0.0
2016,4,7,6,15,102.0,35.0,2.7,14.5,50.0,33.15,18.39
2016,4,7,6,30,204.0,53.0,2.9,15.0,83.0,68.7,43.19
2016,4,7,6,45,261.5,71.0,3.1,15.5,125.5,110.57,76.01
2016,4,7,7,0,319.0,89.0,3.3,16.0,168.0,159.94,117.07
2016,4,7,7,15,381.0,97.0,3.4,16.0,213.0,208.52,158.78
2016,4,7,7,30,443.0,105.0,3.5,16.0,258.0,264.33,207.0
2016,4,7,7,45,421.5,129.0,3.6,16.5,294.0,308.05,245.58
2016,4,7,8,0,400.0,153.0,3.7,17.0,330.0,348.67,280.05
2016,4,7,8,15,377.0,179.5,3.65,17.0,362.0,380.41,306.56
2016,4,7,8,30,354.0,206.0,3.6,17.0,394.0,415.72,334.71
2016,4,7,8,45,426.0,206.5,3.6,17.0,452.5,491.68,394.75
2016,4,7,9,0,498.0,207.0,3.6,17.0,511.0,565.65,452.15
2016,4,7,9,15,497.5,223.0,3.55,17.0,544.5,607.2,482.75
2016,4,7,9,30,497.0,239.0,3.5,17.0,578.0,647.17,511.71
2016,4,7,9,45,661.0,187.5,3.45,17.5,663.0,756.96,593.92
2016,4,7,10,0,825.0,136.0,3.4,18.0,748.0,865.83,669.42
2016,4,7,10,15,736.0,187.0,3.35,18.0,749.0,873.45,672.54
2016,4,7,10,30,647.0,238.0,3.3,18.0,750.0,866.85,665.6
2016,4,7,10,45,566.5,278.5,3.3,18.0,736.0,846.33,648.61
2016,4,7,11,0,486.0,319.0,3.3,18.0,722.0,823.9,630.16
2016,4,7,11,15,536.5,309.0,3.25,18.0,761.5,873.39,665.43
2016,4,7,11,30,587.0,299.0,3.2,18.0,801.0,921.69,698.89
2016,4,7,11,45,597.5,291.5,3.15,18.5,805.5,930.54,703.05
2016,4,7,12,0,608.0,284.0,3.1,19.0,810.0,939.39,707.51
2016,4,7,12,15,490.0,337.5,3.05,18.5,761.0,872.87,659.44
2016,4,7,12,30,372.0,391.0,3.0,18.0,712.0,792.97,602.05
2016,4,7,12,45,388.0,378.0,3.0,18.0,709.5,791.69,602.59
2016,4,7,13,0,404.0,365.0,3.0,18.0,707.0,788.2,601.03
2016,4,7,13,15,316.5,382.5,3.0,18.0,647.0,713.92,546.42
2016,4,7,13,30,229.0,400.0,3.0,18.0,587.0,626.44,482.05
2016,4,7,13,45,176.5,388.0,3.0,18.0,529.5,558.63,432.13
2016,4,7,14,0,124.0,376.0,3.0,18.0,472.0,492.89,382.78
2016,4,7,14,15,233.0,346.0,3.0,18.0,517.5,550.84,430.09
2016,4,7,14,30,342.0,316.0,3.0,18.0,563.0,612.88,478.71
2016,4,7,14,45,254.0,311.5,3.0,18.0,489.5,523.39,410.59
2016,4,7,15,0,166.0,307.0,3.0,18.0,416.0,429.66,338.83
2016,4,7,15,15,184.0,284.0,2.95,17.5,397.5,410.06,325.72
2016,4,7,15,30,202.0,261.0,2.9,17.0,379.0,388.4,310.3
2016,4,7,15,45,123.5,231.0,2.85,17.0,301.5,299.82,240.03
2016,4,7,16,0,45.0,201.0,2.8,17.0,224.0,212.87,170.17
2016,4,7,16,15,33.5,176.0,2.65,16.5,192.0,180.11,144.25
2016,4,7,16,30,22.0,151.0,2.5,16.0,160.0,145.16,116.04
2016,4,7,16,45,15.5,131.0,2.4,16.0,137.0,122.96,97.85
2016,4,7,17,0,9.0,111.0,2.3,16.0,114.0,101.65,80.22
2016,4,7,17,15,4.5,89.5,2.15,15.5,91.0,80.42,62.53
2016,4,7,17,30,0.0,68.0,2.0,15.0,68.0,59.96,45.26
2016,4,7,17,45,0.0,48.0,1.85,15.0,48.0,42.16,29.77
2016,4,7,18,0,0.0,28.0,1.7,15.0,28.0,24.7,14.4
2016,4,7,18,15,0.0,14.0,1.6,14.5,14.0,12.32,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,12.5,4.5,4.09,0.0
2016,4,8,6,0,0.0,9.0,1.0,13.0,9.0,7.9,0.0
2016,4,8,6,15,0.0,25.5,1.2,13.5,25.5,22.48,12.39
2016,4,8,6,30,0.0,42.0,1.4,14.0,42.0,36.92,25.4
2016,4,8,6,45,0.0,62.5,1.6,14.5,62.5,55.04,41.15
2016,4,8,7,0,0.0,83.0,1.8,15.0,83.0,73.43,56.93
2016,4,8,7,15,5.0,103.5,1.8,15.0,105.0,93.47,73.79
2016,4,8,7,30,10.0,124.0,1.8,15.0,127.0,114.29,91.1
2016,4,8,7,45,38.5,153.5,1.8,15.5,170.0,157.61,126.43
2016,4,8,8,0,67.0,183.0,1.8,16.0,213.0,202.06,162.28
2016,4,8,8,15,33.5,131.0,1.8,16.0,146.0,138.53,110.2
2016,4,8,8,30,0.0,79.0,1.8,16.0,79.0,69.93,53.05
2016,4,8,8,45,6.0,144.5,1.85,16.5,148.5,133.29,105.08
2016,4,8,9,0,12.0,210.0,1.9,17.0,218.0,198.82,157.33
2016,4,8,9,15,6.0,152.0,1.9,17.0,156.0,140.77,110.13
2016,4,8,9,30,0.0,94.0,1.9,17.0,94.0,83.41,63.25
2016,4,8,9,45,6.0,168.0,1.9,17.0,173.0,156.13,122.24
2016,4,8,10,0,12.0,242.0,1.9,17.0,252.0,231.07,181.37
2016,4,8,10,15,13.5,254.5,1.95,17.0,265.5,244.74,191.61
2016,4,8,10,30,15.0,267.0,2.0,17.0,279.0,258.5,202.11
2016,4,8,10,45,28.5,312.5,2.05,17.0,336.0,329.57,257.06
2016,4,8,11,0,42.0,358.0,2.1,17.0,393.0,390.4,303.04
2016,4,8,11,15,34.5,347.0,2.15,17.0,376.0,372.65,289.0
2016,4,8,11,30,27.0,336.0,2.2,17.0,359.0,354.51,275.03
2016,4,8,11,45,21.5,312.0,2.25,17.0,330.5,309.95,241.02
2016,4,8,12,0,16.0,288.0,2.3,17.0,302.0,281.31,218.99
2016,4,8,12,15,18.5,303.5,2.3,17.0,320.0,298.81,232.64
2016,4,8,12,30,21.0,319.0,2.3,17.0,338.0,316.28,246.08
2016,4,8,12,45,16.5,286.0,2.3,17.0,300.5,279.64,217.82
2016,4,8,13,0,12.0,253.0,2.3,17.0,263.0,243.33,189.75
2016,4,8,13,15,6.0,186.0,2.35,17.0,191.0,174.07,135.38
2016,4,8,13,30,0.0,119.0,2.4,17.0,119.0,106.37,81.24
2016,4,8,13,45,0.0,115.0,2.45,17.0,115.0,102.67,78.44
2016,4,8,14,0,0.0,111.0,2.5,17.0,111.0,98.97,75.56
2016,4,8,14,15,0.0,90.5,2.5,17.0,90.5,80.37,60.55
2016,4,8,14,30,0.0,70.0,2.5,17.0,70.0,62.08,45.7
2016,4,8,14,45,0.0,66.0,2.5,17.0,66.0,58.49,42.86
2016,4,8,15,0,0.0,62.0,2.5,17.0,62.0,54.91,40.01
2016,4,8,15,15,0.0,87.0,2.5,16.5,87.0,77.12,58.6
2016,4,8,15,30,0.0,112.0,2.5,16.0,112.0,99.67,77.52
2016,4,8,15,45,0.0,104.0,2.5,16.0,104.0,92.41,71.73
2016,4,8,16,0,0.0,96.0,2.5,16.0,96.0,85.18,65.96
2016,4,8,16,15,0.0,82.0,2.45,15.5,82.0,72.57,55.76
2016,4,8,16,30,0.0,68.0,2.4,15.0,68.0,60.11,45.55
2016,4,8,16,45,0.0,58.0,2.35,15.0,58.0,51.22,38.14
2016,4,8,17,0,0.0,48.0,2.3,15.0,48.0,42.35,30.64
2016,4,8,17,15,0.0,38.0,2.15,14.5,38.0,33.49,23.11
2016,4,8,17,30,0.0,28.0,2.0,14.0,28.0,24.65,15.47
2016,4,8,17,45,0.0,19.5,1.9,14.0,19.5,17.14,8.86
2016,4,8,18,0,0.0,11.0,1.8,14.0,11.0,9.66,2.26
2016,4,8,18,15,0.0,5.5,1.75,14.0,5.5,4.82,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.36,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2016,4,9,6,15,0.0,8.5,1.75,13.0,8.5,7.46,0.4
2016,4,9,6,30,0.0,14.0,1.9,13.0,14.0,12.3,4.77
2016,4,9,6,45,0.0,21.0,2.05,13.5,21.0,18.46,10.19
2016,4,9,7,0,0.0,28.0,2.2,14.0,28.0,24.64,15.57
2016,4,9,7,15,0.0,35.5,2.2,14.0,35.5,31.28,21.3
2016,4,9,7,30,0.0,43.0,2.2,14.0,43.0,37.92,26.96
2016,4,9,7,45,0.0,57.0,2.25,14.5,57.0,50.34,37.4
2016,4,9,8,0,0.0,71.0,2.3,15.0,71.0,62.79,47.69
2016,4,9,8,15,4.0,125.5,2.25,15.0,128.0,114.15,90.46
2016,4,9,8,30,8.0,180.0,2.2,15.0,185.0,167.07,133.62
2016,4,9,8,45,7.0,186.5,2.2,15.5,191.0,172.87,137.56
2016,4,9,9,0,6.0,193.0,2.2,16.0,197.0,178.58,141.49
2016,4,9,9,15,25.0,241.0,2.15,16.0,258.5,238.15,189.17
2016,4,9,9,30,44.0,289.0,2.1,16.0,320.0,310.98,246.12
2016,4,9,9,45,32.5,282.5,2.1,16.0,306.0,297.12,234.29
2016,4,9,10,0,21.0,276.0,2.1,16.0,292.0,271.14,213.38
2016,4,9,10,15,47.5,323.5,2.1,16.0,361.5,355.07,278.81
2016,4,9,10,30,74.0,371.0,2.1,16.0,431.0,430.15,335.64
2016,4,9,10,45,52.0,352.5,2.1,16.5,395.5,392.47,305.28
2016,4,9,11,0,30.0,334.0,2.1,17.0,360.0,353.62,274.52
2016,4,9,11,15,31.5,344.0,2.05,17.0,371.5,366.2,283.97
2016,4,9,11,30,33.0,354.0,2.0,17.0,383.0,378.68,293.09
2016,4,9,11,45,38.0,366.5,1.95,17.0,400.0,397.13,306.81
2016,4,9,12,0,43.0,379.0,1.9,17.0,417.0,415.46,320.36
2016,4,9,12,15,25.0,288.0,1.85,17.0,310.5,303.74,235.63
2016,4,9,12,30,7.0,197.0,1.8,17.0,204.0,185.67,143.95
2016,4,9,12,45,5.5,183.0,1.8,17.0,188.5,171.01,132.7
2016,4,9,13,0,4.0,169.0,1.8,17.0,173.0,156.41,121.17
2016,4,9,13,15,7.0,204.0,1.8,16.5,210.5,191.82,149.71
2016,4,9,13,30,10.0,239.0,1.8,16.0,248.0,227.45,178.17
2016,4,9,13,45,6.5,207.5,1.8,16.0,213.5,194.19,151.93
2016,4,9,14,0,3.0,176.0,1.8,16.0,179.0,161.39,126.01
2016,4,9,14,15,4.5,189.5,1.8,16.0,193.5,175.1,137.3
2016,4,9,14,30,6.0,203.0,1.8,16.0,208.0,188.76,148.44
2016,4,9,14,45,3.0,164.5,1.85,16.0,167.0,150.25,117.77
2016,4,9,15,0,0.0,126.0,1.9,16.0,126.0,112.45,87.37
2016,4,9,15,15,0.0,124.5,1.9,16.0,124.5,111.06,86.52
2016,4,9,15,30,0.0,123.0,1.9,16.0,123.0,109.68,85.65
2016,4,9,15,45,0.0,132.0,1.9,16.0,132.0,117.93,92.7
2016,4,9,16,0,0.0,141.0,1.9,16.0,141.0,126.22,99.81
2016,4,9,16,15,0.0,119.0,1.7,15.5,119.0,106.09,83.63
2016,4,9,16,30,0.0,97.0,1.5,15.0,97.0,86.13,67.39
2016,4,9,16,45,0.0,83.0,1.35,15.0,83.0,73.54,56.99
2016,4,9,17,0,0.0,69.0,1.2,15.0,69.0,61.02,46.51
2016,4,9,17,15,0.0,55.5,1.05,14.5,55.5,49.02,36.38
2016,4,9,17,30,0.0,42.0,0.9,14.0,42.0,37.05,26.08
2016,4,9,17,45,0.0,30.0,0.8,14.0,30.0,26.43,16.76
2016,4,9,18,0,0.0,18.0,0.7,14.0,18.0,15.83,7.39
2016,4,9,18,15,0.0,9.0,0.65,13.5,9.0,7.9,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.0,1.5,12.5,4.0,3.64,0.0
2016,4,10,6,0,0.0,8.0,1.6,13.0,8.0,7.02,0.0
2016,4,10,6,15,0.0,19.0,1.65,13.0,19.0,16.72,8.03
2016,4,10,6,30,0.0,30.0,1.7,13.0,30.0,26.43,16.77
2016,4,10,6,45,0.0,43.5,1.8,13.0,43.5,38.38,27.29
2016,4,10,7,0,0.0,57.0,1.9,13.0,57.0,50.35,37.74
2016,4,10,7,15,0.0,71.5,1.9,13.0,71.5,63.24,48.81
2016,4,10,7,30,0.0,86.0,1.9,13.0,86.0,76.22,59.79
2016,4,10,7,45,0.0,63.0,1.95,13.5,63.0,55.67,42.05
2016,4,10,8,0,0.0,40.0,2.0,14.0,40.0,35.29,24.53
2016,4,10,8,15,0.0,44.5,2.0,14.0,44.5,39.29,27.84
2016,4,10,8,30,0.0,49.0,2.0,14.0,49.0,43.3,31.13
2016,4,10,8,45,0.0,50.5,2.05,14.0,50.5,44.65,32.15
2016,4,10,9,0,0.0,52.0,2.1,14.0,52.0,46.0,33.18
2016,4,10,9,15,0.0,58.5,2.15,14.0,58.5,51.8,37.93
2016,4,10,9,30,0.0,65.0,2.2,14.0,65.0,57.6,42.67
2016,4,10,9,45,0.0,89.0,2.25,14.0,89.0,79.0,60.3
2016,4,10,10,0,0.0,113.0,2.3,14.0,113.0,100.72,78.04
2016,4,10,10,15,0.0,100.0,2.35,14.0,100.0,88.99,68.25
2016,4,10,10,30,0.0,87.0,2.4,14.0,87.0,77.32,58.58
2016,4,10,10,45,0.0,88.0,2.45,14.5,88.0,78.25,59.16
2016,4,10,11,0,0.0,89.0,2.5,15.0,89.0,79.2,59.76
2016,4,10,11,15,0.0,99.5,2.55,15.0,99.5,88.74,67.51
2016,4,10,11,30,0.0,110.0,2.6,15.0,110.0,98.31,75.25
2016,4,10,11,45,0.0,98.0,2.7,15.0,98.0,87.44,66.37
2016,4,10,12,0,0.0,86.0,2.8,15.0,86.0,76.6,57.51
2016,4,10,12,15,0.0,90.5,2.85,15.0,90.5,80.67,60.85
2016,4,10,12,30,0.0,95.0,2.9,15.0,95.0,84.73,64.17
2016,4,10,12,45,0.0,113.5,2.95,15.0,113.5,101.5,77.86
2016,4,10,13,0,0.0,132.0,3.0,15.0,132.0,118.36,91.58
2016,4,10,13,15,0.0,108.5,3.05,15.0,108.5,96.87,74.16
2016,4,10,13,30,0.0,85.0,3.1,15.0,85.0,75.57,56.83
2016,4,10,13,45,0.0,88.5,3.15,15.0,88.5,78.66,59.46
2016,4,10,14,0,0.0,92.0,3.2,15.0,92.0,81.76,62.09
2016,4,10,14,15,0.0,85.0,3.15,14.5,85.0,75.48,57.13
2016,4,10,14,30,0.0,78.0,3.1,14.0,78.0,69.21,52.16
2016,4,10,14,45,2.5,134.5,3.1,14.0,136.5,122.2,96.15
2016,4,10,15,0,5.0,191.0,3.1,14.0,195.0,176.17,140.47
2016,4,10,15,15,2.5,123.5,3.0,14.0,125.5,111.87,87.93
2016,4,10,15,30,0.0,56.0,2.9,14.0,56.0,49.53,36.19
2016,4,10,15,45,0.0,94.0,2.85,14.0,94.0,83.35,64.76
2016,4,10,16,0,0.0,132.0,2.8,14.0,132.0,117.91,93.81
2016,4,10,16,15,0.0,115.0,2.65,13.5,115.0,102.41,81.27
2016,4,10,16,30,0.0,98.0,2.5,13.0,98.0,87.01,68.71
2016,4,10,16,45,0.0,84.0,2.45,13.0,84.0,74.42,58.22
2016,4,10,17,0,0.0,70.0,2.4,13.0,70.0,61.9,47.64
2016,4,10,17,15,0.0,56.5,2.15,12.5,56.5,49.91,37.43
2016,4,10,17,30,0.0,43.0,1.9,12.0,43.0,37.93,27.06
2016,4,10,17,45,0.0,30.5,1.7,12.0,30.5,26.87,17.29
2016,4,10,18,0,0.0,18.0,1.5,12.0,18.0,15.83,7.5
2016,4,10,18,15,0.0,9.0,1.4,12.0,9.0,7.9,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,10.91,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,19.49,5.25
2016,4,11,6,15,170.0,43.0,1.05,11.5,66.5,42.86,25.73
2016,4,11,6,30,266.0,62.0,1.2,12.0,105.0,83.62,53.87
2016,4,11,6,45,136.5,77.5,1.35,12.5,100.0,93.05,67.81
2016,4,11,7,0,7.0,93.0,1.5,13.0,95.0,83.78,65.91
2016,4,11,7,15,15.0,113.5,1.55,13.0,119.0,105.22,84.0
2016,4,11,7,30,23.0,134.0,1.6,13.0,143.0,127.79,102.83
2016,4,11,7,45,41.5,160.5,1.65,13.5,179.0,164.97,133.3
2016,4,11,8,0,60.0,187.0,1.7,14.0,215.0,201.94,163.19
2016,4,11,8,15,157.5,210.0,1.7,14.0,293.5,286.38,231.71
2016,4,11,8,30,255.0,233.0,1.7,14.0,372.0,383.59,308.95
2016,4,11,8,45,212.5,260.0,1.75,14.5,383.0,390.07,312.39
2016,4,11,9,0,170.0,287.0,1.8,15.0,394.0,399.45,317.97
2016,4,11,9,15,102.0,283.5,1.8,15.0,348.5,345.16,274.35
2016,4,11,9,30,34.0,280.0,1.8,15.0,303.0,293.46,232.14
2016,4,11,9,45,39.5,301.0,1.85,15.5,330.0,320.83,252.93
2016,4,11,10,0,45.0,322.0,1.9,16.0,357.0,348.67,273.49
2016,4,11,10,15,47.0,337.5,1.9,16.0,375.0,368.14,287.84
2016,4,11,10,30,49.0,353.0,1.9,16.0,393.0,387.66,302.18
2016,4,11,10,45,50.5,361.5,1.9,16.5,403.5,399.46,310.1
2016,4,11,11,0,52.0,370.0,1.9,17.0,414.0,411.13,317.94
2016,4,11,11,15,52.0,376.0,1.9,17.0,420.5,418.57,323.18
2016,4,11,11,30,52.0,382.0,1.9,17.0,427.0,425.74,328.28
2016,4,11,11,45,52.5,384.5,1.95,17.0,430.5,429.49,331.05
2016,4,11,12,0,53.0,387.0,2.0,17.0,434.0,432.93,333.66
2016,4,11,12,15,53.0,386.5,2.0,17.0,433.0,432.42,333.26
2016,4,11,12,30,53.0,386.0,2.0,17.0,432.0,431.59,332.7
2016,4,11,12,45,179.5,391.5,2.05,17.0,546.5,578.58,445.1
2016,4,11,13,0,306.0,397.0,2.1,17.0,661.0,721.15,549.22
2016,4,11,13,15,305.0,389.5,2.1,17.0,647.5,706.08,537.78
2016,4,11,13,30,304.0,382.0,2.1,17.0,634.0,689.58,526.7
2016,4,11,13,45,302.5,371.0,2.1,17.0,615.5,667.67,511.81
2016,4,11,14,0,301.0,360.0,2.1,17.0,597.0,644.55,496.02
2016,4,11,14,15,297.0,347.0,2.1,17.0,573.0,616.09,476.25
2016,4,11,14,30,293.0,334.0,2.1,17.0,549.0,586.8,455.71
2016,4,11,14,45,292.0,315.5,2.15,17.0,520.5,553.56,432.39
2016,4,11,15,0,291.0,297.0,2.2,17.0,492.0,519.5,408.09
2016,4,11,15,15,148.0,241.5,2.15,16.5,340.5,339.82,270.33
2016,4,11,15,30,5.0,186.0,2.1,16.0,189.0,170.93,135.09
2016,4,11,15,45,2.5,171.5,2.1,16.0,173.0,155.71,123.49
2016,4,11,16,0,0.0,157.0,2.1,16.0,157.0,140.82,111.71
2016,4,11,16,15,0.0,140.0,2.05,16.0,140.0,125.18,99.23
2016,4,11,16,30,0.0,123.0,2.0,16.0,123.0,109.64,86.68
2016,4,11,16,45,275.5,105.0,1.95,16.0,194.0,207.48,163.53
2016,4,11,17,0,551.0,87.0,1.9,16.0,265.0,257.32,194.07
2016,4,11,17,15,490.0,77.5,1.7,15.5,214.5,196.17,141.11
2016,4,11,17,30,429.0,68.0,1.5,15.0,164.0,140.21,93.87
2016,4,11,17,45,346.5,55.0,1.35,14.5,119.0,88.78,54.0
2016,4,11,18,0,264.0,42.0,1.2,14.0,74.0,47.92,26.69
2016,4,11,18,15,146.5,25.5,1.15,13.5,41.5,19.97,7.91
2016,4,11,18,30,29.0,9.0,1.1,13.0,9.0,8.19,0.0
2016,4,11,18,45,14.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,46.0,12.5,1.75,10.5,15.5,11.37,0.0
2016,4,12,6,0,92.0,25.0,2.0,11.0,31.0,20.31,7.37
2016,4,12,6,15,187.5,43.0,2.15,11.0,70.0,43.58,25.99
2016,4,12,6,30,283.0,61.0,2.3,11.0,109.0,84.75,54.38
2016,4,12,6,45,358.5,74.0,2.45,11.5,156.5,130.55,90.22
2016,4,12,7,0,434.0,87.0,2.6,12.0,204.0,185.87,136.65
2016,4,12,7,15,217.0,65.0,2.55,12.0,123.5,130.26,100.1
2016,4,12,7,30,0.0,43.0,2.5,12.0,43.0,37.92,27.13
2016,4,12,7,45,0.0,40.0,2.5,12.5,40.0,35.28,24.76
2016,4,12,8,0,0.0,37.0,2.5,13.0,37.0,32.64,22.36
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,76.15,59.18
2016,4,12,8,30,0.0,135.0,2.5,13.0,135.0,120.57,96.07
2016,4,12,8,45,0.0,150.0,2.5,13.5,150.0,134.33,106.88
2016,4,12,9,0,0.0,165.0,2.5,14.0,165.0,148.17,117.68
2016,4,12,9,15,9.0,208.0,2.55,14.0,215.0,194.83,155.49
2016,4,12,9,30,18.0,251.0,2.6,14.0,265.0,242.82,193.76
2016,4,12,9,45,15.0,249.0,2.65,14.5,261.0,239.2,189.96
2016,4,12,10,0,12.0,247.0,2.7,15.0,257.0,235.33,186.15
2016,4,12,10,15,7.0,207.0,2.75,15.0,213.5,193.68,152.65
2016,4,12,10,30,2.0,167.0,2.8,15.0,170.0,152.17,119.09
2016,4,12,10,45,3.5,176.0,2.9,15.0,179.5,162.04,127.04
2016,4,12,11,0,5.0,185.0,3.0,15.0,189.0,171.99,134.97
2016,4,12,11,15,2.5,163.5,3.05,15.0,165.5,149.76,116.92
2016,4,12,11,30,0.0,142.0,3.1,15.0,142.0,127.56,98.88
2016,4,12,11,45,5.0,186.5,3.2,15.0,191.0,173.74,136.25
2016,4,12,12,0,10.0,231.0,3.3,15.0,240.0,220.51,173.59
2016,4,12,12,15,8.5,214.5,3.3,15.0,222.0,203.48,159.92
2016,4,12,12,30,7.0,198.0,3.3,15.0,204.0,186.47,146.39
2016,4,12,12,45,8.0,213.5,3.35,15.0,221.0,201.87,158.79
2016,4,12,13,0,9.0,229.0,3.4,15.0,238.0,217.26,171.11
2016,4,12,13,15,10.5,242.5,3.4,15.0,252.5,231.23,182.32
2016,4,12,13,30,12.0,256.0,3.4,15.0,267.0,245.14,193.49
2016,4,12,13,45,11.5,249.5,3.45,15.0,259.5,238.13,188.13
2016,4,12,14,0,11.0,243.0,3.5,15.0,252.0,231.13,182.82
2016,4,12,14,15,98.0,297.5,3.55,15.0,370.0,381.37,304.11
2016,4,12,14,30,185.0,352.0,3.6,15.0,488.0,503.57,399.78
2016,4,12,14,45,103.0,300.5,3.65,15.0,375.5,367.78,293.52
2016,4,12,15,0,21.0,249.0,3.7,15.0,263.0,242.38,193.19
2016,4,12,15,15,144.0,254.0,3.7,14.5,340.5,348.88,282.1
2016,4,12,15,30,267.0,259.0,3.7,14.0,418.0,433.19,350.79
2016,4,12,15,45,170.0,237.5,3.7,14.0,336.0,330.96,268.45
2016,4,12,16,0,73.0,216.0,3.7,14.0,254.0,240.77,195.13
2016,4,12,16,15,72.0,194.0,3.6,13.5,228.5,214.46,174.27
2016,4,12,16,30,71.0,172.0,3.5,13.0,203.0,188.32,152.99
2016,4,12,16,45,59.0,151.0,3.45,13.0,174.0,159.31,128.77
2016,4,12,17,0,47.0,130.0,3.4,13.0,145.0,131.86,105.69
2016,4,12,17,15,36.0,107.0,3.15,12.5,117.5,104.5,82.66
2016,4,12,17,30,25.0,84.0,2.9,12.0,90.0,78.83,60.91
2016,4,12,17,45,12.5,62.0,2.65,12.0,65.0,55.35,40.94
2016,4,12,18,0,0.0,40.0,2.4,12.0,40.0,34.72,23.27
2016,4,12,18,15,0.0,22.0,2.35,11.5,22.0,19.32,8.18
2016,4,12,18,30,0.0,4.0,2.3,11.0,4.0,3.64,0.0
2016,4,12,18,45,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
