Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,14.0,1.75,10.5,17.0,12.73,0.0
2016,4,13,6,0,87.0,28.0,1.9,11.0,34.0,22.59,10.18
2016,4,13,6,15,188.0,46.5,2.1,11.5,74.5,46.71,28.55
2016,4,13,6,30,289.0,65.0,2.3,12.0,115.0,89.09,57.6
2016,4,13,6,45,388.5,74.5,2.55,12.5,166.5,136.38,93.55
2016,4,13,7,0,488.0,84.0,2.8,13.0,218.0,198.58,144.87
2016,4,13,7,15,541.5,92.5,2.8,13.0,270.5,256.15,195.68
2016,4,13,7,30,595.0,101.0,2.8,13.0,323.0,319.75,251.48
2016,4,13,7,45,640.0,105.5,2.85,13.5,376.5,381.56,304.71
2016,4,13,8,0,685.0,110.0,2.9,14.0,430.0,447.49,359.85
2016,4,13,8,15,713.0,115.5,2.9,14.5,480.5,509.02,409.85
2016,4,13,8,30,741.0,121.0,2.9,15.0,531.0,572.01,459.29
2016,4,13,8,45,760.5,125.5,2.9,15.5,577.5,629.58,503.04
2016,4,13,9,0,780.0,130.0,2.9,16.0,624.0,685.18,544.03
2016,4,13,9,15,795.5,133.0,2.85,16.0,666.0,737.25,582.05
2016,4,13,9,30,811.0,136.0,2.8,16.0,708.0,788.1,617.17
2016,4,13,9,45,837.0,131.5,2.8,16.5,747.5,838.34,650.07
2016,4,13,10,0,863.0,127.0,2.8,17.0,787.0,887.36,681.55
2016,4,13,10,15,871.0,128.5,2.8,17.0,816.0,916.83,700.43
2016,4,13,10,30,879.0,130.0,2.8,17.0,845.0,951.1,722.7
2016,4,13,10,45,882.0,132.5,2.85,17.0,866.0,978.62,740.68
2016,4,13,11,0,885.0,135.0,2.9,17.0,887.0,1002.71,756.43
2016,4,13,11,15,888.0,136.0,2.9,17.0,901.0,1021.75,768.41
2016,4,13,11,30,891.0,137.0,2.9,17.0,915.0,1037.15,778.09
2016,4,13,11,45,892.5,137.0,2.95,17.5,921.0,1046.34,782.77
2016,4,13,12,0,894.0,137.0,3.0,18.0,927.0,1051.75,785.12
2016,4,13,12,15,893.5,137.0,3.05,18.0,925.5,1051.34,785.25
2016,4,13,12,30,893.0,137.0,3.1,18.0,924.0,1047.1,783.04
2016,4,13,12,45,889.0,137.5,3.15,18.0,913.5,1036.1,776.47
2016,4,13,13,0,885.0,138.0,3.2,18.0,903.0,1021.41,767.59
2016,4,13,13,15,881.0,137.0,3.2,18.0,885.0,1001.63,754.96
2016,4,13,13,30,877.0,136.0,3.2,18.0,867.0,978.36,740.07
2016,4,13,13,45,864.0,137.5,3.25,18.0,840.5,955.4,725.82
2016,4,13,14,0,851.0,139.0,3.3,18.0,814.0,919.7,702.75
2016,4,13,14,15,841.5,137.0,3.3,17.5,782.0,880.79,678.32
2016,4,13,14,30,832.0,135.0,3.3,17.0,750.0,839.37,651.83
2016,4,13,14,45,767.0,147.0,3.3,17.0,691.0,769.46,603.28
2016,4,13,15,0,702.0,159.0,3.3,17.0,632.0,698.98,551.79
2016,4,13,15,15,527.0,201.0,3.2,16.5,543.0,579.97,461.39
2016,4,13,15,30,352.0,243.0,3.1,16.0,454.0,471.25,376.86
2016,4,13,15,45,466.5,191.0,3.05,16.0,446.5,475.91,382.02
2016,4,13,16,0,581.0,139.0,3.0,16.0,439.0,463.17,371.76
2016,4,13,16,15,611.0,124.5,2.9,15.5,411.0,428.03,342.45
2016,4,13,16,30,641.0,110.0,2.8,15.0,383.0,388.28,307.93
2016,4,13,16,45,597.0,102.5,2.7,14.5,330.0,323.77,252.93
2016,4,13,17,0,553.0,95.0,2.6,14.0,277.0,263.72,200.58
2016,4,13,17,15,492.0,85.0,2.3,13.5,225.5,202.11,147.15
2016,4,13,17,30,431.0,75.0,2.0,13.0,174.0,145.57,99.1
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.0,92.21,58.13
2016,4,13,18,0,232.0,49.0,1.4,12.0,78.0,51.55,31.13
2016,4,13,18,15,127.0,29.5,1.4,11.5,44.5,23.05,11.46
2016,4,13,18,30,22.0,10.0,1.4,11.0,11.0,9.1,0.0
2016,4,13,18,45,11.0,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,73.5,15.0,1.65,10.5,20.5,13.64,0.0
2016,4,14,6,0,147.0,30.0,1.8,11.0,41.0,23.48,11.82
2016,4,14,6,15,265.0,45.0,2.0,11.0,84.5,48.93,28.5
2016,4,14,6,30,383.0,60.0,2.2,11.0,128.0,95.07,58.88
2016,4,14,6,45,458.5,71.0,2.4,11.5,179.5,147.73,100.48
2016,4,14,7,0,534.0,82.0,2.6,12.0,231.0,207.91,151.52
2016,4,14,7,15,598.5,78.0,2.7,12.0,277.5,259.7,197.84
2016,4,14,7,30,663.0,74.0,2.8,12.0,324.0,318.18,250.14
2016,4,14,7,45,683.5,93.5,2.9,12.5,384.0,388.33,311.02
2016,4,14,8,0,704.0,113.0,3.0,13.0,444.0,459.77,370.83
2016,4,14,8,15,671.0,124.5,3.05,13.0,468.0,495.65,401.72
2016,4,14,8,30,638.0,136.0,3.1,13.0,492.0,526.4,427.37
2016,4,14,8,45,712.5,135.5,3.15,13.5,564.5,609.01,491.72
2016,4,14,9,0,787.0,135.0,3.2,14.0,637.0,696.94,557.98
2016,4,14,9,15,802.0,138.0,3.25,14.0,678.5,746.92,595.15
2016,4,14,9,30,817.0,141.0,3.3,14.0,720.0,797.62,631.26
2016,4,14,9,45,839.5,138.0,3.4,14.5,758.0,846.78,664.45
2016,4,14,10,0,862.0,135.0,3.5,15.0,796.0,894.5,696.18
2016,4,14,10,15,869.0,136.5,3.55,15.0,825.0,931.36,720.99
2016,4,14,10,30,876.0,138.0,3.6,15.0,854.0,965.27,743.72
2016,4,14,10,45,734.0,215.5,3.7,15.5,826.0,940.31,724.52
2016,4,14,11,0,592.0,293.0,3.8,16.0,798.0,894.58,688.48
2016,4,14,11,15,732.0,224.0,3.85,16.0,858.5,977.29,749.15
2016,4,14,11,30,872.0,155.0,3.9,16.0,919.0,1047.62,796.63
2016,4,14,11,45,856.0,166.5,3.95,16.0,920.5,1051.24,798.57
2016,4,14,12,0,840.0,178.0,4.0,16.0,922.0,1050.7,798.38
2016,4,14,12,15,839.5,177.0,4.1,16.0,919.5,1049.21,798.07
2016,4,14,12,30,839.0,176.0,4.2,16.0,917.0,1043.98,795.32
2016,4,14,12,45,862.0,159.0,4.35,16.0,913.5,1041.98,795.3
2016,4,14,13,0,885.0,142.0,4.5,16.0,910.0,1024.19,785.01
2016,4,14,13,15,881.0,141.5,4.55,16.0,892.5,1004.87,772.79
2016,4,14,13,30,877.0,141.0,4.6,16.0,875.0,992.25,765.29
2016,4,14,13,45,859.0,145.5,4.65,16.0,847.0,957.84,742.49
2016,4,14,14,0,841.0,150.0,4.7,16.0,819.0,920.81,717.83
2016,4,14,14,15,831.0,147.5,4.7,15.5,786.5,881.22,692.12
2016,4,14,14,30,821.0,145.0,4.7,15.0,754.0,839.18,664.33
2016,4,14,14,45,803.0,144.5,4.7,15.0,714.5,790.69,630.2
2016,4,14,15,0,785.0,144.0,4.7,15.0,675.0,743.52,595.88
2016,4,14,15,15,767.0,139.5,4.65,15.0,630.5,688.31,553.95
2016,4,14,15,30,749.0,135.0,4.6,15.0,586.0,632.5,510.68
2016,4,14,15,45,735.5,126.0,4.6,15.0,539.0,574.51,464.96
2016,4,14,16,0,722.0,117.0,4.6,15.0,492.0,516.13,417.62
2016,4,14,16,15,659.5,110.5,4.5,14.5,425.5,436.59,352.68
2016,4,14,16,30,597.0,104.0,4.4,14.0,359.0,362.87,290.96
2016,4,14,16,45,533.0,105.0,4.3,14.0,310.5,302.06,238.14
2016,4,14,17,0,469.0,106.0,4.2,14.0,262.0,245.03,188.22
2016,4,14,17,15,419.5,92.5,3.9,13.5,213.5,188.51,138.91
2016,4,14,17,30,370.0,79.0,3.6,13.0,165.0,137.95,95.6
2016,4,14,17,45,321.5,63.0,3.35,12.5,124.0,91.49,58.11
2016,4,14,18,0,273.0,47.0,3.1,12.0,83.0,51.32,30.02
2016,4,14,18,15,153.5,29.5,2.95,11.5,48.0,23.05,11.93
2016,4,14,18,30,34.0,12.0,2.8,11.0,13.0,10.91,0.0
2016,4,14,18,45,17.0,6.0,2.65,11.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,14.5,1.6,8.5,23.0,13.19,0.0
2016,4,15,6,0,224.0,29.0,1.7,9.0,46.0,22.74,12.13
2016,4,15,6,15,340.5,41.0,2.05,9.5,91.5,50.44,27.93
2016,4,15,6,30,457.0,53.0,2.4,10.0,137.0,98.93,59.22
2016,4,15,6,45,530.0,62.0,2.8,10.5,189.5,152.09,101.56
2016,4,15,7,0,603.0,71.0,3.2,11.0,242.0,214.29,155.18
2016,4,15,7,15,652.0,77.5,3.4,11.5,296.5,275.6,210.3
2016,4,15,7,30,701.0,84.0,3.6,12.0,351.0,342.18,269.53
2016,4,15,7,45,730.5,90.5,3.8,12.5,404.5,405.43,325.24
2016,4,15,8,0,760.0,97.0,4.0,13.0,458.0,470.87,381.1
2016,4,15,8,15,785.5,101.0,4.0,13.5,509.5,533.36,432.66
2016,4,15,8,30,811.0,105.0,4.0,14.0,561.0,596.63,483.08
2016,4,15,8,45,826.5,110.0,4.0,14.5,608.0,655.09,528.14
2016,4,15,9,0,842.0,115.0,4.0,15.0,655.0,712.8,571.23
2016,4,15,9,15,856.0,118.0,3.95,15.0,697.5,766.29,610.41
2016,4,15,9,30,870.0,121.0,3.9,15.0,740.0,818.27,646.54
2016,4,15,9,45,885.0,121.0,3.9,15.5,777.5,859.45,673.38
2016,4,15,10,0,900.0,121.0,3.9,16.0,815.0,904.6,702.76
2016,4,15,10,15,907.5,122.5,3.9,16.0,844.5,942.29,727.86
2016,4,15,10,30,915.0,124.0,3.9,16.0,874.0,976.96,750.77
2016,4,15,10,45,922.5,124.0,3.95,16.5,897.0,1006.9,769.22
2016,4,15,11,0,930.0,124.0,4.0,17.0,920.0,1033.46,785.32
2016,4,15,11,15,933.0,124.5,4.05,17.0,934.0,1052.58,797.88
2016,4,15,11,30,936.0,125.0,4.1,17.0,948.0,1067.9,808.02
2016,4,15,11,45,940.0,123.5,4.2,17.5,955.0,1078.29,813.79
2016,4,15,12,0,944.0,122.0,4.3,18.0,962.0,1084.74,817.05
2016,4,15,12,15,943.0,121.5,4.35,18.0,959.0,1083.18,816.29
2016,4,15,12,30,942.0,121.0,4.4,18.0,956.0,1077.62,813.05
2016,4,15,12,45,943.5,118.0,4.45,18.0,946.5,1067.99,807.41
2016,4,15,13,0,945.0,115.0,4.5,18.0,937.0,1054.34,799.17
2016,4,15,13,15,940.5,114.0,4.55,18.0,918.0,1033.0,785.77
2016,4,15,13,30,936.0,113.0,4.6,18.0,899.0,1007.96,769.9
2016,4,15,13,45,932.0,110.0,4.65,18.5,873.5,977.76,748.96
2016,4,15,14,0,928.0,107.0,4.7,19.0,848.0,944.11,725.62
2016,4,15,14,15,918.5,105.5,4.7,19.0,814.0,904.01,698.71
2016,4,15,14,30,909.0,104.0,4.7,19.0,780.0,861.19,669.69
2016,4,15,14,45,896.5,102.0,4.7,19.0,740.0,813.02,636.55
2016,4,15,15,0,884.0,100.0,4.7,19.0,700.0,762.85,601.6
2016,4,15,15,15,868.0,97.5,4.55,18.5,654.5,708.03,562.57
2016,4,15,15,30,852.0,95.0,4.4,18.0,609.0,655.26,522.57
2016,4,15,15,45,829.5,92.0,4.25,18.0,559.5,593.53,473.83
2016,4,15,16,0,807.0,89.0,4.1,18.0,510.0,532.04,424.22
2016,4,15,16,15,779.5,85.0,3.8,17.5,457.5,467.71,371.51
2016,4,15,16,30,752.0,81.0,3.5,17.0,405.0,404.9,318.4
2016,4,15,16,45,714.5,75.5,3.25,17.0,351.0,338.86,260.92
2016,4,15,17,0,677.0,70.0,3.0,17.0,297.0,275.14,204.36
2016,4,15,17,15,622.0,63.5,2.75,16.0,244.0,211.03,148.48
2016,4,15,17,30,567.0,57.0,2.5,15.0,191.0,153.25,98.97
2016,4,15,17,45,484.5,48.0,2.25,14.5,141.5,96.83,55.19
2016,4,15,18,0,402.0,39.0,2.0,14.0,92.0,50.89,26.27
2016,4,15,18,15,260.5,26.0,1.9,13.5,54.0,21.02,10.65
2016,4,15,18,30,119.0,13.0,1.8,13.0,16.0,11.82,0.0
2016,4,15,18,45,59.5,6.5,1.7,12.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,126.5,14.0,1.25,10.0,25.0,12.73,0.0
2016,4,16,6,0,253.0,28.0,1.3,11.0,50.0,22.73,12.54
2016,4,16,6,15,361.5,40.5,1.4,11.5,95.0,51.2,27.69
2016,4,16,6,30,470.0,53.0,1.5,12.0,140.0,100.74,59.71
2016,4,16,6,45,538.5,61.5,1.6,12.5,192.5,153.5,101.5
2016,4,16,7,0,607.0,70.0,1.7,13.0,245.0,214.7,153.74
2016,4,16,7,15,653.5,76.5,1.7,13.5,299.0,275.47,207.45
2016,4,16,7,30,700.0,83.0,1.7,14.0,353.0,341.18,264.62
2016,4,16,7,45,732.5,88.0,1.7,15.0,406.5,404.05,317.73
2016,4,16,8,0,765.0,93.0,1.7,16.0,460.0,469.75,371.0
2016,4,16,8,15,789.5,97.0,1.75,16.5,511.0,531.69,420.29
2016,4,16,8,30,814.0,101.0,1.8,17.0,562.0,594.45,468.46
2016,4,16,8,45,832.5,104.5,1.85,17.5,609.5,653.33,512.15
2016,4,16,9,0,851.0,108.0,1.9,18.0,657.0,711.74,554.11
2016,4,16,9,15,864.5,110.5,1.95,18.5,699.0,764.6,590.09
2016,4,16,9,30,878.0,113.0,2.0,19.0,741.0,810.23,619.42
2016,4,16,9,45,890.5,114.0,2.1,19.5,777.5,856.56,649.32
2016,4,16,10,0,903.0,115.0,2.2,20.0,814.0,900.66,677.33
2016,4,16,10,15,910.0,116.5,2.25,20.5,843.5,937.9,700.0
2016,4,16,10,30,917.0,118.0,2.3,21.0,873.0,972.08,720.52
2016,4,16,10,45,921.5,119.5,2.35,21.5,895.0,1000.68,737.27
2016,4,16,11,0,926.0,121.0,2.4,22.0,917.0,1025.77,751.73
2016,4,16,11,15,929.0,121.5,2.45,22.0,930.5,1044.74,763.74
2016,4,16,11,30,932.0,122.0,2.5,22.0,944.0,1059.93,773.47
2016,4,16,11,45,936.0,120.5,2.55,22.0,951.0,1070.2,780.2
2016,4,16,12,0,940.0,119.0,2.6,22.0,958.0,1076.56,784.59
2016,4,16,12,15,939.5,118.5,2.6,22.0,955.5,1075.45,783.81
2016,4,16,12,30,939.0,118.0,2.6,22.0,953.0,1070.35,780.69
2016,4,16,12,45,938.5,116.0,2.65,22.5,943.0,1059.73,773.22
2016,4,16,13,0,938.0,114.0,2.7,23.0,933.0,1045.18,763.38
2016,4,16,13,15,934.0,113.5,2.65,23.0,914.5,1024.92,750.44
2016,4,16,13,30,930.0,113.0,2.6,23.0,896.0,1000.99,735.23
2016,4,16,13,45,923.0,112.0,2.6,23.0,870.0,970.24,716.09
2016,4,16,14,0,916.0,111.0,2.6,23.0,844.0,936.24,694.78
2016,4,16,14,15,907.0,109.5,2.55,22.5,811.0,896.96,670.71
2016,4,16,14,30,898.0,108.0,2.5,22.0,778.0,854.96,644.58
2016,4,16,14,45,887.0,105.5,2.45,22.0,739.0,807.88,613.44
2016,4,16,15,0,876.0,103.0,2.4,22.0,700.0,758.72,580.54
2016,4,16,15,15,860.5,100.0,2.3,22.0,655.0,707.98,544.98
2016,4,16,15,30,845.0,97.0,2.2,22.0,610.0,651.56,503.43
2016,4,16,15,45,827.0,93.0,2.1,22.0,561.5,591.84,458.41
2016,4,16,16,0,809.0,89.0,2.0,22.0,513.0,531.91,411.92
2016,4,16,16,15,782.0,85.0,1.8,21.5,461.0,467.78,361.22
2016,4,16,16,30,755.0,81.0,1.6,21.0,409.0,405.1,309.99
2016,4,16,16,45,717.5,76.0,1.45,20.5,355.0,339.45,255.18
2016,4,16,17,0,680.0,71.0,1.3,20.0,301.0,276.08,200.89
2016,4,16,17,15,626.5,64.5,1.25,19.0,247.5,212.21,146.63
2016,4,16,17,30,573.0,58.0,1.2,18.0,194.0,154.48,98.2
2016,4,16,17,45,479.0,49.5,1.15,17.0,144.0,97.01,55.0
2016,4,16,18,0,385.0,41.0,1.1,16.0,94.0,51.5,27.16
2016,4,16,18,15,253.5,27.5,1.1,15.5,56.0,22.28,11.84
2016,4,16,18,30,122.0,14.0,1.1,15.0,18.0,12.73,0.0
2016,4,16,18,45,61.0,7.0,1.1,15.0,9.0,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,117.5,15.5,0.8,13.5,25.5,12.23,0.0
2016,4,17,6,0,235.0,31.0,0.8,14.0,51.0,24.25,13.98
2016,4,17,6,15,337.5,44.0,0.85,14.5,96.0,53.62,29.91
2016,4,17,6,30,440.0,57.0,0.9,15.0,141.0,101.48,60.88
2016,4,17,6,45,502.5,67.0,0.95,16.0,191.5,152.71,100.9
2016,4,17,7,0,565.0,77.0,1.0,17.0,242.0,211.68,150.04
2016,4,17,7,15,612.0,84.5,1.0,17.5,295.5,271.0,200.99
2016,4,17,7,30,659.0,92.0,1.0,18.0,349.0,335.4,255.35
2016,4,17,7,45,691.0,98.0,1.05,18.5,401.0,396.69,306.28
2016,4,17,8,0,723.0,104.0,1.1,19.0,453.0,460.5,357.45
2016,4,17,8,15,748.0,109.0,1.15,19.5,503.5,521.7,404.92
2016,4,17,8,30,773.0,114.0,1.2,20.0,554.0,583.33,451.05
2016,4,17,8,45,791.0,118.0,1.3,20.5,600.5,640.33,492.71
2016,4,17,9,0,809.0,122.0,1.4,21.0,647.0,696.9,532.87
2016,4,17,9,15,823.5,125.0,1.45,21.5,688.5,749.12,568.37
2016,4,17,9,30,838.0,128.0,1.5,22.0,730.0,799.96,600.71
2016,4,17,9,45,855.0,127.0,1.6,22.5,767.5,847.04,630.54
2016,4,17,10,0,872.0,126.0,1.7,23.0,805.0,884.79,653.89
2016,4,17,10,15,880.0,127.5,1.75,23.5,834.0,921.84,676.11
2016,4,17,10,30,888.0,129.0,1.8,24.0,863.0,956.01,696.26
2016,4,17,10,45,896.5,128.0,1.85,24.5,885.5,985.05,713.01
2016,4,17,11,0,905.0,127.0,1.9,25.0,908.0,1010.86,727.7
2016,4,17,11,15,908.5,128.0,1.9,25.0,922.0,1030.39,739.23
2016,4,17,11,30,912.0,129.0,1.9,25.0,936.0,1046.24,748.57
2016,4,17,11,45,914.5,128.0,1.9,25.5,942.0,1055.31,752.33
2016,4,17,12,0,917.0,127.0,1.9,26.0,948.0,1060.53,753.87
2016,4,17,12,15,916.5,127.0,1.85,26.0,946.0,1059.88,752.71
2016,4,17,12,30,916.0,127.0,1.8,26.0,944.0,1055.34,749.32
2016,4,17,12,45,914.5,126.0,1.75,26.0,934.0,1044.93,742.45
2016,4,17,13,0,913.0,125.0,1.7,26.0,924.0,1030.71,733.4
2016,4,17,13,15,909.0,123.5,1.6,26.0,905.5,1009.82,719.6
2016,4,17,13,30,905.0,122.0,1.5,26.0,887.0,985.37,703.71
2016,4,17,13,45,900.5,120.0,1.4,26.5,862.0,956.49,683.77
2016,4,17,14,0,896.0,118.0,1.3,27.0,837.0,924.32,661.88
2016,4,17,14,15,887.5,116.0,1.25,26.5,804.5,885.6,639.13
2016,4,17,14,30,879.0,114.0,1.2,26.0,772.0,844.2,614.46
2016,4,17,14,45,871.5,109.5,1.15,26.0,734.0,798.58,585.58
2016,4,17,15,0,864.0,105.0,1.1,26.0,696.0,750.64,554.87
2016,4,17,15,15,849.0,102.0,1.1,25.5,651.5,700.83,523.11
2016,4,17,15,30,834.0,99.0,1.1,25.0,607.0,645.31,485.42
2016,4,17,15,45,818.0,94.5,1.1,25.0,559.5,586.85,443.44
2016,4,17,16,0,802.0,90.0,1.1,25.0,512.0,528.0,399.69
2016,4,17,16,15,775.5,85.5,1.1,24.5,460.0,464.06,351.3
2016,4,17,16,30,749.0,81.0,1.1,24.0,408.0,401.53,302.02
2016,4,17,16,45,714.0,75.5,1.1,23.5,355.0,336.74,249.25
2016,4,17,17,0,679.0,70.0,1.1,23.0,302.0,273.88,196.45
2016,4,17,17,15,626.5,63.5,1.1,22.0,249.0,210.43,143.31
2016,4,17,17,30,574.0,57.0,1.1,21.0,196.0,152.99,95.75
2016,4,17,17,45,492.0,48.0,1.1,20.0,146.0,96.41,53.37
2016,4,17,18,0,410.0,39.0,1.1,19.0,96.0,50.22,25.33
2016,4,17,18,15,279.0,26.5,1.1,18.5,57.5,21.3,11.14
2016,4,17,18,30,148.0,14.0,1.1,18.0,19.0,11.27,0.0
2016,4,17,18,45,74.0,7.0,1.15,17.5,9.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,12.47,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,25.22,14.96
2016,4,18,6,15,385.5,42.5,0.6,16.5,103.5,54.76,29.2
2016,4,18,6,30,490.0,54.0,0.6,17.0,150.0,104.63,60.84
2016,4,18,6,45,559.0,62.0,0.65,17.5,203.0,158.34,102.45
2016,4,18,7,0,628.0,70.0,0.7,18.0,256.0,220.49,154.07
2016,4,18,7,15,673.0,76.0,0.7,18.0,310.5,281.57,206.8
2016,4,18,7,30,718.0,82.0,0.7,18.0,365.0,347.34,262.65
2016,4,18,7,45,749.5,87.0,0.7,18.5,418.5,411.43,315.35
2016,4,18,8,0,781.0,92.0,0.7,19.0,472.0,476.9,367.1
2016,4,18,8,15,804.5,95.5,0.8,19.5,523.0,538.52,414.83
2016,4,18,8,30,828.0,99.0,0.9,20.0,574.0,600.81,461.43
2016,4,18,8,45,845.0,102.5,1.0,21.0,621.0,659.25,502.81
2016,4,18,9,0,862.0,106.0,1.1,22.0,668.0,717.03,542.32
2016,4,18,9,15,874.5,108.5,1.2,22.5,709.5,764.7,573.89
2016,4,18,9,30,887.0,111.0,1.3,23.0,751.0,814.69,605.77
2016,4,18,9,45,900.5,110.5,1.45,23.5,787.5,860.47,635.01
2016,4,18,10,0,914.0,110.0,1.6,24.0,824.0,904.05,662.55
2016,4,18,10,15,920.5,111.5,1.65,24.0,853.0,941.01,685.67
2016,4,18,10,30,927.0,113.0,1.7,24.0,882.0,974.85,706.76
2016,4,18,10,45,931.5,114.0,1.75,24.5,903.0,1003.0,722.8
2016,4,18,11,0,936.0,115.0,1.8,25.0,924.0,1027.62,736.63
2016,4,18,11,15,938.0,115.5,1.8,25.0,937.5,1045.61,747.1
2016,4,18,11,30,940.0,116.0,1.8,25.0,951.0,1059.76,755.32
2016,4,18,11,45,940.5,116.5,1.8,25.5,956.5,1068.51,758.84
2016,4,18,12,0,941.0,117.0,1.8,26.0,962.0,1073.29,760.08
2016,4,18,12,15,939.5,117.0,1.75,26.0,959.0,1071.58,758.22
2016,4,18,12,30,938.0,117.0,1.7,26.0,956.0,1065.89,754.12
2016,4,18,12,45,931.5,118.5,1.65,26.5,944.0,1052.85,744.18
2016,4,18,13,0,925.0,120.0,1.6,27.0,932.0,1036.04,732.15
2016,4,18,13,15,920.5,119.5,1.55,27.0,913.5,1015.47,719.38
2016,4,18,13,30,916.0,119.0,1.5,27.0,895.0,991.3,704.49
2016,4,18,13,45,905.0,120.0,1.45,27.0,867.5,959.25,684.72
2016,4,18,14,0,894.0,121.0,1.4,27.0,840.0,924.23,663.12
2016,4,18,14,15,884.5,119.0,1.4,26.5,807.5,884.73,640.5
2016,4,18,14,30,875.0,117.0,1.4,26.0,775.0,842.62,615.89
2016,4,18,14,45,771.5,146.5,1.4,26.0,705.0,762.88,564.59
2016,4,18,15,0,668.0,176.0,1.4,26.0,635.0,684.62,510.78
2016,4,18,15,15,734.5,145.0,1.35,26.0,619.5,666.27,499.4
2016,4,18,15,30,801.0,114.0,1.3,26.0,604.0,638.29,480.02
2016,4,18,15,45,769.0,113.5,1.3,26.0,553.5,576.05,434.9
2016,4,18,16,0,737.0,113.0,1.3,26.0,503.0,515.39,389.79
2016,4,18,16,15,707.5,107.5,1.3,25.0,451.5,452.17,342.75
2016,4,18,16,30,678.0,102.0,1.3,24.0,400.0,390.87,295.16
2016,4,18,16,45,631.5,97.0,1.35,23.5,346.0,326.22,243.04
2016,4,18,17,0,585.0,92.0,1.4,23.0,292.0,266.2,193.24
2016,4,18,17,15,528.0,82.5,1.3,21.5,240.0,204.54,142.49
2016,4,18,17,30,471.0,73.0,1.2,20.0,188.0,149.66,97.82
2016,4,18,17,45,385.0,61.0,1.2,19.0,140.0,94.59,56.64
2016,4,18,18,0,299.0,49.0,1.2,18.0,92.0,52.57,30.25
2016,4,18,18,15,149.5,33.5,1.2,17.5,55.0,26.06,15.22
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,15.52,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,17.0,0.55,14.5,28.5,13.37,0.0
2016,4,19,6,0,233.0,34.0,0.5,15.0,57.0,26.5,16.37
2016,4,19,6,15,332.0,47.5,0.5,15.5,102.0,55.56,31.39
2016,4,19,6,30,431.0,61.0,0.5,16.0,147.0,104.78,63.74
2016,4,19,6,45,509.5,68.0,0.55,16.5,199.5,155.54,102.65
2016,4,19,7,0,588.0,75.0,0.6,17.0,252.0,215.97,152.37
2016,4,19,7,15,634.0,81.5,0.55,17.5,305.5,275.37,203.01
2016,4,19,7,30,680.0,88.0,0.5,18.0,359.0,339.65,256.61
2016,4,19,7,45,719.5,91.5,0.5,18.5,413.0,402.71,307.99
2016,4,19,8,0,759.0,95.0,0.5,19.0,467.0,469.45,360.26
2016,4,19,8,15,782.5,99.0,0.4,19.5,517.5,530.29,405.31
2016,4,19,8,30,806.0,103.0,0.3,20.0,568.0,591.87,448.67
2016,4,19,8,45,822.5,106.5,0.25,21.0,614.0,648.8,486.48
2016,4,19,9,0,839.0,110.0,0.2,22.0,660.0,705.08,522.13
2016,4,19,9,15,852.5,113.0,0.3,22.5,702.0,757.65,556.46
2016,4,19,9,30,866.0,116.0,0.4,23.0,744.0,808.67,588.33
2016,4,19,9,45,867.0,123.0,0.55,24.0,777.5,851.81,614.54
2016,4,19,10,0,868.0,130.0,0.7,25.0,811.0,891.95,638.66
2016,4,19,10,15,698.0,217.5,0.8,25.0,778.0,864.05,621.08
2016,4,19,10,30,528.0,305.0,0.9,25.0,745.0,813.34,585.67
2016,4,19,10,45,591.5,287.0,1.0,25.0,791.5,869.89,625.16
2016,4,19,11,0,655.0,269.0,1.1,25.0,838.0,929.63,664.84
2016,4,19,11,15,626.5,290.5,1.2,25.0,841.5,934.46,667.44
2016,4,19,11,30,598.0,312.0,1.3,25.0,845.0,934.86,667.98
2016,4,19,11,45,557.5,333.0,1.4,25.5,832.5,921.26,658.15
2016,4,19,12,0,517.0,354.0,1.5,26.0,820.0,904.25,646.26
2016,4,19,12,15,429.0,389.0,1.55,25.5,775.0,850.38,611.23
2016,4,19,12,30,341.0,424.0,1.6,25.0,730.0,784.06,567.82
2016,4,19,12,45,399.0,389.5,1.65,25.0,743.5,802.2,583.06
2016,4,19,13,0,457.0,355.0,1.7,25.0,757.0,830.32,603.74
2016,4,19,13,15,461.0,345.0,1.75,25.0,744.0,814.84,594.33
2016,4,19,13,30,465.0,335.0,1.8,25.0,731.0,797.05,583.77
2016,4,19,13,45,477.0,319.0,1.9,25.0,714.5,778.41,573.25
2016,4,19,14,0,489.0,303.0,2.0,25.0,698.0,757.1,560.76
2016,4,19,14,15,303.0,330.5,2.0,24.5,572.5,596.6,447.62
2016,4,19,14,30,117.0,358.0,2.0,24.0,447.0,448.67,339.27
2016,4,19,14,45,130.5,340.5,2.05,23.5,434.5,435.46,332.14
2016,4,19,15,0,144.0,323.0,2.1,23.0,422.0,420.78,322.99
2016,4,19,15,15,124.0,299.5,2.15,22.5,381.0,375.7,290.24
2016,4,19,15,30,104.0,276.0,2.2,22.0,340.0,324.78,252.6
2016,4,19,15,45,216.0,243.5,2.3,21.5,362.5,359.51,281.79
2016,4,19,16,0,328.0,211.0,2.4,21.0,385.0,380.68,299.0
2016,4,19,16,15,211.0,197.0,2.45,20.0,305.0,285.9,225.41
2016,4,19,16,30,94.0,183.0,2.5,19.0,225.0,205.95,162.82
2016,4,19,16,45,84.0,162.0,2.6,18.5,196.0,176.41,139.22
2016,4,19,17,0,74.0,141.0,2.7,18.0,167.0,148.14,116.14
2016,4,19,17,15,265.0,109.0,2.6,17.5,178.0,161.84,120.13
2016,4,19,17,30,456.0,77.0,2.5,17.0,189.0,147.9,98.59
2016,4,19,17,45,390.0,63.0,2.45,16.5,142.5,96.36,58.65
2016,4,19,18,0,324.0,49.0,2.4,16.0,96.0,53.23,30.6
2016,4,19,18,15,207.0,32.5,2.15,15.5,58.0,25.33,15.0
2016,4,19,18,30,90.0,16.0,1.9,15.0,20.0,12.58,0.0
2016,4,19,18,45,45.0,8.0,1.7,15.0,10.0,7.28,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,16.5,0.95,12.5,32.0,13.16,0.0
2016,4,20,6,0,297.0,33.0,0.9,13.0,64.0,26.74,16.93
2016,4,20,6,15,397.0,44.5,1.0,13.5,110.5,57.76,31.55
2016,4,20,6,30,497.0,56.0,1.1,14.0,157.0,107.99,64.16
2016,4,20,6,45,570.0,62.5,1.25,15.0,210.5,161.5,105.98
2016,4,20,7,0,643.0,69.0,1.4,16.0,264.0,223.88,158.29
2016,4,20,7,15,686.0,74.5,1.35,16.5,318.5,284.7,211.39
2016,4,20,7,30,729.0,80.0,1.3,17.0,373.0,350.95,268.03
2016,4,20,7,45,761.5,84.0,1.3,17.5,426.5,414.04,320.87
2016,4,20,8,0,794.0,88.0,1.3,18.0,480.0,479.51,373.64
2016,4,20,8,15,815.5,91.5,1.35,18.5,530.5,540.56,421.44
2016,4,20,8,30,837.0,95.0,1.4,19.0,581.0,602.04,467.83
2016,4,20,8,45,852.5,98.0,1.5,19.5,627.0,659.24,509.89
2016,4,20,9,0,868.0,101.0,1.6,20.0,673.0,711.83,547.58
2016,4,20,9,15,880.0,103.5,1.65,20.0,714.0,763.22,582.75
2016,4,20,9,30,892.0,106.0,1.7,20.0,755.0,812.85,615.63
2016,4,20,9,45,902.5,106.5,1.8,20.5,790.5,857.17,643.85
2016,4,20,10,0,913.0,107.0,1.9,21.0,826.0,899.08,670.19
2016,4,20,10,15,779.5,182.0,1.95,21.0,811.0,899.62,669.65
2016,4,20,10,30,646.0,257.0,2.0,21.0,796.0,875.92,651.94
2016,4,20,10,45,780.5,190.0,2.05,21.5,858.5,945.94,698.73
2016,4,20,11,0,915.0,123.0,2.1,22.0,921.0,1013.83,740.72
2016,4,20,11,15,917.5,124.5,2.15,22.0,934.5,1032.82,752.27
2016,4,20,11,30,920.0,126.0,2.2,22.0,948.0,1048.07,762.06
2016,4,20,11,45,911.0,132.5,2.3,22.5,950.5,1053.07,764.56
2016,4,20,12,0,902.0,139.0,2.4,23.0,953.0,1054.07,764.71
2016,4,20,12,15,900.5,138.5,2.45,23.0,950.0,1051.77,763.8
2016,4,20,12,30,899.0,138.0,2.5,23.0,947.0,1045.67,760.6
2016,4,20,12,45,898.5,136.0,2.55,23.0,937.0,1035.29,754.79
2016,4,20,13,0,898.0,134.0,2.6,23.0,927.0,1021.17,746.68
2016,4,20,13,15,893.0,133.0,2.65,22.5,908.0,1000.03,735.5
2016,4,20,13,30,888.0,132.0,2.7,22.0,889.0,975.43,722.05
2016,4,20,13,45,880.0,131.0,2.75,22.0,863.0,944.77,703.11
2016,4,20,14,0,872.0,130.0,2.8,22.0,837.0,911.09,682.07
2016,4,20,14,15,744.5,179.5,2.85,21.5,766.5,836.12,633.76
2016,4,20,14,30,617.0,229.0,2.9,21.0,696.0,752.17,575.42
2016,4,20,14,45,720.0,176.0,2.95,21.0,694.0,753.25,579.76
2016,4,20,15,0,823.0,123.0,3.0,21.0,692.0,739.83,572.74
2016,4,20,15,15,728.0,141.5,3.0,20.5,621.0,655.72,511.41
2016,4,20,15,30,633.0,160.0,3.0,20.0,550.0,575.88,452.13
2016,4,20,15,45,604.5,157.0,3.0,20.0,506.0,521.02,410.17
2016,4,20,16,0,576.0,154.0,3.0,20.0,462.0,467.53,368.07
2016,4,20,16,15,632.5,126.0,2.9,19.5,433.0,432.48,339.58
2016,4,20,16,30,689.0,98.0,2.8,19.0,404.0,389.53,302.85
2016,4,20,16,45,652.0,91.0,2.7,18.5,351.5,325.93,248.98
2016,4,20,17,0,615.0,84.0,2.6,18.0,299.0,265.85,196.89
2016,4,20,17,15,560.5,76.5,2.3,17.0,247.0,205.07,144.72
2016,4,20,17,30,506.0,69.0,2.0,16.0,195.0,150.64,98.92
2016,4,20,17,45,427.5,58.0,1.7,15.5,146.5,97.17,58.0
2016,4,20,18,0,349.0,47.0,1.4,15.0,98.0,53.73,30.7
2016,4,20,18,15,174.5,34.5,1.3,14.5,60.0,26.81,16.49
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,18.65,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.01,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,83.5,20.0,0.3,14.0,29.0,16.41,0.61
2016,4,21,6,0,167.0,40.0,0.4,14.0,58.0,30.98,20.64
2016,4,21,6,15,247.5,56.5,0.5,14.5,100.0,59.3,36.95
2016,4,21,6,30,328.0,73.0,0.6,15.0,142.0,102.05,66.22
2016,4,21,6,45,384.0,87.0,0.75,15.5,189.5,148.58,102.87
2016,4,21,7,0,440.0,101.0,0.9,16.0,237.0,202.04,147.31
2016,4,21,7,15,514.0,99.5,1.0,16.0,286.5,256.33,193.09
2016,4,21,7,30,588.0,98.0,1.1,16.0,336.0,316.08,243.63
2016,4,21,7,45,515.5,133.5,1.25,16.5,363.0,353.09,276.82
2016,4,21,8,0,443.0,169.0,1.4,17.0,390.0,384.14,303.21
2016,4,21,8,15,417.5,196.5,1.5,17.0,421.5,424.02,335.23
2016,4,21,8,30,392.0,224.0,1.6,17.0,453.0,453.11,358.0
2016,4,21,8,45,309.5,263.0,1.75,17.5,453.0,460.02,361.93
2016,4,21,9,0,227.0,302.0,1.9,18.0,453.0,449.68,352.29
2016,4,21,9,15,186.0,325.0,2.0,18.0,454.0,453.96,354.56
2016,4,21,9,30,145.0,348.0,2.1,18.0,455.0,454.23,353.46
2016,4,21,9,45,112.0,357.5,2.25,18.5,442.5,443.91,344.12
2016,4,21,10,0,79.0,367.0,2.4,19.0,430.0,419.08,323.94
2016,4,21,10,15,104.5,389.5,2.45,19.0,475.5,467.59,360.52
2016,4,21,10,30,130.0,412.0,2.5,19.0,521.0,530.3,406.58
2016,4,21,10,45,201.0,417.5,2.55,19.0,591.0,607.02,463.66
2016,4,21,11,0,272.0,423.0,2.6,19.0,661.0,699.7,530.66
2016,4,21,11,15,361.5,395.0,2.65,19.0,716.0,764.21,577.91
2016,4,21,11,30,451.0,367.0,2.7,19.0,771.0,842.21,633.69
2016,4,21,11,45,465.5,357.5,2.75,19.0,777.0,851.77,640.29
2016,4,21,12,0,480.0,348.0,2.8,19.0,783.0,859.02,645.96
2016,4,21,12,15,364.0,392.5,2.85,19.0,722.0,774.53,584.74
2016,4,21,12,30,248.0,437.0,2.9,19.0,661.0,702.69,531.54
2016,4,21,12,45,246.5,436.5,3.0,19.5,657.5,697.73,528.08
2016,4,21,13,0,245.0,436.0,3.1,20.0,654.0,691.44,523.24
2016,4,21,13,15,559.0,283.5,3.2,20.0,766.0,844.75,641.32
2016,4,21,13,30,873.0,131.0,3.3,20.0,878.0,959.04,722.72
2016,4,21,13,45,878.0,123.0,3.4,20.0,855.5,933.59,705.89
2016,4,21,14,0,883.0,115.0,3.5,20.0,833.0,904.38,687.57
2016,4,21,14,15,874.5,113.0,3.55,20.0,800.5,866.13,662.53
2016,4,21,14,30,866.0,111.0,3.6,20.0,768.0,825.26,635.48
2016,4,21,14,45,861.0,106.0,3.65,20.0,731.5,781.66,606.19
2016,4,21,15,0,856.0,101.0,3.7,20.0,695.0,735.6,574.77
2016,4,21,15,15,841.0,98.5,3.7,19.5,651.5,682.97,537.88
2016,4,21,15,30,826.0,96.0,3.7,19.0,608.0,632.09,500.21
2016,4,21,15,45,452.0,163.0,3.7,19.0,440.0,432.54,344.35
2016,4,21,16,0,78.0,230.0,3.7,19.0,272.0,253.4,200.85
2016,4,21,16,15,77.5,206.5,3.6,18.5,245.0,225.76,179.65
2016,4,21,16,30,77.0,183.0,3.5,18.0,218.0,198.26,157.76
2016,4,21,16,45,366.5,128.5,3.4,17.5,261.0,255.84,199.71
2016,4,21,17,0,656.0,74.0,3.3,17.0,304.0,267.51,198.39
2016,4,21,17,15,603.5,67.5,3.0,16.5,252.0,205.83,144.25
2016,4,21,17,30,551.0,61.0,2.7,16.0,200.0,150.17,96.72
2016,4,21,17,45,473.5,52.0,2.4,15.5,151.5,95.93,55.15
2016,4,21,18,0,396.0,43.0,2.1,15.0,103.0,51.49,27.87
2016,4,21,18,15,198.0,34.0,1.95,14.5,64.0,26.43,16.33
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,20.9,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.0,12.5,11.37,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,9.0,2.9,13.5,9.0,7.9,0.0
2016,4,22,6,0,0.0,18.0,3.2,14.0,18.0,15.83,7.84
2016,4,22,6,15,0.0,30.5,3.3,14.0,30.5,26.87,17.04
2016,4,22,6,30,0.0,43.0,3.4,14.0,43.0,37.94,26.77
2016,4,22,6,45,0.0,56.5,3.5,14.0,56.5,49.9,37.18
2016,4,22,7,0,0.0,70.0,3.6,14.0,70.0,61.81,47.39
2016,4,22,7,15,0.0,84.5,3.65,14.0,84.5,74.68,58.26
2016,4,22,7,30,0.0,99.0,3.7,14.0,99.0,87.64,69.06
2016,4,22,7,45,21.0,149.0,3.75,14.5,159.5,141.45,113.55
2016,4,22,8,0,42.0,199.0,3.8,15.0,220.0,202.47,163.24
2016,4,22,8,15,22.5,186.5,3.9,15.0,198.0,179.12,143.68
2016,4,22,8,30,3.0,174.0,4.0,15.0,176.0,157.51,125.44
2016,4,22,8,45,1.5,140.5,4.1,15.0,141.5,126.29,99.52
2016,4,22,9,0,0.0,107.0,4.2,15.0,107.0,95.08,73.59
2016,4,22,9,15,0.0,122.5,4.45,15.0,122.5,109.13,84.99
2016,4,22,9,30,0.0,138.0,4.7,15.0,138.0,123.25,96.37
2016,4,22,9,45,0.0,116.0,4.95,15.5,116.0,103.37,79.76
2016,4,22,10,0,0.0,94.0,5.2,16.0,94.0,83.58,63.31
2016,4,22,10,15,24.0,231.0,5.3,16.0,251.5,238.76,189.38
2016,4,22,10,30,48.0,368.0,5.4,16.0,409.0,397.34,313.87
2016,4,22,10,45,29.5,307.0,5.5,16.0,332.5,320.69,253.18
2016,4,22,11,0,11.0,246.0,5.6,16.0,256.0,234.15,184.32
2016,4,22,11,15,11.5,252.0,5.6,16.0,262.5,240.55,189.42
2016,4,22,11,30,12.0,258.0,5.6,16.0,269.0,246.91,194.37
2016,4,22,11,45,86.0,358.5,5.65,16.0,437.0,431.53,341.24
2016,4,22,12,0,160.0,459.0,5.7,16.0,605.0,623.55,488.02
2016,4,22,12,15,143.5,456.0,5.65,15.5,586.5,603.88,472.86
2016,4,22,12,30,127.0,453.0,5.6,15.0,568.0,583.41,457.82
2016,4,22,12,45,89.0,425.0,5.6,15.0,505.5,500.93,394.48
2016,4,22,13,0,51.0,397.0,5.6,15.0,443.0,433.83,342.13
2016,4,22,13,15,52.5,388.0,5.45,14.5,434.5,424.76,336.07
2016,4,22,13,30,54.0,379.0,5.3,14.0,426.0,415.39,329.64
2016,4,22,13,45,118.5,389.0,5.2,14.0,487.5,494.9,393.44
2016,4,22,14,0,183.0,399.0,5.1,14.0,549.0,556.86,442.63
2016,4,22,14,15,306.0,351.0,4.9,14.0,589.5,616.8,491.54
2016,4,22,14,30,429.0,303.0,4.7,14.0,630.0,665.67,531.04
2016,4,22,14,45,616.0,217.5,4.55,14.0,660.5,710.83,568.95
2016,4,22,15,0,803.0,132.0,4.4,14.0,691.0,731.71,587.7
2016,4,22,15,15,553.5,198.0,4.4,14.0,572.0,585.32,472.33
2016,4,22,15,30,304.0,264.0,4.4,14.0,453.0,453.28,366.26
2016,4,22,15,45,301.0,242.0,4.45,14.0,417.0,412.32,334.42
2016,4,22,16,0,298.0,220.0,4.5,14.0,381.0,371.13,301.33
2016,4,22,16,15,504.0,158.0,4.4,14.0,398.0,396.48,320.5
2016,4,22,16,30,710.0,96.0,4.3,14.0,415.0,394.31,313.88
2016,4,22,16,45,679.5,88.5,4.2,14.0,363.0,331.48,258.22
2016,4,22,17,0,649.0,81.0,4.1,14.0,311.0,271.35,204.04
2016,4,22,17,15,595.0,74.5,3.7,13.5,258.0,209.74,149.57
2016,4,22,17,30,541.0,68.0,3.3,13.0,205.0,154.35,101.85
2016,4,22,17,45,449.5,59.5,2.9,12.5,155.5,99.81,60.2
2016,4,22,18,0,358.0,51.0,2.5,12.0,106.0,55.16,32.38
2016,4,22,18,15,230.5,36.5,2.25,11.5,66.5,28.42,18.39
2016,4,22,18,30,103.0,22.0,2.0,11.0,27.0,17.32,0.0
2016,4,22,18,45,51.5,11.0,1.8,11.0,13.5,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
