Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.0,20.0,1.7,11.5,35.5,15.65,3.6
2016,4,23,6,0,266.0,40.0,1.9,12.0,71.0,31.06,21.13
2016,4,23,6,15,362.0,52.0,2.0,12.0,117.0,63.59,37.41
2016,4,23,6,30,458.0,64.0,2.1,12.0,163.0,111.71,69.61
2016,4,23,6,45,517.5,73.5,2.25,12.5,214.0,163.15,111.04
2016,4,23,7,0,577.0,83.0,2.4,13.0,265.0,221.85,161.45
2016,4,23,7,15,621.5,89.5,2.4,13.0,318.0,280.07,213.23
2016,4,23,7,30,666.0,96.0,2.4,13.0,371.0,342.95,268.53
2016,4,23,7,45,447.5,154.0,2.4,13.5,349.5,343.24,274.46
2016,4,23,8,0,229.0,212.0,2.4,14.0,328.0,309.79,249.61
2016,4,23,8,15,116.5,196.5,2.45,14.5,256.0,248.92,200.68
2016,4,23,8,30,4.0,181.0,2.5,15.0,184.0,164.44,130.67
2016,4,23,8,45,140.5,238.5,2.6,15.5,333.0,319.32,256.61
2016,4,23,9,0,277.0,296.0,2.7,16.0,482.0,486.03,386.05
2016,4,23,9,15,322.5,304.5,2.75,16.0,533.5,542.77,428.6
2016,4,23,9,30,368.0,313.0,2.8,16.0,585.0,602.42,473.31
2016,4,23,9,45,420.0,307.0,2.85,16.5,631.0,665.58,519.13
2016,4,23,10,0,472.0,301.0,2.9,17.0,677.0,721.9,559.33
2016,4,23,10,15,687.5,208.5,2.95,17.0,777.5,842.64,650.11
2016,4,23,10,30,903.0,116.0,3.0,17.0,878.0,952.19,724.54
2016,4,23,10,45,906.0,118.0,3.1,17.0,898.5,978.94,741.79
2016,4,23,11,0,909.0,120.0,3.2,17.0,919.0,1002.2,757.48
2016,4,23,11,15,912.0,120.5,3.2,17.0,932.0,1020.35,768.99
2016,4,23,11,30,915.0,121.0,3.2,17.0,945.0,1034.82,778.15
2016,4,23,11,45,914.5,122.0,3.2,17.5,950.0,1042.55,781.47
2016,4,23,12,0,914.0,123.0,3.2,18.0,955.0,1046.45,782.39
2016,4,23,12,15,913.0,123.0,3.2,18.0,952.5,1045.0,781.4
2016,4,23,12,30,912.0,123.0,3.2,18.0,950.0,1039.72,778.05
2016,4,23,12,45,906.0,124.5,3.25,18.0,938.0,1027.22,770.46
2016,4,23,13,0,900.0,126.0,3.3,18.0,926.0,1011.09,760.56
2016,4,23,13,15,895.0,125.0,3.35,18.0,907.5,989.87,747.3
2016,4,23,13,30,890.0,124.0,3.4,18.0,889.0,965.21,731.74
2016,4,23,13,45,877.0,126.5,3.5,18.0,861.5,933.46,711.63
2016,4,23,14,0,864.0,129.0,3.6,18.0,834.0,898.98,689.48
2016,4,23,14,15,854.5,127.0,3.65,17.5,801.5,860.52,665.31
2016,4,23,14,30,845.0,125.0,3.7,17.0,769.0,825.99,643.64
2016,4,23,14,45,827.0,125.0,3.8,17.0,729.5,777.55,610.62
2016,4,23,15,0,809.0,125.0,3.9,17.0,690.0,727.76,575.82
2016,4,23,15,15,792.5,122.0,3.85,16.5,646.5,674.96,537.23
2016,4,23,15,30,776.0,119.0,3.8,16.0,603.0,621.35,496.97
2016,4,23,15,45,747.5,117.5,3.8,16.0,554.0,562.09,450.38
2016,4,23,16,0,719.0,116.0,3.8,16.0,505.0,503.22,402.89
2016,4,23,16,15,689.5,111.0,3.75,15.5,454.5,441.85,352.77
2016,4,23,16,30,660.0,106.0,3.7,15.0,404.0,382.42,302.67
2016,4,23,16,45,616.5,100.5,3.65,15.0,351.5,319.84,248.44
2016,4,23,17,0,573.0,95.0,3.6,15.0,299.0,261.56,197.03
2016,4,23,17,15,517.5,86.5,3.35,14.5,248.0,202.41,145.66
2016,4,23,17,30,462.0,78.0,3.1,14.0,197.0,147.58,99.22
2016,4,23,17,45,372.5,67.5,2.85,13.5,149.0,96.63,60.61
2016,4,23,18,0,283.0,57.0,2.6,13.0,101.0,56.84,35.56
2016,4,23,18,15,178.5,39.5,2.45,12.5,63.5,30.64,20.31
2016,4,23,18,30,74.0,22.0,2.3,12.0,26.0,17.9,0.28
2016,4,23,18,45,37.0,11.0,2.15,12.0,13.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,23.0,22.0,2.55,11.5,25.0,18.68,6.59
2016,4,24,6,0,46.0,44.0,2.9,12.0,50.0,35.81,25.32
2016,4,24,6,15,83.0,67.0,2.9,12.0,83.0,60.26,43.03
2016,4,24,6,30,120.0,90.0,2.9,12.0,116.0,91.43,67.37
2016,4,24,6,45,150.0,112.5,2.95,12.5,154.5,126.09,95.77
2016,4,24,7,0,180.0,135.0,3.0,13.0,193.0,164.77,128.18
2016,4,24,7,15,222.5,148.0,2.95,13.0,232.5,205.35,162.35
2016,4,24,7,30,265.0,161.0,2.9,13.0,272.0,248.87,199.15
2016,4,24,7,45,300.0,179.0,2.9,13.0,319.5,298.53,240.85
2016,4,24,8,0,335.0,197.0,2.9,13.0,367.0,351.89,284.95
2016,4,24,8,15,333.0,220.0,2.9,13.5,403.5,393.45,318.18
2016,4,24,8,30,331.0,243.0,2.9,14.0,440.0,434.27,349.86
2016,4,24,8,45,455.5,221.5,2.95,14.5,515.0,520.92,417.98
2016,4,24,9,0,580.0,200.0,3.0,15.0,590.0,614.88,490.04
2016,4,24,9,15,311.5,255.5,3.0,15.5,466.5,485.97,386.99
2016,4,24,9,30,43.0,311.0,3.0,16.0,343.0,326.98,257.62
2016,4,24,9,45,457.5,221.5,3.05,16.5,586.0,611.72,484.6
2016,4,24,10,0,872.0,132.0,3.1,17.0,829.0,894.13,688.95
2016,4,24,10,15,879.5,134.0,3.1,17.0,857.5,923.07,705.59
2016,4,24,10,30,887.0,136.0,3.1,17.0,886.0,956.65,727.52
2016,4,24,10,45,891.5,137.0,3.1,17.5,907.0,983.35,743.24
2016,4,24,11,0,896.0,138.0,3.1,18.0,928.0,1006.66,756.66
2016,4,24,11,15,659.5,259.0,3.25,18.0,845.5,931.16,705.19
2016,4,24,11,30,423.0,380.0,3.4,18.0,763.0,824.16,625.35
2016,4,24,11,45,426.5,378.5,3.6,18.0,766.5,830.37,631.48
2016,4,24,12,0,430.0,377.0,3.8,18.0,770.0,834.37,635.24
2016,4,24,12,15,662.5,261.0,3.95,18.0,864.5,953.08,725.66
2016,4,24,12,30,895.0,145.0,4.1,18.0,959.0,1043.31,787.99
2016,4,24,12,45,881.0,152.0,4.35,18.0,945.5,1028.35,778.98
2016,4,24,13,0,867.0,159.0,4.6,18.0,932.0,1021.86,777.37
2016,4,24,13,15,642.5,259.5,4.7,17.5,826.0,899.99,694.07
2016,4,24,13,30,418.0,360.0,4.8,17.0,720.0,771.55,598.66
2016,4,24,13,45,393.5,361.5,4.95,17.0,693.0,727.39,567.92
2016,4,24,14,0,369.0,363.0,5.1,17.0,666.0,694.13,544.06
2016,4,24,14,15,488.5,299.5,5.15,16.5,683.5,728.76,574.91
2016,4,24,14,30,608.0,236.0,5.2,16.0,701.0,746.49,592.79
2016,4,24,14,45,528.0,250.5,5.3,16.0,639.5,669.1,533.9
2016,4,24,15,0,448.0,265.0,5.4,16.0,578.0,599.47,480.19
2016,4,24,15,15,432.5,251.5,5.35,15.5,538.5,552.39,444.89
2016,4,24,15,30,417.0,238.0,5.3,15.0,499.0,505.53,408.97
2016,4,24,15,45,364.0,229.0,5.3,14.5,444.0,434.89,353.28
2016,4,24,16,0,311.0,220.0,5.3,14.0,389.0,376.55,306.38
2016,4,24,16,15,413.5,191.0,5.2,13.5,392.5,382.83,310.81
2016,4,24,16,30,516.0,162.0,5.1,13.0,396.0,371.14,298.58
2016,4,24,16,45,493.0,145.5,5.0,13.0,346.5,313.94,248.57
2016,4,24,17,0,470.0,129.0,4.9,13.0,297.0,258.93,199.73
2016,4,24,17,15,413.0,115.5,4.65,12.5,246.0,201.22,149.95
2016,4,24,17,30,356.0,102.0,4.4,12.0,195.0,150.31,107.1
2016,4,24,17,45,297.5,83.0,4.2,12.0,148.5,101.65,68.5
2016,4,24,18,0,239.0,64.0,4.0,12.0,102.0,60.57,39.98
2016,4,24,18,15,147.0,43.5,3.9,11.5,64.0,34.46,23.76
2016,4,24,18,30,55.0,23.0,3.8,11.0,26.0,18.66,2.36
2016,4,24,18,45,27.5,11.5,3.75,11.0,13.0,10.46,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,36.0,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,72.0,10.0,2.0,8.0,12.0,9.1,0.0
2016,4,25,5,45,229.0,23.0,2.3,8.5,47.5,18.56,7.56
2016,4,25,6,0,386.0,36.0,2.6,9.0,83.0,28.84,19.68
2016,4,25,6,15,477.5,45.0,2.9,9.5,132.0,63.92,34.34
2016,4,25,6,30,569.0,54.0,3.2,10.0,181.0,116.19,69.13
2016,4,25,6,45,630.0,60.0,3.55,10.5,235.0,171.59,114.46
2016,4,25,7,0,691.0,66.0,3.9,11.0,289.0,235.85,170.89
2016,4,25,7,15,730.0,71.0,4.0,11.5,344.0,297.4,226.87
2016,4,25,7,30,769.0,76.0,4.1,12.0,399.0,362.76,285.5
2016,4,25,7,45,797.0,80.0,4.2,12.5,452.5,425.88,341.19
2016,4,25,8,0,825.0,84.0,4.3,13.0,506.0,490.77,396.63
2016,4,25,8,15,846.0,87.0,4.3,13.0,557.0,552.29,448.29
2016,4,25,8,30,867.0,90.0,4.3,13.0,608.0,612.06,497.08
2016,4,25,8,45,883.0,92.5,4.3,13.5,655.0,669.43,541.61
2016,4,25,9,0,899.0,95.0,4.3,14.0,702.0,725.9,584.06
2016,4,25,9,15,911.0,97.0,4.35,14.0,744.0,777.7,621.61
2016,4,25,9,30,923.0,99.0,4.4,14.0,786.0,827.63,657.04
2016,4,25,9,45,931.0,101.5,4.45,14.5,821.5,872.67,687.27
2016,4,25,10,0,939.0,104.0,4.5,15.0,857.0,915.03,715.25
2016,4,25,10,15,945.5,105.0,4.55,15.0,885.5,951.64,740.32
2016,4,25,10,30,952.0,106.0,4.6,15.0,914.0,985.05,763.11
2016,4,25,10,45,956.5,107.0,4.65,15.5,935.5,1013.22,780.71
2016,4,25,11,0,961.0,108.0,4.7,16.0,957.0,1037.77,795.8
2016,4,25,11,15,963.0,108.5,4.7,16.0,970.5,1055.65,807.41
2016,4,25,11,30,965.0,109.0,4.7,16.0,984.0,1069.62,816.47
2016,4,25,11,45,964.5,110.0,4.75,16.0,988.5,1077.65,822.1
2016,4,25,12,0,964.0,111.0,4.8,16.0,993.0,1081.64,825.15
2016,4,25,12,15,963.0,111.0,4.7,16.0,990.0,1080.08,823.08
2016,4,25,12,30,962.0,111.0,4.6,16.0,987.0,1074.5,818.41
2016,4,25,12,45,950.0,116.0,4.6,16.5,973.5,1059.19,806.71
2016,4,25,13,0,938.0,121.0,4.6,17.0,960.0,1040.17,792.67
2016,4,25,13,15,933.5,120.5,4.5,17.0,941.0,1019.26,778.05
2016,4,25,13,30,929.0,120.0,4.4,17.0,922.0,994.75,761.06
2016,4,25,13,45,922.0,118.5,4.3,17.0,895.5,963.49,739.6
2016,4,25,14,0,915.0,117.0,4.2,17.0,869.0,929.04,716.14
2016,4,25,14,15,906.0,115.5,4.15,17.0,835.5,889.89,689.58
2016,4,25,14,30,897.0,114.0,4.1,17.0,802.0,848.06,660.98
2016,4,25,14,45,885.0,112.0,4.05,17.0,762.5,800.99,628.37
2016,4,25,15,0,873.0,110.0,4.0,17.0,723.0,751.96,594.04
2016,4,25,15,15,858.0,107.0,3.95,16.5,678.5,701.81,557.9
2016,4,25,15,30,843.0,104.0,3.9,16.0,634.0,646.2,516.22
2016,4,25,15,45,823.0,100.5,3.9,16.0,584.5,586.38,469.28
2016,4,25,16,0,803.0,97.0,3.9,16.0,535.0,526.59,420.98
2016,4,25,16,15,776.5,93.0,3.75,15.5,483.0,463.61,369.2
2016,4,25,16,30,750.0,89.0,3.6,15.0,431.0,402.05,316.91
2016,4,25,16,45,712.5,84.0,3.5,15.0,377.0,336.15,259.4
2016,4,25,17,0,675.0,79.0,3.4,15.0,323.0,274.68,204.56
2016,4,25,17,15,623.0,72.5,3.15,14.0,269.5,212.24,149.95
2016,4,25,17,30,571.0,66.0,2.9,13.0,216.0,155.73,101.61
2016,4,25,17,45,488.0,57.5,2.65,12.5,165.5,100.48,59.32
2016,4,25,18,0,405.0,49.0,2.4,12.0,115.0,55.72,32.17
2016,4,25,18,15,283.0,36.0,2.25,11.5,74.0,29.14,19.36
2016,4,25,18,30,161.0,23.0,2.1,11.0,33.0,18.1,3.53
2016,4,25,18,45,80.5,11.5,2.0,10.5,16.5,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,10.91,0.0
2016,4,26,5,45,147.0,27.5,1.3,9.5,46.0,21.49,10.39
2016,4,26,6,0,294.0,43.0,1.4,10.0,80.0,33.29,23.6
2016,4,26,6,15,384.0,54.5,1.45,10.5,127.0,67.63,40.19
2016,4,26,6,30,474.0,66.0,1.5,11.0,174.0,116.09,72.88
2016,4,26,6,45,526.0,76.0,1.55,11.5,224.5,167.6,114.79
2016,4,26,7,0,578.0,86.0,1.6,12.0,275.0,225.39,164.61
2016,4,26,7,15,620.5,92.5,1.65,12.5,327.5,282.95,215.29
2016,4,26,7,30,663.0,99.0,1.7,13.0,380.0,344.9,269.0
2016,4,26,7,45,689.5,106.0,1.75,13.5,431.0,404.54,319.82
2016,4,26,8,0,716.0,113.0,1.8,14.0,482.0,466.03,370.46
2016,4,26,8,15,548.0,173.5,1.8,14.5,472.0,471.51,375.52
2016,4,26,8,30,380.0,234.0,1.8,15.0,462.0,454.0,361.08
2016,4,26,8,45,582.0,184.5,1.8,15.5,564.5,570.01,450.91
2016,4,26,9,0,784.0,135.0,1.8,16.0,667.0,689.87,540.2
2016,4,26,9,15,595.0,220.5,1.8,16.0,638.0,673.14,523.58
2016,4,26,9,30,406.0,306.0,1.8,16.0,609.0,632.34,489.92
2016,4,26,9,45,426.5,311.0,1.8,16.5,642.0,672.64,518.24
2016,4,26,10,0,447.0,316.0,1.8,17.0,675.0,712.79,545.25
2016,4,26,10,15,505.5,309.0,1.9,17.0,728.5,774.42,589.53
2016,4,26,10,30,564.0,302.0,2.0,17.0,782.0,837.19,633.83
2016,4,26,10,45,525.5,325.5,2.1,17.0,781.0,839.82,634.32
2016,4,26,11,0,487.0,349.0,2.2,17.0,780.0,838.4,632.61
2016,4,26,11,15,493.5,349.0,2.3,17.0,791.5,854.07,644.04
2016,4,26,11,30,500.0,349.0,2.4,17.0,803.0,867.52,653.82
2016,4,26,11,45,479.5,362.5,2.55,17.5,800.0,865.13,651.17
2016,4,26,12,0,459.0,376.0,2.7,18.0,797.0,860.03,646.8
2016,4,26,12,15,427.0,387.5,2.8,18.0,778.5,839.02,632.21
2016,4,26,12,30,395.0,399.0,2.9,18.0,760.0,804.61,608.6
2016,4,26,12,45,423.5,381.5,3.05,18.0,764.5,822.31,622.95
2016,4,26,13,0,452.0,364.0,3.2,18.0,769.0,825.95,627.39
2016,4,26,13,15,620.0,275.0,3.3,17.5,819.0,890.77,679.69
2016,4,26,13,30,788.0,186.0,3.4,17.0,869.0,937.8,716.26
2016,4,26,13,45,791.5,177.0,3.5,17.0,846.0,911.44,699.01
2016,4,26,14,0,795.0,168.0,3.6,17.0,823.0,881.73,679.91
2016,4,26,14,15,666.5,215.5,3.65,17.0,750.0,798.08,620.68
2016,4,26,14,30,538.0,263.0,3.7,17.0,677.0,710.59,555.6
2016,4,26,14,45,649.0,207.0,3.75,17.0,681.5,721.3,566.98
2016,4,26,15,0,760.0,151.0,3.8,17.0,686.0,716.45,565.92
2016,4,26,15,15,743.0,147.0,3.8,16.5,643.0,664.07,527.58
2016,4,26,15,30,726.0,143.0,3.8,16.0,600.0,611.09,488.0
2016,4,26,15,45,711.5,135.0,3.8,15.5,554.5,555.32,445.17
2016,4,26,16,0,697.0,127.0,3.8,15.0,509.0,499.34,400.77
2016,4,26,16,15,667.5,121.5,3.75,14.5,458.5,438.8,351.21
2016,4,26,16,30,638.0,116.0,3.7,14.0,408.0,380.26,301.8
2016,4,26,16,45,608.0,100.5,3.65,14.0,352.0,314.47,244.82
2016,4,26,17,0,578.0,85.0,3.6,14.0,296.0,251.54,189.18
2016,4,26,17,15,499.5,85.0,3.4,13.5,246.5,195.12,140.7
2016,4,26,17,30,421.0,85.0,3.2,13.0,197.0,145.46,99.63
2016,4,26,17,45,350.5,72.0,3.0,12.5,151.0,97.07,62.32
2016,4,26,18,0,280.0,59.0,2.8,12.0,105.0,57.54,36.7
2016,4,26,18,15,185.0,41.5,2.65,11.5,67.5,32.08,21.98
2016,4,26,18,30,90.0,24.0,2.5,11.0,30.0,19.51,5.48
2016,4,26,18,45,45.0,12.0,2.4,11.0,15.0,10.91,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.5,6.0,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,41.0,12.0,2.1,11.0,13.0,10.91,0.0
2016,4,27,5,45,171.0,27.0,2.35,11.5,47.0,21.09,10.54
2016,4,27,6,0,301.0,42.0,2.6,12.0,81.0,32.48,22.73
2016,4,27,6,15,389.5,53.0,2.65,12.0,127.5,66.73,38.94
2016,4,27,6,30,478.0,64.0,2.7,12.0,174.0,114.93,71.54
2016,4,27,6,45,241.0,88.0,2.75,12.5,144.0,122.89,89.2
2016,4,27,7,0,4.0,112.0,2.8,13.0,114.0,99.19,79.17
2016,4,27,7,15,26.0,139.5,2.85,13.0,151.0,132.3,106.44
2016,4,27,7,30,48.0,167.0,2.9,13.0,188.0,167.65,135.51
2016,4,27,7,45,83.0,195.5,3.0,13.5,236.5,212.42,171.85
2016,4,27,8,0,118.0,224.0,3.1,14.0,285.0,266.23,215.23
2016,4,27,8,15,123.0,247.5,3.3,14.0,317.0,299.29,241.79
2016,4,27,8,30,128.0,271.0,3.5,14.0,349.0,332.82,268.45
2016,4,27,8,45,105.5,288.5,3.7,14.5,356.0,336.16,270.01
2016,4,27,9,0,83.0,306.0,3.9,15.0,363.0,343.43,274.49
2016,4,27,9,15,78.0,322.5,4.0,15.0,379.0,360.38,287.23
2016,4,27,9,30,73.0,339.0,4.1,15.0,395.0,376.73,299.38
2016,4,27,9,45,78.5,358.5,4.25,15.0,420.5,404.07,320.38
2016,4,27,10,0,84.0,378.0,4.4,15.0,446.0,431.66,341.46
2016,4,27,10,15,64.0,373.0,4.5,14.5,426.0,412.44,326.35
2016,4,27,10,30,44.0,368.0,4.6,14.0,406.0,391.71,310.09
2016,4,27,10,45,30.5,334.5,4.7,14.0,361.5,347.44,275.18
2016,4,27,11,0,17.0,301.0,4.8,14.0,317.0,291.14,230.55
2016,4,27,11,15,13.0,255.0,4.85,14.0,267.0,244.42,193.49
2016,4,27,11,30,9.0,209.0,4.9,14.0,217.0,197.91,156.26
2016,4,27,11,45,56.5,332.0,4.95,14.0,384.0,373.88,297.13
2016,4,27,12,0,104.0,455.0,5.0,14.0,551.0,545.48,429.27
2016,4,27,12,15,197.0,449.5,5.0,14.0,630.0,646.58,507.64
2016,4,27,12,30,290.0,444.0,5.0,14.0,709.0,745.39,582.92
2016,4,27,12,45,363.0,407.5,5.0,14.0,736.0,776.5,607.98
2016,4,27,13,0,436.0,371.0,5.0,14.0,763.0,816.08,639.14
2016,4,27,13,15,317.0,401.0,4.95,14.0,683.0,712.81,560.01
2016,4,27,13,30,198.0,431.0,4.9,14.0,603.0,611.7,481.7
2016,4,27,13,45,287.0,396.5,4.9,14.0,638.0,663.04,523.74
2016,4,27,14,0,376.0,362.0,4.9,14.0,673.0,696.11,551.26
2016,4,27,14,15,232.5,361.0,4.85,14.0,551.0,560.07,445.47
2016,4,27,14,30,89.0,360.0,4.8,14.0,429.0,412.73,328.99
2016,4,27,14,45,65.0,325.5,4.8,14.0,375.0,356.13,285.0
2016,4,27,15,0,41.0,291.0,4.8,14.0,321.0,301.7,241.91
2016,4,27,15,15,204.5,273.0,4.7,13.5,404.0,400.07,324.67
2016,4,27,15,30,368.0,255.0,4.6,13.0,487.0,480.88,390.86
2016,4,27,15,45,339.5,246.5,4.55,13.0,448.0,435.07,353.59
2016,4,27,16,0,311.0,238.0,4.5,13.0,409.0,391.34,317.97
2016,4,27,16,15,299.0,216.5,4.35,13.0,368.0,345.64,280.26
2016,4,27,16,30,287.0,195.0,4.2,13.0,327.0,300.92,242.68
2016,4,27,16,45,266.0,173.5,4.05,13.0,284.5,254.17,202.96
2016,4,27,17,0,245.0,152.0,3.9,13.0,242.0,209.79,164.82
2016,4,27,17,15,219.0,130.5,3.7,12.5,201.0,166.81,128.17
2016,4,27,17,30,193.0,109.0,3.5,12.0,160.0,127.14,94.67
2016,4,27,17,45,156.5,87.0,3.3,12.0,122.5,89.49,64.3
2016,4,27,18,0,120.0,65.0,3.1,12.0,85.0,57.67,40.56
2016,4,27,18,15,68.0,44.0,3.0,11.5,54.5,35.77,25.24
2016,4,27,18,30,16.0,23.0,2.9,11.0,24.0,19.86,6.69
2016,4,27,18,45,8.0,11.5,2.8,11.0,12.0,10.46,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,7.0,1.8,9.5,8.0,6.37,0.0
2016,4,28,5,30,60.0,14.0,2.1,10.0,16.0,12.73,0.0
2016,4,28,5,45,188.5,29.0,2.4,10.5,51.0,22.66,12.29
2016,4,28,6,0,317.0,44.0,2.7,11.0,86.0,34.02,24.25
2016,4,28,6,15,404.5,54.5,2.75,11.5,133.0,69.11,40.5
2016,4,28,6,30,492.0,65.0,2.8,12.0,180.0,117.7,73.27
2016,4,28,6,45,549.5,73.0,2.85,12.5,231.5,169.47,115.27
2016,4,28,7,0,607.0,81.0,2.9,13.0,283.0,228.12,165.93
2016,4,28,7,15,648.0,86.5,2.9,13.5,335.5,285.88,217.26
2016,4,28,7,30,689.0,92.0,2.9,14.0,388.0,347.76,271.45
2016,4,28,7,45,723.5,95.5,2.9,14.5,441.0,408.71,323.78
2016,4,28,8,0,758.0,99.0,2.9,15.0,494.0,472.92,377.1
2016,4,28,8,15,780.0,102.5,2.9,15.5,543.5,531.69,424.54
2016,4,28,8,30,802.0,106.0,2.9,16.0,593.0,590.99,470.78
2016,4,28,8,45,821.5,108.0,2.9,16.5,639.0,647.35,513.34
2016,4,28,9,0,841.0,110.0,2.9,17.0,685.0,703.31,554.28
2016,4,28,9,15,854.0,112.5,2.9,17.0,725.5,754.25,590.83
2016,4,28,9,30,867.0,115.0,2.9,17.0,766.0,798.34,620.81
2016,4,28,9,45,887.5,111.0,2.95,17.5,804.0,844.71,651.2
2016,4,28,10,0,908.0,107.0,3.0,18.0,842.0,889.38,679.98
2016,4,28,10,15,914.5,108.0,3.05,18.0,870.0,924.76,703.37
2016,4,28,10,30,921.0,109.0,3.1,18.0,898.0,957.07,724.66
2016,4,28,10,45,923.5,111.5,3.15,18.5,918.5,983.92,740.83
2016,4,28,11,0,926.0,114.0,3.2,19.0,939.0,1007.2,754.59
2016,4,28,11,15,929.0,114.5,3.25,19.0,952.5,1025.29,766.39
2016,4,28,11,30,932.0,115.0,3.3,19.0,966.0,1039.65,775.84
2016,4,28,11,45,931.0,117.0,3.35,19.5,971.0,1047.77,779.79
2016,4,28,12,0,930.0,119.0,3.4,20.0,976.0,1052.01,781.33
2016,4,28,12,15,930.0,118.5,3.5,20.0,974.0,1050.86,781.36
2016,4,28,12,30,930.0,118.0,3.6,20.0,972.0,1045.83,778.97
2016,4,28,12,45,930.5,116.0,3.7,20.0,962.0,1035.93,773.45
2016,4,28,13,0,931.0,114.0,3.8,20.0,952.0,1022.18,765.45
2016,4,28,13,15,927.5,113.0,3.85,20.0,934.0,1001.82,752.72
2016,4,28,13,30,924.0,112.0,3.9,20.0,916.0,977.87,737.62
2016,4,28,13,45,918.0,111.5,3.95,20.0,890.5,948.69,718.94
2016,4,28,14,0,912.0,111.0,4.0,20.0,865.0,916.29,697.99
2016,4,28,14,15,904.0,109.5,4.0,19.5,833.0,878.17,673.95
2016,4,28,14,30,896.0,108.0,4.0,19.0,801.0,837.33,647.74
2016,4,28,14,45,883.0,107.0,4.05,19.0,762.0,790.67,616.04
2016,4,28,15,0,870.0,106.0,4.1,19.0,723.0,742.15,582.61
2016,4,28,15,15,855.5,103.5,4.1,18.5,679.0,692.86,547.35
2016,4,28,15,30,841.0,101.0,4.1,18.0,635.0,638.41,506.78
2016,4,28,15,45,816.5,100.0,4.1,18.0,585.5,578.85,460.12
2016,4,28,16,0,792.0,99.0,4.1,18.0,536.0,519.76,412.52
2016,4,28,16,15,766.5,95.0,4.05,17.0,485.0,458.08,362.86
2016,4,28,16,30,741.0,91.0,4.0,16.0,434.0,396.65,311.57
2016,4,28,16,45,697.5,87.5,3.95,15.5,379.5,331.87,255.71
2016,4,28,17,0,654.0,84.0,3.9,15.0,325.0,271.19,202.24
2016,4,28,17,15,603.5,77.5,3.75,14.5,272.5,210.62,149.04
2016,4,28,17,30,553.0,71.0,3.6,14.0,220.0,155.78,102.13
2016,4,28,17,45,464.0,63.0,3.5,13.5,169.5,101.79,61.41
2016,4,28,18,0,375.0,55.0,3.4,13.0,119.0,57.28,34.39
2016,4,28,18,15,261.5,41.0,3.2,12.5,78.0,31.77,21.78
2016,4,28,18,30,148.0,27.0,3.0,12.0,37.0,21.18,8.35
2016,4,28,18,45,74.0,13.5,2.85,11.5,18.5,12.28,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,11.45,0.0
2016,4,29,5,45,82.5,35.5,2.45,11.0,47.0,28.28,17.16
2016,4,29,6,0,165.0,58.0,2.5,11.0,81.0,45.19,34.11
2016,4,29,6,15,246.0,76.0,2.55,11.0,126.0,76.47,51.87
2016,4,29,6,30,327.0,94.0,2.6,11.0,171.0,120.74,83.46
2016,4,29,6,45,285.0,109.5,2.65,11.5,189.5,149.43,110.1
2016,4,29,7,0,243.0,125.0,2.7,12.0,208.0,173.15,133.41
2016,4,29,7,15,400.5,130.0,2.7,12.0,292.5,246.56,192.4
2016,4,29,7,30,558.0,135.0,2.7,12.0,377.0,336.4,266.1
2016,4,29,7,45,596.0,141.0,2.75,12.5,428.0,397.18,317.47
2016,4,29,8,0,634.0,147.0,2.8,13.0,479.0,458.14,367.84
2016,4,29,8,15,659.5,152.5,2.8,13.0,527.0,514.78,414.15
2016,4,29,8,30,685.0,158.0,2.8,13.0,575.0,572.6,460.14
2016,4,29,8,45,706.0,162.0,2.85,13.0,620.0,626.92,502.48
2016,4,29,9,0,727.0,166.0,2.9,13.0,665.0,681.27,543.88
2016,4,29,9,15,741.5,169.5,2.9,13.0,704.0,730.07,580.02
2016,4,29,9,30,756.0,173.0,2.9,13.0,743.0,777.69,614.59
2016,4,29,9,45,790.0,162.5,2.95,13.5,782.0,822.11,644.92
2016,4,29,10,0,824.0,152.0,3.0,14.0,821.0,869.45,676.3
2016,4,29,10,15,831.5,154.0,3.0,14.0,848.5,904.86,699.83
2016,4,29,10,30,839.0,156.0,3.0,14.0,876.0,937.5,721.39
2016,4,29,10,45,846.5,155.5,3.0,14.5,897.0,964.66,737.74
2016,4,29,11,0,854.0,155.0,3.0,15.0,918.0,988.69,751.9
2016,4,29,11,15,857.5,156.0,3.15,15.5,931.0,1007.07,763.51
2016,4,29,11,30,861.0,157.0,3.3,16.0,944.0,1021.92,772.83
2016,4,29,11,45,860.5,158.5,3.5,16.5,949.5,1029.73,777.87
2016,4,29,12,0,860.0,160.0,3.7,17.0,955.0,1033.82,780.51
2016,4,29,12,15,860.0,159.5,3.8,17.0,953.0,1032.65,780.43
2016,4,29,12,30,860.0,159.0,3.9,17.0,951.0,1027.77,777.99
2016,4,29,12,45,863.0,155.5,4.05,17.0,942.5,1019.06,773.4
2016,4,29,13,0,866.0,152.0,4.2,17.0,934.0,995.38,758.59
2016,4,29,13,15,862.5,150.5,4.2,16.5,916.5,986.34,754.5
2016,4,29,13,30,859.0,149.0,4.2,16.0,899.0,962.65,740.19
2016,4,29,13,45,850.5,149.5,4.25,16.0,873.5,933.18,720.8
2016,4,29,14,0,842.0,150.0,4.3,16.0,848.0,900.81,699.33
2016,4,29,14,15,832.5,147.5,4.3,16.0,815.5,861.88,672.84
2016,4,29,14,30,823.0,145.0,4.3,16.0,783.0,820.56,644.45
2016,4,29,14,45,809.5,142.5,4.35,16.0,744.5,774.01,612.29
2016,4,29,15,0,796.0,140.0,4.4,16.0,706.0,725.85,577.34
2016,4,29,15,15,779.5,136.5,4.35,15.5,662.5,673.37,538.54
2016,4,29,15,30,763.0,133.0,4.3,15.0,619.0,620.98,498.78
2016,4,29,15,45,735.0,131.0,4.25,15.0,570.0,561.76,451.7
2016,4,29,16,0,707.0,129.0,4.2,15.0,521.0,503.55,404.29
2016,4,29,16,15,678.5,123.5,4.1,14.5,471.0,443.14,354.57
2016,4,29,16,30,650.0,118.0,4.0,14.0,421.0,384.59,304.99
2016,4,29,16,45,610.0,111.5,3.95,14.0,368.5,323.28,251.68
2016,4,29,17,0,570.0,105.0,3.9,14.0,316.0,265.88,200.91
2016,4,29,17,15,516.5,96.0,3.7,13.5,264.5,207.4,150.13
2016,4,29,17,30,463.0,87.0,3.5,13.0,213.0,152.76,103.93
2016,4,29,17,45,385.0,75.0,3.3,13.0,165.0,102.04,65.09
2016,4,29,18,0,307.0,63.0,3.1,13.0,117.0,61.02,39.15
2016,4,29,18,15,203.5,46.0,2.95,12.5,77.0,35.51,25.07
2016,4,29,18,30,100.0,29.0,2.8,12.0,37.0,23.35,10.58
2016,4,29,18,45,50.0,14.5,2.7,11.5,18.5,13.19,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,8.0,2.4,10.5,10.0,7.28,0.0
2016,4,30,5,30,109.0,16.0,2.6,11.0,20.0,12.61,0.0
2016,4,30,5,45,234.5,30.0,2.8,12.0,57.5,24.34,14.23
2016,4,30,6,0,360.0,44.0,3.0,13.0,95.0,35.26,25.23
2016,4,30,6,15,445.0,54.0,3.25,13.5,143.5,71.3,40.6
2016,4,30,6,30,530.0,64.0,3.5,14.0,192.0,121.72,74.46
2016,4,30,6,45,587.0,71.5,3.75,14.5,245.0,175.27,117.82
2016,4,30,7,0,644.0,79.0,4.0,15.0,298.0,235.56,169.88
2016,4,30,7,15,683.5,84.5,4.15,15.0,351.5,294.98,223.18
2016,4,30,7,30,723.0,90.0,4.3,15.0,405.0,358.28,279.46
2016,4,30,7,45,752.0,94.0,4.5,15.5,457.5,420.19,333.32
2016,4,30,8,0,781.0,98.0,4.7,16.0,510.0,482.74,386.29
2016,4,30,8,15,802.5,102.0,4.7,16.5,560.0,542.82,435.4
2016,4,30,8,30,824.0,106.0,4.7,17.0,610.0,603.32,483.25
2016,4,30,8,45,839.5,109.0,4.7,17.5,655.5,659.05,526.0
2016,4,30,9,0,855.0,112.0,4.7,18.0,701.0,713.94,566.86
2016,4,30,9,15,867.0,114.0,4.7,18.0,741.5,759.62,600.34
2016,4,30,9,30,879.0,116.0,4.7,18.0,782.0,807.32,633.73
2016,4,30,9,45,895.0,114.0,4.75,18.5,818.0,852.32,663.81
2016,4,30,10,0,911.0,112.0,4.8,19.0,854.0,895.3,692.11
2016,4,30,10,15,917.5,113.0,4.8,19.0,882.0,930.62,715.79
2016,4,30,10,30,924.0,114.0,4.8,19.0,910.0,962.87,737.24
2016,4,30,10,45,928.0,115.0,4.8,19.5,930.5,989.53,753.3
2016,4,30,11,0,932.0,116.0,4.8,20.0,951.0,1012.68,766.92
2016,4,30,11,15,934.0,116.5,4.75,20.0,963.5,1029.78,777.5
2016,4,30,11,30,936.0,117.0,4.7,20.0,976.0,1043.12,785.61
2016,4,30,11,45,937.0,117.0,4.7,20.5,981.0,1051.14,789.15
2016,4,30,12,0,938.0,117.0,4.7,21.0,986.0,1055.3,790.22
2016,4,30,12,15,936.5,117.0,4.65,21.0,982.5,1053.1,788.25
2016,4,30,12,30,935.0,117.0,4.6,21.0,979.0,1047.02,783.86
2016,4,30,12,45,932.0,116.5,4.55,21.0,968.0,1035.13,775.71
2016,4,30,13,0,929.0,116.0,4.5,21.0,957.0,1019.48,765.17
2016,4,30,13,15,925.0,115.5,4.45,21.0,938.0,999.2,751.62
2016,4,30,13,30,921.0,115.0,4.4,21.0,919.0,975.36,735.88
2016,4,30,13,45,915.5,113.0,4.35,21.5,893.5,945.23,714.52
2016,4,30,14,0,910.0,111.0,4.3,22.0,868.0,911.88,691.02
2016,4,30,14,15,901.5,109.5,4.2,22.0,835.0,873.47,665.09
2016,4,30,14,30,893.0,108.0,4.1,22.0,802.0,832.39,637.2
2016,4,30,14,45,883.0,105.5,4.05,22.0,763.5,786.73,606.09
2016,4,30,15,0,873.0,103.0,4.0,22.0,725.0,738.98,573.2
2016,4,30,15,15,858.5,100.0,3.9,21.5,681.0,685.87,535.35
2016,4,30,15,30,844.0,97.0,3.8,21.0,637.0,634.0,496.84
2016,4,30,15,45,827.0,93.5,3.7,21.0,589.0,576.27,451.96
2016,4,30,16,0,810.0,90.0,3.6,21.0,541.0,518.26,405.64
2016,4,30,16,15,785.5,86.5,3.4,20.5,490.0,456.8,355.85
2016,4,30,16,30,761.0,83.0,3.2,20.0,439.0,396.51,305.43
2016,4,30,16,45,730.0,78.0,3.0,20.0,386.5,334.0,251.47
2016,4,30,17,0,699.0,73.0,2.8,20.0,334.0,274.11,198.74
2016,4,30,17,15,652.0,67.0,2.6,19.0,281.0,210.69,144.3
2016,4,30,17,30,605.0,61.0,2.4,18.0,228.0,154.18,96.8
2016,4,30,17,45,536.0,53.5,2.2,17.5,178.0,99.63,55.69
2016,4,30,18,0,467.0,46.0,2.0,17.0,128.0,53.62,28.95
2016,4,30,18,15,354.0,35.0,1.95,16.5,85.5,27.81,18.15
2016,4,30,18,30,241.0,24.0,1.9,16.0,43.0,19.43,8.21
2016,4,30,18,45,120.5,12.0,1.85,15.5,21.5,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.0,0.55,12.5,11.5,7.28,0.0
2016,5,1,5,30,138.0,16.0,0.4,13.0,23.0,12.89,0.0
2016,5,1,5,45,268.5,28.5,0.3,13.5,60.5,22.88,13.27
2016,5,1,6,0,399.0,41.0,0.2,14.0,98.0,32.49,22.89
2016,5,1,6,15,480.5,49.5,0.3,14.5,147.0,69.52,37.77
2016,5,1,6,30,562.0,58.0,0.4,15.0,196.0,120.36,71.32
2016,5,1,6,45,614.5,64.5,0.5,15.5,248.0,174.06,114.23
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,233.85,164.96
2016,5,1,7,15,704.5,76.0,0.65,16.5,353.0,295.0,217.73
2016,5,1,7,30,742.0,81.0,0.7,17.0,406.0,357.89,271.03
2016,5,1,7,45,768.5,85.0,0.8,18.0,458.0,418.35,320.79
2016,5,1,8,0,795.0,89.0,0.9,19.0,510.0,480.44,369.96
2016,5,1,8,15,815.0,92.0,0.85,19.5,559.5,539.29,414.63
2016,5,1,8,30,835.0,95.0,0.8,20.0,609.0,598.37,457.53
2016,5,1,8,45,850.0,98.0,0.8,20.5,654.0,651.54,495.08
2016,5,1,9,0,865.0,101.0,0.8,21.0,699.0,705.71,531.99
2016,5,1,9,15,876.5,103.0,0.75,21.5,739.5,755.1,562.62
2016,5,1,9,30,888.0,105.0,0.7,22.0,780.0,802.69,590.57
2016,5,1,9,45,894.5,108.0,0.7,22.5,813.5,845.14,615.35
2016,5,1,10,0,901.0,111.0,0.7,23.0,847.0,884.94,638.07
2016,5,1,10,15,907.5,112.5,0.8,23.0,874.5,920.37,660.91
2016,5,1,10,30,914.0,114.0,0.9,23.0,902.0,952.77,681.85
2016,5,1,10,45,916.5,115.5,1.0,23.5,922.0,978.23,697.15
2016,5,1,11,0,919.0,117.0,1.1,24.0,942.0,1000.16,710.32
2016,5,1,11,15,921.5,118.0,1.25,24.0,955.0,1017.98,723.28
2016,5,1,11,30,924.0,119.0,1.4,24.0,968.0,1032.11,734.02
2016,5,1,11,45,923.0,120.5,1.55,24.0,972.5,1039.52,740.65
2016,5,1,12,0,922.0,122.0,1.7,24.0,977.0,1043.11,744.98
2016,5,1,12,15,921.5,121.5,1.8,24.0,974.0,1041.39,745.33
2016,5,1,12,30,921.0,121.0,1.9,24.0,971.0,1035.85,743.4
2016,5,1,12,45,917.0,121.5,2.05,24.0,960.0,1024.11,738.24
2016,5,1,13,0,913.0,122.0,2.2,24.0,949.0,1008.69,730.71
2016,5,1,13,15,909.0,121.0,2.3,24.0,931.0,988.19,719.29
2016,5,1,13,30,905.0,120.0,2.4,24.0,913.0,964.2,705.57
2016,5,1,13,45,896.5,120.5,2.55,24.0,887.0,934.29,688.28
2016,5,1,14,0,888.0,121.0,2.7,24.0,861.0,901.38,668.76
2016,5,1,14,15,880.0,119.0,2.75,23.5,828.5,863.64,646.21
2016,5,1,14,30,872.0,117.0,2.8,23.0,796.0,823.26,621.54
2016,5,1,14,45,857.5,116.5,2.85,23.0,757.0,777.0,591.2
2016,5,1,15,0,843.0,116.0,2.9,23.0,718.0,733.37,562.07
2016,5,1,15,15,828.5,113.0,2.9,22.5,675.0,680.88,525.26
2016,5,1,15,30,814.0,110.0,2.9,22.0,632.0,627.34,486.58
2016,5,1,15,45,790.0,108.0,2.95,22.0,583.0,568.57,442.01
2016,5,1,16,0,766.0,106.0,3.0,22.0,534.0,510.29,396.46
2016,5,1,16,15,740.0,101.5,2.9,21.5,483.5,448.7,347.4
2016,5,1,16,30,714.0,97.0,2.8,21.0,433.0,389.05,298.28
2016,5,1,16,45,673.0,93.0,2.75,20.5,379.5,326.44,245.74
2016,5,1,17,0,632.0,89.0,2.7,20.0,326.0,267.67,195.32
2016,5,1,17,15,582.0,81.5,2.45,19.0,274.0,207.86,144.48
2016,5,1,17,30,532.0,74.0,2.2,18.0,222.0,153.76,99.57
2016,5,1,17,45,454.0,65.0,1.95,17.5,172.5,101.53,60.69
2016,5,1,18,0,376.0,56.0,1.7,17.0,123.0,57.46,34.21
2016,5,1,18,15,269.0,42.0,1.6,16.5,82.0,32.45,22.18
2016,5,1,18,30,162.0,28.0,1.5,16.0,41.0,21.9,10.48
2016,5,1,18,45,81.0,14.0,1.45,15.5,20.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.5,9.0,1.05,11.5,11.0,8.19,0.0
2016,5,2,5,30,71.0,18.0,1.2,12.0,22.0,14.8,0.0
2016,5,2,5,45,181.0,34.5,1.35,12.5,58.0,26.81,16.74
2016,5,2,6,0,291.0,51.0,1.5,13.0,94.0,39.14,28.77
2016,5,2,6,15,372.0,63.0,1.5,13.5,140.5,73.45,44.68
2016,5,2,6,30,453.0,75.0,1.5,14.0,187.0,120.42,76.64
2016,5,2,6,45,507.0,84.5,1.55,14.5,237.5,172.41,118.41
2016,5,2,7,0,561.0,94.0,1.6,15.0,288.0,228.85,166.22
2016,5,2,7,15,601.5,101.0,1.5,15.5,340.0,284.96,214.67
2016,5,2,7,30,642.0,108.0,1.4,16.0,392.0,345.21,265.7
2016,5,2,7,45,671.0,114.0,1.35,16.5,442.5,403.39,313.98
2016,5,2,8,0,700.0,120.0,1.3,17.0,493.0,463.68,362.18
2016,5,2,8,15,723.0,124.5,1.25,17.5,541.0,521.05,406.43
2016,5,2,8,30,746.0,129.0,1.2,18.0,589.0,579.17,449.52
2016,5,2,8,45,763.0,132.5,1.2,18.5,633.5,632.07,487.65
2016,5,2,9,0,780.0,136.0,1.2,19.0,678.0,684.88,524.49
2016,5,2,9,15,793.0,139.0,1.2,19.5,717.0,733.46,557.24
2016,5,2,9,30,806.0,142.0,1.2,20.0,756.0,780.61,587.38
2016,5,2,9,45,828.0,137.5,1.25,20.5,793.0,825.87,615.72
2016,5,2,10,0,850.0,133.0,1.3,21.0,830.0,869.65,642.71
2016,5,2,10,15,857.0,134.5,1.25,21.5,857.0,896.6,656.99
2016,5,2,10,30,864.0,136.0,1.2,22.0,884.0,928.0,674.12
2016,5,2,10,45,867.0,138.5,1.15,22.5,904.0,953.63,687.27
2016,5,2,11,0,870.0,141.0,1.1,23.0,924.0,975.95,698.23
2016,5,2,11,15,872.5,142.0,1.1,23.0,936.5,992.93,708.08
2016,5,2,11,30,875.0,143.0,1.1,23.0,949.0,1006.41,715.89
2016,5,2,11,45,872.0,146.0,1.1,23.5,952.5,1012.84,718.09
2016,5,2,12,0,869.0,149.0,1.1,24.0,956.0,1015.63,718.23
2016,5,2,12,15,868.0,148.5,1.2,24.0,953.0,1013.45,718.7
2016,5,2,12,30,867.0,148.0,1.3,24.0,950.0,1007.7,717.03
2016,5,2,12,45,859.5,150.5,1.4,24.0,938.0,994.91,711.01
2016,5,2,13,0,852.0,153.0,1.5,24.0,926.0,989.95,709.96
2016,5,2,13,15,684.5,243.5,1.6,23.5,857.0,913.52,664.17
2016,5,2,13,30,517.0,334.0,1.7,23.0,788.0,828.69,607.4
2016,5,2,13,45,518.5,320.0,1.85,23.0,764.0,801.32,592.1
2016,5,2,14,0,520.0,306.0,2.0,23.0,740.0,771.75,574.29
2016,5,2,14,15,659.0,227.0,2.1,22.5,756.0,795.35,596.61
2016,5,2,14,30,798.0,148.0,2.2,22.0,772.0,799.76,604.05
2016,5,2,14,45,778.0,148.5,2.35,22.0,732.5,752.32,573.12
2016,5,2,15,0,758.0,149.0,2.5,22.0,693.0,705.78,541.1
2016,5,2,15,15,741.0,145.5,2.55,21.5,650.5,654.37,505.3
2016,5,2,15,30,724.0,142.0,2.6,21.0,608.0,602.37,467.94
2016,5,2,15,45,596.5,166.5,2.7,21.0,531.0,513.6,400.47
2016,5,2,16,0,469.0,191.0,2.8,21.0,454.0,432.04,337.41
2016,5,2,16,15,502.5,162.0,2.8,20.0,420.0,391.68,306.23
2016,5,2,16,30,536.0,133.0,2.8,19.0,386.0,346.79,269.5
2016,5,2,16,45,398.0,138.0,2.85,18.5,313.5,269.05,207.31
2016,5,2,17,0,260.0,143.0,2.9,18.0,241.0,204.22,156.24
2016,5,2,17,15,220.0,128.0,2.85,17.0,202.0,163.28,122.8
2016,5,2,17,30,180.0,113.0,2.8,16.0,163.0,126.57,93.29
