Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,45,144.0,91.5,2.75,15.5,126.5,91.21,65.53
2016,5,2,18,0,108.0,70.0,2.7,15.0,90.0,60.78,43.21
2016,5,2,18,15,65.0,49.0,2.55,14.5,59.5,39.63,28.61
2016,5,2,18,30,22.0,28.0,2.4,14.0,29.0,23.94,12.56
2016,5,2,18,45,11.0,14.0,2.25,13.5,14.5,12.73,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,26.0,0.65,12.5,26.0,22.93,13.7
2016,5,3,6,0,0.0,42.0,0.7,13.0,42.0,36.52,26.56
2016,5,3,6,15,0.0,63.0,0.6,13.0,63.0,54.34,40.83
2016,5,3,6,30,0.0,84.0,0.5,13.0,84.0,72.63,56.68
2016,5,3,6,45,7.5,104.0,0.45,13.5,106.5,91.79,72.5
2016,5,3,7,0,15.0,124.0,0.4,14.0,129.0,112.08,88.98
2016,5,3,7,15,161.0,146.5,0.4,14.0,217.5,181.81,142.54
2016,5,3,7,30,307.0,169.0,0.4,14.0,306.0,270.14,211.62
2016,5,3,7,45,215.5,201.0,0.45,14.5,303.0,276.77,218.4
2016,5,3,8,0,124.0,233.0,0.5,15.0,300.0,275.79,218.04
2016,5,3,8,15,188.5,252.0,0.6,15.5,364.0,336.96,265.62
2016,5,3,8,30,253.0,271.0,0.7,16.0,428.0,410.86,321.61
2016,5,3,8,45,215.0,298.0,0.85,16.5,438.0,420.34,327.67
2016,5,3,9,0,177.0,325.0,1.0,17.0,448.0,431.92,335.29
2016,5,3,9,15,194.0,344.0,1.05,17.5,486.5,472.4,364.5
2016,5,3,9,30,211.0,363.0,1.1,18.0,525.0,513.82,393.69
2016,5,3,9,45,215.0,380.0,1.2,18.5,551.0,543.46,414.03
2016,5,3,10,0,219.0,397.0,1.3,19.0,577.0,572.68,433.94
2016,5,3,10,15,154.0,406.0,1.25,19.0,534.5,532.89,402.95
2016,5,3,10,30,89.0,415.0,1.2,19.0,492.0,476.84,360.6
2016,5,3,10,45,127.0,433.5,1.2,19.5,546.5,545.82,410.16
2016,5,3,11,0,165.0,452.0,1.2,20.0,601.0,604.1,450.21
2016,5,3,11,15,337.5,410.0,1.15,20.0,720.0,744.84,550.14
2016,5,3,11,30,510.0,368.0,1.1,20.0,839.0,887.95,646.13
2016,5,3,11,45,430.5,400.0,1.1,20.0,799.0,845.12,614.18
2016,5,3,12,0,351.0,432.0,1.1,20.0,759.0,789.73,576.19
2016,5,3,12,15,403.5,407.0,1.1,20.0,782.0,815.99,595.82
2016,5,3,12,30,456.0,382.0,1.1,20.0,805.0,851.49,620.16
2016,5,3,12,45,475.0,359.5,1.1,20.0,796.0,843.07,615.25
2016,5,3,13,0,494.0,337.0,1.1,20.0,787.0,831.79,609.04
2016,5,3,13,15,482.5,342.0,1.2,20.0,774.5,815.68,599.81
2016,5,3,13,30,471.0,347.0,1.3,20.0,762.0,797.68,589.21
2016,5,3,13,45,482.5,331.0,1.4,20.0,745.0,778.52,578.54
2016,5,3,14,0,494.0,315.0,1.5,20.0,728.0,756.75,565.87
2016,5,3,14,15,497.5,298.5,1.6,20.0,701.0,725.2,546.08
2016,5,3,14,30,501.0,282.0,1.7,20.0,674.0,691.59,524.48
2016,5,3,14,45,486.5,271.5,1.8,20.0,637.0,648.05,494.96
2016,5,3,15,0,472.0,261.0,1.9,20.0,600.0,604.08,464.47
2016,5,3,15,15,500.0,233.0,2.0,19.5,573.0,571.95,443.46
2016,5,3,15,30,528.0,205.0,2.1,19.0,546.0,535.85,418.5
2016,5,3,15,45,440.5,212.5,2.25,18.5,482.5,463.07,363.83
2016,5,3,16,0,353.0,220.0,2.4,18.0,419.0,392.49,309.8
2016,5,3,16,15,290.0,207.5,2.45,17.5,361.0,329.71,260.78
2016,5,3,16,30,227.0,195.0,2.5,17.0,303.0,273.47,216.21
2016,5,3,16,45,341.5,154.5,2.55,17.0,295.0,260.59,202.67
2016,5,3,17,0,456.0,114.0,2.6,17.0,287.0,236.52,177.38
2016,5,3,17,15,382.0,110.5,2.5,16.5,241.0,185.67,135.2
2016,5,3,17,30,308.0,107.0,2.4,16.0,195.0,142.55,100.88
2016,5,3,17,45,260.0,88.5,2.3,15.5,152.0,99.86,67.93
2016,5,3,18,0,212.0,70.0,2.2,15.0,109.0,63.36,43.15
2016,5,3,18,15,142.5,50.5,2.0,14.5,73.0,39.77,28.8
2016,5,3,18,30,73.0,31.0,1.8,14.0,37.0,24.91,13.7
2016,5,3,18,45,36.5,15.5,1.6,14.0,18.5,14.1,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.46,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,10.55,0.0
2016,5,4,5,45,6.0,32.5,2.1,12.5,33.5,28.14,18.19
2016,5,4,6,0,12.0,53.0,2.2,13.0,55.0,44.92,33.92
2016,5,4,6,15,27.5,75.5,2.2,13.0,82.0,65.07,49.0
2016,5,4,6,30,43.0,98.0,2.2,13.0,109.0,88.85,68.55
2016,5,4,6,45,63.0,118.5,2.2,13.0,138.5,114.24,89.36
2016,5,4,7,0,83.0,139.0,2.2,13.0,168.0,142.3,112.62
2016,5,4,7,15,84.5,162.0,2.15,13.0,195.5,169.37,135.58
2016,5,4,7,30,86.0,185.0,2.1,13.0,223.0,196.78,158.48
2016,5,4,7,45,162.0,206.5,2.1,13.5,289.5,258.59,208.08
2016,5,4,8,0,238.0,228.0,2.1,14.0,356.0,330.72,265.47
2016,5,4,8,15,297.0,239.5,2.0,14.0,414.5,388.85,311.48
2016,5,4,8,30,356.0,251.0,1.9,14.0,473.0,452.57,361.12
2016,5,4,8,45,256.5,289.0,1.8,14.5,455.0,444.88,352.66
2016,5,4,9,0,157.0,327.0,1.7,15.0,437.0,419.59,330.49
2016,5,4,9,15,196.0,344.0,1.6,15.0,489.0,473.36,371.17
2016,5,4,9,30,235.0,361.0,1.5,15.0,541.0,529.91,412.57
2016,5,4,9,45,332.0,346.5,1.4,15.5,613.0,614.95,474.24
2016,5,4,10,0,429.0,332.0,1.3,16.0,685.0,706.13,537.77
2016,5,4,10,15,389.0,363.5,1.3,16.0,692.0,707.58,536.29
2016,5,4,10,30,349.0,395.0,1.3,16.0,699.0,715.01,539.64
2016,5,4,10,45,333.0,410.5,1.3,16.5,706.0,725.5,544.83
2016,5,4,11,0,317.0,426.0,1.3,17.0,713.0,733.85,548.48
2016,5,4,11,15,306.5,436.0,1.4,17.0,716.5,739.99,552.91
2016,5,4,11,30,296.0,446.0,1.5,17.0,720.0,744.32,556.13
2016,5,4,11,45,332.5,434.0,1.65,17.5,743.5,771.07,575.67
2016,5,4,12,0,369.0,422.0,1.8,18.0,767.0,796.42,593.93
2016,5,4,12,15,386.0,411.5,1.85,18.5,771.5,802.22,597.55
2016,5,4,12,30,403.0,401.0,1.9,19.0,776.0,816.55,606.95
2016,5,4,12,45,371.5,414.0,2.0,19.5,757.0,783.94,583.81
2016,5,4,13,0,340.0,427.0,2.1,20.0,738.0,760.69,567.11
2016,5,4,13,15,377.0,398.5,2.15,20.0,736.5,759.8,568.71
2016,5,4,13,30,414.0,370.0,2.2,20.0,735.0,766.06,574.81
2016,5,4,13,45,338.5,385.0,2.3,20.0,678.0,691.07,521.94
2016,5,4,14,0,263.0,400.0,2.4,20.0,621.0,628.62,477.24
2016,5,4,14,15,309.5,371.5,2.5,20.0,622.0,628.66,479.98
2016,5,4,14,30,356.0,343.0,2.6,20.0,623.0,624.53,479.12
2016,5,4,14,45,412.5,303.0,2.75,20.0,612.0,620.64,478.66
2016,5,4,15,0,469.0,263.0,2.9,20.0,601.0,602.9,467.88
2016,5,4,15,15,419.5,262.0,2.95,19.5,550.5,544.32,425.02
2016,5,4,15,30,370.0,261.0,3.0,19.0,500.0,482.53,379.13
2016,5,4,15,45,308.0,251.0,3.05,18.5,440.5,416.44,328.9
2016,5,4,16,0,246.0,241.0,3.1,18.0,381.0,356.01,282.15
2016,5,4,16,15,251.0,216.5,3.15,17.5,348.0,319.43,253.53
2016,5,4,16,30,256.0,192.0,3.2,17.0,315.0,282.06,223.26
2016,5,4,16,45,265.0,167.5,3.3,16.5,281.5,245.35,192.52
2016,5,4,17,0,274.0,143.0,3.4,16.0,248.0,207.53,159.88
2016,5,4,17,15,228.5,130.0,3.3,15.5,208.5,166.33,125.75
2016,5,4,17,30,183.0,117.0,3.2,15.0,169.0,129.97,96.39
2016,5,4,17,45,151.5,95.0,3.15,14.5,132.0,94.47,68.28
2016,5,4,18,0,120.0,73.0,3.1,14.0,95.0,63.35,45.38
2016,5,4,18,15,75.5,51.5,2.9,13.5,64.0,41.53,30.5
2016,5,4,18,30,31.0,30.0,2.7,13.0,33.0,24.96,14.14
2016,5,4,18,45,15.5,15.0,2.55,13.0,16.5,13.12,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,1.4,12.0,3.0,2.73,0.0
2016,5,5,5,30,0.0,6.0,1.6,12.0,6.0,5.26,0.0
2016,5,5,5,45,0.0,14.5,1.85,12.5,14.5,12.74,5.22
2016,5,5,6,0,0.0,23.0,2.1,13.0,23.0,20.24,12.25
2016,5,5,6,15,0.0,33.5,2.15,13.0,33.5,29.51,19.68
2016,5,5,6,30,0.0,44.0,2.2,13.0,44.0,38.81,27.82
2016,5,5,6,45,0.0,56.0,2.3,13.5,56.0,49.45,36.93
2016,5,5,7,0,0.0,68.0,2.4,14.0,68.0,60.11,45.9
2016,5,5,7,15,0.0,84.5,2.4,14.0,84.5,74.67,58.12
2016,5,5,7,30,0.0,101.0,2.4,14.0,101.0,89.3,70.24
2016,5,5,7,45,4.5,140.0,2.45,14.5,142.5,125.88,100.28
2016,5,5,8,0,9.0,179.0,2.5,15.0,184.0,163.35,130.5
2016,5,5,8,15,72.5,231.0,2.5,15.5,276.0,249.39,199.74
2016,5,5,8,30,136.0,283.0,2.5,16.0,368.0,345.95,275.54
2016,5,5,8,45,209.5,297.5,2.55,16.5,439.5,415.49,329.27
2016,5,5,9,0,283.0,312.0,2.6,17.0,511.0,499.1,392.68
2016,5,5,9,15,256.0,337.5,2.6,17.0,525.0,518.79,406.0
2016,5,5,9,30,229.0,363.0,2.6,17.0,539.0,526.62,410.68
2016,5,5,9,45,304.0,360.5,2.6,17.5,605.5,605.11,468.76
2016,5,5,10,0,379.0,358.0,2.6,18.0,672.0,678.83,521.77
2016,5,5,10,15,208.5,362.5,2.6,18.0,536.5,536.8,414.39
2016,5,5,10,30,38.0,367.0,2.6,18.0,401.0,382.41,294.88
2016,5,5,10,45,122.5,409.5,2.6,18.0,520.5,516.61,397.64
2016,5,5,11,0,207.0,452.0,2.6,18.0,640.0,642.47,489.71
2016,5,5,11,15,141.0,447.0,2.6,18.0,576.0,578.24,440.64
2016,5,5,11,30,75.0,442.0,2.6,18.0,512.0,498.05,380.51
2016,5,5,11,45,171.0,451.0,2.6,18.5,611.5,615.71,468.29
2016,5,5,12,0,267.0,460.0,2.6,19.0,711.0,732.95,551.67
2016,5,5,12,15,254.5,461.5,2.6,19.0,700.0,721.82,542.66
2016,5,5,12,30,242.0,463.0,2.6,19.0,689.0,696.57,524.99
2016,5,5,12,45,274.5,449.0,2.65,19.0,702.5,723.75,545.5
2016,5,5,13,0,307.0,435.0,2.7,19.0,716.0,736.06,555.42
2016,5,5,13,15,259.5,436.0,2.7,19.0,670.5,685.62,518.94
2016,5,5,13,30,212.0,437.0,2.7,19.0,625.0,624.2,474.81
2016,5,5,13,45,215.5,420.5,2.7,19.0,607.0,604.2,461.49
2016,5,5,14,0,219.0,404.0,2.7,19.0,589.0,583.16,447.07
2016,5,5,14,15,116.0,327.5,2.65,18.5,425.5,414.17,321.57
2016,5,5,14,30,13.0,251.0,2.6,18.0,262.0,236.71,184.28
2016,5,5,14,45,12.0,239.5,2.6,18.0,249.5,224.61,175.59
2016,5,5,15,0,11.0,228.0,2.6,18.0,237.0,212.6,166.47
2016,5,5,15,15,5.5,168.0,2.6,17.5,172.5,153.63,120.05
2016,5,5,15,30,0.0,108.0,2.6,17.0,108.0,95.89,73.67
2016,5,5,15,45,0.0,108.5,2.65,17.0,108.5,96.28,74.28
2016,5,5,16,0,0.0,109.0,2.7,17.0,109.0,96.66,74.84
2016,5,5,16,15,0.0,76.0,2.6,16.5,76.0,67.26,50.83
2016,5,5,16,30,0.0,43.0,2.5,16.0,43.0,37.95,26.5
2016,5,5,16,45,0.0,80.5,2.45,16.0,80.5,71.22,54.67
2016,5,5,17,0,0.0,118.0,2.4,16.0,118.0,103.64,81.98
2016,5,5,17,15,0.0,99.5,2.15,15.5,99.5,87.14,68.4
2016,5,5,17,30,0.0,81.0,1.9,15.0,81.0,70.8,54.77
2016,5,5,17,45,0.0,64.0,1.65,15.0,64.0,55.9,42.01
2016,5,5,18,0,0.0,47.0,1.4,15.0,47.0,41.21,29.26
2016,5,5,18,15,0.0,32.0,1.25,14.5,32.0,28.22,18.94
2016,5,5,18,30,0.0,17.0,1.1,14.0,17.0,14.96,6.36
2016,5,5,18,45,0.0,8.5,1.0,13.5,8.5,7.47,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.35,12.0,10.0,9.1,0.0
2016,5,6,5,30,0.0,20.0,1.5,12.0,20.0,17.51,3.54
2016,5,6,5,45,35.5,41.0,1.65,12.0,46.5,34.25,23.71
2016,5,6,6,0,71.0,62.0,1.8,12.0,73.0,49.43,38.14
2016,5,6,6,15,102.0,84.0,1.75,12.0,107.0,75.31,55.45
2016,5,6,6,30,133.0,106.0,1.7,12.0,141.0,106.24,79.55
2016,5,6,6,45,170.5,122.5,1.7,12.5,177.0,138.15,105.01
2016,5,6,7,0,208.0,139.0,1.7,13.0,213.0,175.85,136.05
2016,5,6,7,15,104.0,117.5,1.7,13.0,154.5,138.5,109.24
2016,5,6,7,30,0.0,96.0,1.7,13.0,96.0,84.9,66.67
2016,5,6,7,45,2.0,132.5,1.7,13.5,133.5,118.15,94.15
2016,5,6,8,0,4.0,169.0,1.7,14.0,171.0,151.96,121.44
2016,5,6,8,15,22.0,211.0,1.75,14.0,224.5,199.91,160.13
2016,5,6,8,30,40.0,253.0,1.8,14.0,278.0,255.19,204.1
2016,5,6,8,45,57.0,283.5,1.85,14.5,322.0,297.65,236.87
2016,5,6,9,0,74.0,314.0,1.9,15.0,366.0,341.94,270.6
2016,5,6,9,15,45.5,291.0,1.95,15.0,324.0,303.49,239.7
2016,5,6,9,30,17.0,268.0,2.0,15.0,282.0,254.98,200.91
2016,5,6,9,45,8.5,155.5,2.05,15.0,162.5,145.93,114.1
2016,5,6,10,0,0.0,43.0,2.1,15.0,43.0,38.16,26.01
2016,5,6,10,15,5.5,143.5,2.1,15.0,148.5,133.19,103.86
2016,5,6,10,30,11.0,244.0,2.1,15.0,254.0,230.49,181.13
2016,5,6,10,45,6.5,196.5,2.15,15.5,202.5,182.98,142.77
2016,5,6,11,0,2.0,149.0,2.2,16.0,151.0,135.55,104.63
2016,5,6,11,15,8.0,211.0,2.15,16.0,218.5,198.22,154.63
2016,5,6,11,30,14.0,273.0,2.1,16.0,286.0,261.73,204.14
2016,5,6,11,45,16.0,297.5,2.1,16.5,312.5,286.79,222.82
2016,5,6,12,0,18.0,322.0,2.1,17.0,339.0,311.88,241.46
2016,5,6,12,15,19.0,325.0,2.05,17.0,343.0,315.66,244.21
2016,5,6,12,30,20.0,328.0,2.0,17.0,347.0,319.29,246.98
2016,5,6,12,45,10.0,234.0,2.0,17.0,244.0,221.51,171.65
2016,5,6,13,0,0.0,140.0,2.0,17.0,141.0,125.52,95.99
2016,5,6,13,15,1.5,150.0,1.95,16.5,152.0,135.93,104.81
2016,5,6,13,30,3.0,160.0,1.9,16.0,163.0,146.28,113.41
2016,5,6,13,45,1.5,128.5,1.85,16.0,130.0,116.18,89.31
2016,5,6,14,0,0.0,97.0,1.8,16.0,97.0,86.36,65.28
2016,5,6,14,15,0.0,110.5,1.8,16.0,110.5,98.44,75.24
2016,5,6,14,30,0.0,124.0,1.8,16.0,124.0,110.52,85.15
2016,5,6,14,45,0.0,112.5,1.8,16.0,112.5,100.1,76.83
2016,5,6,15,0,0.0,101.0,1.8,16.0,101.0,89.72,68.55
2016,5,6,15,15,0.0,75.5,1.7,15.5,75.5,66.94,50.11
2016,5,6,15,30,0.0,50.0,1.6,15.0,50.0,44.25,31.49
2016,5,6,15,45,0.0,74.5,1.55,15.0,74.5,65.98,49.76
2016,5,6,16,0,0.0,99.0,1.5,15.0,99.0,87.75,68.02
2016,5,6,16,15,0.0,107.0,1.35,15.0,107.0,94.79,74.05
2016,5,6,16,30,0.0,115.0,1.2,15.0,115.0,101.73,80.05
2016,5,6,16,45,0.0,86.0,1.1,15.0,86.0,76.06,58.84
2016,5,6,17,0,0.0,57.0,1.0,15.0,57.0,50.34,37.34
2016,5,6,17,15,0.0,48.0,0.85,14.5,48.0,42.35,30.73
2016,5,6,17,30,0.0,39.0,0.7,14.0,39.0,34.37,23.99
2016,5,6,17,45,0.0,30.5,0.55,14.0,30.5,26.85,17.48
2016,5,6,18,0,0.0,22.0,0.4,14.0,22.0,19.35,10.9
2016,5,6,18,15,0.0,15.0,0.45,13.5,15.0,13.18,5.94
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.02,0.09
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.5,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.15,11.5,8.5,7.73,0.0
2016,5,7,5,30,0.0,17.0,1.4,12.0,17.0,14.97,3.16
2016,5,7,5,45,9.5,37.0,1.65,12.5,39.0,31.81,21.69
2016,5,7,6,0,19.0,57.0,1.9,13.0,61.0,47.28,36.14
2016,5,7,6,15,34.5,79.5,1.95,13.0,88.5,68.69,51.91
2016,5,7,6,30,50.0,102.0,2.0,13.0,116.0,92.92,71.71
2016,5,7,6,45,70.5,122.5,2.1,13.0,146.0,118.84,92.91
2016,5,7,7,0,91.0,143.0,2.2,13.0,176.0,147.48,116.63
2016,5,7,7,15,45.5,128.5,2.25,13.5,145.0,128.07,101.9
2016,5,7,7,30,0.0,114.0,2.3,14.0,114.0,100.72,79.71
2016,5,7,7,45,188.0,159.5,2.35,14.5,262.5,229.92,184.51
2016,5,7,8,0,376.0,205.0,2.4,15.0,411.0,375.39,300.1
2016,5,7,8,15,307.0,242.0,2.4,15.0,420.0,395.3,315.7
2016,5,7,8,30,238.0,279.0,2.4,15.0,429.0,401.73,320.27
2016,5,7,8,45,194.0,304.5,2.4,15.5,432.5,411.27,326.28
2016,5,7,9,0,150.0,330.0,2.4,16.0,436.0,416.25,328.27
2016,5,7,9,15,100.0,331.0,2.35,16.0,403.5,381.19,300.03
2016,5,7,9,30,50.0,332.0,2.3,16.0,371.0,348.67,273.48
2016,5,7,9,45,30.5,288.0,2.3,16.5,312.5,293.42,229.79
2016,5,7,10,0,11.0,244.0,2.3,17.0,254.0,229.39,178.93
2016,5,7,10,15,10.0,232.0,2.25,17.0,241.0,217.99,169.92
2016,5,7,10,30,9.0,220.0,2.2,17.0,228.0,206.49,160.7
2016,5,7,10,45,11.5,247.5,2.2,17.5,258.0,234.56,182.24
2016,5,7,11,0,14.0,275.0,2.2,18.0,288.0,262.86,203.59
2016,5,7,11,15,12.0,249.0,2.15,18.0,260.5,237.14,183.47
2016,5,7,11,30,10.0,223.0,2.1,18.0,233.0,211.38,163.4
2016,5,7,11,45,10.5,232.5,2.05,18.5,243.0,220.79,170.4
2016,5,7,12,0,11.0,242.0,2.0,19.0,253.0,230.15,177.23
2016,5,7,12,15,9.0,213.5,1.95,19.0,222.5,201.81,155.21
2016,5,7,12,30,7.0,185.0,1.9,19.0,192.0,173.56,133.23
2016,5,7,12,45,11.5,243.0,1.9,19.0,254.5,231.24,178.28
2016,5,7,13,0,16.0,301.0,1.9,19.0,317.0,289.26,222.67
2016,5,7,13,15,12.5,259.5,1.9,19.0,272.0,246.84,190.12
2016,5,7,13,30,9.0,218.0,1.9,19.0,227.0,204.85,157.88
2016,5,7,13,45,32.5,297.5,1.95,19.0,326.0,308.48,238.65
2016,5,7,14,0,56.0,377.0,2.0,19.0,425.0,404.29,311.04
2016,5,7,14,15,53.5,360.0,2.0,18.5,404.5,382.93,295.52
2016,5,7,14,30,51.0,343.0,2.0,18.0,384.0,361.62,280.51
2016,5,7,14,45,53.0,328.0,2.05,18.0,368.5,345.73,269.15
2016,5,7,15,0,55.0,313.0,2.1,18.0,353.0,329.56,257.47
2016,5,7,15,15,32.5,261.0,2.1,18.0,284.0,261.99,205.36
2016,5,7,15,30,10.0,209.0,2.1,18.0,215.0,192.95,151.26
2016,5,7,15,45,12.0,203.0,2.1,18.0,210.0,187.82,147.77
2016,5,7,16,0,14.0,197.0,2.1,18.0,205.0,182.41,143.84
2016,5,7,16,15,45.5,198.5,2.05,17.5,221.0,199.65,158.33
2016,5,7,16,30,77.0,200.0,2.0,17.0,237.0,209.67,166.47
2016,5,7,16,45,38.5,162.5,1.95,17.0,181.0,157.44,124.61
2016,5,7,17,0,0.0,125.0,1.9,17.0,125.0,109.62,86.43
2016,5,7,17,15,0.0,105.5,1.8,16.5,105.5,92.22,72.34
2016,5,7,17,30,0.0,86.0,1.7,16.0,86.0,74.99,58.07
2016,5,7,17,45,0.0,68.0,1.65,15.5,68.0,59.22,44.75
2016,5,7,18,0,0.0,50.0,1.6,15.0,50.0,43.69,31.39
2016,5,7,18,15,0.0,34.5,1.45,14.5,34.5,30.44,20.93
2016,5,7,18,30,0.0,19.0,1.3,14.0,19.0,16.72,8.07
2016,5,7,18,45,0.0,9.5,1.2,14.0,9.5,8.35,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,0.85,12.5,5.0,4.55,0.0
2016,5,8,5,30,0.0,10.0,1.0,13.0,10.0,8.78,0.0
2016,5,8,5,45,0.0,23.0,1.15,13.5,23.0,20.25,11.79
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,31.75,22.42
2016,5,8,6,15,0.0,51.0,1.35,14.0,51.0,44.86,32.72
2016,5,8,6,30,0.0,66.0,1.4,14.0,66.0,57.91,44.03
2016,5,8,6,45,0.0,83.0,1.45,14.5,83.0,72.79,56.6
2016,5,8,7,0,0.0,100.0,1.5,15.0,100.0,87.81,69.05
2016,5,8,7,15,0.0,119.5,1.45,15.5,119.5,105.14,83.16
2016,5,8,7,30,0.0,139.0,1.4,16.0,139.0,122.61,97.13
2016,5,8,7,45,336.0,133.0,1.4,16.5,317.5,272.83,215.73
2016,5,8,8,0,672.0,127.0,1.4,17.0,496.0,454.44,356.06
2016,5,8,8,15,482.5,198.5,1.4,17.0,475.5,454.8,356.54
2016,5,8,8,30,293.0,270.0,1.4,17.0,455.0,431.21,337.85
2016,5,8,8,45,270.0,296.5,1.45,17.0,476.5,458.49,358.36
2016,5,8,9,0,247.0,323.0,1.5,17.0,498.0,483.04,375.96
2016,5,8,9,15,251.0,340.0,1.55,17.0,526.5,515.65,399.73
2016,5,8,9,30,255.0,357.0,1.6,17.0,555.0,547.86,422.85
2016,5,8,9,45,249.5,377.5,1.7,17.5,578.5,575.25,441.42
2016,5,8,10,0,244.0,398.0,1.8,18.0,602.0,601.43,458.9
2016,5,8,10,15,262.0,408.5,1.9,18.0,633.5,637.17,484.62
2016,5,8,10,30,280.0,419.0,2.0,18.0,665.0,672.87,510.07
2016,5,8,10,45,198.0,435.0,2.1,18.5,611.0,609.84,462.32
2016,5,8,11,0,116.0,451.0,2.2,19.0,557.0,553.38,419.09
2016,5,8,11,15,121.5,452.0,2.3,19.0,564.5,562.53,426.38
2016,5,8,11,30,127.0,453.0,2.4,19.0,572.0,571.09,432.85
2016,5,8,11,45,127.5,455.5,2.5,19.5,575.5,575.55,435.42
2016,5,8,12,0,128.0,458.0,2.6,20.0,579.0,579.18,437.45
2016,5,8,12,15,486.0,308.0,2.65,20.0,763.0,805.74,608.37
2016,5,8,12,30,844.0,158.0,2.7,20.0,947.0,998.65,741.79
2016,5,8,12,45,847.0,153.5,2.8,20.0,938.0,977.64,727.14
2016,5,8,13,0,850.0,149.0,2.9,20.0,929.0,965.15,720.24
2016,5,8,13,15,845.5,148.0,2.9,19.5,911.5,945.41,708.95
2016,5,8,13,30,841.0,147.0,2.9,19.0,894.0,931.97,701.99
2016,5,8,13,45,832.5,146.5,2.95,19.0,869.0,902.22,682.94
2016,5,8,14,0,824.0,146.0,3.0,19.0,844.0,869.69,661.98
2016,5,8,14,15,815.5,144.0,3.0,19.0,812.5,833.08,637.72
2016,5,8,14,30,807.0,142.0,3.0,19.0,781.0,794.1,611.63
2016,5,8,14,45,800.5,136.5,3.0,19.0,745.0,751.02,582.38
2016,5,8,15,0,794.0,131.0,3.0,19.0,709.0,705.87,550.1
2016,5,8,15,15,779.0,127.5,2.95,18.5,666.5,655.14,513.48
2016,5,8,15,30,764.0,124.0,2.9,18.0,624.0,603.54,475.22
2016,5,8,15,45,746.0,119.5,2.9,18.0,578.0,548.7,432.69
2016,5,8,16,0,728.0,115.0,2.9,18.0,532.0,493.32,388.55
2016,5,8,16,15,702.5,110.0,2.85,17.5,483.0,434.52,341.04
2016,5,8,16,30,677.0,105.0,2.8,17.0,434.0,377.18,293.2
2016,5,8,16,45,648.0,98.0,2.8,17.0,384.0,318.55,242.65
2016,5,8,17,0,619.0,91.0,2.8,17.0,334.0,262.43,193.29
2016,5,8,17,15,573.5,84.0,2.75,16.5,283.5,205.44,144.05
2016,5,8,17,30,528.0,77.0,2.7,16.0,233.0,153.55,100.42
2016,5,8,17,45,469.5,67.0,2.65,15.5,185.5,103.09,62.09
2016,5,8,18,0,411.0,57.0,2.6,15.0,138.0,59.89,36.15
2016,5,8,18,15,315.0,45.0,2.45,14.5,96.0,34.62,24.57
2016,5,8,18,30,219.0,33.0,2.3,14.0,54.0,25.72,15.6
2016,5,8,18,45,109.5,16.5,2.2,14.0,27.0,12.97,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,60.0,13.5,1.9,11.0,18.0,12.28,0.0
2016,5,9,5,30,120.0,27.0,2.0,11.0,36.0,21.13,8.72
2016,5,9,5,45,230.0,41.5,2.1,11.5,75.0,32.09,22.19
2016,5,9,6,0,340.0,56.0,2.2,12.0,114.0,42.74,32.35
2016,5,9,6,15,414.5,67.0,2.2,12.0,161.5,79.86,48.81
2016,5,9,6,30,489.0,78.0,2.2,12.0,209.0,129.56,83.48
2016,5,9,6,45,244.5,67.5,2.25,12.5,133.0,106.12,74.89
2016,5,9,7,0,0.0,57.0,2.3,13.0,57.0,50.33,37.66
2016,5,9,7,15,0.0,67.0,2.3,13.0,67.0,59.22,45.18
2016,5,9,7,30,0.0,77.0,2.3,13.0,77.0,68.12,52.57
2016,5,9,7,45,0.0,99.0,2.3,13.5,99.0,87.64,68.69
2016,5,9,8,0,0.0,121.0,2.3,14.0,121.0,107.25,84.62
2016,5,9,8,15,0.0,121.5,2.3,14.0,121.5,107.81,84.78
2016,5,9,8,30,0.0,122.0,2.3,14.0,122.0,108.35,84.97
2016,5,9,8,45,2.0,153.5,2.35,14.5,155.0,137.98,108.88
2016,5,9,9,0,4.0,185.0,2.4,15.0,188.0,168.03,132.72
2016,5,9,9,15,8.5,216.0,2.4,15.0,222.5,199.86,158.01
2016,5,9,9,30,13.0,247.0,2.4,15.0,257.0,232.28,183.49
2016,5,9,9,45,14.0,258.0,2.45,15.5,269.5,243.96,191.99
2016,5,9,10,0,15.0,269.0,2.5,16.0,282.0,255.69,200.55
2016,5,9,10,15,452.5,196.5,2.55,16.5,594.5,610.05,481.31
2016,5,9,10,30,890.0,124.0,2.6,17.0,907.0,932.24,708.62
2016,5,9,10,45,896.0,124.5,2.65,17.5,927.0,958.95,721.97
2016,5,9,11,0,902.0,125.0,2.7,18.0,947.0,982.39,735.95
2016,5,9,11,15,904.5,125.5,2.75,18.0,959.5,999.08,746.87
2016,5,9,11,30,907.0,126.0,2.8,18.0,972.0,1012.2,755.57
2016,5,9,11,45,908.0,126.0,2.85,18.5,977.0,1019.73,759.25
2016,5,9,12,0,909.0,126.0,2.9,19.0,982.0,1023.57,760.64
2016,5,9,12,15,908.5,126.0,2.95,19.0,979.5,1022.25,760.21
2016,5,9,12,30,908.0,126.0,3.0,19.0,977.0,1017.22,757.49
2016,5,9,12,45,905.0,126.0,3.05,19.0,966.0,1006.1,750.84
2016,5,9,13,0,902.0,126.0,3.1,19.0,955.0,991.38,741.91
2016,5,9,13,15,898.0,125.0,3.15,19.0,937.0,971.23,729.41
2016,5,9,13,30,894.0,124.0,3.2,19.0,919.0,947.67,714.63
2016,5,9,13,45,888.0,123.0,3.25,19.0,894.0,919.04,696.38
2016,5,9,14,0,882.0,122.0,3.3,19.0,869.0,887.35,675.96
2016,5,9,14,15,874.5,120.0,3.3,19.0,837.5,850.57,651.55
2016,5,9,14,30,867.0,118.0,3.3,19.0,806.0,811.17,625.16
2016,5,9,14,45,856.5,116.0,3.35,19.0,768.5,767.11,595.45
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,724.94,566.25
2016,5,9,15,15,832.5,111.0,3.35,18.5,688.5,673.53,529.01
2016,5,9,15,30,819.0,108.0,3.3,18.0,646.0,620.98,489.89
2016,5,9,15,45,801.5,105.0,3.3,18.0,599.0,565.3,446.47
2016,5,9,16,0,784.0,102.0,3.3,18.0,552.0,509.45,401.65
2016,5,9,16,15,760.0,98.0,3.2,17.5,502.0,449.78,353.05
2016,5,9,16,30,736.0,94.0,3.1,17.0,452.0,389.87,302.75
2016,5,9,16,45,704.0,89.0,3.05,16.5,400.5,328.85,250.34
2016,5,9,17,0,672.0,84.0,3.0,16.0,349.0,270.58,199.12
2016,5,9,17,15,627.5,78.0,2.85,15.5,297.0,211.66,147.65
2016,5,9,17,30,583.0,72.0,2.7,15.0,245.0,157.63,101.77
2016,5,9,17,45,513.0,64.5,2.55,15.0,195.0,104.93,61.96
2016,5,9,18,0,443.0,57.0,2.4,15.0,145.0,60.87,36.3
2016,5,9,18,15,343.5,45.5,2.1,14.0,101.5,36.23,26.08
2016,5,9,18,30,244.0,34.0,1.8,13.0,58.0,26.52,16.5
2016,5,9,18,45,122.0,17.0,1.55,12.5,29.0,13.36,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,12.73,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,21.89,9.93
2016,5,10,5,45,237.0,42.5,2.0,11.5,77.0,32.84,22.92
2016,5,10,6,0,350.0,57.0,2.1,12.0,117.0,43.49,33.05
2016,5,10,6,15,424.0,67.5,2.05,12.0,165.0,80.87,49.34
2016,5,10,6,30,498.0,78.0,2.0,12.0,213.0,130.61,83.94
2016,5,10,6,45,249.0,73.5,1.95,12.5,141.0,112.08,79.72
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,61.0,46.76
2016,5,10,7,15,0.0,91.5,1.85,13.5,91.5,80.79,63.36
2016,5,10,7,30,0.0,114.0,1.8,14.0,114.0,100.69,79.68
2016,5,10,7,45,0.0,136.5,1.75,14.5,136.5,120.75,95.86
2016,5,10,8,0,0.0,159.0,1.7,15.0,159.0,140.98,111.9
2016,5,10,8,15,3.0,175.5,1.55,15.5,177.5,157.61,124.78
2016,5,10,8,30,6.0,192.0,1.4,16.0,196.0,174.64,137.81
2016,5,10,8,45,21.5,240.0,1.3,16.5,255.0,228.56,180.08
2016,5,10,9,0,37.0,288.0,1.2,17.0,314.0,290.9,227.65
2016,5,10,9,15,79.0,329.0,1.2,17.5,389.5,362.96,282.13
2016,5,10,9,30,121.0,370.0,1.2,18.0,465.0,447.34,344.12
2016,5,10,9,45,255.5,363.0,1.25,19.0,573.0,564.73,429.99
2016,5,10,10,0,390.0,356.0,1.3,20.0,681.0,682.11,512.32
2016,5,10,10,15,611.0,260.0,1.35,20.0,788.5,808.69,602.93
2016,5,10,10,30,832.0,164.0,1.4,20.0,896.0,926.88,682.12
2016,5,10,10,45,838.5,164.0,1.45,20.5,916.5,952.88,696.24
2016,5,10,11,0,845.0,164.0,1.5,21.0,937.0,975.76,709.46
2016,5,10,11,15,848.0,165.0,1.55,21.5,949.5,993.04,719.14
2016,5,10,11,30,851.0,166.0,1.6,22.0,962.0,1006.88,726.74
2016,5,10,11,45,854.5,164.5,1.7,22.5,967.5,1015.19,731.67
2016,5,10,12,0,858.0,163.0,1.8,23.0,973.0,1019.91,734.45
2016,5,10,12,15,857.0,163.0,1.9,23.0,970.0,1018.11,734.61
2016,5,10,12,30,856.0,163.0,2.0,23.0,967.0,1012.68,732.6
2016,5,10,12,45,861.0,157.0,2.15,23.0,958.0,991.83,721.33
2016,5,10,13,0,866.0,151.0,2.3,23.0,949.0,979.71,715.72
2016,5,10,13,15,861.0,150.0,2.4,23.0,930.5,959.29,704.02
2016,5,10,13,30,856.0,149.0,2.5,23.0,912.0,945.18,696.48
2016,5,10,13,45,849.0,147.5,2.6,23.0,886.5,915.46,678.48
2016,5,10,14,0,842.0,146.0,2.7,23.0,861.0,882.83,658.47
2016,5,10,14,15,695.0,209.0,2.75,23.0,784.5,798.71,601.59
2016,5,10,14,30,548.0,272.0,2.8,23.0,708.0,712.47,539.37
2016,5,10,14,45,675.5,203.5,2.9,23.0,715.5,722.56,550.59
2016,5,10,15,0,803.0,135.0,3.0,23.0,723.0,714.29,547.67
2016,5,10,15,15,788.0,132.0,3.05,22.5,680.5,663.75,511.97
2016,5,10,15,30,773.0,129.0,3.1,22.0,638.0,612.32,474.78
2016,5,10,15,45,756.5,123.5,3.2,22.0,592.0,556.87,432.71
2016,5,10,16,0,740.0,118.0,3.3,22.0,546.0,501.02,389.0
2016,5,10,16,15,714.5,113.5,3.35,21.5,496.0,442.16,342.19
2016,5,10,16,30,689.0,109.0,3.4,21.0,446.0,384.73,294.95
2016,5,10,16,45,660.0,102.0,3.45,20.5,395.5,325.5,245.01
2016,5,10,17,0,631.0,95.0,3.5,20.0,345.0,268.77,196.03
2016,5,10,17,15,585.0,88.0,3.45,19.0,293.5,211.04,146.92
2016,5,10,17,30,539.0,81.0,3.4,18.0,242.0,158.46,103.29
2016,5,10,17,45,477.0,71.0,3.35,17.5,193.5,107.07,64.66
2016,5,10,18,0,415.0,61.0,3.3,17.0,145.0,63.39,38.71
2016,5,10,18,15,319.5,48.5,3.1,16.0,102.0,37.24,26.75
2016,5,10,18,30,224.0,36.0,2.9,15.0,59.0,28.02,17.71
2016,5,10,18,45,112.0,18.0,2.7,14.5,29.5,14.12,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.0,13.0,1.65,11.5,20.5,11.82,0.0
2016,5,11,5,30,196.0,26.0,1.9,12.0,41.0,20.38,9.32
2016,5,11,5,45,305.5,38.5,2.15,12.5,82.0,30.85,21.15
2016,5,11,6,0,415.0,51.0,2.4,13.0,123.0,40.13,29.97
2016,5,11,6,15,486.5,59.5,2.35,13.5,171.5,79.39,45.69
2016,5,11,6,30,558.0,68.0,2.3,14.0,220.0,129.1,79.41
2016,5,11,6,45,279.0,77.5,2.25,14.5,153.5,121.06,85.39
2016,5,11,7,0,0.0,87.0,2.2,15.0,87.0,76.64,59.59
2016,5,11,7,15,0.0,108.5,2.1,15.0,108.5,95.57,75.36
2016,5,11,7,30,0.0,130.0,2.0,15.0,130.0,114.68,90.98
2016,5,11,7,45,0.5,147.0,1.95,15.5,147.5,130.2,103.25
2016,5,11,8,0,1.0,164.0,1.9,16.0,165.0,145.87,115.47
2016,5,11,8,15,4.0,180.0,1.85,16.5,183.0,162.13,128.02
2016,5,11,8,30,7.0,196.0,1.8,17.0,201.0,178.77,140.75
2016,5,11,8,45,21.0,241.0,1.75,17.5,256.0,229.06,180.1
2016,5,11,9,0,35.0,286.0,1.7,18.0,311.0,287.42,224.76
2016,5,11,9,15,107.0,330.0,1.65,18.5,412.0,391.77,304.44
2016,5,11,9,30,179.0,374.0,1.6,19.0,513.0,495.26,380.53
2016,5,11,9,45,346.5,340.0,1.6,19.5,625.0,615.27,468.94
2016,5,11,10,0,514.0,306.0,1.6,20.0,737.0,746.94,561.88
2016,5,11,10,15,554.0,304.0,1.6,20.0,781.5,797.99,595.7
2016,5,11,10,30,594.0,302.0,1.6,20.0,826.0,849.02,629.77
2016,5,11,10,45,737.0,223.0,1.6,20.5,888.0,922.21,679.23
2016,5,11,11,0,880.0,144.0,1.6,21.0,950.0,977.43,712.29
2016,5,11,11,15,724.0,246.0,1.65,21.0,915.5,960.03,700.67
2016,5,11,11,30,568.0,348.0,1.7,21.0,881.0,915.6,667.99
2016,5,11,11,45,730.0,245.5,1.8,21.5,933.0,980.12,714.44
2016,5,11,12,0,892.0,143.0,1.9,22.0,985.0,1020.59,739.42
2016,5,11,12,15,891.0,142.5,1.95,22.0,981.5,1018.32,738.18
2016,5,11,12,30,890.0,142.0,2.0,22.0,978.0,1012.44,735.23
2016,5,11,12,45,895.0,136.0,2.05,22.5,969.5,1003.51,729.03
2016,5,11,13,0,900.0,130.0,2.1,23.0,961.0,990.81,720.52
2016,5,11,13,15,896.0,129.0,2.15,23.0,942.5,970.75,708.74
2016,5,11,13,30,892.0,128.0,2.2,23.0,924.0,947.3,694.81
2016,5,11,13,45,886.5,126.0,2.3,23.0,898.5,918.28,677.64
2016,5,11,14,0,881.0,124.0,2.4,23.0,873.0,886.19,658.26
2016,5,11,14,15,872.5,122.0,2.45,23.0,841.0,848.71,634.62
2016,5,11,14,30,864.0,120.0,2.5,23.0,809.0,808.71,609.02
2016,5,11,14,45,852.5,118.0,2.55,23.0,771.0,764.13,579.92
2016,5,11,15,0,841.0,116.0,2.6,23.0,733.0,721.54,551.19
2016,5,11,15,15,826.5,113.5,2.6,22.5,690.0,670.31,515.28
2016,5,11,15,30,812.0,111.0,2.6,22.0,647.0,618.06,477.56
2016,5,11,15,45,793.5,107.5,2.6,22.0,600.0,561.8,434.8
2016,5,11,16,0,775.0,104.0,2.6,22.0,553.0,505.51,390.73
2016,5,11,16,15,751.0,100.0,2.55,21.5,503.0,446.47,343.81
2016,5,11,16,30,727.0,96.0,2.5,21.0,453.0,387.17,295.15
2016,5,11,16,45,695.0,90.5,2.45,20.5,401.0,326.34,244.01
2016,5,11,17,0,663.0,85.0,2.4,20.0,349.0,268.28,194.03
2016,5,11,17,15,618.5,79.0,2.25,19.0,297.5,210.05,144.42
2016,5,11,17,30,574.0,73.0,2.1,18.0,246.0,156.7,100.09
2016,5,11,17,45,511.0,64.5,1.95,17.5,196.5,104.47,61.03
2016,5,11,18,0,448.0,56.0,1.8,17.0,147.0,59.99,35.15
2016,5,11,18,15,353.5,45.0,1.6,16.0,104.0,35.56,25.35
2016,5,11,18,30,259.0,34.0,1.4,15.0,61.0,26.49,16.58
2016,5,11,18,45,129.5,17.0,1.25,14.5,30.5,13.33,0.0
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,1.4,11.5,20.0,12.73,0.0
2016,5,12,5,30,139.0,28.0,1.7,12.0,40.0,21.85,10.86
2016,5,12,5,45,231.5,44.0,2.0,12.5,78.5,33.91,23.87
2016,5,12,6,0,324.0,60.0,2.3,13.0,117.0,45.6,34.83
2016,5,12,6,15,395.0,71.5,2.3,13.0,164.0,82.23,51.27
2016,5,12,6,30,466.0,83.0,2.3,13.0,211.0,128.76,83.51
2016,5,12,6,45,233.0,83.0,2.35,13.5,147.0,116.73,84.03
2016,5,12,7,0,0.0,83.0,2.4,14.0,83.0,73.19,56.91
2016,5,12,7,15,2.5,118.0,2.4,14.5,119.0,104.56,82.99
2016,5,12,7,30,5.0,153.0,2.4,15.0,155.0,136.55,109.05
2016,5,12,7,45,10.0,174.0,2.4,15.5,179.0,157.97,126.0
2016,5,12,8,0,15.0,195.0,2.4,16.0,203.0,180.08,143.34
2016,5,12,8,15,15.0,208.5,2.35,16.0,217.5,193.45,153.69
2016,5,12,8,30,15.0,222.0,2.3,16.0,232.0,206.81,163.96
2016,5,12,8,45,42.0,269.0,2.3,16.5,299.0,273.11,216.11
2016,5,12,9,0,69.0,316.0,2.3,17.0,366.0,338.59,266.34
2016,5,12,9,15,199.5,331.0,2.25,17.5,485.0,459.58,359.72
2016,5,12,9,30,330.0,346.0,2.2,18.0,604.0,592.32,458.04
2016,5,12,9,45,580.5,245.5,2.2,18.5,723.0,724.59,556.51
2016,5,12,10,0,831.0,145.0,2.2,19.0,842.0,855.5,648.11
2016,5,12,10,15,838.0,147.0,2.15,19.0,868.5,889.82,668.82
2016,5,12,10,30,845.0,149.0,2.1,19.0,895.0,921.36,688.4
2016,5,12,10,45,847.5,151.0,2.1,19.5,914.0,945.82,702.36
2016,5,12,11,0,850.0,153.0,2.1,20.0,933.0,967.01,714.16
2016,5,12,11,15,853.0,154.0,2.1,20.0,945.5,973.18,717.54
2016,5,12,11,30,856.0,155.0,2.1,20.0,958.0,986.56,725.9
2016,5,12,11,45,855.5,156.0,2.1,20.5,962.5,993.14,728.43
2016,5,12,12,0,855.0,157.0,2.1,21.0,967.0,996.24,728.89
2016,5,12,12,15,854.5,157.0,2.1,21.0,964.5,994.96,728.05
2016,5,12,12,30,854.0,157.0,2.1,21.0,962.0,990.24,725.14
2016,5,12,12,45,836.5,166.0,2.15,21.5,947.0,986.22,722.03
2016,5,12,13,0,819.0,175.0,2.2,22.0,932.0,967.11,709.17
2016,5,12,13,15,814.5,174.0,2.25,22.0,914.5,947.4,697.46
2016,5,12,13,30,810.0,173.0,2.3,22.0,897.0,924.54,683.66
2016,5,12,13,45,809.0,168.0,2.4,22.0,874.0,897.88,667.73
2016,5,12,14,0,808.0,163.0,2.5,22.0,851.0,868.15,649.59
2016,5,12,14,15,798.5,160.5,2.55,21.5,819.5,830.87,626.94
2016,5,12,14,30,789.0,158.0,2.6,21.0,788.0,791.36,602.44
2016,5,12,14,45,783.0,151.5,2.7,21.0,752.5,748.6,573.91
2016,5,12,15,0,777.0,145.0,2.8,21.0,717.0,703.79,542.64
2016,5,12,15,15,761.5,141.5,2.8,20.5,675.0,653.68,507.08
2016,5,12,15,30,746.0,138.0,2.8,20.0,633.0,603.27,470.28
2016,5,12,15,45,732.0,131.5,2.85,20.0,587.5,549.41,429.14
2016,5,12,16,0,718.0,125.0,2.9,20.0,542.0,495.24,386.5
2016,5,12,16,15,692.0,120.0,2.9,19.5,493.0,436.96,339.96
2016,5,12,16,30,666.0,115.0,2.9,19.0,444.0,380.2,293.15
2016,5,12,16,45,635.5,107.5,2.95,18.5,393.5,321.43,243.58
2016,5,12,17,0,605.0,100.0,3.0,18.0,343.0,265.37,195.19
2016,5,12,17,15,559.0,92.5,3.0,17.0,292.0,208.87,147.08
2016,5,12,17,30,513.0,85.0,3.0,16.0,241.0,157.54,104.41
2016,5,12,17,45,448.0,75.0,3.05,15.5,192.5,105.77,65.3
2016,5,12,18,0,383.0,65.0,3.1,15.0,144.0,63.8,40.06
2016,5,12,18,15,292.5,51.5,3.0,14.5,102.0,39.39,28.87
2016,5,12,18,30,202.0,38.0,2.9,14.0,60.0,29.48,19.26
2016,5,12,18,45,101.0,19.0,2.85,13.5,30.0,14.86,0.82
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
