Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.5,13.64,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,43.0,23.43,12.49
2016,5,13,5,45,260.5,44.0,2.55,11.5,84.0,33.94,24.05
2016,5,13,6,0,368.0,58.0,2.7,12.0,125.0,44.17,33.73
2016,5,13,6,15,438.5,68.5,2.75,12.0,173.0,84.23,51.72
2016,5,13,6,30,509.0,79.0,2.8,12.0,221.0,132.52,85.15
2016,5,13,6,45,254.5,65.0,2.9,12.5,136.0,105.37,73.85
2016,5,13,7,0,0.0,51.0,3.0,13.0,51.0,45.01,33.09
2016,5,13,7,15,0.0,73.0,3.0,13.0,73.0,64.56,49.69
2016,5,13,7,30,0.0,95.0,3.0,13.0,95.0,84.01,65.97
2016,5,13,7,45,0.0,96.5,3.0,13.5,96.5,85.43,66.79
2016,5,13,8,0,0.0,98.0,3.0,14.0,98.0,86.83,67.6
2016,5,13,8,15,0.0,105.5,3.0,14.5,105.5,93.55,72.82
2016,5,13,8,30,0.0,113.0,3.0,15.0,113.0,100.3,78.02
2016,5,13,8,45,0.0,116.5,3.0,15.5,116.5,103.49,80.26
2016,5,13,9,0,0.0,120.0,3.0,16.0,120.0,106.7,82.52
2016,5,13,9,15,2.5,154.0,3.0,16.0,156.0,139.17,108.75
2016,5,13,9,30,5.0,188.0,3.0,16.0,192.0,172.08,135.02
2016,5,13,9,45,6.5,200.0,3.05,16.5,205.5,184.56,144.48
2016,5,13,10,0,8.0,212.0,3.1,17.0,219.0,197.16,154.01
2016,5,13,10,15,13.5,262.0,3.15,17.0,274.0,248.29,194.14
2016,5,13,10,30,19.0,312.0,3.2,17.0,329.0,300.17,234.23
2016,5,13,10,45,31.0,354.5,3.3,17.5,383.0,362.93,281.86
2016,5,13,11,0,43.0,397.0,3.4,18.0,437.0,416.94,322.05
2016,5,13,11,15,40.5,398.0,3.5,18.0,436.5,416.79,321.58
2016,5,13,11,30,38.0,399.0,3.6,18.0,436.0,416.28,321.09
2016,5,13,11,45,60.5,428.5,3.75,18.0,486.0,467.87,360.5
2016,5,13,12,0,83.0,458.0,3.9,18.0,536.0,519.44,399.32
2016,5,13,12,15,86.0,453.5,3.95,18.0,535.0,517.76,398.11
2016,5,13,12,30,89.0,449.0,4.0,18.0,534.0,515.51,396.75
2016,5,13,12,45,496.5,288.0,4.1,18.0,749.0,782.72,604.69
2016,5,13,13,0,904.0,127.0,4.2,18.0,964.0,989.24,752.47
2016,5,13,13,15,900.5,126.0,4.25,18.0,946.5,969.64,738.19
2016,5,13,13,30,897.0,125.0,4.3,18.0,929.0,946.63,723.31
2016,5,13,13,45,893.5,123.0,4.4,18.0,904.5,919.34,705.86
2016,5,13,14,0,890.0,121.0,4.5,18.0,880.0,888.85,686.22
2016,5,13,14,15,882.5,119.0,4.5,17.5,849.0,852.02,662.49
2016,5,13,14,30,875.0,117.0,4.5,17.0,818.0,812.57,636.63
2016,5,13,14,45,867.5,114.0,4.5,17.0,781.0,769.73,606.8
2016,5,13,15,0,860.0,111.0,4.5,17.0,744.0,724.69,574.68
2016,5,13,15,15,846.5,108.0,4.4,16.5,701.5,676.49,538.63
2016,5,13,15,30,833.0,105.0,4.3,16.0,659.0,623.59,498.18
2016,5,13,15,45,821.0,100.5,4.25,16.0,613.0,569.16,454.77
2016,5,13,16,0,809.0,96.0,4.2,16.0,567.0,513.98,409.53
2016,5,13,16,15,787.0,92.0,4.1,15.5,517.0,454.23,360.03
2016,5,13,16,30,765.0,88.0,4.0,15.0,467.0,395.38,309.72
2016,5,13,16,45,742.0,82.0,3.95,15.0,416.5,335.48,256.73
2016,5,13,17,0,719.0,76.0,3.9,15.0,366.0,277.22,204.14
2016,5,13,17,15,678.0,71.0,3.75,14.5,313.5,215.55,149.65
2016,5,13,17,30,637.0,66.0,3.6,14.0,261.0,160.24,102.08
2016,5,13,17,45,583.0,58.5,3.45,13.5,211.0,106.07,60.44
2016,5,13,18,0,529.0,51.0,3.3,13.0,161.0,58.42,32.6
2016,5,13,18,15,436.0,42.0,3.0,12.5,116.0,32.94,23.48
2016,5,13,18,30,343.0,33.0,2.7,12.0,71.0,26.56,17.07
2016,5,13,18,45,171.5,16.5,2.45,12.0,35.5,12.99,0.93
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,107.5,14.5,1.4,12.0,23.5,13.19,0.0
2016,5,14,5,30,215.0,29.0,1.6,12.0,47.0,22.71,12.2
2016,5,14,5,45,328.0,39.5,1.85,12.5,88.5,31.48,21.86
2016,5,14,6,0,441.0,50.0,2.1,13.0,130.0,39.0,29.05
2016,5,14,6,15,509.5,57.5,2.15,13.5,179.0,78.89,44.48
2016,5,14,6,30,578.0,65.0,2.2,14.0,228.0,128.59,78.1
2016,5,14,6,45,619.5,72.5,2.25,14.5,279.0,181.47,121.36
2016,5,14,7,0,661.0,80.0,2.3,15.0,330.0,239.0,171.21
2016,5,14,7,15,695.5,85.0,2.3,15.5,382.0,296.43,221.83
2016,5,14,7,30,730.0,90.0,2.3,16.0,434.0,358.73,275.67
2016,5,14,7,45,473.5,165.5,2.3,16.5,398.5,358.92,281.93
2016,5,14,8,0,217.0,241.0,2.3,17.0,363.0,324.7,257.03
2016,5,14,8,15,161.0,265.0,2.25,17.0,359.5,330.39,261.66
2016,5,14,8,30,105.0,289.0,2.2,17.0,356.0,324.75,256.53
2016,5,14,8,45,156.5,311.0,2.15,17.5,419.5,390.45,306.91
2016,5,14,9,0,208.0,333.0,2.1,18.0,483.0,455.52,355.5
2016,5,14,9,15,231.5,349.5,2.15,18.5,525.0,499.26,387.18
2016,5,14,9,30,255.0,366.0,2.2,19.0,567.0,552.45,425.24
2016,5,14,9,45,341.5,352.0,2.25,19.5,633.0,620.59,475.15
2016,5,14,10,0,428.0,338.0,2.3,20.0,699.0,702.15,533.27
2016,5,14,10,15,439.0,340.5,2.35,20.0,720.5,729.77,552.13
2016,5,14,10,30,450.0,343.0,2.4,20.0,742.0,756.15,570.43
2016,5,14,10,45,680.0,232.0,2.5,20.5,850.0,875.05,657.32
2016,5,14,11,0,910.0,121.0,2.6,21.0,958.0,979.92,725.59
2016,5,14,11,15,912.0,122.0,2.65,21.0,970.5,996.61,735.58
2016,5,14,11,30,914.0,123.0,2.7,21.0,983.0,1009.69,744.15
2016,5,14,11,45,911.5,125.0,2.8,21.0,986.5,1015.73,748.72
2016,5,14,12,0,909.0,127.0,2.9,21.0,990.0,1018.07,751.01
2016,5,14,12,15,908.5,127.0,2.95,21.0,987.5,1016.75,750.6
2016,5,14,12,30,908.0,127.0,3.0,21.0,985.0,1011.77,747.92
2016,5,14,12,45,895.0,133.5,3.1,21.0,971.0,997.37,739.55
2016,5,14,13,0,882.0,140.0,3.2,21.0,957.0,979.61,729.03
2016,5,14,13,15,878.0,138.5,3.25,21.0,939.0,959.5,716.58
2016,5,14,13,30,874.0,137.0,3.3,21.0,921.0,936.08,701.9
2016,5,14,13,45,868.5,135.5,3.4,21.0,896.5,908.13,684.44
2016,5,14,14,0,863.0,134.0,3.5,21.0,872.0,877.18,664.81
2016,5,14,14,15,854.5,132.0,3.55,20.5,840.0,840.44,641.95
2016,5,14,14,30,846.0,130.0,3.6,20.0,808.0,806.91,621.08
2016,5,14,14,45,833.0,128.5,3.7,20.0,770.0,761.82,590.69
2016,5,14,15,0,820.0,127.0,3.8,20.0,732.0,715.05,557.53
2016,5,14,15,15,805.5,124.0,3.8,19.5,689.5,664.41,520.94
2016,5,14,15,30,791.0,121.0,3.8,19.0,647.0,612.8,482.56
2016,5,14,15,45,771.5,117.5,3.85,19.0,600.5,557.19,439.24
2016,5,14,16,0,752.0,114.0,3.9,19.0,554.0,501.68,394.77
2016,5,14,16,15,727.0,109.5,3.8,18.5,504.5,442.0,346.27
2016,5,14,16,30,702.0,105.0,3.7,18.0,455.0,384.42,297.98
2016,5,14,16,45,666.5,100.5,3.65,18.0,403.5,324.9,246.64
2016,5,14,17,0,631.0,96.0,3.6,18.0,352.0,268.54,197.21
2016,5,14,17,15,585.5,89.5,3.4,17.5,300.5,211.65,148.14
2016,5,14,17,30,540.0,83.0,3.2,17.0,249.0,159.8,104.72
2016,5,14,17,45,474.5,74.0,3.05,16.5,200.0,109.11,66.73
2016,5,14,18,0,409.0,65.0,2.9,16.0,151.0,64.76,40.09
2016,5,14,18,15,317.0,52.5,2.6,15.5,108.0,40.14,29.47
2016,5,14,18,30,225.0,40.0,2.3,15.0,65.0,31.02,20.67
2016,5,14,18,45,112.5,20.0,2.05,14.5,32.5,15.63,3.08
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,13.0,22.5,13.56,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,25.73,14.78
2016,5,15,5,45,251.0,46.5,2.4,13.5,85.5,35.78,25.53
2016,5,15,6,0,358.0,60.0,2.6,14.0,126.0,45.57,34.73
2016,5,15,6,15,198.0,83.0,2.55,14.0,121.0,79.8,55.71
2016,5,15,6,30,38.0,106.0,2.5,14.0,116.0,94.61,73.46
2016,5,15,6,45,48.5,127.0,2.45,14.5,143.0,118.1,92.69
2016,5,15,7,0,59.0,148.0,2.4,15.0,170.0,143.13,113.15
2016,5,15,7,15,69.5,171.5,2.35,15.5,201.5,171.71,136.39
2016,5,15,7,30,80.0,195.0,2.3,16.0,233.0,201.74,160.55
2016,5,15,7,45,44.5,190.5,2.25,16.5,212.5,188.92,150.2
2016,5,15,8,0,9.0,186.0,2.2,17.0,192.0,169.05,133.69
2016,5,15,8,15,60.5,238.5,2.15,17.5,277.5,247.87,196.33
2016,5,15,8,30,112.0,291.0,2.1,18.0,363.0,330.41,260.2
2016,5,15,8,45,188.0,308.0,2.1,18.5,439.5,407.27,318.84
2016,5,15,9,0,264.0,325.0,2.1,19.0,516.0,492.47,382.42
2016,5,15,9,15,554.5,225.5,2.1,19.0,653.0,631.08,488.93
2016,5,15,9,30,845.0,126.0,2.1,19.0,790.0,782.98,599.92
2016,5,15,9,45,869.5,119.0,2.15,19.5,827.5,822.69,624.2
2016,5,15,10,0,894.0,112.0,2.2,20.0,865.0,866.08,651.73
2016,5,15,10,15,900.0,113.0,2.3,20.0,892.0,899.54,673.95
2016,5,15,10,30,906.0,114.0,2.4,20.0,919.0,930.0,694.22
2016,5,15,10,45,909.5,116.0,2.5,20.5,938.5,956.0,710.17
2016,5,15,11,0,913.0,118.0,2.6,21.0,958.0,978.61,723.88
2016,5,15,11,15,915.5,118.5,2.75,21.0,971.0,995.31,735.62
2016,5,15,11,30,918.0,119.0,2.9,21.0,984.0,1008.42,745.12
2016,5,15,11,45,917.0,120.5,3.1,21.5,988.5,1015.47,749.72
2016,5,15,12,0,916.0,122.0,3.3,22.0,993.0,1018.81,751.95
2016,5,15,12,15,916.0,122.0,3.45,21.5,990.5,1017.98,754.01
2016,5,15,12,30,916.0,122.0,3.6,21.0,988.0,1013.46,753.72
2016,5,15,12,45,920.0,117.5,3.75,21.0,979.0,1004.72,749.24
2016,5,15,13,0,924.0,113.0,3.9,21.0,970.0,992.18,742.26
2016,5,15,13,15,920.5,112.5,4.0,21.0,953.0,972.79,730.36
2016,5,15,13,30,917.0,112.0,4.1,21.0,936.0,949.92,716.12
2016,5,15,13,45,911.5,111.0,4.2,21.0,911.0,921.42,697.97
2016,5,15,14,0,906.0,110.0,4.3,21.0,886.0,889.78,677.57
2016,5,15,14,15,899.0,108.5,4.3,20.5,855.0,853.45,654.53
2016,5,15,14,30,892.0,107.0,4.3,20.0,824.0,814.43,629.35
2016,5,15,14,45,883.0,105.0,4.3,20.0,787.0,770.92,599.48
2016,5,15,15,0,874.0,103.0,4.3,20.0,750.0,725.29,567.65
2016,5,15,15,15,861.0,100.5,4.3,19.5,707.5,674.64,530.77
2016,5,15,15,30,848.0,98.0,4.3,19.0,665.0,622.72,491.92
2016,5,15,15,45,830.5,95.5,4.35,19.0,618.0,568.4,449.25
2016,5,15,16,0,813.0,93.0,4.4,19.0,571.0,512.07,403.78
2016,5,15,16,15,791.0,90.0,4.35,18.5,521.0,453.26,355.5
2016,5,15,16,30,769.0,87.0,4.3,18.0,471.0,395.31,306.37
2016,5,15,16,45,734.5,83.5,4.25,17.5,418.0,333.79,253.25
2016,5,15,17,0,700.0,80.0,4.2,17.0,365.0,273.11,199.91
2016,5,15,17,15,658.5,75.0,4.0,16.5,313.0,214.57,148.48
2016,5,15,17,30,617.0,70.0,3.8,16.0,261.0,160.44,102.37
2016,5,15,17,45,550.0,63.5,3.65,15.5,210.5,107.18,62.27
2016,5,15,18,0,483.0,57.0,3.5,15.0,160.0,62.04,36.31
2016,5,15,18,15,390.5,47.0,3.2,14.5,115.5,37.01,26.89
2016,5,15,18,30,298.0,37.0,2.9,14.0,71.0,29.94,19.93
2016,5,15,18,45,164.5,23.0,2.65,13.5,40.0,18.05,5.31
2016,5,15,19,0,31.0,9.0,2.4,13.0,9.0,8.19,0.0
2016,5,15,19,15,15.5,4.5,2.4,13.0,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,16.0,1.7,12.0,23.5,12.59,0.0
2016,5,16,5,30,167.0,32.0,1.8,12.0,47.0,24.94,14.48
2016,5,16,5,45,261.5,46.0,1.95,12.5,86.5,35.38,25.34
2016,5,16,6,0,356.0,60.0,2.1,13.0,126.0,45.52,34.86
2016,5,16,6,15,425.0,70.0,2.05,13.5,173.5,82.66,50.57
2016,5,16,6,30,494.0,80.0,2.0,14.0,221.0,131.0,83.82
2016,5,16,6,45,543.0,87.5,2.0,14.5,271.0,180.1,123.32
2016,5,16,7,0,592.0,95.0,2.0,15.0,321.0,234.85,169.93
2016,5,16,7,15,628.0,101.0,2.05,15.5,372.0,289.58,217.63
2016,5,16,7,30,664.0,107.0,2.1,16.0,423.0,347.77,267.63
2016,5,16,7,45,695.0,110.5,2.15,16.5,473.5,404.63,315.58
2016,5,16,8,0,726.0,114.0,2.2,17.0,524.0,463.67,363.87
2016,5,16,8,15,746.5,118.0,2.25,17.5,571.0,520.05,408.68
2016,5,16,8,30,767.0,122.0,2.3,18.0,618.0,575.86,451.66
2016,5,16,8,45,786.5,123.0,2.4,18.5,662.0,628.23,491.1
2016,5,16,9,0,806.0,124.0,2.5,19.0,706.0,680.25,529.25
2016,5,16,9,15,818.0,126.5,2.55,19.5,744.5,727.66,562.79
2016,5,16,9,30,830.0,129.0,2.6,20.0,783.0,773.49,593.46
2016,5,16,9,45,852.0,123.5,2.65,20.5,819.5,811.95,618.1
2016,5,16,10,0,874.0,118.0,2.7,21.0,856.0,854.12,645.06
2016,5,16,10,15,880.0,119.5,2.75,21.0,882.5,887.41,666.93
2016,5,16,10,30,886.0,121.0,2.8,21.0,909.0,917.79,686.82
2016,5,16,10,45,890.5,122.0,2.9,21.5,929.0,943.23,702.43
2016,5,16,11,0,895.0,123.0,3.0,22.0,949.0,965.4,715.87
2016,5,16,11,15,898.0,123.5,3.05,22.0,961.5,982.28,726.84
2016,5,16,11,30,901.0,124.0,3.1,22.0,974.0,995.66,735.63
2016,5,16,11,45,902.5,124.5,3.2,22.5,979.0,1004.03,740.2
2016,5,16,12,0,904.0,125.0,3.3,23.0,984.0,1008.79,742.51
2016,5,16,12,15,903.5,124.5,3.4,23.0,982.0,1007.01,742.09
2016,5,16,12,30,903.0,124.0,3.5,23.0,980.0,1001.6,739.41
2016,5,16,12,45,903.0,122.5,3.6,23.5,970.5,992.1,732.68
2016,5,16,13,0,903.0,121.0,3.7,24.0,961.0,978.97,723.65
2016,5,16,13,15,899.5,120.5,3.75,23.5,943.5,959.98,713.26
2016,5,16,13,30,896.0,120.0,3.8,23.0,926.0,937.59,700.59
2016,5,16,13,45,895.0,116.5,3.85,23.0,902.5,911.21,683.81
2016,5,16,14,0,894.0,113.0,3.9,23.0,879.0,881.5,664.71
2016,5,16,14,15,886.5,111.5,3.9,23.0,848.0,845.2,640.7
2016,5,16,14,30,879.0,110.0,3.9,23.0,817.0,806.28,614.74
2016,5,16,14,45,869.0,108.0,3.95,23.0,780.0,762.59,585.37
2016,5,16,15,0,859.0,106.0,4.0,23.0,743.0,716.9,553.92
2016,5,16,15,15,846.0,103.5,3.95,22.5,701.0,666.98,517.94
2016,5,16,15,30,833.0,101.0,3.9,22.0,659.0,617.68,481.36
2016,5,16,15,45,811.5,100.0,3.9,22.0,611.5,561.61,437.85
2016,5,16,16,0,790.0,99.0,3.9,22.0,564.0,505.72,393.3
2016,5,16,16,15,767.5,95.5,3.8,21.5,515.0,447.47,346.24
2016,5,16,16,30,745.0,92.0,3.7,21.0,466.0,390.19,298.47
2016,5,16,16,45,709.0,89.0,3.65,20.5,413.5,328.17,245.95
2016,5,16,17,0,673.0,86.0,3.6,20.0,361.0,270.84,196.27
2016,5,16,17,15,630.5,80.0,3.45,19.0,309.5,212.78,146.5
2016,5,16,17,30,588.0,74.0,3.3,18.0,258.0,159.31,101.84
2016,5,16,17,45,524.5,67.0,3.2,17.5,208.5,107.75,63.28
2016,5,16,18,0,461.0,60.0,3.1,17.0,159.0,63.92,38.01
2016,5,16,18,15,370.0,49.0,2.9,16.0,115.0,38.63,28.15
2016,5,16,18,30,279.0,38.0,2.7,15.0,71.0,29.5,19.54
2016,5,16,18,45,153.5,23.5,2.5,14.5,40.5,18.41,6.19
2016,5,16,19,0,28.0,9.0,2.3,14.0,10.0,8.19,0.0
2016,5,16,19,15,14.0,4.5,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,15.0,1.2,12.5,26.0,11.81,0.0
2016,5,17,5,30,242.0,30.0,1.4,13.0,52.0,24.38,14.17
2016,5,17,5,45,347.5,40.5,1.65,14.0,94.5,32.14,22.41
2016,5,17,6,0,453.0,51.0,1.9,15.0,137.0,39.63,29.41
2016,5,17,6,15,520.5,59.0,1.95,15.5,186.5,80.52,45.17
2016,5,17,6,30,588.0,67.0,2.0,16.0,236.0,131.05,79.1
2016,5,17,6,45,639.5,72.0,2.1,16.5,289.0,184.0,121.57
2016,5,17,7,0,691.0,77.0,2.2,17.0,342.0,242.72,171.7
2016,5,17,7,15,724.0,81.5,2.35,18.0,394.5,302.76,223.86
2016,5,17,7,30,757.0,86.0,2.5,19.0,447.0,363.46,275.8
2016,5,17,7,45,785.0,88.5,2.7,20.0,499.0,422.75,325.46
2016,5,17,8,0,813.0,91.0,2.9,21.0,551.0,483.72,374.84
2016,5,17,8,15,831.5,94.0,2.95,21.5,599.5,541.47,420.59
2016,5,17,8,30,850.0,97.0,3.0,22.0,648.0,597.86,463.86
2016,5,17,8,45,865.0,99.0,3.1,22.5,693.0,651.49,503.94
2016,5,17,9,0,880.0,101.0,3.2,23.0,738.0,704.15,542.18
2016,5,17,9,15,891.0,103.5,3.25,23.5,777.5,753.15,575.91
2016,5,17,9,30,902.0,106.0,3.3,24.0,817.0,800.29,606.59
2016,5,17,9,45,909.5,107.5,3.35,24.5,851.0,841.55,632.78
2016,5,17,10,0,917.0,109.0,3.4,25.0,885.0,880.21,656.93
2016,5,17,10,15,923.0,110.5,3.35,25.0,912.0,914.77,678.81
2016,5,17,10,30,929.0,112.0,3.3,25.0,939.0,946.27,698.5
2016,5,17,10,45,932.5,113.0,3.25,25.5,958.5,971.77,712.71
2016,5,17,11,0,936.0,114.0,3.2,26.0,978.0,993.8,724.6
2016,5,17,11,15,938.0,114.5,3.15,26.0,990.5,1010.35,734.35
2016,5,17,11,30,940.0,115.0,3.1,26.0,1003.0,1023.21,741.8
2016,5,17,11,45,940.0,115.5,3.05,26.5,1007.5,1030.42,744.22
2016,5,17,12,0,940.0,116.0,3.0,27.0,1012.0,1033.85,744.36
2016,5,17,12,15,939.0,116.0,2.95,27.0,1008.5,1032.05,742.76
2016,5,17,12,30,938.0,116.0,2.9,27.0,1005.0,1026.48,738.91
2016,5,17,12,45,937.5,114.5,2.85,27.0,995.0,1016.19,732.18
2016,5,17,13,0,937.0,113.0,2.8,27.0,985.0,1002.15,723.19
2016,5,17,13,15,933.0,112.0,2.75,27.0,966.5,981.67,710.16
2016,5,17,13,30,929.0,111.0,2.7,27.0,948.0,957.68,694.97
2016,5,17,13,45,922.5,110.5,2.7,27.0,922.5,928.59,676.91
2016,5,17,14,0,916.0,110.0,2.7,27.0,897.0,896.39,656.77
2016,5,17,14,15,908.0,108.5,2.7,27.0,865.0,859.03,633.1
2016,5,17,14,30,900.0,107.0,2.7,27.0,833.0,819.02,607.48
2016,5,17,14,45,889.5,105.5,2.7,27.0,795.0,774.71,578.68
2016,5,17,15,0,879.0,104.0,2.7,27.0,757.0,728.37,547.96
2016,5,17,15,15,866.0,101.5,2.7,26.5,714.0,677.63,512.91
2016,5,17,15,30,853.0,99.0,2.7,26.0,671.0,625.62,475.84
2016,5,17,15,45,837.0,95.5,2.7,26.0,624.0,571.01,434.78
2016,5,17,16,0,821.0,92.0,2.7,26.0,577.0,514.28,390.91
2016,5,17,16,15,799.0,89.0,2.65,25.5,526.5,455.2,344.49
2016,5,17,16,30,777.0,86.0,2.6,25.0,476.0,396.97,297.14
2016,5,17,16,45,747.5,81.5,2.55,24.5,424.0,335.9,246.3
2016,5,17,17,0,718.0,77.0,2.5,24.0,372.0,277.19,196.25
2016,5,17,17,15,678.0,72.0,2.35,23.0,320.0,215.99,144.62
2016,5,17,17,30,638.0,67.0,2.2,22.0,268.0,161.08,99.33
2016,5,17,17,45,577.0,60.5,2.1,21.5,217.0,107.25,59.62
2016,5,17,18,0,516.0,54.0,2.0,21.0,166.0,60.74,33.47
2016,5,17,18,15,428.0,45.0,1.85,20.0,121.0,35.16,24.71
2016,5,17,18,30,340.0,36.0,1.7,19.0,76.0,28.9,18.74
2016,5,17,18,45,203.0,23.0,1.6,18.0,44.0,18.59,6.75
2016,5,17,19,0,66.0,10.0,1.5,17.0,12.0,9.1,0.0
2016,5,17,19,15,33.0,5.0,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,26.0,12.58,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,52.0,24.95,14.71
2016,5,18,5,45,306.0,44.5,2.45,14.5,93.0,34.28,24.22
2016,5,18,6,0,407.0,57.0,2.7,15.0,134.0,44.66,33.85
2016,5,18,6,15,474.0,65.5,2.6,15.5,182.5,83.1,48.95
2016,5,18,6,30,541.0,74.0,2.5,16.0,231.0,131.11,81.26
2016,5,18,6,45,590.5,80.5,2.45,17.0,282.5,182.15,121.92
2016,5,18,7,0,640.0,87.0,2.4,18.0,334.0,238.8,169.66
2016,5,18,7,15,674.0,92.0,2.3,18.5,385.5,294.63,218.12
2016,5,18,7,30,708.0,97.0,2.2,19.0,437.0,353.58,268.41
2016,5,18,7,45,734.5,101.0,2.1,20.0,487.0,411.24,315.86
2016,5,18,8,0,761.0,105.0,2.0,21.0,537.0,471.64,363.54
2016,5,18,8,15,780.5,108.5,1.95,21.5,584.5,527.68,407.01
2016,5,18,8,30,800.0,112.0,1.9,22.0,632.0,583.96,449.05
2016,5,18,8,45,815.5,114.5,1.9,22.5,676.0,636.65,487.3
2016,5,18,9,0,831.0,117.0,1.9,23.0,720.0,688.56,523.78
2016,5,18,9,15,842.0,119.5,1.95,23.5,758.0,736.17,556.52
2016,5,18,9,30,853.0,122.0,2.0,24.0,796.0,777.31,582.78
2016,5,18,9,45,865.5,121.5,2.1,25.0,830.0,818.82,608.02
2016,5,18,10,0,878.0,121.0,2.2,26.0,864.0,858.21,631.46
2016,5,18,10,15,884.0,122.0,2.3,26.0,890.5,891.08,652.85
2016,5,18,10,30,890.0,123.0,2.4,26.0,917.0,921.01,672.34
2016,5,18,10,45,892.0,125.5,2.5,26.5,935.5,945.65,687.04
2016,5,18,11,0,894.0,128.0,2.6,27.0,954.0,966.9,699.57
2016,5,18,11,15,896.5,128.5,2.65,27.0,966.5,983.25,709.95
2016,5,18,11,30,899.0,129.0,2.7,27.0,979.0,996.11,718.19
2016,5,18,11,45,897.0,131.0,2.8,27.0,982.5,1002.49,722.87
2016,5,18,12,0,895.0,133.0,2.9,27.0,986.0,1005.26,725.37
2016,5,18,12,15,894.5,132.5,2.95,27.0,983.5,1003.53,724.68
2016,5,18,12,30,894.0,132.0,3.0,27.0,981.0,998.22,721.83
2016,5,18,12,45,891.5,131.5,3.05,27.0,970.5,987.43,715.55
2016,5,18,13,0,889.0,131.0,3.1,27.0,960.0,973.14,707.1
2016,5,18,13,15,885.5,130.0,3.15,27.0,942.5,953.99,695.55
2016,5,18,13,30,882.0,129.0,3.2,27.0,925.0,931.51,681.84
2016,5,18,13,45,879.5,126.0,3.25,27.0,901.0,904.76,665.29
2016,5,18,14,0,877.0,123.0,3.3,27.0,877.0,874.83,646.56
2016,5,18,14,15,869.0,121.0,3.3,26.5,846.0,838.3,624.2
2016,5,18,14,30,861.0,119.0,3.3,26.0,815.0,799.23,599.87
2016,5,18,14,45,853.5,116.0,3.35,26.0,779.0,757.26,572.29
2016,5,18,15,0,846.0,113.0,3.4,26.0,743.0,713.13,542.25
2016,5,18,15,15,832.5,110.5,3.4,25.5,701.0,666.31,509.24
2016,5,18,15,30,819.0,108.0,3.4,25.0,659.0,614.92,472.03
2016,5,18,15,45,799.0,106.0,3.4,25.0,612.0,559.49,429.8
2016,5,18,16,0,779.0,104.0,3.4,25.0,565.0,504.13,386.44
2016,5,18,16,15,756.0,100.0,3.3,24.0,515.5,445.88,340.85
2016,5,18,16,30,733.0,96.0,3.2,23.0,466.0,388.68,294.44
2016,5,18,16,45,700.5,92.0,3.1,22.0,415.0,327.66,243.76
2016,5,18,17,0,668.0,88.0,3.0,21.0,364.0,270.99,195.4
2016,5,18,17,15,626.0,82.0,2.9,20.0,312.5,213.44,146.44
2016,5,18,17,30,584.0,76.0,2.8,19.0,261.0,160.42,102.43
2016,5,18,17,45,530.5,67.5,2.75,18.5,212.5,108.84,63.63
2016,5,18,18,0,477.0,59.0,2.7,18.0,164.0,63.75,37.22
2016,5,18,18,15,389.5,48.5,2.65,17.0,119.5,38.02,27.55
2016,5,18,18,30,302.0,38.0,2.6,16.0,75.0,30.54,20.46
2016,5,18,18,45,178.5,24.5,2.6,15.5,43.5,19.19,7.77
2016,5,18,19,0,55.0,11.0,2.6,15.0,12.0,10.01,0.0
2016,5,18,19,15,27.5,5.5,2.65,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,88.5,18.5,4.25,12.0,27.0,14.55,0.0
2016,5,19,5,30,177.0,37.0,4.4,12.0,54.0,28.83,18.17
2016,5,19,5,45,277.5,51.0,4.55,12.0,95.5,39.2,28.81
2016,5,19,6,0,378.0,65.0,4.7,12.0,137.0,49.27,38.37
2016,5,19,6,15,428.0,76.5,4.75,12.0,182.5,87.64,55.12
2016,5,19,6,30,478.0,88.0,4.8,12.0,228.0,133.28,87.33
2016,5,19,6,45,564.0,81.5,4.9,12.5,277.5,177.79,121.91
2016,5,19,7,0,650.0,75.0,5.0,13.0,327.0,230.0,166.21
2016,5,19,7,15,679.0,80.5,4.85,13.5,376.5,285.1,216.0
2016,5,19,7,30,708.0,86.0,4.7,14.0,426.0,344.51,268.76
2016,5,19,7,45,728.5,100.5,4.55,14.5,483.5,407.63,323.21
2016,5,19,8,0,749.0,115.0,4.4,15.0,541.0,473.67,378.11
2016,5,19,8,15,568.5,185.0,4.35,15.0,524.5,482.04,386.48
2016,5,19,8,30,388.0,255.0,4.3,15.0,508.0,467.29,374.6
2016,5,19,8,45,323.5,292.0,4.3,15.5,513.0,482.21,384.93
2016,5,19,9,0,259.0,329.0,4.3,16.0,518.0,490.48,389.24
2016,5,19,9,15,258.5,349.5,4.3,16.5,546.5,523.25,413.03
2016,5,19,9,30,258.0,370.0,4.3,17.0,575.0,555.27,435.72
2016,5,19,9,45,566.5,254.0,4.3,17.5,727.5,714.7,559.91
2016,5,19,10,0,875.0,138.0,4.3,18.0,880.0,870.73,673.66
2016,5,19,10,15,883.0,139.5,4.25,18.0,908.5,905.69,696.11
2016,5,19,10,30,891.0,141.0,4.2,18.0,937.0,937.82,717.25
2016,5,19,10,45,901.5,139.5,4.2,18.0,959.5,966.43,736.15
2016,5,19,11,0,912.0,138.0,4.2,18.0,982.0,991.97,752.93
2016,5,19,11,15,914.5,138.5,4.2,18.0,995.0,1008.58,763.63
2016,5,19,11,30,917.0,139.0,4.2,18.0,1008.0,1021.62,772.05
2016,5,19,11,45,917.0,140.0,4.25,18.5,1012.5,1029.1,775.65
2016,5,19,12,0,917.0,141.0,4.3,19.0,1017.0,1032.92,776.92
2016,5,19,12,15,916.5,141.0,4.3,19.0,1014.0,1031.66,776.06
2016,5,19,12,30,916.0,141.0,4.3,19.0,1011.0,1026.74,772.89
2016,5,19,12,45,920.5,136.0,4.35,19.0,1002.5,1018.25,767.73
2016,5,19,13,0,925.0,131.0,4.4,19.0,994.0,1005.95,760.11
2016,5,19,13,15,921.0,130.0,4.45,18.5,976.0,985.78,748.85
2016,5,19,13,30,917.0,129.0,4.5,18.0,958.0,962.15,735.2
2016,5,19,13,45,681.0,235.5,4.55,18.0,842.0,848.53,655.69
2016,5,19,14,0,445.0,342.0,4.6,18.0,726.0,725.18,562.09
2016,5,19,14,15,477.0,316.5,4.7,18.0,714.5,710.77,554.03
2016,5,19,14,30,509.0,291.0,4.8,18.0,703.0,692.48,542.29
2016,5,19,14,45,567.5,252.5,4.9,18.0,692.0,677.63,533.42
2016,5,19,15,0,626.0,214.0,5.0,18.0,681.0,659.56,521.56
2016,5,19,15,15,616.0,205.0,4.9,17.5,642.5,614.16,487.66
2016,5,19,15,30,606.0,196.0,4.8,17.0,604.0,567.92,452.47
2016,5,19,15,45,458.0,220.0,4.75,16.5,516.0,470.6,376.01
2016,5,19,16,0,310.0,244.0,4.7,16.0,428.0,385.14,308.11
2016,5,19,16,15,474.0,178.5,4.7,15.5,432.5,385.43,307.73
2016,5,19,16,30,638.0,113.0,4.7,15.0,437.0,364.88,287.56
2016,5,19,16,45,618.5,104.0,4.75,14.5,390.5,310.63,240.06
2016,5,19,17,0,599.0,95.0,4.8,14.0,344.0,257.82,192.9
2016,5,19,17,15,526.0,98.5,4.7,13.5,295.5,206.04,148.37
2016,5,19,17,30,453.0,102.0,4.6,13.0,247.0,159.91,110.48
2016,5,19,17,45,393.5,90.5,4.6,13.0,200.0,113.03,74.43
2016,5,19,18,0,334.0,79.0,4.6,13.0,153.0,73.31,49.35
2016,5,19,18,15,260.0,63.5,4.55,12.5,112.0,48.17,37.08
2016,5,19,18,30,186.0,48.0,4.5,12.0,71.0,37.98,27.31
2016,5,19,18,45,93.0,30.0,4.45,12.0,41.5,24.12,11.96
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,84.5,19.5,4.2,11.0,27.5,15.96,0.0
2016,5,20,5,30,169.0,39.0,4.3,11.0,55.0,30.37,19.68
2016,5,20,5,45,278.5,51.5,4.4,11.5,97.5,39.55,29.22
2016,5,20,6,0,388.0,64.0,4.5,12.0,140.0,48.51,37.72
2016,5,20,6,15,458.0,73.5,4.5,12.0,188.5,88.8,55.13
2016,5,20,6,30,528.0,83.0,4.5,12.0,237.0,136.95,88.21
2016,5,20,6,45,581.0,89.0,4.5,12.5,289.5,187.31,129.08
2016,5,20,7,0,634.0,95.0,4.5,13.0,342.0,243.74,177.87
2016,5,20,7,15,669.5,101.0,4.5,13.0,394.0,300.54,228.88
2016,5,20,7,30,705.0,107.0,4.5,13.0,446.0,360.68,282.41
2016,5,20,7,45,570.0,154.5,4.5,13.5,448.0,386.92,308.72
2016,5,20,8,0,435.0,202.0,4.5,14.0,450.0,399.65,321.34
2016,5,20,8,15,406.5,230.5,4.5,14.0,478.0,436.57,351.83
2016,5,20,8,30,378.0,259.0,4.5,14.0,506.0,464.58,374.28
2016,5,20,8,45,364.0,283.5,4.5,14.5,534.5,499.34,400.62
2016,5,20,9,0,350.0,308.0,4.5,15.0,563.0,531.99,424.59
2016,5,20,9,15,405.0,303.5,4.55,15.0,613.5,591.96,471.15
2016,5,20,9,30,460.0,299.0,4.6,15.0,664.0,649.11,515.03
2016,5,20,9,45,676.5,211.5,4.7,15.5,773.0,761.91,602.8
2016,5,20,10,0,893.0,124.0,4.8,16.0,882.0,871.42,682.34
2016,5,20,10,15,671.5,241.0,4.8,16.0,821.5,832.75,651.38
2016,5,20,10,30,450.0,358.0,4.8,16.0,761.0,764.65,595.63
2016,5,20,10,45,493.5,357.5,4.85,16.0,808.0,816.34,634.25
2016,5,20,11,0,537.0,357.0,4.9,16.0,855.0,867.64,671.59
2016,5,20,11,15,462.5,386.0,4.9,16.0,819.0,834.25,645.11
2016,5,20,11,30,388.0,415.0,4.9,16.0,783.0,787.85,609.77
2016,5,20,11,45,308.5,446.5,4.95,16.0,740.5,745.52,576.98
2016,5,20,12,0,229.0,478.0,5.0,16.0,698.0,689.55,534.02
2016,5,20,12,15,323.0,441.0,4.95,16.0,750.0,755.12,584.89
2016,5,20,12,30,417.0,404.0,4.9,16.0,802.0,816.55,631.48
2016,5,20,12,45,395.5,409.5,4.9,16.0,783.5,787.59,610.02
2016,5,20,13,0,374.0,415.0,4.9,16.0,765.0,766.51,594.49
2016,5,20,13,15,281.5,432.5,4.9,16.0,693.5,690.35,536.71
2016,5,20,13,30,189.0,450.0,4.9,16.0,622.0,606.16,472.48
2016,5,20,13,45,214.5,433.5,4.9,16.0,623.0,606.33,474.18
2016,5,20,14,0,240.0,417.0,4.9,16.0,624.0,604.32,473.87
2016,5,20,14,15,241.5,400.0,4.9,16.0,602.0,588.36,462.38
2016,5,20,14,30,243.0,383.0,4.9,16.0,580.0,562.36,443.42
2016,5,20,14,45,241.5,365.5,4.9,16.0,553.5,532.73,421.5
2016,5,20,15,0,240.0,348.0,4.9,16.0,527.0,495.71,393.77
2016,5,20,15,15,531.5,232.0,4.85,15.5,599.5,579.96,464.56
2016,5,20,15,30,823.0,116.0,4.8,15.0,672.0,624.2,501.89
2016,5,20,15,45,802.0,114.0,4.75,15.0,624.5,568.09,456.27
2016,5,20,16,0,781.0,112.0,4.7,15.0,577.0,512.13,410.09
2016,5,20,16,15,756.5,108.0,4.6,14.5,527.0,453.17,360.97
2016,5,20,16,30,732.0,104.0,4.5,14.0,477.0,393.78,310.13
2016,5,20,16,45,695.5,100.5,4.4,14.0,424.5,333.54,257.06
2016,5,20,17,0,659.0,97.0,4.3,14.0,372.0,276.49,206.04
2016,5,20,17,15,615.0,90.5,4.15,13.5,320.0,218.6,155.16
2016,5,20,17,30,571.0,84.0,4.0,13.0,268.0,165.49,109.84
2016,5,20,17,45,509.0,76.0,3.85,13.0,218.0,114.34,70.62
2016,5,20,18,0,447.0,68.0,3.7,13.0,168.0,70.78,44.53
2016,5,20,18,15,357.0,56.5,3.45,12.5,123.5,43.07,32.61
2016,5,20,18,30,267.0,45.0,3.2,12.0,79.0,34.8,24.63
2016,5,20,18,45,149.0,29.5,3.0,12.0,47.0,23.07,11.64
2016,5,20,19,0,31.0,14.0,2.8,12.0,15.0,12.73,0.0
2016,5,20,19,15,15.5,7.0,2.8,11.5,7.5,6.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,13.5,16.5,1.65,12.0,18.0,14.55,0.0
2016,5,21,5,30,27.0,33.0,1.8,12.0,36.0,28.13,17.89
2016,5,21,5,45,55.0,53.5,2.0,12.0,63.0,43.2,32.42
2016,5,21,6,0,83.0,74.0,2.2,12.0,90.0,58.58,46.71
2016,5,21,6,15,102.0,95.5,2.25,12.0,121.5,84.01,63.11
2016,5,21,6,30,121.0,117.0,2.3,12.0,153.0,112.68,85.67
2016,5,21,6,45,138.5,136.5,2.4,12.5,185.0,142.14,109.72
2016,5,21,7,0,156.0,156.0,2.5,13.0,217.0,173.81,136.06
2016,5,21,7,15,255.0,166.5,2.55,13.0,282.5,226.25,177.77
2016,5,21,7,30,354.0,177.0,2.6,13.0,348.0,289.21,228.99
2016,5,21,7,45,309.0,208.5,2.7,13.5,369.5,320.9,256.35
2016,5,21,8,0,264.0,240.0,2.8,14.0,391.0,347.43,278.26
2016,5,21,8,15,143.0,239.5,2.85,14.0,322.5,295.66,237.45
2016,5,21,8,30,22.0,239.0,2.9,14.0,254.0,225.47,180.12
2016,5,21,8,45,11.0,194.5,3.0,14.5,202.0,180.16,143.03
2016,5,21,9,0,0.0,150.0,3.1,15.0,150.0,133.52,104.57
2016,5,21,9,15,11.5,222.0,3.15,15.0,231.0,206.85,163.81
2016,5,21,9,30,23.0,294.0,3.2,15.0,312.0,281.93,223.05
2016,5,21,9,45,20.5,292.5,3.25,15.0,309.5,279.82,220.8
2016,5,21,10,0,18.0,291.0,3.3,15.0,307.0,277.41,218.58
2016,5,21,10,15,13.0,250.0,3.3,15.0,262.0,236.31,185.92
2016,5,21,10,30,8.0,209.0,3.3,15.0,217.0,194.94,152.92
2016,5,21,10,45,26.5,306.5,3.3,15.0,331.5,310.82,244.5
2016,5,21,11,0,45.0,404.0,3.3,15.0,446.0,423.18,330.4
2016,5,21,11,15,91.5,440.5,3.25,15.0,527.0,504.1,391.93
2016,5,21,11,30,138.0,477.0,3.2,15.0,608.0,597.6,461.39
2016,5,21,11,45,72.0,327.5,3.2,15.0,396.0,377.92,295.92
2016,5,21,12,0,6.0,178.0,3.2,15.0,184.0,165.96,129.09
2016,5,21,12,15,3.0,153.5,3.2,15.0,156.5,140.75,109.16
2016,5,21,12,30,0.0,129.0,3.2,15.0,129.0,115.61,88.84
2016,5,21,12,45,7.5,207.0,3.2,15.0,214.0,193.66,151.73
2016,5,21,13,0,15.0,285.0,3.2,15.0,299.0,272.23,213.73
2016,5,21,13,15,16.0,292.5,3.2,15.0,307.0,279.62,219.43
2016,5,21,13,30,17.0,300.0,3.2,15.0,315.0,286.87,225.25
2016,5,21,13,45,19.0,305.0,3.2,15.0,321.5,292.54,229.92
2016,5,21,14,0,21.0,310.0,3.2,15.0,328.0,297.99,234.45
2016,5,21,14,15,13.5,251.0,3.15,15.0,262.5,236.7,186.45
2016,5,21,14,30,6.0,192.0,3.1,15.0,197.0,176.47,138.69
2016,5,21,14,45,8.0,210.5,3.1,15.0,217.0,194.26,153.36
2016,5,21,15,0,10.0,229.0,3.1,15.0,237.0,211.8,167.68
2016,5,21,15,15,15.5,237.5,3.05,15.0,248.5,222.29,176.47
2016,5,21,15,30,21.0,246.0,3.0,15.0,260.0,232.1,184.72
2016,5,21,15,45,28.5,239.5,2.95,15.0,257.5,232.34,185.36
2016,5,21,16,0,36.0,233.0,2.9,15.0,255.0,227.55,181.91
2016,5,21,16,15,74.5,225.0,2.85,14.5,265.0,234.5,188.11
2016,5,21,16,30,113.0,217.0,2.8,14.0,275.0,239.31,191.92
2016,5,21,16,45,56.5,160.5,2.75,14.0,189.5,160.74,128.31
2016,5,21,17,0,0.0,104.0,2.7,14.0,104.0,91.48,72.14
2016,5,21,17,15,0.0,89.5,2.55,13.5,89.5,78.66,61.7
2016,5,21,17,30,0.0,75.0,2.4,13.0,75.0,65.94,51.08
2016,5,21,17,45,0.0,61.0,2.3,13.0,61.0,53.74,40.64
2016,5,21,18,0,0.0,47.0,2.2,13.0,47.0,41.48,29.99
2016,5,21,18,15,143.5,44.5,1.95,12.5,63.5,35.62,26.07
2016,5,21,18,30,287.0,42.0,1.7,12.0,80.0,32.48,22.69
2016,5,21,18,45,173.0,27.5,1.45,11.5,47.5,21.49,10.86
2016,5,21,19,0,59.0,13.0,1.2,11.0,15.0,11.82,0.0
2016,5,21,19,15,29.5,6.5,1.15,11.0,7.5,5.91,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,18.5,1.35,11.0,29.0,14.52,0.0
2016,5,22,5,30,207.0,37.0,1.6,11.0,58.0,28.8,18.65
2016,5,22,5,45,303.5,50.0,1.85,11.5,100.0,38.4,28.3
2016,5,22,6,0,400.0,63.0,2.1,12.0,142.0,47.73,37.08
2016,5,22,6,15,200.0,75.5,2.1,12.5,115.0,73.74,50.97
2016,5,22,6,30,0.0,88.0,2.1,13.0,88.0,76.26,59.88
2016,5,22,6,45,0.0,106.5,2.1,13.5,106.5,92.52,73.51
2016,5,22,7,0,0.0,125.0,2.1,14.0,125.0,108.95,87.0
2016,5,22,7,15,28.5,159.5,2.05,14.0,173.5,148.32,118.75
2016,5,22,7,30,57.0,194.0,2.0,14.0,222.0,191.51,153.53
2016,5,22,7,45,172.0,215.0,1.95,14.5,311.5,265.85,212.18
2016,5,22,8,0,287.0,236.0,1.9,15.0,401.0,354.39,281.64
2016,5,22,8,15,234.5,266.5,1.9,15.0,408.5,367.98,292.29
2016,5,22,8,30,182.0,297.0,1.9,15.0,416.0,379.37,300.68
2016,5,22,8,45,119.5,305.5,1.95,15.5,386.0,359.01,283.56
2016,5,22,9,0,57.0,314.0,2.0,16.0,356.0,325.96,256.27
2016,5,22,9,15,91.0,346.5,2.05,16.0,417.0,384.45,301.59
2016,5,22,9,30,125.0,379.0,2.1,16.0,478.0,453.41,353.64
2016,5,22,9,45,186.5,392.5,2.15,16.5,548.0,521.79,404.49
2016,5,22,10,0,248.0,406.0,2.2,17.0,618.0,602.51,463.13
2016,5,22,10,15,158.5,410.5,2.25,17.0,548.0,530.54,408.01
2016,5,22,10,30,69.0,415.0,2.3,17.0,478.0,451.26,347.25
2016,5,22,10,45,71.0,422.5,2.4,17.5,488.0,462.86,355.61
2016,5,22,11,0,73.0,430.0,2.5,18.0,498.0,474.2,363.27
2016,5,22,11,15,487.5,280.0,2.6,18.0,742.5,754.06,577.87
2016,5,22,11,30,902.0,130.0,2.7,18.0,987.0,995.26,745.23
2016,5,22,11,45,900.5,132.0,2.85,18.0,991.0,1002.17,748.61
2016,5,22,12,0,899.0,134.0,3.0,18.0,995.0,1005.47,751.98
2016,5,22,12,15,898.0,133.5,3.1,18.0,992.0,1003.34,751.4
2016,5,22,12,30,897.0,133.0,3.2,18.0,989.0,997.64,748.55
2016,5,22,12,45,892.0,134.5,3.3,18.0,978.0,986.47,742.12
2016,5,22,13,0,887.0,136.0,3.4,18.0,967.0,971.87,733.43
2016,5,22,13,15,883.0,135.0,3.5,18.0,949.0,952.49,721.53
2016,5,22,13,30,879.0,134.0,3.6,18.0,931.0,929.81,707.35
2016,5,22,13,45,870.5,134.5,3.7,18.0,906.0,901.4,689.15
2016,5,22,14,0,862.0,135.0,3.8,18.0,881.0,870.17,668.87
2016,5,22,14,15,853.5,133.0,3.85,17.5,849.5,833.95,645.87
2016,5,22,14,30,845.0,131.0,3.9,17.0,818.0,800.74,624.77
2016,5,22,14,45,585.5,229.0,3.95,17.0,695.0,670.02,526.16
2016,5,22,15,0,326.0,327.0,4.0,17.0,572.0,542.45,426.61
2016,5,22,15,15,220.0,318.0,3.95,16.5,479.5,441.25,349.42
2016,5,22,15,30,114.0,309.0,3.9,16.0,387.0,355.63,282.55
2016,5,22,15,45,82.5,277.5,3.9,16.0,331.5,296.84,236.56
2016,5,22,16,0,51.0,246.0,3.9,16.0,276.0,246.67,196.82
