Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,187.0,222.0,3.8,15.5,319.5,286.06,228.9
2016,5,22,16,30,323.0,198.0,3.7,15.0,363.0,308.87,245.24
2016,5,22,16,45,405.5,160.0,3.6,14.5,345.0,284.83,222.54
2016,5,22,17,0,488.0,122.0,3.5,14.0,327.0,248.04,187.49
2016,5,22,17,15,529.5,102.0,3.35,13.5,297.5,209.91,151.05
2016,5,22,17,30,571.0,82.0,3.2,13.0,268.0,163.87,108.38
2016,5,22,17,45,519.0,73.0,3.1,13.0,219.5,112.91,68.9
2016,5,22,18,0,467.0,64.0,3.0,13.0,171.0,68.24,41.71
2016,5,22,18,15,385.0,53.0,2.65,12.5,126.5,41.58,31.35
2016,5,22,18,30,303.0,42.0,2.3,12.0,82.0,32.48,22.73
2016,5,22,18,45,191.0,28.0,2.0,12.0,49.5,21.89,11.43
2016,5,22,19,0,79.0,14.0,1.7,12.0,17.0,12.73,0.0
2016,5,22,19,15,39.5,7.0,1.6,11.5,8.5,6.37,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,9.0,17.0,2.15,12.0,18.0,15.0,0.0
2016,5,23,5,30,18.0,34.0,2.3,12.0,36.0,28.94,18.76
2016,5,23,5,45,42.5,54.0,2.5,12.5,62.0,44.76,33.77
2016,5,23,6,0,67.0,74.0,2.7,13.0,88.0,58.62,46.59
2016,5,23,6,15,84.0,96.0,2.75,13.0,118.0,83.19,62.81
2016,5,23,6,30,101.0,118.0,2.8,13.0,148.0,110.79,84.67
2016,5,23,6,45,119.0,138.0,2.85,13.5,180.0,139.46,107.93
2016,5,23,7,0,137.0,158.0,2.9,14.0,212.0,170.43,133.47
2016,5,23,7,15,238.5,169.5,2.9,14.0,279.0,223.18,175.09
2016,5,23,7,30,340.0,181.0,2.9,14.0,346.0,286.84,226.56
2016,5,23,7,45,289.0,213.0,2.9,14.5,364.0,315.65,251.44
2016,5,23,8,0,238.0,245.0,2.9,15.0,382.0,338.66,270.34
2016,5,23,8,15,257.0,265.0,2.9,15.0,424.0,382.29,305.13
2016,5,23,8,30,276.0,285.0,2.9,15.0,466.0,427.47,340.49
2016,5,23,8,45,312.5,297.0,2.95,15.5,515.0,477.63,378.79
2016,5,23,9,0,349.0,309.0,3.0,16.0,564.0,530.39,418.37
2016,5,23,9,15,354.0,326.5,3.0,16.0,597.0,567.93,446.05
2016,5,23,9,30,359.0,344.0,3.0,16.0,630.0,604.87,472.94
2016,5,23,9,45,376.0,352.0,3.05,16.5,662.5,641.61,498.94
2016,5,23,10,0,393.0,360.0,3.1,17.0,695.0,678.2,524.46
2016,5,23,10,15,409.5,357.5,3.15,17.0,716.5,712.25,548.9
2016,5,23,10,30,426.0,355.0,3.2,17.0,738.0,737.92,567.36
2016,5,23,10,45,643.0,250.0,3.25,17.5,841.0,848.72,650.37
2016,5,23,11,0,860.0,145.0,3.3,18.0,944.0,945.57,716.25
2016,5,23,11,15,862.5,145.5,3.3,17.5,956.0,961.36,727.12
2016,5,23,11,30,865.0,146.0,3.3,17.0,968.0,973.8,736.51
2016,5,23,11,45,869.5,143.5,3.35,17.0,974.0,982.0,742.14
2016,5,23,12,0,874.0,141.0,3.4,17.0,980.0,986.81,745.61
2016,5,23,12,15,873.5,141.0,3.45,17.0,977.5,985.66,745.18
2016,5,23,12,30,873.0,141.0,3.5,17.0,975.0,981.07,742.56
2016,5,23,12,45,843.0,159.5,3.55,17.0,958.0,973.43,737.99
2016,5,23,13,0,813.0,178.0,3.6,17.0,941.0,952.21,724.21
2016,5,23,13,15,656.5,267.0,3.55,17.0,875.5,885.9,677.16
2016,5,23,13,30,500.0,356.0,3.5,17.0,810.0,813.05,621.93
2016,5,23,13,45,519.5,329.0,3.5,17.0,789.5,790.41,607.67
2016,5,23,14,0,539.0,302.0,3.5,17.0,769.0,764.63,590.66
2016,5,23,14,15,660.0,232.0,3.45,17.0,783.5,780.46,605.44
2016,5,23,14,30,781.0,162.0,3.4,17.0,798.0,780.14,608.0
2016,5,23,14,45,774.5,156.0,3.35,17.0,763.0,738.51,577.77
2016,5,23,15,0,768.0,150.0,3.3,17.0,728.0,694.89,545.7
2016,5,23,15,15,753.0,146.5,3.2,16.5,686.5,647.03,510.49
2016,5,23,15,30,738.0,143.0,3.1,16.0,645.0,597.13,472.9
2016,5,23,15,45,724.0,136.5,3.05,16.0,600.5,544.43,431.53
2016,5,23,16,0,710.0,130.0,3.0,16.0,556.0,491.42,388.82
2016,5,23,16,15,685.5,125.0,2.95,16.0,508.0,434.99,342.29
2016,5,23,16,30,661.0,120.0,2.9,16.0,460.0,379.9,295.64
2016,5,23,16,45,636.5,111.5,2.9,16.0,411.0,323.26,246.78
2016,5,23,17,0,612.0,103.0,2.9,16.0,362.0,268.59,198.71
2016,5,23,17,15,570.0,96.0,2.8,15.5,312.0,213.61,151.2
2016,5,23,17,30,528.0,89.0,2.7,15.0,262.0,163.21,108.8
2016,5,23,17,45,478.0,78.5,2.6,15.0,214.5,113.76,70.74
2016,5,23,18,0,428.0,68.0,2.5,15.0,167.0,70.41,44.01
2016,5,23,18,15,347.5,56.5,2.35,14.5,124.0,42.92,32.28
2016,5,23,18,30,267.0,45.0,2.2,14.0,81.0,34.69,24.48
2016,5,23,18,45,164.5,29.5,2.1,13.5,49.0,23.0,12.46
2016,5,23,19,0,62.0,14.0,2.0,13.0,17.0,11.62,0.0
2016,5,23,19,15,31.0,7.0,2.0,12.5,8.5,6.37,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.5,18.0,2.35,12.0,30.0,14.11,0.0
2016,5,24,5,30,227.0,36.0,2.5,12.0,60.0,28.01,18.05
2016,5,24,5,45,326.0,47.5,2.7,12.5,102.0,36.48,26.53
2016,5,24,6,0,425.0,59.0,2.9,13.0,144.0,45.97,35.39
2016,5,24,6,15,488.5,67.0,2.9,13.0,192.0,83.95,49.96
2016,5,24,6,30,552.0,75.0,2.9,13.0,240.0,131.59,82.21
2016,5,24,6,45,595.5,82.0,2.95,13.5,290.5,182.24,123.35
2016,5,24,7,0,639.0,89.0,3.0,14.0,341.0,237.74,171.33
2016,5,24,7,15,465.5,139.5,3.0,14.0,337.0,268.0,205.62
2016,5,24,7,30,292.0,190.0,3.0,14.0,333.0,276.85,219.14
2016,5,24,7,45,302.0,211.5,3.05,14.5,372.5,319.38,254.42
2016,5,24,8,0,312.0,233.0,3.1,15.0,412.0,362.71,289.42
2016,5,24,8,15,328.5,251.0,3.1,15.0,454.0,406.98,324.92
2016,5,24,8,30,345.0,269.0,3.1,15.0,496.0,452.35,360.61
2016,5,24,8,45,315.5,297.5,3.15,15.5,515.5,479.41,380.4
2016,5,24,9,0,286.0,326.0,3.2,16.0,535.0,503.08,397.04
2016,5,24,9,15,149.5,290.0,3.2,16.0,400.0,380.08,300.96
2016,5,24,9,30,13.0,254.0,3.2,16.0,265.0,237.62,186.68
2016,5,24,9,45,39.0,320.5,3.25,16.5,354.0,327.49,257.18
2016,5,24,10,0,65.0,387.0,3.3,17.0,443.0,414.4,323.04
2016,5,24,10,15,44.5,361.5,3.35,17.0,400.5,375.46,292.35
2016,5,24,10,30,24.0,336.0,3.4,17.0,358.0,335.0,260.72
2016,5,24,10,45,88.5,401.0,3.45,17.5,483.5,457.3,354.76
2016,5,24,11,0,153.0,466.0,3.5,18.0,609.0,593.43,455.13
2016,5,24,11,15,190.0,470.5,3.5,18.0,650.0,636.19,486.21
2016,5,24,11,30,227.0,475.0,3.5,18.0,691.0,678.92,517.49
2016,5,24,11,45,235.5,469.5,3.55,18.0,694.5,684.02,521.28
2016,5,24,12,0,244.0,464.0,3.6,18.0,698.0,698.72,532.04
2016,5,24,12,15,207.5,468.0,3.6,18.0,667.0,656.41,500.74
2016,5,24,12,30,171.0,472.0,3.6,18.0,636.0,623.92,476.5
2016,5,24,12,45,165.5,472.0,3.65,18.0,629.0,616.45,471.35
2016,5,24,13,0,160.0,472.0,3.7,18.0,622.0,608.13,465.48
2016,5,24,13,15,164.5,458.5,3.7,18.0,611.0,595.23,456.65
2016,5,24,13,30,169.0,445.0,3.7,18.0,600.0,581.39,447.16
2016,5,24,13,45,516.0,290.5,3.7,18.0,742.5,750.07,579.96
2016,5,24,14,0,863.0,136.0,3.7,18.0,885.0,870.52,669.64
2016,5,24,14,15,854.5,134.0,3.7,18.0,854.0,834.39,644.15
2016,5,24,14,30,846.0,132.0,3.7,18.0,823.0,801.28,621.82
2016,5,24,14,45,839.5,127.5,3.7,18.0,787.0,758.73,592.5
2016,5,24,15,0,833.0,123.0,3.7,18.0,751.0,714.01,560.11
2016,5,24,15,15,819.0,120.5,3.65,17.5,709.0,664.36,523.76
2016,5,24,15,30,805.0,118.0,3.6,17.0,667.0,613.64,485.64
2016,5,24,15,45,791.0,113.0,3.6,17.0,621.5,559.74,443.28
2016,5,24,16,0,777.0,108.0,3.6,17.0,576.0,505.35,399.34
2016,5,24,16,15,754.5,104.0,3.55,16.5,526.5,447.83,352.26
2016,5,24,16,30,732.0,100.0,3.5,16.0,477.0,389.58,303.18
2016,5,24,16,45,706.0,94.0,3.45,16.0,427.0,330.93,251.99
2016,5,24,17,0,680.0,88.0,3.4,16.0,377.0,274.28,201.62
2016,5,24,17,15,640.0,82.5,3.3,15.5,326.0,217.24,151.7
2016,5,24,17,30,600.0,77.0,3.2,15.0,275.0,164.4,106.73
2016,5,24,17,45,546.0,69.5,3.15,14.5,225.5,112.88,67.28
2016,5,24,18,0,492.0,62.0,3.1,14.0,176.0,67.82,40.37
2016,5,24,18,15,410.0,52.0,2.95,13.5,131.5,40.57,30.36
2016,5,24,18,30,328.0,42.0,2.8,13.0,87.0,33.64,23.71
2016,5,24,18,45,205.0,29.0,2.65,13.0,53.0,22.65,12.44
2016,5,24,19,0,82.0,16.0,2.5,13.0,19.0,12.6,0.0
2016,5,24,19,15,41.0,8.0,2.45,12.5,9.5,7.28,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,18.5,2.25,12.0,30.5,14.49,0.25
2016,5,25,5,30,229.0,37.0,2.4,12.0,61.0,28.78,18.77
2016,5,25,5,45,326.5,48.0,2.55,12.5,103.0,36.85,26.87
2016,5,25,6,0,424.0,59.0,2.7,13.0,145.0,45.9,35.33
2016,5,25,6,15,212.0,69.0,2.7,13.0,112.0,69.16,46.65
2016,5,25,6,30,0.0,79.0,2.7,13.0,79.0,68.93,53.65
2016,5,25,6,45,0.0,95.5,2.7,13.5,95.5,83.39,65.79
2016,5,25,7,0,0.0,112.0,2.7,14.0,112.0,97.97,77.8
2016,5,25,7,15,0.0,128.0,2.7,14.0,128.0,112.24,89.51
2016,5,25,7,30,0.0,144.0,2.7,14.0,144.0,126.6,101.15
2016,5,25,7,45,48.0,196.5,2.75,14.5,224.5,194.44,155.95
2016,5,25,8,0,96.0,249.0,2.8,15.0,305.0,267.47,214.11
2016,5,25,8,15,100.0,272.0,2.9,15.0,334.5,296.9,237.28
2016,5,25,8,30,104.0,295.0,3.0,15.0,364.0,326.7,260.6
2016,5,25,8,45,146.5,318.5,3.1,15.5,422.5,386.76,307.19
2016,5,25,9,0,189.0,342.0,3.2,16.0,481.0,445.95,352.34
2016,5,25,9,15,278.0,342.0,3.25,16.0,557.5,526.71,414.74
2016,5,25,9,30,367.0,342.0,3.3,16.0,634.0,607.69,476.29
2016,5,25,9,45,621.0,231.0,3.35,16.5,750.5,731.35,571.38
2016,5,25,10,0,875.0,120.0,3.4,17.0,867.0,847.38,654.92
2016,5,25,10,15,881.5,121.5,3.45,17.0,893.5,880.88,676.99
2016,5,25,10,30,888.0,123.0,3.5,17.0,920.0,911.52,697.63
2016,5,25,10,45,891.5,124.0,3.55,17.0,939.5,935.93,713.95
2016,5,25,11,0,895.0,125.0,3.6,17.0,959.0,957.07,728.09
2016,5,25,11,15,897.5,125.5,3.6,17.0,971.5,973.41,738.68
2016,5,25,11,30,900.0,126.0,3.6,17.0,984.0,986.29,747.01
2016,5,25,11,45,903.0,125.0,3.6,17.0,989.5,994.71,752.42
2016,5,25,12,0,906.0,124.0,3.6,17.0,995.0,999.59,755.57
2016,5,25,12,15,905.5,124.0,3.6,17.0,992.5,998.48,754.79
2016,5,25,12,30,905.0,124.0,3.6,17.0,990.0,993.79,751.75
2016,5,25,12,45,896.0,128.0,3.65,17.0,978.0,981.25,743.84
2016,5,25,13,0,887.0,132.0,3.7,17.0,966.0,965.36,733.76
2016,5,25,13,15,883.5,131.0,3.75,17.0,948.5,946.58,721.76
2016,5,25,13,30,880.0,130.0,3.8,17.0,931.0,924.5,707.5
2016,5,25,13,45,878.5,126.0,3.85,17.5,907.5,898.12,688.93
2016,5,25,14,0,877.0,122.0,3.9,18.0,884.0,868.52,668.13
2016,5,25,14,15,869.5,120.5,3.95,18.0,853.5,833.31,644.56
2016,5,25,14,30,862.0,119.0,4.0,18.0,823.0,795.55,618.99
2016,5,25,14,45,856.0,114.5,4.05,18.0,787.5,753.69,590.22
2016,5,25,15,0,850.0,110.0,4.1,18.0,752.0,709.56,558.79
2016,5,25,15,15,837.5,107.5,4.1,17.5,710.5,661.0,523.13
2016,5,25,15,30,825.0,105.0,4.1,17.0,669.0,612.91,486.76
2016,5,25,15,45,810.5,101.5,4.1,17.0,624.0,559.34,444.3
2016,5,25,16,0,796.0,98.0,4.1,17.0,579.0,505.28,400.26
2016,5,25,16,15,775.5,94.5,4.05,16.5,530.5,448.27,353.26
2016,5,25,16,30,755.0,91.0,4.0,16.0,482.0,391.98,305.35
2016,5,25,16,45,727.5,87.0,3.95,16.0,431.5,333.82,254.25
2016,5,25,17,0,700.0,83.0,3.9,16.0,381.0,275.49,202.26
2016,5,25,17,15,661.5,77.5,3.8,15.5,330.0,217.71,151.43
2016,5,25,17,30,623.0,72.0,3.7,15.0,279.0,163.92,105.4
2016,5,25,17,45,564.5,66.5,3.6,14.5,229.0,112.36,66.05
2016,5,25,18,0,506.0,61.0,3.5,14.0,179.0,67.74,39.84
2016,5,25,18,15,423.5,52.0,3.35,13.5,134.5,40.52,30.33
2016,5,25,18,30,341.0,43.0,3.2,13.0,90.0,34.49,24.49
2016,5,25,18,45,208.0,30.0,3.05,13.0,55.0,23.42,13.25
2016,5,25,19,0,75.0,17.0,2.9,13.0,20.0,13.98,0.0
2016,5,25,19,15,37.5,8.5,2.9,12.5,10.0,7.73,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,20.0,2.75,12.0,30.0,15.64,1.39
2016,5,26,5,30,183.0,40.0,2.8,12.0,60.0,31.03,20.73
2016,5,26,5,45,275.5,53.5,2.9,12.5,101.0,40.91,30.46
2016,5,26,6,0,368.0,67.0,3.0,13.0,142.0,50.51,39.44
2016,5,26,6,15,432.5,77.0,3.0,13.0,189.5,86.82,54.4
2016,5,26,6,30,497.0,87.0,3.0,13.0,237.0,134.69,87.3
2016,5,26,6,45,545.0,94.5,3.0,13.5,287.0,183.18,126.22
2016,5,26,7,0,593.0,102.0,3.0,14.0,337.0,237.16,172.31
2016,5,26,7,15,627.5,108.0,2.95,14.5,387.5,290.88,219.42
2016,5,26,7,30,662.0,114.0,2.9,15.0,438.0,347.86,268.75
2016,5,26,7,45,691.0,117.5,2.9,15.5,487.5,403.18,315.9
2016,5,26,8,0,720.0,121.0,2.9,16.0,537.0,460.45,363.28
2016,5,26,8,15,740.5,125.0,2.85,16.5,583.5,515.36,407.32
2016,5,26,8,30,761.0,129.0,2.8,17.0,630.0,571.03,450.45
2016,5,26,8,45,778.0,131.5,2.8,17.5,673.5,622.47,489.27
2016,5,26,9,0,795.0,134.0,2.8,18.0,717.0,673.38,526.57
2016,5,26,9,15,807.5,136.5,2.75,18.0,755.5,720.26,560.69
2016,5,26,9,30,820.0,139.0,2.7,18.0,794.0,765.66,592.72
2016,5,26,9,45,823.0,145.0,2.7,18.5,825.0,805.21,618.14
2016,5,26,10,0,826.0,151.0,2.7,19.0,856.0,842.16,641.45
2016,5,26,10,15,833.0,152.5,2.7,19.0,882.5,875.39,663.2
2016,5,26,10,30,840.0,154.0,2.7,19.0,909.0,905.92,683.01
2016,5,26,10,45,845.0,155.5,2.7,19.5,929.0,931.77,698.26
2016,5,26,11,0,850.0,157.0,2.7,20.0,949.0,954.5,711.39
2016,5,26,11,15,853.5,157.5,2.7,20.0,961.5,960.7,714.88
2016,5,26,11,30,857.0,158.0,2.7,20.0,974.0,973.99,723.35
2016,5,26,11,45,858.5,158.0,2.75,20.5,979.5,981.6,727.12
2016,5,26,12,0,860.0,158.0,2.8,21.0,985.0,985.85,728.81
2016,5,26,12,15,860.0,158.0,2.85,21.0,982.5,985.28,728.85
2016,5,26,12,30,860.0,158.0,2.9,21.0,980.0,981.34,726.8
2016,5,26,12,45,867.0,151.0,2.95,21.5,973.0,974.26,721.41
2016,5,26,13,0,874.0,144.0,3.0,22.0,966.0,963.54,713.73
2016,5,26,13,15,870.5,143.0,3.05,22.0,949.0,945.05,702.34
2016,5,26,13,30,867.0,142.0,3.1,22.0,932.0,923.3,688.83
2016,5,26,13,45,863.0,139.5,3.15,22.0,908.5,896.55,671.92
2016,5,26,14,0,859.0,137.0,3.2,22.0,885.0,866.78,652.9
2016,5,26,14,15,851.5,135.5,3.25,22.0,854.5,832.19,630.44
2016,5,26,14,30,844.0,134.0,3.3,22.0,824.0,800.61,609.93
2016,5,26,14,45,833.0,132.0,3.4,22.0,787.5,757.37,581.19
2016,5,26,15,0,822.0,130.0,3.5,22.0,751.0,712.32,549.29
2016,5,26,15,15,808.5,127.0,3.5,21.5,709.5,663.09,514.12
2016,5,26,15,30,795.0,124.0,3.5,21.0,668.0,612.78,477.13
2016,5,26,15,45,777.0,120.5,3.55,20.5,622.5,558.66,436.26
2016,5,26,16,0,759.0,117.0,3.6,20.0,577.0,504.47,393.96
2016,5,26,16,15,736.0,113.0,3.55,19.5,528.0,446.4,347.15
2016,5,26,16,30,713.0,109.0,3.5,19.0,479.0,390.35,300.48
2016,5,26,16,45,682.5,104.0,3.5,18.5,428.5,332.16,251.03
2016,5,26,17,0,652.0,99.0,3.5,18.0,378.0,276.5,202.7
2016,5,26,17,15,611.0,92.5,3.4,17.5,327.5,219.97,153.9
2016,5,26,17,30,570.0,86.0,3.3,17.0,277.0,167.81,110.04
2016,5,26,17,45,508.5,78.5,3.25,16.5,227.0,117.35,71.99
2016,5,26,18,0,447.0,71.0,3.2,16.0,177.0,74.34,46.37
2016,5,26,18,15,364.5,60.0,3.05,15.0,132.5,45.52,34.55
2016,5,26,18,30,282.0,49.0,2.9,14.0,88.0,37.73,27.23
2016,5,26,18,45,167.5,33.5,2.75,13.5,54.0,26.09,15.55
2016,5,26,19,0,53.0,18.0,2.6,13.0,20.0,14.75,0.0
2016,5,26,19,15,26.5,9.0,2.6,12.5,10.0,8.19,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,90.5,21.0,2.2,12.0,30.5,17.21,2.73
2016,5,27,5,30,181.0,42.0,2.2,12.0,61.0,32.58,22.12
2016,5,27,5,45,277.0,55.5,2.25,12.5,103.0,42.44,31.82
2016,5,27,6,0,373.0,69.0,2.3,13.0,145.0,52.01,40.79
2016,5,27,6,15,438.0,79.0,2.25,13.5,193.0,88.45,55.55
2016,5,27,6,30,503.0,89.0,2.2,14.0,241.0,136.81,88.42
2016,5,27,6,45,557.5,95.0,2.15,14.5,292.5,185.46,126.86
2016,5,27,7,0,612.0,101.0,2.1,15.0,344.0,240.37,173.11
2016,5,27,7,15,646.5,106.5,2.0,15.5,395.0,294.7,220.28
2016,5,27,7,30,681.0,112.0,1.9,16.0,446.0,352.24,269.46
2016,5,27,7,45,711.5,115.0,1.8,16.5,496.5,408.71,316.64
2016,5,27,8,0,742.0,118.0,1.7,17.0,547.0,467.26,363.86
2016,5,27,8,15,762.0,122.0,1.6,17.5,594.0,523.79,407.81
2016,5,27,8,30,782.0,126.0,1.5,18.0,641.0,579.45,449.4
2016,5,27,8,45,800.0,127.5,1.4,18.5,685.0,631.51,486.78
2016,5,27,9,0,818.0,129.0,1.3,19.0,729.0,683.07,522.34
2016,5,27,9,15,829.5,131.5,1.25,19.5,767.5,730.16,553.87
2016,5,27,9,30,841.0,134.0,1.2,20.0,806.0,775.63,582.78
2016,5,27,9,45,856.0,131.5,1.2,21.0,840.0,811.52,603.17
2016,5,27,10,0,871.0,129.0,1.2,22.0,874.0,850.54,625.33
2016,5,27,10,15,877.5,130.5,1.2,22.5,900.5,883.89,644.58
2016,5,27,10,30,884.0,132.0,1.2,23.0,927.0,914.4,661.84
2016,5,27,10,45,890.0,131.5,1.3,24.0,947.0,939.56,675.8
2016,5,27,11,0,896.0,131.0,1.4,25.0,967.0,961.56,687.72
2016,5,27,11,15,898.5,132.0,1.55,25.0,979.5,978.4,699.81
2016,5,27,11,30,901.0,133.0,1.7,25.0,992.0,991.77,709.79
2016,5,27,11,45,903.0,132.0,1.85,25.5,997.0,999.28,714.75
2016,5,27,12,0,905.0,131.0,2.0,26.0,1002.0,1003.25,717.53
2016,5,27,12,15,904.5,131.0,2.15,26.0,999.5,1002.2,718.6
2016,5,27,12,30,904.0,131.0,2.3,26.0,997.0,997.59,717.45
2016,5,27,12,45,900.5,131.0,2.45,26.5,986.5,986.59,710.82
2016,5,27,13,0,897.0,131.0,2.6,27.0,976.0,972.11,701.98
2016,5,27,13,15,893.0,130.5,2.7,26.5,958.5,953.28,692.62
2016,5,27,13,30,889.0,130.0,2.8,26.0,941.0,931.14,681.03
2016,5,27,13,45,881.5,129.5,2.95,26.0,915.5,902.72,664.19
2016,5,27,14,0,874.0,129.0,3.1,26.0,890.0,871.4,645.23
2016,5,27,14,15,866.0,127.0,3.15,26.0,859.5,835.53,622.35
2016,5,27,14,30,858.0,125.0,3.2,26.0,829.0,797.15,597.55
2016,5,27,14,45,846.5,123.5,3.3,26.0,792.0,754.33,569.63
2016,5,27,15,0,835.0,122.0,3.4,26.0,755.0,713.28,541.38
2016,5,27,15,15,822.0,119.5,3.4,25.5,713.0,664.41,507.02
2016,5,27,15,30,809.0,117.0,3.4,25.0,671.0,614.38,470.83
2016,5,27,15,45,791.5,113.5,3.45,24.5,625.5,559.97,430.4
2016,5,27,16,0,774.0,110.0,3.5,24.0,580.0,505.4,388.49
2016,5,27,16,15,752.0,106.5,3.45,23.5,531.5,448.91,343.53
2016,5,27,16,30,730.0,103.0,3.4,23.0,483.0,391.59,296.55
2016,5,27,16,45,700.0,98.0,3.35,23.0,432.5,332.73,246.73
2016,5,27,17,0,670.0,93.0,3.3,23.0,382.0,276.32,198.1
2016,5,27,17,15,631.0,87.5,3.15,22.0,331.0,220.16,150.6
2016,5,27,17,30,592.0,82.0,3.0,21.0,280.0,168.09,107.57
2016,5,27,17,45,536.5,74.0,2.85,20.5,230.5,116.49,68.92
2016,5,27,18,0,481.0,66.0,2.7,20.0,181.0,71.54,42.34
2016,5,27,18,15,401.0,56.0,2.35,19.0,136.5,43.78,32.48
2016,5,27,18,30,321.0,46.0,2.0,18.0,92.0,35.47,24.86
2016,5,27,18,45,207.5,32.0,1.7,17.0,57.0,24.95,14.54
2016,5,27,19,0,94.0,18.0,1.4,16.0,22.0,14.16,0.0
2016,5,27,19,15,47.0,9.0,1.3,15.5,11.0,8.19,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,19.0,0.8,13.5,31.5,14.86,2.02
2016,5,28,5,30,229.0,38.0,0.9,14.0,63.0,29.51,19.42
2016,5,28,5,45,321.5,49.5,1.05,15.0,105.0,37.93,27.61
2016,5,28,6,0,414.0,61.0,1.2,16.0,147.0,47.44,36.3
2016,5,28,6,15,476.5,70.0,1.3,16.5,195.0,84.58,50.46
2016,5,28,6,30,539.0,79.0,1.4,17.0,243.0,131.97,81.72
2016,5,28,6,45,586.0,85.5,1.55,17.5,293.5,181.79,121.0
2016,5,28,7,0,633.0,92.0,1.7,18.0,344.0,236.89,167.32
2016,5,28,7,15,666.0,97.5,1.75,18.5,395.0,291.84,214.71
2016,5,28,7,30,699.0,103.0,1.8,19.0,446.0,349.8,264.02
2016,5,28,7,45,725.5,107.0,1.85,20.0,496.0,406.38,310.66
2016,5,28,8,0,752.0,111.0,1.9,21.0,546.0,465.86,357.92
2016,5,28,8,15,771.0,114.5,1.9,21.5,593.0,520.62,400.61
2016,5,28,8,30,790.0,118.0,1.9,22.0,640.0,575.59,442.0
2016,5,28,8,45,710.5,161.5,1.9,22.5,654.5,607.4,464.14
2016,5,28,9,0,631.0,205.0,1.9,23.0,669.0,629.66,478.38
2016,5,28,9,15,737.5,167.0,1.9,23.5,736.5,699.14,528.3
2016,5,28,9,30,844.0,129.0,1.9,24.0,804.0,771.99,578.41
2016,5,28,9,45,852.0,131.5,1.95,25.0,837.0,807.37,598.83
2016,5,28,10,0,860.0,134.0,2.0,26.0,870.0,845.14,620.87
2016,5,28,10,15,739.5,215.0,2.0,26.0,861.5,858.04,628.12
2016,5,28,10,30,619.0,296.0,2.0,26.0,853.0,848.7,618.14
2016,5,28,10,45,608.0,311.5,2.05,26.5,869.0,868.68,629.8
2016,5,28,11,0,597.0,327.0,2.1,27.0,885.0,886.99,639.96
2016,5,28,11,15,741.5,234.5,2.1,27.0,936.5,945.74,681.05
2016,5,28,11,30,886.0,142.0,2.1,27.0,988.0,984.9,705.12
2016,5,28,11,45,886.0,143.0,2.15,27.5,993.0,992.26,708.32
2016,5,28,12,0,886.0,144.0,2.2,28.0,998.0,996.13,709.74
2016,5,28,12,15,712.5,259.5,2.25,28.0,945.5,959.31,686.87
2016,5,28,12,30,539.0,375.0,2.3,28.0,893.0,899.54,644.01
2016,5,28,12,45,701.5,265.0,2.4,28.0,931.0,943.78,679.18
2016,5,28,13,0,864.0,155.0,2.5,28.0,969.0,962.69,692.62
2016,5,28,13,15,859.5,154.0,2.55,27.5,951.5,943.57,682.37
2016,5,28,13,30,855.0,153.0,2.6,27.0,934.0,930.53,676.39
2016,5,28,13,45,847.5,152.0,2.7,27.0,909.0,901.82,659.13
2016,5,28,14,0,840.0,151.0,2.8,27.0,884.0,870.29,639.94
2016,5,28,14,15,707.0,212.0,2.85,26.5,814.0,796.95,591.95
2016,5,28,14,30,574.0,273.0,2.9,26.0,744.0,721.44,539.14
2016,5,28,14,45,575.0,255.5,3.0,26.0,710.0,681.52,512.61
2016,5,28,15,0,576.0,238.0,3.1,26.0,676.0,639.74,483.89
2016,5,28,15,15,480.5,256.5,3.15,25.5,607.5,566.07,430.68
2016,5,28,15,30,385.0,275.0,3.2,25.0,539.0,493.67,377.56
2016,5,28,15,45,464.5,227.5,3.25,25.0,524.5,478.58,367.07
2016,5,28,16,0,544.0,180.0,3.3,25.0,510.0,449.21,344.51
2016,5,28,16,15,519.5,171.0,3.3,24.5,465.5,397.99,304.53
2016,5,28,16,30,495.0,162.0,3.3,24.0,421.0,348.44,264.89
2016,5,28,16,45,468.0,149.0,3.3,23.5,373.5,296.46,222.54
2016,5,28,17,0,441.0,136.0,3.3,23.0,326.0,247.03,181.51
2016,5,28,17,15,397.5,127.5,3.05,22.0,282.0,200.42,143.41
2016,5,28,17,30,354.0,119.0,2.8,21.0,238.0,158.58,110.02
2016,5,28,17,45,397.0,96.0,2.6,20.5,208.5,118.97,76.7
2016,5,28,18,0,440.0,73.0,2.4,20.0,179.0,74.47,45.63
2016,5,28,18,15,360.5,61.0,2.1,19.0,134.5,46.19,34.59
2016,5,28,18,30,281.0,49.0,1.8,18.0,90.0,37.65,26.77
2016,5,28,18,45,178.5,33.5,1.55,17.0,56.0,26.05,15.58
2016,5,28,19,0,76.0,18.0,1.3,16.0,22.0,14.8,0.0
2016,5,28,19,15,38.0,9.0,1.3,15.5,11.0,8.19,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.5,19.0,2.25,12.5,32.5,14.86,2.42
2016,5,29,5,30,239.0,38.0,2.3,13.0,65.0,29.51,19.52
2016,5,29,5,45,333.0,49.5,2.4,13.5,107.5,37.94,27.78
2016,5,29,6,0,427.0,61.0,2.5,14.0,150.0,47.43,36.59
2016,5,29,6,15,490.0,69.5,2.45,14.5,198.5,84.61,50.56
2016,5,29,6,30,553.0,78.0,2.4,15.0,247.0,132.38,82.23
2016,5,29,6,45,599.5,84.5,2.35,15.5,298.0,182.88,122.47
2016,5,29,7,0,646.0,91.0,2.3,16.0,349.0,238.59,169.81
2016,5,29,7,15,679.0,96.0,2.25,16.5,400.0,293.78,217.97
2016,5,29,7,30,712.0,101.0,2.2,17.0,451.0,351.96,268.0
2016,5,29,7,45,737.5,105.0,2.15,17.5,501.0,408.76,315.89
2016,5,29,8,0,763.0,109.0,2.1,18.0,551.0,468.39,364.37
2016,5,29,8,15,781.5,112.5,2.1,18.5,598.0,523.4,407.93
2016,5,29,8,30,800.0,116.0,2.1,19.0,645.0,578.56,450.12
2016,5,29,8,45,815.0,119.0,2.1,20.0,688.5,630.89,487.92
2016,5,29,9,0,830.0,122.0,2.1,21.0,732.0,682.44,523.79
2016,5,29,9,15,841.0,124.5,2.15,21.0,770.5,729.59,557.79
2016,5,29,9,30,852.0,127.0,2.2,21.0,809.0,770.44,586.02
2016,5,29,9,45,860.0,129.5,2.3,21.5,841.5,810.84,612.16
2016,5,29,10,0,868.0,132.0,2.4,22.0,874.0,848.87,636.41
2016,5,29,10,15,874.0,133.5,2.45,22.5,901.0,881.69,656.56
2016,5,29,10,30,880.0,135.0,2.5,23.0,928.0,911.65,674.69
2016,5,29,10,45,883.5,136.5,2.65,23.5,947.5,936.34,690.1
2016,5,29,11,0,887.0,138.0,2.8,24.0,967.0,957.78,703.38
2016,5,29,11,15,889.5,139.0,2.85,24.0,979.5,974.49,714.15
2016,5,29,11,30,892.0,140.0,2.9,24.0,992.0,987.78,722.8
2016,5,29,11,45,891.0,141.5,2.95,24.0,996.5,994.71,727.43
2016,5,29,12,0,890.0,143.0,3.0,24.0,1001.0,998.13,729.92
2016,5,29,12,15,889.5,143.0,3.0,24.0,999.0,997.16,729.27
2016,5,29,12,30,889.0,143.0,3.0,24.0,997.0,992.71,726.49
2016,5,29,12,45,879.0,148.0,3.05,24.0,985.0,980.38,719.1
2016,5,29,13,0,869.0,153.0,3.1,24.0,973.0,964.79,709.66
2016,5,29,13,15,865.5,152.0,3.15,24.0,956.0,946.56,698.54
2016,5,29,13,30,862.0,151.0,3.2,24.0,939.0,925.08,685.28
2016,5,29,13,45,856.0,149.5,3.25,24.5,915.0,906.2,672.46
2016,5,29,14,0,850.0,148.0,3.3,25.0,891.0,875.28,651.52
2016,5,29,14,15,842.5,146.0,3.3,24.5,860.5,839.89,629.75
2016,5,29,14,30,835.0,144.0,3.3,24.0,830.0,802.02,606.03
2016,5,29,14,45,825.5,141.0,3.3,24.0,794.0,759.42,577.31
2016,5,29,15,0,816.0,138.0,3.3,24.0,758.0,714.91,545.68
2016,5,29,15,15,802.0,135.0,3.25,23.5,716.5,665.77,510.82
2016,5,29,15,30,788.0,132.0,3.2,23.0,675.0,615.6,474.25
2016,5,29,15,45,773.0,127.5,3.15,23.0,630.0,562.71,433.77
2016,5,29,16,0,758.0,123.0,3.1,23.0,585.0,508.52,391.23
2016,5,29,16,15,734.5,118.5,3.05,22.5,536.0,450.88,345.59
2016,5,29,16,30,711.0,114.0,3.0,22.0,487.0,394.35,299.41
2016,5,29,16,45,684.0,108.0,2.95,21.5,436.5,336.66,251.11
2016,5,29,17,0,657.0,102.0,2.9,21.0,386.0,281.1,203.53
2016,5,29,17,15,616.0,95.5,2.75,20.5,335.0,224.34,155.25
2016,5,29,17,30,575.0,89.0,2.6,20.0,284.0,171.95,111.8
2016,5,29,17,45,521.0,80.5,2.5,19.5,234.5,121.1,73.54
2016,5,29,18,0,467.0,72.0,2.4,19.0,185.0,76.75,46.91
2016,5,29,18,15,385.0,61.0,2.25,18.0,139.5,46.24,34.8
2016,5,29,18,30,303.0,50.0,2.1,17.0,94.0,38.45,27.61
2016,5,29,18,45,192.5,35.0,2.0,16.0,59.0,27.23,16.74
2016,5,29,19,0,82.0,20.0,1.9,15.0,24.0,16.35,0.0
2016,5,29,19,15,41.0,10.0,2.0,14.5,12.0,9.1,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,27.0,9.0,1.5,11.0,9.0,8.19,0.0
2016,5,30,5,15,147.5,23.5,1.65,11.5,38.5,18.45,4.83
2016,5,30,5,30,268.0,38.0,1.8,12.0,68.0,29.56,19.69
2016,5,30,5,45,363.0,48.5,1.95,13.0,111.5,38.5,28.35
2016,5,30,6,0,458.0,59.0,2.1,14.0,155.0,45.74,35.1
2016,5,30,6,15,520.5,66.5,2.05,14.5,203.5,83.44,48.68
2016,5,30,6,30,583.0,74.0,2.0,15.0,252.0,132.05,80.62
2016,5,30,6,45,628.5,80.0,2.0,15.5,303.5,183.66,121.75
2016,5,30,7,0,674.0,86.0,2.0,16.0,355.0,240.29,169.96
2016,5,30,7,15,706.0,90.5,2.0,16.5,407.0,296.26,218.91
2016,5,30,7,30,738.0,95.0,2.0,17.0,459.0,355.05,269.58
2016,5,30,7,45,762.5,99.0,2.0,18.0,509.0,414.45,318.99
2016,5,30,8,0,787.0,103.0,2.0,19.0,559.0,473.21,366.16
2016,5,30,8,15,805.5,106.0,2.0,19.5,606.5,528.92,410.08
2016,5,30,8,30,824.0,109.0,2.0,20.0,654.0,584.72,452.53
2016,5,30,8,45,838.0,111.5,2.05,20.5,697.5,637.02,491.28
2016,5,30,9,0,852.0,114.0,2.1,21.0,741.0,685.66,526.35
2016,5,30,9,15,863.0,116.5,2.1,21.5,780.0,732.96,559.12
2016,5,30,9,30,874.0,119.0,2.1,22.0,819.0,778.5,588.58
2016,5,30,9,45,879.0,122.5,2.15,23.0,851.0,818.28,612.46
2016,5,30,10,0,884.0,126.0,2.2,24.0,883.0,855.41,634.21
2016,5,30,10,15,890.5,127.0,2.25,24.0,910.0,888.67,655.64
2016,5,30,10,30,897.0,128.0,2.3,24.0,937.0,919.04,675.11
2016,5,30,10,45,901.0,129.0,2.35,24.5,956.5,944.12,689.77
2016,5,30,11,0,905.0,130.0,2.4,25.0,976.0,965.92,702.29
2016,5,30,11,15,907.5,131.0,2.4,25.0,988.5,982.93,712.65
2016,5,30,11,30,910.0,132.0,2.4,25.0,1001.0,996.45,720.87
2016,5,30,11,45,910.5,132.0,2.45,25.5,1006.0,1003.6,724.2
2016,5,30,12,0,911.0,132.0,2.5,26.0,1011.0,1007.18,725.4
2016,5,30,12,15,910.5,132.0,2.5,26.0,1008.5,1006.23,724.77
2016,5,30,12,30,910.0,132.0,2.5,26.0,1006.0,1001.72,722.02
2016,5,30,12,45,905.0,133.0,2.55,26.5,995.0,990.33,714.07
2016,5,30,13,0,900.0,134.0,2.6,27.0,984.0,975.48,704.04
2016,5,30,13,15,896.5,133.0,2.65,27.0,966.5,956.77,692.97
2016,5,30,13,30,893.0,132.0,2.7,27.0,949.0,934.71,679.76
2016,5,30,13,45,888.0,130.5,2.8,27.5,925.0,907.62,662.3
2016,5,30,14,0,883.0,129.0,2.9,28.0,901.0,877.48,642.76
2016,5,30,14,15,875.5,127.0,2.95,27.5,870.0,841.93,621.66
2016,5,30,14,30,868.0,125.0,3.0,27.0,839.0,803.81,598.53
2016,5,30,14,45,859.0,122.5,3.1,27.0,803.0,761.73,571.42
2016,5,30,15,0,850.0,120.0,3.2,27.0,767.0,721.03,543.81
2016,5,30,15,15,837.0,117.0,3.25,26.5,725.0,671.23,509.28
2016,5,30,15,30,824.0,114.0,3.3,26.0,683.0,620.23,472.84
2016,5,30,15,45,809.0,110.5,3.4,26.0,637.5,566.7,432.6
2016,5,30,16,0,794.0,107.0,3.5,26.0,592.0,512.72,390.74
2016,5,30,16,15,772.5,103.0,3.45,25.5,543.0,455.12,345.32
2016,5,30,16,30,751.0,99.0,3.4,25.0,494.0,398.34,299.08
2016,5,30,16,45,724.5,94.0,3.4,24.5,443.5,337.93,248.86
2016,5,30,17,0,698.0,89.0,3.4,24.0,393.0,281.27,200.52
2016,5,30,17,15,659.5,83.5,3.15,23.0,341.5,223.73,151.86
2016,5,30,17,30,621.0,78.0,2.9,22.0,290.0,170.15,107.59
2016,5,30,17,45,569.5,71.0,2.7,21.0,240.0,118.15,68.66
2016,5,30,18,0,518.0,64.0,2.5,20.0,190.0,72.24,41.55
2016,5,30,18,15,438.5,54.5,2.2,19.0,144.5,42.3,31.25
2016,5,30,18,30,359.0,45.0,1.9,18.0,99.0,35.88,25.31
2016,5,30,18,45,242.0,32.5,1.6,17.5,63.0,25.34,15.19
2016,5,30,19,0,125.0,20.0,1.3,17.0,27.0,15.74,0.0
2016,5,30,19,15,62.5,10.0,1.3,16.5,13.5,9.1,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.5,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,8.19,0.0
2016,5,31,5,15,158.5,23.0,1.7,12.5,40.0,18.06,4.91
2016,5,31,5,30,284.0,37.0,1.8,13.0,70.0,30.04,20.04
2016,5,31,5,45,377.0,47.5,1.95,14.0,113.0,37.59,27.45
2016,5,31,6,0,470.0,58.0,2.1,15.0,156.0,44.87,34.19
2016,5,31,6,15,532.0,65.0,2.0,15.5,205.0,82.42,47.37
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,131.16,79.1
2016,5,31,6,45,638.5,77.5,1.85,16.5,305.5,182.73,120.01
2016,5,31,7,0,683.0,83.0,1.8,17.0,357.0,239.17,167.9
2016,5,31,7,15,714.0,87.5,1.75,18.0,408.5,295.27,216.31
2016,5,31,7,30,745.0,92.0,1.7,19.0,460.0,356.06,267.59
2016,5,31,7,45,769.0,95.5,1.7,20.0,510.0,413.09,314.68
2016,5,31,8,0,793.0,99.0,1.7,21.0,560.0,471.42,361.02
2016,5,31,8,15,811.0,102.5,1.7,21.5,607.5,527.59,404.76
2016,5,31,8,30,829.0,106.0,1.7,22.0,655.0,583.8,446.95
2016,5,31,8,45,842.5,108.5,1.75,22.5,698.5,635.97,485.13
2016,5,31,9,0,856.0,111.0,1.8,23.0,742.0,684.59,519.72
2016,5,31,9,15,867.0,113.0,1.85,23.5,780.5,731.56,552.17
2016,5,31,9,30,878.0,115.0,1.9,24.0,819.0,776.76,581.31
2016,5,31,9,45,887.5,116.0,1.95,25.0,852.5,817.85,605.78
2016,5,31,10,0,897.0,117.0,2.0,26.0,886.0,856.59,628.3
2016,5,31,10,15,903.0,118.5,2.1,26.0,912.5,890.28,650.21
2016,5,31,10,30,909.0,120.0,2.2,26.0,939.0,921.03,670.19
2016,5,31,10,45,913.0,121.0,2.3,26.5,959.0,946.4,685.34
2016,5,31,11,0,917.0,122.0,2.4,27.0,979.0,968.45,698.38
2016,5,31,11,15,919.5,122.5,2.4,27.0,992.0,985.21,708.48
2016,5,31,11,30,922.0,123.0,2.4,27.0,1005.0,998.44,716.44
2016,5,31,11,45,923.0,123.0,2.45,27.5,1010.0,1006.19,720.11
2016,5,31,12,0,924.0,123.0,2.5,28.0,1015.0,1010.33,721.63
2016,5,31,12,15,924.0,123.0,2.5,28.5,1013.0,1009.89,719.89
2016,5,31,12,30,924.0,123.0,2.5,29.0,1011.0,1005.84,716.02
2016,5,31,12,45,924.5,121.0,2.5,29.5,1002.0,996.73,709.11
2016,5,31,13,0,925.0,119.0,2.5,30.0,993.0,983.98,700.06
2016,5,31,13,15,922.0,118.0,2.55,30.0,976.0,965.35,689.24
2016,5,31,13,30,919.0,117.0,2.6,30.0,959.0,943.26,676.26
2016,5,31,13,45,914.5,116.0,2.7,30.0,935.0,916.5,660.64
2016,5,31,14,0,910.0,115.0,2.8,30.0,911.0,886.59,642.84
2016,5,31,14,15,903.0,113.5,2.8,30.0,880.5,851.14,620.56
2016,5,31,14,30,896.0,112.0,2.8,30.0,850.0,813.01,596.35
2016,5,31,14,45,887.0,110.5,2.85,30.0,814.0,770.9,569.52
2016,5,31,15,0,878.0,109.0,2.9,30.0,778.0,726.67,540.32
2016,5,31,15,15,866.0,106.5,2.9,29.5,736.5,677.62,506.73
2016,5,31,15,30,854.0,104.0,2.9,29.0,695.0,627.17,471.13
2016,5,31,15,45,838.5,101.5,2.95,29.0,649.0,574.57,432.05
2016,5,31,16,0,823.0,99.0,3.0,29.0,603.0,519.91,390.28
2016,5,31,16,15,802.5,95.5,2.9,28.0,554.0,461.82,345.76
2016,5,31,16,30,782.0,92.0,2.8,27.0,505.0,404.37,300.09
2016,5,31,16,45,755.0,88.0,2.75,26.5,453.5,345.15,251.21
2016,5,31,17,0,728.0,84.0,2.7,26.0,402.0,287.93,202.82
2016,5,31,17,15,691.0,79.0,2.45,25.0,350.0,227.14,151.94
2016,5,31,17,30,654.0,74.0,2.2,24.0,298.0,172.45,107.02
2016,5,31,17,45,601.5,68.0,1.95,23.0,247.5,119.26,67.56
2016,5,31,18,0,549.0,62.0,1.7,22.0,197.0,72.23,40.22
2016,5,31,18,15,470.0,53.5,1.5,21.0,150.0,41.46,30.28
2016,5,31,18,30,391.0,45.0,1.3,20.0,103.0,35.88,25.12
2016,5,31,18,45,269.5,33.0,1.15,19.0,66.0,26.76,16.34
2016,5,31,19,0,148.0,21.0,1.0,18.0,29.0,16.54,0.0
2016,5,31,19,15,74.0,10.5,1.05,17.5,14.5,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,36.0,10.0,2.8,13.0,11.0,9.1,0.0
2016,6,1,5,15,165.5,24.0,2.9,13.5,41.5,18.85,5.62
2016,6,1,5,30,295.0,38.0,3.0,14.0,72.0,30.96,20.74
2016,6,1,5,45,388.0,48.5,3.2,14.5,116.0,38.49,28.16
2016,6,1,6,0,481.0,59.0,3.4,15.0,160.0,45.75,34.95
2016,6,1,6,15,543.5,66.5,3.4,15.5,210.0,83.97,48.44
2016,6,1,6,30,606.0,74.0,3.4,16.0,260.0,133.84,80.95
2016,6,1,6,45,652.0,79.0,3.4,17.0,312.5,185.92,122.14
2016,6,1,7,0,698.0,84.0,3.4,18.0,365.0,243.04,170.51
2016,6,1,7,15,729.5,89.0,3.35,18.5,417.5,300.58,220.9
2016,6,1,7,30,761.0,94.0,3.3,19.0,470.0,362.91,274.58
2016,6,1,7,45,785.5,97.5,3.3,19.5,521.0,421.02,323.94
2016,6,1,8,0,810.0,101.0,3.3,20.0,572.0,480.46,372.86
2016,6,1,8,15,828.0,104.0,3.25,20.5,620.0,537.03,417.94
2016,6,1,8,30,846.0,107.0,3.2,21.0,668.0,593.59,461.46
2016,6,1,8,45,860.0,109.5,3.2,21.5,712.0,646.88,501.28
2016,6,1,9,0,874.0,112.0,3.2,22.0,756.0,696.59,537.37
2016,6,1,9,15,885.0,114.0,3.2,22.5,795.5,744.32,570.96
2016,6,1,9,30,896.0,116.0,3.2,23.0,835.0,790.24,601.05
2016,6,1,9,45,905.0,117.0,3.2,23.5,868.5,831.59,627.21
2016,6,1,10,0,914.0,118.0,3.2,24.0,902.0,870.51,651.38
2016,6,1,10,15,919.5,119.5,3.2,24.5,929.0,904.29,671.79
2016,6,1,10,30,925.0,121.0,3.2,25.0,956.0,935.05,690.02
2016,6,1,10,45,927.5,123.5,3.25,25.5,976.0,960.87,705.21
2016,6,1,11,0,930.0,126.0,3.3,26.0,996.0,983.25,718.13
2016,6,1,11,15,932.5,126.5,3.35,26.0,1008.5,1000.22,728.98
2016,6,1,11,30,935.0,127.0,3.4,26.0,1021.0,1013.62,737.61
2016,6,1,11,45,933.5,129.0,3.5,26.0,1025.5,1020.98,742.82
2016,6,1,12,0,932.0,131.0,3.6,26.0,1030.0,1024.67,745.79
