Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,15,931.5,131.0,3.65,26.0,1028.0,1023.79,745.55
2016,6,1,12,30,931.0,131.0,3.7,26.0,1026.0,1019.28,743.09
2016,6,1,12,45,916.5,138.5,3.75,26.5,1012.0,1004.88,732.83
2016,6,1,13,0,902.0,146.0,3.8,27.0,998.0,987.13,720.54
2016,6,1,13,15,898.0,145.0,3.8,27.0,980.5,968.06,708.56
2016,6,1,13,30,894.0,144.0,3.8,27.0,963.0,945.66,694.42
2016,6,1,13,45,885.5,144.0,3.8,27.0,938.0,917.01,676.14
2016,6,1,14,0,877.0,144.0,3.8,27.0,913.0,885.5,655.9
2016,6,1,14,15,869.0,142.5,3.75,26.5,882.0,856.87,638.57
2016,6,1,14,30,861.0,141.0,3.7,26.0,851.0,818.39,614.32
2016,6,1,14,45,849.0,139.5,3.7,26.0,813.5,774.61,585.11
2016,6,1,15,0,837.0,138.0,3.7,26.0,776.0,729.03,552.84
2016,6,1,15,15,823.5,135.0,3.65,25.5,734.0,679.49,517.92
2016,6,1,15,30,810.0,132.0,3.6,25.0,692.0,628.82,481.22
2016,6,1,15,45,592.5,185.0,3.55,25.0,580.0,514.47,394.47
2016,6,1,16,0,375.0,238.0,3.5,25.0,468.0,410.79,315.12
2016,6,1,16,15,552.0,176.5,3.35,24.5,484.5,417.83,319.41
2016,6,1,16,30,729.0,115.0,3.2,24.0,501.0,402.94,303.77
2016,6,1,16,45,702.5,109.0,3.1,23.5,450.0,344.53,255.01
2016,6,1,17,0,676.0,103.0,3.0,23.0,399.0,288.15,207.04
2016,6,1,17,15,636.0,96.5,2.8,22.0,347.0,230.57,158.66
2016,6,1,17,30,596.0,90.0,2.6,21.0,295.0,177.2,114.73
2016,6,1,17,45,545.0,81.5,2.45,20.5,245.0,125.4,75.65
2016,6,1,18,0,494.0,73.0,2.3,20.0,195.0,79.71,48.03
2016,6,1,18,15,413.0,62.5,2.05,19.0,148.5,49.14,37.21
2016,6,1,18,30,332.0,52.0,1.8,18.0,102.0,39.98,28.89
2016,6,1,18,45,220.5,37.0,1.6,17.0,65.5,28.78,18.26
2016,6,1,19,0,109.0,22.0,1.4,16.0,29.0,17.28,0.64
2016,6,1,19,15,54.5,11.0,1.4,15.5,14.5,10.01,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,10.0,1.6,11.0,11.0,9.1,0.0
2016,6,2,5,15,175.0,24.0,1.75,11.5,42.5,18.86,5.99
2016,6,2,5,30,307.0,38.0,1.9,12.0,74.0,30.95,20.97
2016,6,2,5,45,402.5,48.0,2.1,13.0,118.5,38.05,27.98
2016,6,2,6,0,498.0,58.0,2.3,14.0,163.0,44.91,34.38
2016,6,2,6,15,560.0,65.0,2.2,14.5,213.5,83.19,47.58
2016,6,2,6,30,622.0,72.0,2.1,15.0,264.0,133.5,80.21
2016,6,2,6,45,666.5,77.5,2.05,15.5,316.5,186.63,122.47
2016,6,2,7,0,711.0,83.0,2.0,16.0,369.0,244.62,171.89
2016,6,2,7,15,742.0,87.5,1.95,17.0,421.5,304.59,223.76
2016,6,2,7,30,773.0,92.0,1.9,18.0,474.0,364.58,274.79
2016,6,2,7,45,796.5,95.5,1.9,19.0,525.0,422.89,323.25
2016,6,2,8,0,820.0,99.0,1.9,20.0,576.0,482.4,370.83
2016,6,2,8,15,838.0,102.0,1.85,20.5,624.0,539.44,415.33
2016,6,2,8,30,856.0,105.0,1.8,21.0,672.0,596.46,458.11
2016,6,2,8,45,869.0,107.5,1.8,21.5,716.5,647.78,495.58
2016,6,2,9,0,882.0,110.0,1.8,22.0,761.0,699.11,531.8
2016,6,2,9,15,892.5,112.0,1.8,22.5,800.0,746.8,564.36
2016,6,2,9,30,903.0,114.0,1.8,23.0,839.0,792.63,593.36
2016,6,2,9,45,904.5,119.5,1.8,24.0,870.5,832.59,616.49
2016,6,2,10,0,906.0,125.0,1.8,25.0,902.0,869.6,637.25
2016,6,2,10,15,911.5,126.5,1.85,25.5,929.0,903.15,657.23
2016,6,2,10,30,917.0,128.0,1.9,26.0,956.0,933.69,675.15
2016,6,2,10,45,920.5,129.0,1.95,26.5,975.5,958.82,689.51
2016,6,2,11,0,924.0,130.0,2.0,27.0,995.0,980.58,701.75
2016,6,2,11,15,926.0,130.5,2.0,27.0,1007.5,997.01,711.48
2016,6,2,11,30,928.0,131.0,2.0,27.0,1020.0,1009.88,719.08
2016,6,2,11,45,928.0,132.0,2.05,27.5,1025.0,1017.71,722.82
2016,6,2,12,0,928.0,133.0,2.1,28.0,1030.0,1021.91,724.42
2016,6,2,12,15,927.5,132.5,2.15,28.0,1027.0,1020.61,724.16
2016,6,2,12,30,927.0,132.0,2.2,28.0,1024.0,1015.69,721.78
2016,6,2,12,45,932.0,127.0,2.3,28.5,1016.0,1008.13,716.97
2016,6,2,13,0,937.0,122.0,2.4,29.0,1008.0,996.77,709.84
2016,6,2,13,15,933.0,121.0,2.4,29.0,990.5,977.15,697.96
2016,6,2,13,30,929.0,120.0,2.4,29.0,973.0,954.07,683.97
2016,6,2,13,45,923.5,119.0,2.45,29.5,948.0,926.34,666.12
2016,6,2,14,0,918.0,118.0,2.5,30.0,923.0,895.46,646.23
2016,6,2,14,15,910.5,116.5,2.5,29.5,891.5,859.49,625.08
2016,6,2,14,30,903.0,115.0,2.5,29.0,860.0,820.84,601.91
2016,6,2,14,45,893.0,113.0,2.55,29.0,823.0,777.39,574.34
2016,6,2,15,0,883.0,111.0,2.6,29.0,786.0,731.86,544.37
2016,6,2,15,15,870.5,109.0,2.6,28.5,744.0,682.85,510.9
2016,6,2,15,30,858.0,107.0,2.6,28.0,702.0,632.48,475.43
2016,6,2,15,45,841.5,104.0,2.65,28.0,655.5,578.82,435.72
2016,6,2,16,0,825.0,101.0,2.7,28.0,609.0,523.11,393.29
2016,6,2,16,15,804.5,97.5,2.7,27.5,559.0,465.01,348.32
2016,6,2,16,30,784.0,94.0,2.7,27.0,509.0,407.53,302.25
2016,6,2,16,45,756.0,90.0,2.7,26.5,457.5,347.93,253.26
2016,6,2,17,0,728.0,86.0,2.7,26.0,406.0,288.03,202.95
2016,6,2,17,15,690.5,81.0,2.55,25.0,354.0,229.52,153.94
2016,6,2,17,30,653.0,76.0,2.4,24.0,302.0,174.79,109.02
2016,6,2,17,45,601.0,69.5,2.3,23.0,251.0,121.28,69.16
2016,6,2,18,0,549.0,63.0,2.2,22.0,200.0,73.86,41.23
2016,6,2,18,15,471.5,54.5,1.9,21.0,153.0,42.18,30.91
2016,6,2,18,30,394.0,46.0,1.6,20.0,106.0,36.63,25.8
2016,6,2,18,45,277.5,34.0,1.35,19.0,68.5,27.55,17.15
2016,6,2,19,0,161.0,22.0,1.1,18.0,31.0,17.32,1.6
2016,6,2,19,15,80.5,11.0,1.05,17.5,15.5,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,56.0,10.0,0.8,15.0,12.0,9.1,0.0
2016,6,3,5,15,188.5,23.5,0.9,15.5,43.0,18.47,5.8
2016,6,3,5,30,321.0,37.0,1.0,16.0,74.0,30.01,19.84
2016,6,3,5,45,411.0,46.5,1.1,16.5,118.0,36.7,26.42
2016,6,3,6,0,501.0,56.0,1.2,17.0,162.0,43.17,32.44
2016,6,3,6,15,560.5,63.0,1.15,17.5,211.5,81.05,45.31
2016,6,3,6,30,620.0,70.0,1.1,18.0,261.0,131.0,77.18
2016,6,3,6,45,661.0,75.5,1.1,18.5,312.0,183.3,118.17
2016,6,3,7,0,702.0,81.0,1.1,19.0,363.0,240.03,165.79
2016,6,3,7,15,732.0,85.0,1.05,19.5,414.5,298.61,215.86
2016,6,3,7,30,762.0,89.0,1.0,20.0,466.0,357.12,265.11
2016,6,3,7,45,784.5,93.0,0.95,21.0,516.0,414.81,311.81
2016,6,3,8,0,807.0,97.0,0.9,22.0,566.0,473.6,357.37
2016,6,3,8,15,756.0,120.5,0.85,23.0,589.0,513.54,387.2
2016,6,3,8,30,705.0,144.0,0.8,24.0,612.0,546.16,410.02
2016,6,3,8,45,667.0,175.0,0.8,25.0,641.0,588.02,438.09
2016,6,3,9,0,629.0,206.0,0.8,26.0,670.0,624.36,460.94
2016,6,3,9,15,627.5,220.5,0.85,27.0,704.0,666.11,487.64
2016,6,3,9,30,626.0,235.0,0.9,28.0,738.0,705.8,512.12
2016,6,3,9,45,771.0,170.5,0.95,29.5,815.0,780.93,561.24
2016,6,3,10,0,916.0,106.0,1.0,31.0,892.0,858.76,606.33
2016,6,3,10,15,921.0,107.0,0.95,31.5,918.5,891.72,623.11
2016,6,3,10,30,926.0,108.0,0.9,32.0,945.0,921.63,638.24
2016,6,3,10,45,928.5,109.5,0.9,32.5,964.0,946.58,651.07
2016,6,3,11,0,931.0,111.0,0.9,33.0,983.0,968.11,661.81
2016,6,3,11,15,933.0,111.5,1.0,33.0,995.5,984.71,672.83
2016,6,3,11,30,935.0,112.0,1.1,33.0,1008.0,997.71,681.84
2016,6,3,11,45,934.5,113.0,1.2,33.0,1012.5,1005.2,687.65
2016,6,3,12,0,934.0,114.0,1.3,33.0,1017.0,1009.01,691.38
2016,6,3,12,15,933.5,114.0,1.4,33.0,1014.5,1008.22,692.45
2016,6,3,12,30,933.0,114.0,1.5,33.0,1012.0,1003.78,691.39
2016,6,3,12,45,917.0,123.0,1.6,33.0,998.0,989.62,684.49
2016,6,3,13,0,901.0,132.0,1.7,33.0,984.0,972.12,675.59
2016,6,3,13,15,897.0,131.0,1.8,33.0,967.0,953.16,665.73
2016,6,3,13,30,893.0,130.0,1.9,33.0,950.0,930.87,653.71
2016,6,3,13,45,887.0,129.0,2.0,33.0,925.5,903.63,638.45
2016,6,3,14,0,881.0,128.0,2.1,33.0,901.0,873.39,621.12
2016,6,3,14,15,873.0,126.0,2.15,32.5,870.5,837.76,600.9
2016,6,3,14,30,865.0,124.0,2.2,32.0,840.0,799.59,578.72
2016,6,3,14,45,855.0,122.0,2.3,32.0,803.0,757.61,552.81
2016,6,3,15,0,845.0,120.0,2.4,32.0,766.0,717.04,526.34
2016,6,3,15,15,737.5,153.0,2.4,31.5,695.0,640.69,473.2
2016,6,3,15,30,630.0,186.0,2.4,31.0,624.0,569.79,422.9
2016,6,3,15,45,645.0,164.5,2.4,31.0,587.0,525.22,390.78
2016,6,3,16,0,660.0,143.0,2.4,31.0,550.0,477.64,355.19
2016,6,3,16,15,700.0,122.5,2.35,30.5,522.5,439.5,325.49
2016,6,3,16,30,740.0,102.0,2.3,30.0,495.0,397.62,291.26
2016,6,3,16,45,711.0,97.5,2.3,30.0,444.0,337.52,242.37
2016,6,3,17,0,682.0,93.0,2.3,30.0,393.0,281.5,195.75
2016,6,3,17,15,644.0,87.0,2.05,29.0,342.5,224.63,149.14
2016,6,3,17,30,606.0,81.0,1.8,28.0,292.0,171.68,106.6
2016,6,3,17,45,553.0,74.0,1.6,27.0,242.5,120.43,69.17
2016,6,3,18,0,500.0,67.0,1.4,26.0,193.0,75.43,42.86
2016,6,3,18,15,424.0,57.5,1.3,25.0,147.5,44.54,32.38
2016,6,3,18,30,348.0,48.0,1.2,24.0,102.0,38.23,26.71
2016,6,3,18,45,240.5,35.0,1.1,23.0,66.0,27.21,16.61
2016,6,3,19,0,133.0,22.0,1.0,22.0,30.0,17.28,2.28
2016,6,3,19,15,66.5,11.0,0.95,21.5,15.0,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,18.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.73,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,11.43,1.46
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,20.25,11.41
2016,6,4,5,45,0.0,37.5,0.75,19.5,37.5,33.09,22.98
2016,6,4,6,0,0.0,52.0,0.7,20.0,52.0,45.48,34.05
2016,6,4,6,15,0.0,68.0,0.95,20.5,68.0,59.16,43.87
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,73.05,55.33
2016,6,4,6,45,0.0,101.0,1.45,21.5,101.0,87.93,67.38
2016,6,4,7,0,0.0,118.0,1.7,22.0,118.0,102.94,79.32
2016,6,4,7,15,98.5,162.0,1.7,22.0,211.0,171.07,131.3
2016,6,4,7,30,197.0,206.0,1.7,22.0,304.0,251.12,192.91
2016,6,4,7,45,143.5,228.5,1.7,22.5,304.0,262.23,202.3
2016,6,4,8,0,90.0,251.0,1.7,23.0,304.0,264.49,204.05
2016,6,4,8,15,355.0,213.5,1.7,23.0,446.0,381.77,294.26
2016,6,4,8,30,620.0,176.0,1.7,23.0,588.0,526.74,403.13
2016,6,4,8,45,468.5,248.5,1.7,23.5,571.5,529.0,402.19
2016,6,4,9,0,317.0,321.0,1.7,24.0,555.0,513.28,388.01
2016,6,4,9,15,181.0,330.0,1.75,24.0,465.5,435.79,330.14
2016,6,4,9,30,45.0,339.0,1.8,24.0,376.0,344.84,260.62
2016,6,4,9,45,38.5,341.5,1.9,24.0,374.0,344.9,260.73
2016,6,4,10,0,32.0,344.0,2.0,24.0,372.0,344.27,259.9
2016,6,4,10,15,24.0,317.5,2.05,24.0,338.5,314.41,237.41
2016,6,4,10,30,16.0,291.0,2.1,24.0,305.0,276.37,208.76
2016,6,4,10,45,176.0,363.5,2.15,24.5,528.0,506.95,381.75
2016,6,4,11,0,336.0,436.0,2.2,25.0,751.0,736.99,542.09
2016,6,4,11,15,353.5,431.5,2.25,25.5,766.5,755.6,552.29
2016,6,4,11,30,371.0,427.0,2.3,26.0,782.0,772.96,563.32
2016,6,4,11,45,259.5,457.5,2.4,26.5,706.5,699.93,510.38
2016,6,4,12,0,148.0,488.0,2.5,27.0,631.0,614.25,448.52
2016,6,4,12,15,173.5,486.5,2.5,27.5,654.0,637.07,464.6
2016,6,4,12,30,199.0,485.0,2.5,28.0,677.0,658.71,479.06
2016,6,4,12,45,116.0,435.5,2.5,28.5,547.0,530.42,388.02
2016,6,4,13,0,33.0,386.0,2.5,29.0,417.0,392.73,288.49
2016,6,4,13,15,232.0,381.5,2.45,29.0,595.0,588.5,433.11
2016,6,4,13,30,431.0,377.0,2.4,29.0,773.0,764.15,555.32
2016,6,4,13,45,449.5,351.0,2.4,29.5,755.0,743.83,540.35
2016,6,4,14,0,468.0,325.0,2.4,30.0,737.0,720.71,524.98
2016,6,4,14,15,652.0,228.5,2.35,30.0,781.0,765.35,559.54
2016,6,4,14,30,836.0,132.0,2.3,30.0,825.0,789.59,578.03
2016,6,4,14,45,830.0,128.0,2.3,30.0,790.5,749.0,551.51
2016,6,4,15,0,824.0,124.0,2.3,30.0,756.0,706.23,522.47
2016,6,4,15,15,811.5,121.0,2.3,29.5,715.5,658.18,489.86
2016,6,4,15,30,799.0,118.0,2.3,29.0,675.0,608.94,455.44
2016,6,4,15,45,785.0,114.0,2.3,29.0,630.5,556.98,417.12
2016,6,4,16,0,771.0,110.0,2.3,29.0,586.0,504.52,377.28
2016,6,4,16,15,749.5,106.5,2.3,28.5,538.5,448.85,334.57
2016,6,4,16,30,728.0,103.0,2.3,28.0,491.0,392.2,289.71
2016,6,4,16,45,701.5,98.0,2.3,27.5,441.0,335.02,243.15
2016,6,4,17,0,675.0,93.0,2.3,27.0,391.0,279.84,197.09
2016,6,4,17,15,638.0,87.0,2.25,26.0,341.0,223.64,150.55
2016,6,4,17,30,601.0,81.0,2.2,25.0,291.0,171.23,107.91
2016,6,4,17,45,551.0,73.5,2.15,24.0,242.0,120.17,69.95
2016,6,4,18,0,501.0,66.0,2.1,23.0,193.0,75.0,42.91
2016,6,4,18,15,428.0,56.5,2.0,22.0,148.0,43.6,32.02
2016,6,4,18,30,355.0,47.0,1.9,21.0,103.0,37.26,26.26
2016,6,4,18,45,250.5,34.0,1.85,20.0,67.0,26.42,16.26
2016,6,4,19,0,146.0,21.0,1.8,19.0,31.0,16.48,2.7
2016,6,4,19,15,73.0,10.5,1.95,18.5,15.5,9.55,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,61.0,10.0,1.6,13.0,11.0,9.1,0.0
2016,6,5,5,15,183.0,23.5,1.7,13.5,42.0,18.46,6.18
2016,6,5,5,30,305.0,37.0,1.8,14.0,73.0,29.92,19.96
2016,6,5,5,45,393.0,47.0,1.95,14.5,116.0,37.05,26.95
2016,6,5,6,0,481.0,57.0,2.1,15.0,159.0,43.91,33.36
2016,6,5,6,15,540.0,64.5,2.1,15.5,208.0,80.26,45.96
2016,6,5,6,30,599.0,72.0,2.1,16.0,257.0,129.21,77.41
2016,6,5,6,45,641.5,77.5,2.1,17.0,308.0,180.4,117.63
2016,6,5,7,0,684.0,83.0,2.1,18.0,359.0,236.23,164.64
2016,6,5,7,15,500.0,136.0,2.05,18.5,352.5,269.31,200.82
2016,6,5,7,30,316.0,189.0,2.0,19.0,346.0,279.96,215.69
2016,6,5,7,45,224.0,222.5,2.0,19.5,339.5,289.84,225.7
2016,6,5,8,0,132.0,256.0,2.0,20.0,333.0,290.98,227.13
2016,6,5,8,15,479.5,181.0,2.0,20.5,494.5,420.82,327.6
2016,6,5,8,30,827.0,106.0,2.0,21.0,656.0,578.25,446.49
2016,6,5,8,45,840.5,109.0,2.05,22.0,699.0,630.7,483.65
2016,6,5,9,0,854.0,112.0,2.1,23.0,742.0,679.71,517.86
2016,6,5,9,15,864.5,114.0,2.2,23.5,780.5,726.17,550.55
2016,6,5,9,30,875.0,116.0,2.3,24.0,819.0,770.86,580.2
2016,6,5,9,45,889.5,114.0,2.45,24.5,853.5,812.89,607.47
2016,6,5,10,0,904.0,112.0,2.6,25.0,888.0,852.92,633.14
2016,6,5,10,15,909.5,113.0,2.7,25.0,914.5,885.96,654.86
2016,6,5,10,30,915.0,114.0,2.8,25.0,941.0,916.02,674.61
2016,6,5,10,45,918.0,115.5,2.9,25.5,960.5,941.2,689.78
2016,6,5,11,0,921.0,117.0,3.0,26.0,980.0,963.02,702.76
2016,6,5,11,15,923.5,117.5,3.05,26.0,992.5,979.98,713.61
2016,6,5,11,30,926.0,118.0,3.1,26.0,1005.0,993.4,722.27
2016,6,5,11,45,926.0,118.5,3.15,26.0,1010.5,1000.88,727.2
2016,6,5,12,0,926.0,119.0,3.2,26.0,1016.0,1004.74,729.93
2016,6,5,12,15,926.0,119.0,3.25,26.0,1014.0,1004.52,730.15
2016,6,5,12,30,926.0,119.0,3.3,26.0,1012.0,1000.69,728.15
2016,6,5,12,45,918.0,123.0,3.35,26.5,1000.5,989.48,720.05
2016,6,5,13,0,910.0,127.0,3.4,27.0,989.0,974.84,709.85
2016,6,5,13,15,906.5,126.0,3.4,27.0,972.5,956.3,698.24
2016,6,5,13,30,903.0,125.0,3.4,27.0,956.0,934.39,684.47
2016,6,5,13,45,899.0,123.5,3.4,27.0,933.0,908.3,667.95
2016,6,5,14,0,895.0,122.0,3.4,27.0,910.0,879.07,649.33
2016,6,5,14,15,888.0,120.5,3.4,26.5,879.5,844.42,628.2
2016,6,5,14,30,881.0,119.0,3.4,26.0,849.0,807.11,605.06
2016,6,5,14,45,872.5,116.5,3.4,26.0,813.5,765.31,577.35
2016,6,5,15,0,864.0,114.0,3.4,26.0,778.0,721.37,547.11
2016,6,5,15,15,852.0,112.0,3.35,25.5,736.5,673.69,513.46
2016,6,5,15,30,840.0,110.0,3.3,25.0,695.0,626.38,479.08
2016,6,5,15,45,825.5,106.5,3.3,25.0,650.0,572.73,438.36
2016,6,5,16,0,811.0,103.0,3.3,25.0,605.0,518.53,396.07
2016,6,5,16,15,790.5,99.5,3.25,24.5,556.0,461.3,350.85
2016,6,5,16,30,770.0,96.0,3.2,24.0,507.0,404.71,304.67
2016,6,5,16,45,744.5,91.5,3.15,23.5,456.5,346.41,255.89
2016,6,5,17,0,719.0,87.0,3.1,23.0,406.0,287.5,205.61
2016,6,5,17,15,682.5,82.0,2.95,22.0,354.5,229.8,156.59
2016,6,5,17,30,646.0,77.0,2.8,21.0,303.0,175.77,111.57
2016,6,5,17,45,597.0,70.0,2.7,20.5,253.0,122.57,70.99
2016,6,5,18,0,548.0,63.0,2.6,20.0,203.0,75.09,42.09
2016,6,5,18,15,474.5,54.5,2.5,19.0,156.5,41.97,31.04
2016,6,5,18,30,401.0,46.0,2.4,18.0,110.0,36.41,25.91
2016,6,5,18,45,290.5,34.0,2.3,17.5,72.0,27.35,17.29
2016,6,5,19,0,180.0,22.0,2.2,17.0,34.0,17.91,4.14
2016,6,5,19,15,90.0,11.0,2.3,16.5,17.0,10.01,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,31.5,5.0,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,63.0,10.0,2.9,13.0,12.0,9.1,0.0
2016,6,6,5,15,185.0,23.0,2.95,13.5,42.0,18.06,6.03
2016,6,6,5,30,307.0,36.0,3.0,14.0,72.0,28.98,19.15
2016,6,6,5,45,392.5,45.5,3.05,14.5,114.5,35.7,25.75
2016,6,6,6,0,478.0,55.0,3.1,15.0,157.0,42.17,31.81
2016,6,6,6,15,535.0,62.0,3.05,15.5,204.5,77.39,43.84
2016,6,6,6,30,592.0,69.0,3.0,16.0,252.0,125.27,74.54
2016,6,6,6,45,312.0,109.5,3.0,16.5,207.5,147.54,104.97
2016,6,6,7,0,32.0,150.0,3.0,17.0,163.0,136.51,107.57
2016,6,6,7,15,378.5,120.0,2.95,17.5,306.5,219.18,165.42
2016,6,6,7,30,725.0,90.0,2.9,18.0,450.0,342.77,259.89
2016,6,6,7,45,747.5,94.0,2.9,19.0,498.0,398.26,306.48
2016,6,6,8,0,770.0,98.0,2.9,20.0,546.0,454.93,352.65
2016,6,6,8,15,787.0,101.0,2.95,20.5,592.0,508.68,395.85
2016,6,6,8,30,804.0,104.0,3.0,21.0,638.0,562.42,437.67
2016,6,6,8,45,818.0,106.0,3.05,21.5,680.0,613.06,475.94
2016,6,6,9,0,832.0,108.0,3.1,22.0,722.0,660.55,510.88
2016,6,6,9,15,842.0,110.0,3.1,22.0,759.5,705.7,543.99
2016,6,6,9,30,852.0,112.0,3.1,22.0,797.0,749.1,574.12
2016,6,6,9,45,860.0,113.5,3.15,22.5,829.0,788.5,599.67
2016,6,6,10,0,868.0,115.0,3.2,23.0,861.0,825.57,623.32
2016,6,6,10,15,873.5,116.5,3.25,23.0,887.0,858.01,644.83
2016,6,6,10,30,879.0,118.0,3.3,23.0,913.0,887.61,664.35
2016,6,6,10,45,883.5,118.5,3.35,23.5,932.5,912.36,679.27
2016,6,6,11,0,888.0,119.0,3.4,24.0,952.0,933.96,692.04
2016,6,6,11,15,890.5,120.0,3.4,24.0,964.5,950.9,702.76
2016,6,6,11,30,893.0,121.0,3.4,24.0,977.0,964.44,711.31
2016,6,6,11,45,894.0,121.0,3.45,24.5,982.5,972.17,715.07
2016,6,6,12,0,895.0,121.0,3.5,25.0,988.0,976.43,716.66
2016,6,6,12,15,894.5,121.0,3.5,25.0,986.0,975.78,716.2
2016,6,6,12,30,894.0,121.0,3.5,25.0,984.0,971.66,713.6
2016,6,6,12,45,884.5,126.0,3.55,25.0,972.5,960.29,706.65
2016,6,6,13,0,875.0,131.0,3.6,25.0,961.0,945.64,697.64
2016,6,6,13,15,871.5,130.0,3.6,25.0,944.5,927.73,686.21
2016,6,6,13,30,868.0,129.0,3.6,25.0,928.0,906.58,672.66
2016,6,6,13,45,862.5,128.0,3.65,25.0,905.0,880.54,656.11
2016,6,6,14,0,857.0,127.0,3.7,25.0,882.0,851.58,637.52
2016,6,6,14,15,849.5,125.5,3.7,24.5,852.5,817.74,616.45
2016,6,6,14,30,842.0,124.0,3.7,24.0,823.0,781.42,593.43
2016,6,6,14,45,832.5,122.0,3.75,24.0,787.5,740.85,566.22
2016,6,6,15,0,823.0,120.0,3.8,24.0,752.0,701.69,538.53
2016,6,6,15,15,811.0,117.5,3.8,23.5,712.5,654.63,504.93
2016,6,6,15,30,799.0,115.0,3.8,23.0,673.0,606.34,469.49
2016,6,6,15,45,782.5,112.0,3.8,23.0,628.5,554.06,429.15
2016,6,6,16,0,766.0,109.0,3.8,23.0,584.0,501.5,387.53
2016,6,6,16,15,745.5,105.5,3.75,22.5,537.0,446.65,343.6
2016,6,6,16,30,725.0,102.0,3.7,22.0,490.0,390.71,297.5
2016,6,6,16,45,699.0,97.0,3.65,21.5,441.0,333.95,249.58
2016,6,6,17,0,673.0,92.0,3.6,21.0,392.0,279.14,202.25
2016,6,6,17,15,636.5,86.5,3.55,20.0,342.0,223.66,154.83
2016,6,6,17,30,600.0,81.0,3.5,19.0,292.0,171.9,111.41
2016,6,6,17,45,552.0,73.5,3.45,18.5,244.0,121.11,72.28
2016,6,6,18,0,504.0,66.0,3.4,18.0,196.0,75.95,44.22
2016,6,6,18,15,431.5,57.0,3.3,17.5,151.0,43.9,32.93
2016,6,6,18,30,359.0,48.0,3.2,17.0,106.0,38.02,27.42
2016,6,6,18,45,256.5,35.5,3.1,16.5,69.5,27.57,17.61
2016,6,6,19,0,154.0,23.0,3.0,16.0,33.0,18.05,4.81
2016,6,6,19,15,77.0,11.5,3.0,15.5,16.5,10.46,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,48.0,10.0,2.3,14.0,11.0,9.1,0.0
2016,6,7,5,15,161.0,24.0,2.35,14.0,41.0,18.81,6.6
2016,6,7,5,30,274.0,38.0,2.4,14.0,71.0,29.5,19.62
2016,6,7,5,45,365.0,48.0,2.45,14.5,113.0,37.83,27.63
2016,6,7,6,0,456.0,58.0,2.5,15.0,155.0,44.65,34.01
2016,6,7,6,15,515.0,65.5,2.45,15.5,202.5,78.82,45.81
2016,6,7,6,30,574.0,73.0,2.4,16.0,250.0,126.12,76.02
2016,6,7,6,45,287.0,96.5,2.4,16.5,185.0,132.06,93.13
2016,6,7,7,0,0.0,120.0,2.4,17.0,120.0,104.59,82.28
2016,6,7,7,15,9.0,148.0,2.4,17.5,153.0,131.67,103.97
2016,6,7,7,30,18.0,176.0,2.4,18.0,186.0,160.1,126.44
2016,6,7,7,45,34.5,206.5,2.4,18.5,226.5,196.11,154.68
2016,6,7,8,0,51.0,237.0,2.4,19.0,267.0,233.77,183.9
2016,6,7,8,15,131.0,268.0,2.4,19.5,353.0,310.13,243.16
2016,6,7,8,30,211.0,299.0,2.4,20.0,439.0,392.03,305.63
2016,6,7,8,45,520.5,206.5,2.4,20.5,583.0,520.85,405.27
2016,6,7,9,0,830.0,114.0,2.4,21.0,727.0,666.53,514.58
2016,6,7,9,15,841.0,116.0,2.45,21.5,765.0,709.81,544.58
2016,6,7,9,30,852.0,118.0,2.5,22.0,803.0,753.93,574.3
2016,6,7,9,45,865.5,116.5,2.6,22.5,837.0,794.81,600.88
2016,6,7,10,0,879.0,115.0,2.7,23.0,871.0,833.72,625.85
2016,6,7,10,15,885.5,116.5,2.8,23.0,897.5,867.36,648.28
2016,6,7,10,30,892.0,118.0,2.9,23.0,924.0,898.16,668.78
2016,6,7,10,45,893.5,120.5,3.0,23.5,943.0,922.46,683.59
2016,6,7,11,0,895.0,123.0,3.1,24.0,962.0,943.41,696.2
2016,6,7,11,15,898.0,123.5,3.2,24.0,975.0,960.48,707.65
2016,6,7,11,30,901.0,124.0,3.3,24.0,988.0,974.14,716.95
2016,6,7,11,45,902.5,124.0,3.4,24.5,994.0,982.44,721.42
2016,6,7,12,0,904.0,124.0,3.5,25.0,1000.0,987.25,723.7
2016,6,7,12,15,904.5,124.0,3.55,25.0,998.5,987.6,724.24
2016,6,7,12,30,905.0,124.0,3.6,25.0,997.0,984.44,722.6
2016,6,7,12,45,903.0,124.0,3.65,25.0,988.0,975.4,717.2
2016,6,7,13,0,901.0,124.0,3.7,25.0,979.0,962.87,709.6
2016,6,7,13,15,898.0,123.0,3.75,24.5,963.0,945.04,699.92
2016,6,7,13,30,895.0,122.0,3.8,24.0,947.0,923.86,687.98
2016,6,7,13,45,888.0,122.5,3.85,24.0,923.0,897.36,671.07
2016,6,7,14,0,881.0,123.0,3.9,24.0,899.0,867.91,652.1
2016,6,7,14,15,874.0,121.5,3.9,23.5,869.5,833.8,630.81
2016,6,7,14,30,867.0,120.0,3.9,23.0,840.0,797.1,607.49
2016,6,7,14,45,854.0,120.0,3.95,23.0,803.5,754.94,579.09
2016,6,7,15,0,841.0,120.0,4.0,23.0,767.0,711.04,548.1
2016,6,7,15,15,829.0,117.5,3.95,22.5,726.5,666.6,516.03
2016,6,7,15,30,817.0,115.0,3.9,22.0,686.0,617.53,479.76
2016,6,7,15,45,798.5,113.0,3.9,21.5,640.5,564.25,439.38
2016,6,7,16,0,780.0,111.0,3.9,21.0,595.0,510.84,397.63
2016,6,7,16,15,759.0,107.0,3.8,20.5,547.0,454.58,352.24
2016,6,7,16,30,738.0,103.0,3.7,20.0,499.0,397.24,304.68
2016,6,7,16,45,707.5,99.5,3.65,19.5,448.5,339.58,255.76
2016,6,7,17,0,677.0,96.0,3.6,19.0,398.0,284.31,207.84
2016,6,7,17,15,639.5,90.5,3.5,18.5,347.5,228.33,159.41
2016,6,7,17,30,602.0,85.0,3.4,18.0,297.0,176.18,115.27
2016,6,7,17,45,545.5,78.5,3.3,17.5,247.5,125.16,76.16
2016,6,7,18,0,489.0,72.0,3.2,17.0,198.0,80.82,48.74
2016,6,7,18,15,414.5,62.0,3.05,16.5,152.5,48.14,36.81
2016,6,7,18,30,340.0,52.0,2.9,16.0,107.0,39.83,29.14
2016,6,7,18,45,232.0,38.5,2.75,15.5,70.5,29.84,19.67
2016,6,7,19,0,124.0,25.0,2.6,15.0,34.0,19.59,6.27
2016,6,7,19,15,62.0,12.5,2.55,14.5,17.0,11.37,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,80.0,12.0,2.6,13.0,14.0,10.91,0.0
2016,6,8,5,15,209.0,24.0,2.65,13.0,45.0,19.59,7.22
2016,6,8,5,30,338.0,36.0,2.7,13.0,76.0,29.03,19.3
2016,6,8,5,45,426.5,44.5,2.75,13.5,120.0,34.9,25.17
2016,6,8,6,0,515.0,53.0,2.8,14.0,164.0,40.6,30.56
2016,6,8,6,15,375.5,84.5,2.8,14.5,176.5,85.1,55.66
2016,6,8,6,30,236.0,116.0,2.8,15.0,189.0,121.64,87.31
2016,6,8,6,45,255.5,133.5,2.85,15.5,225.5,156.75,115.4
2016,6,8,7,0,275.0,151.0,2.9,16.0,262.0,194.19,146.58
2016,6,8,7,15,190.5,179.5,2.95,16.0,261.5,211.81,165.18
2016,6,8,7,30,106.0,208.0,3.0,16.0,261.0,219.81,174.37
2016,6,8,7,45,208.0,222.0,3.05,16.5,339.0,282.0,223.22
2016,6,8,8,0,310.0,236.0,3.1,17.0,417.0,357.82,282.86
2016,6,8,8,15,431.0,218.0,3.15,17.0,492.0,427.32,338.08
2016,6,8,8,30,552.0,200.0,3.2,17.0,567.0,504.31,398.91
2016,6,8,8,45,707.5,151.5,3.3,17.5,653.5,587.02,463.34
2016,6,8,9,0,863.0,103.0,3.4,18.0,740.0,674.63,530.49
2016,6,8,9,15,873.0,105.0,3.45,18.0,778.5,721.09,565.11
2016,6,8,9,30,883.0,107.0,3.5,18.0,817.0,765.73,596.65
2016,6,8,9,45,880.0,115.0,3.55,18.5,846.5,803.9,621.72
2016,6,8,10,0,877.0,123.0,3.6,19.0,876.0,838.85,644.3
2016,6,8,10,15,883.0,124.0,3.65,19.0,903.0,871.55,666.39
2016,6,8,10,30,889.0,125.0,3.7,19.0,930.0,901.4,686.43
2016,6,8,10,45,890.0,128.5,3.8,19.5,948.5,926.12,701.87
2016,6,8,11,0,891.0,132.0,3.9,20.0,967.0,947.49,715.02
2016,6,8,11,15,893.5,132.5,3.95,20.0,980.0,964.05,726.01
2016,6,8,11,30,896.0,133.0,4.0,20.0,993.0,977.2,734.8
2016,6,8,11,45,894.0,135.0,4.1,20.0,997.5,984.03,739.72
2016,6,8,12,0,892.0,137.0,4.2,20.0,1002.0,987.35,742.4
2016,6,8,12,15,892.0,137.0,4.25,20.0,1000.0,987.28,742.62
2016,6,8,12,30,892.0,137.0,4.3,20.0,998.0,983.75,740.62
2016,6,8,12,45,709.0,255.0,4.35,20.0,935.0,934.83,707.48
2016,6,8,13,0,526.0,373.0,4.4,20.0,872.0,866.4,655.09
2016,6,8,13,15,676.0,271.0,4.4,20.0,901.0,898.15,682.67
2016,6,8,13,30,826.0,169.0,4.4,20.0,930.0,915.21,696.23
2016,6,8,13,45,823.5,165.0,4.4,20.0,907.5,889.29,678.72
2016,6,8,14,0,821.0,161.0,4.4,20.0,885.0,860.37,659.38
2016,6,8,14,15,813.0,159.0,4.35,19.5,855.5,826.04,637.07
2016,6,8,14,30,805.0,157.0,4.3,19.0,826.0,789.34,612.96
2016,6,8,14,45,797.5,152.5,4.25,19.0,791.5,748.49,583.7
2016,6,8,15,0,790.0,148.0,4.2,19.0,757.0,705.65,552.1
2016,6,8,15,15,706.5,169.5,4.1,18.5,692.0,636.36,500.06
2016,6,8,15,30,623.0,191.0,4.0,18.0,627.0,570.53,449.82
2016,6,8,15,45,520.0,210.5,3.95,18.0,558.5,494.5,390.34
2016,6,8,16,0,417.0,230.0,3.9,18.0,490.0,429.61,338.82
2016,6,8,16,15,396.0,219.0,3.85,17.5,450.0,384.8,303.31
2016,6,8,16,30,375.0,208.0,3.8,17.0,410.0,338.9,266.13
2016,6,8,16,45,449.5,166.0,3.75,17.0,384.0,306.61,236.97
2016,6,8,17,0,524.0,124.0,3.7,17.0,358.0,262.97,196.67
2016,6,8,17,15,475.0,120.0,3.6,16.5,312.5,214.33,155.34
2016,6,8,17,30,426.0,116.0,3.5,16.0,267.0,170.82,119.37
2016,6,8,17,45,397.0,100.5,3.45,15.5,224.0,125.64,83.54
2016,6,8,18,0,368.0,85.0,3.4,15.0,181.0,83.99,55.15
2016,6,8,18,15,312.0,71.0,3.3,14.5,139.5,53.14,41.55
2016,6,8,18,30,256.0,57.0,3.2,14.0,98.0,43.4,32.53
2016,6,8,18,45,179.0,41.0,3.1,14.0,65.0,31.66,21.4
2016,6,8,19,0,102.0,25.0,3.0,14.0,32.0,20.32,7.23
2016,6,8,19,15,51.0,12.5,2.95,14.0,16.0,11.37,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,3.1,13.0,12.0,10.01,0.0
2016,6,9,5,15,147.5,26.0,3.2,13.0,42.0,20.38,7.79
2016,6,9,5,30,256.0,41.0,3.3,13.0,72.0,31.81,21.68
2016,6,9,5,45,348.5,51.5,3.45,13.5,114.5,39.42,29.14
2016,6,9,6,0,441.0,62.0,3.6,14.0,157.0,48.07,37.18
2016,6,9,6,15,220.5,78.0,3.6,14.0,125.5,73.8,50.92
2016,6,9,6,30,0.0,94.0,3.6,14.0,94.0,81.09,63.77
2016,6,9,6,45,0.5,112.0,3.6,14.5,112.0,97.0,76.99
2016,6,9,7,0,1.0,130.0,3.6,15.0,130.0,113.12,90.14
2016,6,9,7,15,20.0,160.5,3.55,15.0,170.5,145.33,116.1
2016,6,9,7,30,39.0,191.0,3.5,15.0,211.0,180.54,144.48
2016,6,9,7,45,120.5,222.0,3.5,15.5,291.0,246.2,196.47
2016,6,9,8,0,202.0,253.0,3.5,16.0,371.0,319.71,254.54
2016,6,9,8,15,498.5,185.5,3.45,16.5,508.5,432.38,343.62
2016,6,9,8,30,795.0,118.0,3.4,17.0,646.0,568.29,449.74
2016,6,9,8,45,813.5,118.5,3.4,17.5,690.0,619.9,488.88
2016,6,9,9,0,832.0,119.0,3.4,18.0,734.0,671.05,526.97
2016,6,9,9,15,843.0,121.5,3.4,18.5,772.5,718.14,560.96
2016,6,9,9,30,854.0,124.0,3.4,19.0,811.0,759.42,589.44
2016,6,9,9,45,868.0,122.5,3.4,19.5,845.0,800.82,616.5
2016,6,9,10,0,882.0,121.0,3.4,20.0,879.0,840.27,641.82
2016,6,9,10,15,888.5,122.0,3.4,20.0,906.0,873.57,663.84
2016,6,9,10,30,895.0,123.0,3.4,20.0,933.0,904.02,683.83
2016,6,9,10,45,903.0,121.5,3.45,20.5,954.0,930.47,700.01
2016,6,9,11,0,911.0,120.0,3.5,21.0,975.0,953.84,714.07
2016,6,9,11,15,913.5,120.5,3.5,21.0,987.5,970.77,724.85
2016,6,9,11,30,916.0,121.0,3.5,21.0,1000.0,984.22,733.4
2016,6,9,11,45,919.5,119.5,3.55,21.0,1006.0,993.21,739.44
2016,6,9,12,0,923.0,118.0,3.6,21.0,1012.0,998.67,743.25
2016,6,9,12,15,922.5,118.0,3.65,21.0,1010.0,998.16,743.22
2016,6,9,12,30,922.0,118.0,3.7,21.0,1008.0,994.08,740.94
2016,6,9,12,45,922.0,116.0,3.8,21.5,999.0,984.99,734.34
2016,6,9,13,0,922.0,114.0,3.9,22.0,990.0,972.29,725.42
2016,6,9,13,15,918.5,113.0,3.95,21.5,973.5,953.77,715.12
2016,6,9,13,30,915.0,112.0,4.0,21.0,957.0,931.84,702.5
2016,6,9,13,45,910.5,111.0,4.1,21.0,933.5,905.74,685.89
2016,6,9,14,0,906.0,110.0,4.2,21.0,910.0,876.49,667.03
2016,6,9,14,15,899.5,108.5,4.2,20.5,880.0,842.14,645.26
2016,6,9,14,30,893.0,107.0,4.2,20.0,850.0,805.09,621.36
2016,6,9,14,45,883.0,105.5,4.25,20.0,814.0,762.92,592.56
2016,6,9,15,0,873.0,104.0,4.3,20.0,778.0,718.72,561.55
2016,6,9,15,15,861.5,102.0,4.3,19.5,737.0,671.24,526.96
2016,6,9,15,30,850.0,100.0,4.3,19.0,696.0,622.32,490.35
2016,6,9,15,45,832.5,98.5,4.3,19.0,650.5,570.04,449.15
2016,6,9,16,0,815.0,97.0,4.3,19.0,605.0,516.12,405.59
2016,6,9,16,15,796.0,94.0,4.2,18.5,557.0,460.07,359.66
2016,6,9,16,30,777.0,91.0,4.1,18.0,509.0,404.46,312.73
2016,6,9,16,45,750.0,87.5,4.1,17.5,458.5,346.34,262.7
2016,6,9,17,0,723.0,84.0,4.1,17.0,408.0,290.15,213.21
2016,6,9,17,15,688.5,79.0,4.0,16.5,357.5,230.42,160.8
2016,6,9,17,30,654.0,74.0,3.9,16.0,307.0,176.46,114.28
2016,6,9,17,45,602.0,68.5,3.85,15.5,257.0,123.75,73.09
2016,6,9,18,0,550.0,63.0,3.8,15.0,207.0,77.05,43.83
2016,6,9,18,15,479.0,55.0,3.65,14.5,161.0,42.16,31.85
2016,6,9,18,30,408.0,47.0,3.5,14.0,115.0,37.06,27.0
2016,6,9,18,45,298.5,36.0,3.4,14.0,76.5,28.95,19.12
2016,6,9,19,0,189.0,25.0,3.3,14.0,38.0,19.65,7.19
2016,6,9,19,15,94.5,12.5,3.25,13.5,19.0,11.37,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.8,13.0,14.0,10.01,0.0
2016,6,10,5,15,227.5,22.5,3.05,13.5,45.5,18.21,6.36
2016,6,10,5,30,358.0,34.0,3.3,14.0,77.0,27.24,17.68
2016,6,10,5,45,442.5,42.5,3.55,14.5,120.5,33.2,23.56
2016,6,10,6,0,527.0,51.0,3.8,15.0,164.0,38.96,28.97
2016,6,10,6,15,581.5,57.0,3.85,15.5,212.0,73.65,39.98
2016,6,10,6,30,636.0,63.0,3.9,16.0,260.0,122.89,70.84
2016,6,10,6,45,674.0,67.5,4.0,16.5,310.0,177.0,113.81
2016,6,10,7,0,712.0,72.0,4.1,17.0,360.0,232.13,161.27
2016,6,10,7,15,739.5,76.0,4.1,17.0,410.5,287.54,210.94
2016,6,10,7,30,767.0,80.0,4.1,17.0,461.0,345.22,262.36
2016,6,10,7,45,786.0,84.0,4.15,17.5,509.0,401.45,311.35
2016,6,10,8,0,805.0,88.0,4.2,18.0,557.0,458.41,359.52
2016,6,10,8,15,821.0,90.5,4.2,18.5,603.5,512.84,404.2
2016,6,10,8,30,837.0,93.0,4.2,19.0,650.0,566.56,446.9
2016,6,10,8,45,847.5,96.5,4.2,19.5,692.0,617.35,486.03
2016,6,10,9,0,858.0,100.0,4.2,20.0,734.0,666.88,523.05
2016,6,10,9,15,754.0,163.5,4.2,20.0,741.5,696.31,542.94
2016,6,10,9,30,650.0,227.0,4.2,20.0,749.0,711.19,551.55
2016,6,10,9,45,617.0,257.5,4.2,20.5,769.5,739.67,569.98
2016,6,10,10,0,584.0,288.0,4.2,21.0,790.0,762.71,584.02
2016,6,10,10,15,746.5,197.0,4.2,21.0,859.5,835.59,639.33
2016,6,10,10,30,909.0,106.0,4.2,21.0,929.0,899.33,682.63
2016,6,10,10,45,913.0,107.0,4.25,21.5,949.0,924.94,698.13
2016,6,10,11,0,917.0,108.0,4.3,22.0,969.0,947.27,711.59
2016,6,10,11,15,920.0,109.0,4.3,22.0,982.5,965.29,723.26
2016,6,10,11,30,923.0,110.0,4.3,22.0,996.0,979.83,732.65
2016,6,10,11,45,925.0,110.0,4.35,22.0,1002.0,988.92,738.74
2016,6,10,12,0,927.0,110.0,4.4,22.0,1008.0,994.44,742.57
2016,6,10,12,15,927.5,110.0,4.4,22.0,1007.5,994.93,742.86
2016,6,10,12,30,928.0,110.0,4.4,22.0,1007.0,991.82,740.87
2016,6,10,12,45,910.5,120.5,4.45,22.0,994.0,978.12,732.08
2016,6,10,13,0,893.0,131.0,4.5,22.0,981.0,961.12,721.39
2016,6,10,13,15,890.5,130.5,4.5,21.5,965.5,944.52,712.03
2016,6,10,13,30,888.0,130.0,4.5,21.0,950.0,924.59,700.38
2016,6,10,13,45,885.0,128.0,4.55,21.0,927.5,899.56,684.2
2016,6,10,14,0,882.0,126.0,4.6,21.0,905.0,871.4,665.78
2016,6,10,14,15,875.5,124.5,4.6,21.0,876.0,837.84,643.16
2016,6,10,14,30,869.0,123.0,4.6,21.0,847.0,801.64,618.55
2016,6,10,14,45,860.0,121.0,4.6,21.0,811.5,760.67,590.34
2016,6,10,15,0,851.0,119.0,4.6,21.0,776.0,717.62,559.43
2016,6,10,15,15,839.0,116.5,4.55,20.5,735.5,672.85,526.63
2016,6,10,15,30,827.0,114.0,4.5,20.0,695.0,623.48,489.61
2016,6,10,15,45,811.0,111.5,4.45,20.0,650.0,570.79,448.15
2016,6,10,16,0,795.0,109.0,4.4,20.0,605.0,517.7,405.32
2016,6,10,16,15,774.5,105.5,4.3,19.5,557.0,461.46,359.56
2016,6,10,16,30,754.0,102.0,4.2,19.0,509.0,405.88,312.96
2016,6,10,16,45,589.0,124.0,4.15,18.5,423.0,321.67,245.2
2016,6,10,17,0,424.0,146.0,4.1,18.0,337.0,253.36,191.13
2016,6,10,17,15,523.0,114.5,3.95,17.5,321.5,221.58,159.09
2016,6,10,17,30,622.0,83.0,3.8,17.0,306.0,179.29,117.57
2016,6,10,17,45,568.5,76.5,3.65,16.5,255.5,127.36,77.2
2016,6,10,18,0,515.0,70.0,3.5,16.0,205.0,81.69,48.41
2016,6,10,18,15,442.0,61.0,3.3,15.5,159.5,47.14,36.12
2016,6,10,18,30,369.0,52.0,3.1,15.0,114.0,41.4,30.69
2016,6,10,18,45,260.5,39.5,2.9,14.5,76.0,30.63,20.55
2016,6,10,19,0,152.0,27.0,2.7,14.0,38.0,21.17,8.56
2016,6,10,19,15,76.0,13.5,2.7,13.5,19.0,12.28,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,33.0,11.0,0.7,12.0,12.0,10.01,0.0
2016,6,11,5,15,142.5,26.5,0.75,12.5,42.0,20.77,8.16
2016,6,11,5,30,252.0,42.0,0.8,13.0,72.0,32.58,22.41
2016,6,11,5,45,347.5,52.5,0.9,13.5,115.0,40.19,29.87
2016,6,11,6,0,443.0,63.0,1.0,14.0,158.0,48.96,38.02
2016,6,11,6,15,504.5,71.5,1.05,14.5,206.5,81.55,49.25
2016,6,11,6,30,566.0,80.0,1.1,15.0,255.0,129.12,79.18
2016,6,11,6,45,615.5,85.0,1.15,16.0,307.0,178.83,117.34
2016,6,11,7,0,665.0,90.0,1.2,17.0,359.0,234.06,163.08
2016,6,11,7,15,697.0,95.0,1.35,17.5,410.0,289.41,210.95
2016,6,11,7,30,729.0,100.0,1.5,18.0,461.0,347.63,260.83
2016,6,11,7,45,754.5,103.0,1.65,19.0,511.0,405.77,309.21
2016,6,11,8,0,780.0,106.0,1.8,20.0,561.0,463.2,355.6
2016,6,11,8,15,798.0,109.5,1.8,20.5,608.0,518.45,399.05
2016,6,11,8,30,816.0,113.0,1.8,21.0,655.0,573.79,441.05
2016,6,11,8,45,830.0,115.5,1.85,22.0,698.5,625.53,478.39
2016,6,11,9,0,844.0,118.0,1.9,23.0,742.0,676.38,513.82
2016,6,11,9,15,854.5,120.5,1.85,23.5,780.0,720.31,543.7
2016,6,11,9,30,865.0,123.0,1.8,24.0,818.0,765.12,572.61
2016,6,11,9,45,870.5,126.0,1.8,25.0,850.5,804.54,595.59
2016,6,11,10,0,876.0,129.0,1.8,26.0,883.0,841.43,616.48
2016,6,11,10,15,882.0,130.5,1.75,26.0,909.5,874.64,636.59
2016,6,11,10,30,888.0,132.0,1.7,26.0,936.0,905.01,654.67
2016,6,11,10,45,890.5,134.0,1.65,26.5,955.0,929.72,667.67
2016,6,11,11,0,893.0,136.0,1.6,27.0,974.0,951.16,678.51
