Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,15,895.0,136.5,1.65,27.0,986.5,967.39,688.73
2016,6,11,11,30,897.0,137.0,1.7,27.0,999.0,980.21,696.93
2016,6,11,11,45,897.0,138.0,1.8,27.5,1004.0,988.13,701.45
2016,6,11,12,0,897.0,139.0,1.9,28.0,1009.0,992.58,703.89
2016,6,11,12,15,896.0,139.0,2.05,28.0,1007.0,991.7,705.06
2016,6,11,12,30,895.0,139.0,2.2,28.0,1005.0,987.36,704.1
2016,6,11,12,45,899.5,134.0,2.35,28.0,997.0,980.12,701.31
2016,6,11,13,0,904.0,129.0,2.5,28.0,989.0,969.26,696.21
2016,6,11,13,15,900.0,128.5,2.55,28.0,972.0,951.18,685.56
2016,6,11,13,30,896.0,128.0,2.6,28.0,955.0,929.78,672.82
2016,6,11,13,45,886.0,129.5,2.7,28.0,930.0,901.8,656.16
2016,6,11,14,0,876.0,131.0,2.8,28.0,905.0,871.02,637.53
2016,6,11,14,15,868.5,129.5,2.8,27.5,875.0,836.89,617.04
2016,6,11,14,30,861.0,128.0,2.8,27.0,845.0,800.2,594.6
2016,6,11,14,45,677.0,200.5,2.85,26.5,749.5,707.03,530.08
2016,6,11,15,0,493.0,273.0,2.9,26.0,654.0,612.81,461.99
2016,6,11,15,15,480.5,260.5,2.95,25.5,616.0,569.09,432.04
2016,6,11,15,30,468.0,248.0,3.0,25.0,578.0,525.14,400.83
2016,6,11,15,45,494.5,221.0,3.15,25.0,548.5,490.18,375.28
2016,6,11,16,0,521.0,194.0,3.3,25.0,519.0,451.59,345.91
2016,6,11,16,15,523.5,176.0,3.35,24.5,481.0,406.32,310.77
2016,6,11,16,30,526.0,158.0,3.4,24.0,443.0,359.94,273.54
2016,6,11,16,45,543.5,136.5,3.5,23.5,405.5,317.31,237.68
2016,6,11,17,0,561.0,115.0,3.6,23.0,368.0,269.22,196.18
2016,6,11,17,15,510.0,113.0,3.6,22.0,322.0,217.68,153.61
2016,6,11,17,30,459.0,111.0,3.6,21.0,276.0,173.5,117.92
2016,6,11,17,45,478.5,92.0,3.6,20.5,240.0,129.16,81.24
2016,6,11,18,0,498.0,73.0,3.6,20.0,204.0,83.84,49.73
2016,6,11,18,15,428.5,63.0,3.5,19.0,158.5,48.79,37.02
2016,6,11,18,30,359.0,53.0,3.4,18.0,113.0,40.57,29.58
2016,6,11,18,45,260.5,39.5,3.3,17.5,75.5,30.61,20.28
2016,6,11,19,0,162.0,26.0,3.2,17.0,38.0,20.38,8.16
2016,6,11,19,15,81.0,13.0,3.1,16.5,19.0,11.82,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,27.0,11.0,3.5,13.0,12.0,10.01,0.0
2016,6,12,5,15,129.0,27.0,3.65,13.5,41.5,21.15,8.29
2016,6,12,5,30,231.0,43.0,3.8,14.0,71.0,33.32,22.86
2016,6,12,5,45,328.5,54.0,3.95,14.5,113.5,41.28,30.64
2016,6,12,6,0,426.0,65.0,4.1,15.0,156.0,50.69,39.33
2016,6,12,6,15,487.5,73.5,4.05,15.5,204.0,81.96,50.09
2016,6,12,6,30,549.0,82.0,4.0,16.0,252.0,128.43,79.33
2016,6,12,6,45,603.0,86.0,4.0,16.5,304.0,176.97,116.76
2016,6,12,7,0,657.0,90.0,4.0,17.0,356.0,231.56,162.61
2016,6,12,7,15,688.5,95.0,3.9,17.5,406.5,286.27,210.61
2016,6,12,7,30,720.0,100.0,3.8,18.0,457.0,343.78,260.63
2016,6,12,7,45,749.0,102.5,3.7,18.5,507.5,402.36,310.52
2016,6,12,8,0,778.0,105.0,3.6,19.0,558.0,460.6,358.79
2016,6,12,8,15,795.5,108.0,3.5,19.5,604.5,514.99,402.66
2016,6,12,8,30,813.0,111.0,3.4,20.0,651.0,569.43,445.04
2016,6,12,8,45,829.0,112.5,3.3,20.5,694.5,621.26,484.08
2016,6,12,9,0,845.0,114.0,3.2,21.0,738.0,669.98,519.62
2016,6,12,9,15,855.5,116.5,3.2,21.5,776.5,716.56,552.83
2016,6,12,9,30,866.0,119.0,3.2,22.0,815.0,761.41,583.23
2016,6,12,9,45,882.0,116.0,3.2,22.5,850.0,803.41,610.24
2016,6,12,10,0,898.0,113.0,3.2,23.0,885.0,843.55,635.6
2016,6,12,10,15,903.5,114.5,3.25,23.0,911.5,877.04,657.69
2016,6,12,10,30,909.0,116.0,3.3,23.0,938.0,907.6,677.75
2016,6,12,10,45,914.0,116.0,3.35,23.5,958.5,933.21,693.11
2016,6,12,11,0,919.0,116.0,3.4,24.0,979.0,955.58,706.29
2016,6,12,11,15,921.5,116.5,3.5,24.0,991.5,972.76,717.77
2016,6,12,11,30,924.0,117.0,3.6,24.0,1004.0,986.44,727.05
2016,6,12,11,45,924.5,117.0,3.7,24.5,1009.5,994.2,731.1
2016,6,12,12,0,925.0,117.0,3.8,25.0,1015.0,998.38,732.91
2016,6,12,12,15,924.5,117.0,3.85,25.0,1012.5,998.02,732.96
2016,6,12,12,30,924.0,117.0,3.9,25.0,1010.0,994.09,730.78
2016,6,12,12,45,914.5,121.5,4.0,25.0,998.5,982.35,723.86
2016,6,12,13,0,905.0,126.0,4.1,25.0,987.0,967.22,714.77
2016,6,12,13,15,901.5,125.0,4.1,25.0,970.5,949.17,703.21
2016,6,12,13,30,898.0,124.0,4.1,25.0,954.0,927.77,689.45
2016,6,12,13,45,893.0,122.5,4.15,25.0,930.5,901.34,672.57
2016,6,12,14,0,888.0,121.0,4.2,25.0,907.0,871.85,653.55
2016,6,12,14,15,881.0,119.5,4.2,24.5,877.0,837.82,632.32
2016,6,12,14,30,874.0,118.0,4.2,24.0,847.0,801.16,609.06
2016,6,12,14,45,864.5,116.0,4.2,24.0,811.5,759.74,581.01
2016,6,12,15,0,855.0,114.0,4.2,24.0,776.0,716.28,550.52
2016,6,12,15,15,843.0,111.5,4.15,23.5,735.0,668.89,516.48
2016,6,12,15,30,831.0,109.0,4.1,23.0,694.0,621.8,481.71
2016,6,12,15,45,815.0,106.5,4.05,23.0,649.0,569.04,440.86
2016,6,12,16,0,799.0,104.0,4.0,23.0,604.0,515.85,398.64
2016,6,12,16,15,779.0,100.5,3.95,22.5,556.0,459.74,353.75
2016,6,12,16,30,759.0,97.0,3.9,22.0,508.0,404.22,307.89
2016,6,12,16,45,732.0,93.0,3.85,22.0,458.0,346.64,258.76
2016,6,12,17,0,705.0,89.0,3.8,22.0,408.0,288.58,208.45
2016,6,12,17,15,670.0,84.0,3.65,21.0,357.5,232.1,160.12
2016,6,12,17,30,635.0,79.0,3.5,20.0,307.0,179.09,115.48
2016,6,12,17,45,584.0,73.0,3.4,19.5,257.0,127.09,75.3
2016,6,12,18,0,533.0,67.0,3.3,19.0,207.0,81.0,46.36
2016,6,12,18,15,463.0,58.0,3.1,18.5,161.5,44.5,33.37
2016,6,12,18,30,393.0,49.0,2.9,18.0,116.0,38.63,27.93
2016,6,12,18,45,288.0,37.5,2.7,17.5,77.5,30.13,19.92
2016,6,12,19,0,183.0,26.0,2.5,17.0,39.0,20.39,8.45
2016,6,12,19,15,91.5,13.0,2.55,16.5,19.5,11.82,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,53.0,11.0,3.0,13.0,12.0,10.01,0.0
2016,6,13,5,15,164.0,25.0,3.0,13.0,42.0,19.61,7.27
2016,6,13,5,30,275.0,39.0,3.0,13.0,72.0,30.28,20.37
2016,6,13,5,45,367.0,49.0,3.05,13.5,114.5,38.73,28.53
2016,6,13,6,0,459.0,59.0,3.1,14.0,157.0,45.53,34.93
2016,6,13,6,15,517.0,66.5,3.05,14.5,204.5,76.89,45.32
2016,6,13,6,30,575.0,74.0,3.0,15.0,252.0,123.82,74.65
2016,6,13,6,45,624.0,78.0,3.0,15.5,303.0,172.97,112.82
2016,6,13,7,0,673.0,82.0,3.0,16.0,354.0,227.52,158.99
2016,6,13,7,15,703.5,86.5,3.0,16.5,404.0,282.28,207.26
2016,6,13,7,30,734.0,91.0,3.0,17.0,454.0,341.85,259.11
2016,6,13,7,45,762.0,92.5,3.05,17.5,504.5,397.54,307.03
2016,6,13,8,0,790.0,94.0,3.1,18.0,555.0,454.97,355.04
2016,6,13,8,15,808.0,97.0,3.2,18.5,601.5,510.14,400.03
2016,6,13,8,30,826.0,100.0,3.3,19.0,648.0,565.4,443.68
2016,6,13,8,45,842.0,101.0,3.4,19.5,692.0,615.97,482.65
2016,6,13,9,0,858.0,102.0,3.5,20.0,736.0,666.51,520.5
2016,6,13,9,15,869.0,104.0,3.6,20.0,774.5,713.5,555.81
2016,6,13,9,30,880.0,106.0,3.7,20.0,813.0,758.78,588.07
2016,6,13,9,45,893.0,105.0,3.8,20.0,847.5,800.8,617.19
2016,6,13,10,0,906.0,104.0,3.9,20.0,882.0,840.77,644.68
2016,6,13,10,15,912.5,105.0,4.0,20.0,909.5,874.89,667.96
2016,6,13,10,30,919.0,106.0,4.1,20.0,937.0,906.13,689.2
2016,6,13,10,45,924.0,107.0,4.25,20.5,958.0,932.97,706.3
2016,6,13,11,0,929.0,108.0,4.4,21.0,979.0,956.55,721.15
2016,6,13,11,15,932.0,108.5,4.55,20.5,993.0,974.41,735.35
2016,6,13,11,30,935.0,109.0,4.7,20.0,1007.0,988.74,747.41
2016,6,13,11,45,936.0,110.0,4.85,20.0,1013.5,998.07,754.72
2016,6,13,12,0,937.0,111.0,5.0,20.0,1020.0,1003.78,759.66
2016,6,13,12,15,937.0,111.0,5.05,19.5,1018.5,1003.95,761.63
2016,6,13,12,30,937.0,111.0,5.1,19.0,1017.0,1000.49,761.24
2016,6,13,12,45,929.0,115.0,5.15,19.0,1006.0,989.67,754.37
2016,6,13,13,0,921.0,119.0,5.2,19.0,995.0,975.38,745.2
2016,6,13,13,15,917.5,118.5,5.15,19.0,978.5,957.59,732.96
2016,6,13,13,30,914.0,118.0,5.1,19.0,962.0,936.4,718.42
2016,6,13,13,45,910.0,116.0,5.05,19.0,939.0,910.04,700.31
2016,6,13,14,0,906.0,114.0,5.0,19.0,916.0,880.51,679.98
2016,6,13,14,15,899.0,112.5,4.95,18.5,886.0,845.98,657.33
2016,6,13,14,30,892.0,111.0,4.9,18.0,856.0,808.78,632.58
2016,6,13,14,45,881.0,110.5,4.9,18.0,819.5,767.06,603.38
2016,6,13,15,0,870.0,110.0,4.9,18.0,783.0,723.36,571.89
2016,6,13,15,15,857.5,107.5,4.85,17.5,742.0,675.06,535.99
2016,6,13,15,30,845.0,105.0,4.8,17.0,701.0,625.4,498.12
2016,6,13,15,45,825.5,104.5,4.8,17.0,655.0,573.48,456.64
2016,6,13,16,0,806.0,104.0,4.8,17.0,609.0,519.93,412.84
2016,6,13,16,15,786.0,100.5,4.7,16.5,561.0,463.47,366.16
2016,6,13,16,30,766.0,97.0,4.6,16.0,513.0,407.59,318.57
2016,6,13,16,45,745.0,91.0,4.6,16.0,463.5,349.9,267.88
2016,6,13,17,0,724.0,85.0,4.6,16.0,414.0,293.49,217.31
2016,6,13,17,15,690.0,80.5,4.55,15.5,363.0,234.26,164.96
2016,6,13,17,30,656.0,76.0,4.5,15.0,312.0,180.71,118.4
2016,6,13,17,45,611.5,69.5,4.45,15.0,262.5,127.78,76.07
2016,6,13,18,0,567.0,63.0,4.4,15.0,213.0,79.96,45.04
2016,6,13,18,15,498.0,55.5,4.25,14.5,167.0,42.46,32.14
2016,6,13,18,30,429.0,48.0,4.1,14.0,121.0,37.79,27.69
2016,6,13,18,45,314.5,37.5,3.95,13.5,81.5,30.14,20.32
2016,6,13,19,0,200.0,27.0,3.8,13.0,42.0,21.2,9.46
2016,6,13,19,15,100.0,13.5,3.8,13.0,21.0,12.28,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,41.0,11.0,3.5,12.0,12.0,10.01,0.0
2016,6,14,5,15,154.0,25.5,3.55,12.5,42.0,20.0,7.49
2016,6,14,5,30,267.0,40.0,3.6,13.0,72.0,31.05,21.02
2016,6,14,5,45,368.0,49.0,3.65,13.5,115.0,38.75,28.54
2016,6,14,6,0,469.0,58.0,3.7,14.0,158.0,44.72,34.2
2016,6,14,6,15,527.5,65.0,3.7,14.0,206.0,75.63,44.23
2016,6,14,6,30,586.0,72.0,3.7,14.0,254.0,122.74,73.64
2016,6,14,6,45,637.5,75.5,3.75,14.5,305.5,172.48,112.33
2016,6,14,7,0,689.0,79.0,3.8,15.0,357.0,227.88,159.45
2016,6,14,7,15,718.5,83.0,3.85,15.5,407.5,285.15,210.28
2016,6,14,7,30,748.0,87.0,3.9,16.0,458.0,342.27,260.79
2016,6,14,7,45,773.5,89.5,3.95,16.5,507.5,398.63,309.85
2016,6,14,8,0,799.0,92.0,4.0,17.0,557.0,456.44,358.75
2016,6,14,8,15,815.5,94.5,4.0,17.0,603.5,510.82,404.28
2016,6,14,8,30,832.0,97.0,4.0,17.0,650.0,564.5,448.0
2016,6,14,8,45,845.5,99.0,4.05,17.5,692.5,615.49,487.72
2016,6,14,9,0,859.0,101.0,4.1,18.0,735.0,665.51,525.57
2016,6,14,9,15,869.0,103.0,4.1,18.0,773.0,711.86,560.58
2016,6,14,9,30,879.0,105.0,4.1,18.0,811.0,756.42,592.39
2016,6,14,9,45,888.5,105.5,4.15,18.5,844.5,797.15,619.58
2016,6,14,10,0,898.0,106.0,4.2,19.0,878.0,835.59,644.85
2016,6,14,10,15,904.0,107.0,4.25,19.0,904.5,869.09,667.65
2016,6,14,10,30,910.0,108.0,4.3,19.0,931.0,899.69,688.38
2016,6,14,10,45,914.0,109.0,4.35,19.5,951.5,925.47,704.37
2016,6,14,11,0,918.0,110.0,4.4,20.0,972.0,947.97,718.07
2016,6,14,11,15,920.5,110.5,4.45,20.0,985.0,965.24,729.73
2016,6,14,11,30,923.0,111.0,4.5,20.0,998.0,979.0,739.12
2016,6,14,11,45,923.5,111.5,4.6,20.0,1003.5,987.34,745.34
2016,6,14,12,0,924.0,112.0,4.7,20.0,1009.0,992.09,749.26
2016,6,14,12,15,924.0,112.0,4.75,20.0,1007.0,992.31,749.79
2016,6,14,12,30,924.0,112.0,4.8,20.0,1005.0,988.95,748.0
2016,6,14,12,45,921.5,112.0,4.85,20.0,996.0,979.65,742.26
2016,6,14,13,0,919.0,112.0,4.9,20.0,987.0,966.82,734.18
2016,6,14,13,15,916.0,111.5,4.95,19.5,971.0,949.56,724.54
2016,6,14,13,30,913.0,111.0,5.0,19.0,955.0,928.89,712.5
2016,6,14,13,45,907.0,110.5,5.05,19.0,931.5,902.29,694.86
2016,6,14,14,0,901.0,110.0,5.1,19.0,908.0,872.64,675.01
2016,6,14,14,15,894.5,108.5,5.05,18.5,878.5,838.72,652.71
2016,6,14,14,30,888.0,107.0,5.0,18.0,849.0,802.11,628.29
2016,6,14,14,45,881.0,104.5,5.0,18.0,814.0,761.66,599.91
2016,6,14,15,0,874.0,102.0,5.0,18.0,779.0,718.94,569.33
2016,6,14,15,15,862.5,100.0,4.9,17.5,738.5,671.66,533.89
2016,6,14,15,30,851.0,98.0,4.8,17.0,698.0,622.93,496.47
2016,6,14,15,45,839.5,94.0,4.75,17.0,654.0,571.12,454.98
2016,6,14,16,0,828.0,90.0,4.7,17.0,610.0,518.38,411.67
2016,6,14,16,15,541.0,157.5,4.65,16.5,486.5,401.7,318.47
2016,6,14,16,30,254.0,225.0,4.6,16.0,363.0,305.57,242.49
2016,6,14,16,45,293.5,195.5,4.6,16.0,340.0,276.8,217.52
2016,6,14,17,0,333.0,166.0,4.6,16.0,317.0,243.55,187.57
2016,6,14,17,15,504.5,118.0,4.55,15.5,315.5,221.88,161.63
2016,6,14,17,30,676.0,70.0,4.5,15.0,314.0,179.58,116.65
2016,6,14,17,45,623.5,65.5,4.5,14.5,263.5,126.31,74.41
2016,6,14,18,0,571.0,61.0,4.5,14.0,213.0,79.02,44.12
2016,6,14,18,15,503.0,54.0,4.35,13.5,167.0,41.17,31.13
2016,6,14,18,30,435.0,47.0,4.2,13.0,121.0,36.88,27.02
2016,6,14,18,45,314.5,37.0,4.05,13.0,81.5,29.64,19.96
2016,6,14,19,0,194.0,27.0,3.9,13.0,42.0,21.18,9.65
2016,6,14,19,15,97.0,13.5,3.85,12.5,21.0,12.28,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,45.0,12.0,3.4,12.0,13.0,10.91,0.0
2016,6,15,5,15,164.5,26.0,3.55,12.0,43.0,20.41,7.7
2016,6,15,5,30,284.0,40.0,3.7,12.0,73.0,31.09,21.14
2016,6,15,5,45,385.0,48.0,3.9,12.5,116.5,37.91,27.92
2016,6,15,6,0,486.0,56.0,4.1,13.0,160.0,43.08,32.88
2016,6,15,6,15,544.0,63.0,4.15,13.5,208.0,74.21,42.85
2016,6,15,6,30,602.0,70.0,4.2,14.0,256.0,122.2,72.57
2016,6,15,6,45,435.5,110.5,4.3,14.5,258.0,166.03,115.81
2016,6,15,7,0,269.0,151.0,4.4,15.0,260.0,190.6,144.51
2016,6,15,7,15,334.0,161.5,4.45,15.0,314.5,236.93,182.58
2016,6,15,7,30,399.0,172.0,4.5,15.0,369.0,292.16,228.59
2016,6,15,7,45,601.0,131.0,4.6,15.5,463.5,365.13,287.13
2016,6,15,8,0,803.0,90.0,4.7,16.0,558.0,455.64,360.72
2016,6,15,8,15,819.5,92.5,4.75,16.0,604.0,510.21,406.93
2016,6,15,8,30,836.0,95.0,4.8,16.0,650.0,564.16,451.57
2016,6,15,8,45,588.5,204.0,4.9,16.5,607.5,558.31,445.23
2016,6,15,9,0,341.0,313.0,5.0,17.0,565.0,517.1,409.94
2016,6,15,9,15,613.5,207.0,5.0,17.0,689.0,635.91,505.59
2016,6,15,9,30,886.0,101.0,5.0,17.0,813.0,757.11,599.88
2016,6,15,9,45,894.5,102.0,5.05,17.5,845.5,797.82,627.21
2016,6,15,10,0,903.0,103.0,5.1,18.0,878.0,836.16,652.95
2016,6,15,10,15,908.5,104.0,5.1,18.0,905.0,869.43,675.83
2016,6,15,10,30,914.0,105.0,5.1,18.0,932.0,899.76,696.54
2016,6,15,10,45,918.0,106.0,5.2,18.5,952.5,925.68,713.35
2016,6,15,11,0,922.0,107.0,5.3,19.0,973.0,948.31,727.84
2016,6,15,11,15,925.0,107.5,5.3,19.0,986.5,966.15,739.76
2016,6,15,11,30,928.0,108.0,5.3,19.0,1000.0,980.49,749.32
2016,6,15,11,45,929.0,108.5,5.3,19.0,1006.0,989.39,755.2
2016,6,15,12,0,930.0,109.0,5.3,19.0,1012.0,994.7,758.71
2016,6,15,12,15,930.0,109.0,5.3,19.0,1010.5,994.97,758.86
2016,6,15,12,30,930.0,109.0,5.3,19.0,1009.0,991.64,756.65
2016,6,15,12,45,920.5,114.5,5.3,19.0,998.0,981.0,749.48
2016,6,15,13,0,911.0,120.0,5.3,19.0,987.0,966.95,740.06
2016,6,15,13,15,908.0,119.5,5.25,19.0,971.5,949.88,728.28
2016,6,15,13,30,905.0,119.0,5.2,19.0,956.0,929.43,714.21
2016,6,15,13,45,903.5,115.5,5.2,19.0,934.0,904.15,697.11
2016,6,15,14,0,902.0,112.0,5.2,19.0,912.0,875.58,677.68
2016,6,15,14,15,895.5,111.0,5.15,18.5,882.5,842.16,655.71
2016,6,15,14,30,889.0,110.0,5.1,18.0,853.0,806.04,631.64
2016,6,15,14,45,884.0,106.0,5.05,18.0,818.5,765.66,603.04
2016,6,15,15,0,879.0,102.0,5.0,18.0,784.0,722.84,572.22
2016,6,15,15,15,868.0,100.0,4.9,18.0,743.5,675.71,535.9
2016,6,15,15,30,857.0,98.0,4.8,18.0,703.0,627.08,497.71
2016,6,15,15,45,845.5,94.5,4.75,18.0,659.0,575.49,456.56
2016,6,15,16,0,834.0,91.0,4.7,18.0,615.0,522.95,413.58
2016,6,15,16,15,815.5,88.0,4.6,17.5,567.0,466.33,366.87
2016,6,15,16,30,797.0,85.0,4.5,17.0,519.0,410.09,319.04
2016,6,15,16,45,776.5,80.5,4.4,17.0,469.5,352.36,268.21
2016,6,15,17,0,756.0,76.0,4.3,17.0,420.0,295.79,217.41
2016,6,15,17,15,723.5,71.5,4.1,16.5,369.0,237.8,165.97
2016,6,15,17,30,691.0,67.0,3.9,16.0,318.0,182.92,118.22
2016,6,15,17,45,650.0,61.5,3.75,15.5,268.5,126.58,73.09
2016,6,15,18,0,609.0,56.0,3.6,15.0,219.0,77.53,41.28
2016,6,15,18,15,543.0,49.5,3.2,14.5,172.0,37.56,27.81
2016,6,15,18,30,477.0,43.0,2.8,14.0,125.0,33.5,23.95
2016,6,15,18,45,378.0,33.5,2.4,13.5,85.5,26.59,17.33
2016,6,15,19,0,279.0,24.0,2.0,13.0,46.0,19.44,8.58
2016,6,15,19,15,139.5,12.0,1.8,12.5,23.0,10.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,13.0,13.0,10.01,0.0
2016,6,16,5,15,185.0,23.5,0.6,13.5,43.0,18.45,6.31
2016,6,16,5,30,306.0,36.0,0.6,14.0,73.0,29.0,19.23
2016,6,16,5,45,396.0,45.0,0.6,14.5,115.0,35.29,25.46
2016,6,16,6,0,486.0,54.0,0.6,15.0,157.0,41.39,31.18
2016,6,16,6,15,543.0,60.5,0.55,15.5,204.5,71.53,40.47
2016,6,16,6,30,600.0,67.0,0.5,16.0,252.0,118.84,69.02
2016,6,16,6,45,642.0,71.5,0.45,16.5,302.0,168.54,107.01
2016,6,16,7,0,684.0,76.0,0.4,17.0,352.0,222.78,152.0
2016,6,16,7,15,713.0,80.5,0.4,17.5,402.0,279.94,200.73
2016,6,16,7,30,742.0,85.0,0.4,18.0,452.0,336.97,248.79
2016,6,16,7,45,764.5,88.0,0.4,18.5,500.5,392.2,294.35
2016,6,16,8,0,787.0,91.0,0.4,19.0,549.0,448.6,339.19
2016,6,16,8,15,804.0,94.0,0.5,19.5,595.0,503.08,381.84
2016,6,16,8,30,821.0,97.0,0.6,20.0,641.0,557.55,423.13
2016,6,16,8,45,835.0,99.0,0.75,20.5,684.0,607.75,460.7
2016,6,16,9,0,849.0,101.0,0.9,21.0,727.0,657.64,497.09
2016,6,16,9,15,859.0,103.0,1.05,21.0,764.5,703.59,530.87
2016,6,16,9,30,869.0,105.0,1.2,21.0,802.0,747.8,561.88
2016,6,16,9,45,885.0,101.0,1.35,21.5,837.0,788.92,588.84
2016,6,16,10,0,901.0,97.0,1.5,22.0,872.0,828.19,614.35
2016,6,16,10,15,906.5,98.0,1.65,22.0,898.0,861.43,636.87
2016,6,16,10,30,912.0,99.0,1.8,22.0,924.0,891.75,657.49
2016,6,16,10,45,916.5,99.5,1.95,22.5,944.0,917.64,673.9
2016,6,16,11,0,921.0,100.0,2.1,23.0,964.0,940.27,688.17
2016,6,16,11,15,923.5,100.5,2.25,23.0,977.0,957.69,700.41
2016,6,16,11,30,926.0,101.0,2.4,23.0,990.0,971.61,710.48
2016,6,16,11,45,927.0,101.0,2.55,23.0,995.5,980.07,717.08
2016,6,16,12,0,928.0,101.0,2.7,23.0,1001.0,984.95,721.45
2016,6,16,12,15,927.5,100.5,2.85,23.0,999.5,984.32,722.31
2016,6,16,12,30,927.0,100.0,3.0,23.0,998.0,980.09,720.88
2016,6,16,12,45,926.0,99.5,3.15,23.0,989.0,971.79,716.82
2016,6,16,13,0,925.0,99.0,3.3,23.0,980.0,959.91,710.41
2016,6,16,13,15,922.0,98.5,3.35,23.0,964.5,942.65,699.74
2016,6,16,13,30,919.0,98.0,3.4,23.0,949.0,921.95,686.82
2016,6,16,13,45,916.0,96.0,3.5,23.0,926.5,896.46,670.95
2016,6,16,14,0,913.0,94.0,3.6,23.0,904.0,867.73,652.79
2016,6,16,14,15,907.0,93.0,3.65,23.0,875.0,834.44,631.09
2016,6,16,14,30,901.0,92.0,3.7,23.0,846.0,798.38,607.31
2016,6,16,14,45,894.5,89.5,3.8,23.0,811.5,757.92,580.4
2016,6,16,15,0,888.0,87.0,3.9,23.0,777.0,715.11,551.48
2016,6,16,15,15,877.5,85.5,3.9,22.5,737.0,668.5,518.33
2016,6,16,15,30,867.0,84.0,3.9,22.0,697.0,620.32,482.77
2016,6,16,15,45,855.5,81.0,3.95,22.0,653.5,568.81,442.87
2016,6,16,16,0,844.0,78.0,4.0,22.0,610.0,516.34,401.05
2016,6,16,16,15,826.5,75.5,4.0,21.5,562.5,460.86,356.26
2016,6,16,16,30,809.0,73.0,4.0,21.0,515.0,405.55,310.09
2016,6,16,16,45,787.5,70.0,4.0,21.0,466.0,346.97,259.51
2016,6,16,17,0,766.0,67.0,4.0,21.0,417.0,291.0,210.0
2016,6,16,17,15,736.0,63.5,3.85,20.5,366.5,234.04,160.0
2016,6,16,17,30,706.0,60.0,3.7,20.0,316.0,179.85,113.29
2016,6,16,17,45,664.5,55.5,3.6,19.5,267.0,126.42,71.15
2016,6,16,18,0,623.0,51.0,3.5,19.0,218.0,77.67,40.09
2016,6,16,18,15,560.5,45.0,3.15,18.0,171.5,37.03,26.93
2016,6,16,18,30,498.0,39.0,2.8,17.0,125.0,30.15,20.72
2016,6,16,18,45,398.5,31.0,2.45,16.5,86.0,24.42,15.25
2016,6,16,19,0,299.0,23.0,2.1,16.0,47.0,18.53,7.9
2016,6,16,19,15,149.5,11.5,1.9,15.5,23.5,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,113.0,11.0,0.9,14.0,14.0,10.01,0.0
2016,6,17,5,15,240.5,21.0,1.1,14.5,44.5,16.9,5.14
2016,6,17,5,30,368.0,31.0,1.3,15.0,75.0,24.63,15.37
2016,6,17,5,45,449.0,38.5,1.5,15.5,117.0,29.85,20.54
2016,6,17,6,0,530.0,46.0,1.7,16.0,159.0,34.92,25.3
2016,6,17,6,15,582.5,51.5,1.7,16.5,206.0,65.35,34.24
2016,6,17,6,30,635.0,57.0,1.7,17.0,253.0,116.32,65.41
2016,6,17,6,45,345.0,106.5,1.75,17.5,215.5,146.79,102.15
2016,6,17,7,0,55.0,156.0,1.8,18.0,178.0,145.74,113.62
2016,6,17,7,15,409.0,114.0,1.85,18.5,313.5,218.21,162.1
2016,6,17,7,30,763.0,72.0,1.9,19.0,449.0,331.33,247.13
2016,6,17,7,45,783.5,74.5,1.95,19.5,497.0,386.32,293.95
2016,6,17,8,0,804.0,77.0,2.0,20.0,545.0,443.16,341.0
2016,6,17,8,15,820.0,79.5,2.05,20.5,590.5,496.88,384.19
2016,6,17,8,30,836.0,82.0,2.1,21.0,636.0,550.44,425.83
2016,6,17,8,45,849.0,83.5,2.2,21.5,678.0,600.78,464.01
2016,6,17,9,0,862.0,85.0,2.3,22.0,720.0,650.12,500.37
2016,6,17,9,15,871.5,86.5,2.4,22.0,757.5,695.78,534.15
2016,6,17,9,30,881.0,88.0,2.5,22.0,795.0,739.63,564.43
2016,6,17,9,45,458.0,218.0,2.65,22.5,587.0,573.73,440.08
2016,6,17,10,0,35.0,348.0,2.8,23.0,379.0,349.22,264.87
2016,6,17,10,15,25.5,319.5,2.9,23.0,342.5,316.56,240.87
2016,6,17,10,30,16.0,291.0,3.0,23.0,306.0,275.94,209.95
2016,6,17,10,45,27.0,342.0,3.15,23.5,367.5,341.95,259.38
2016,6,17,11,0,38.0,393.0,3.3,24.0,429.0,401.72,302.99
2016,6,17,11,15,44.5,411.0,3.4,24.0,453.5,426.29,320.88
2016,6,17,11,30,51.0,429.0,3.5,24.0,478.0,450.83,338.83
2016,6,17,11,45,43.0,415.5,3.65,24.5,457.0,431.15,323.65
2016,6,17,12,0,35.0,402.0,3.8,25.0,436.0,410.98,308.27
2016,6,17,12,15,32.0,393.0,3.9,25.0,424.5,399.52,299.97
2016,6,17,12,30,29.0,384.0,4.0,25.0,413.0,387.74,291.41
2016,6,17,12,45,232.5,389.5,4.1,25.0,612.0,603.43,454.5
2016,6,17,13,0,436.0,395.0,4.2,25.0,811.0,802.11,597.5
2016,6,17,13,15,242.5,401.0,4.25,24.5,631.5,615.19,462.46
2016,6,17,13,30,49.0,407.0,4.3,24.0,452.0,423.66,319.79
2016,6,17,13,45,98.0,421.0,4.35,24.0,509.0,477.54,361.84
2016,6,17,14,0,147.0,435.0,4.4,24.0,566.0,536.69,406.35
2016,6,17,14,15,155.0,413.5,4.4,23.5,547.5,516.67,393.03
2016,6,17,14,30,163.0,392.0,4.4,23.0,529.0,495.65,379.14
2016,6,17,14,45,162.5,375.5,4.4,23.0,507.5,471.89,362.06
2016,6,17,15,0,162.0,359.0,4.4,23.0,486.0,447.68,344.5
2016,6,17,15,15,487.5,231.0,4.35,22.5,582.5,548.13,426.29
2016,6,17,15,30,813.0,103.0,4.3,22.0,679.0,605.71,472.95
2016,6,17,15,45,800.5,99.5,4.3,22.0,635.5,556.48,434.03
2016,6,17,16,0,788.0,96.0,4.3,22.0,592.0,505.08,392.94
2016,6,17,16,15,446.0,165.0,4.2,21.5,441.5,362.59,282.13
2016,6,17,16,30,104.0,234.0,4.1,21.0,291.0,248.17,193.86
2016,6,17,16,45,111.5,211.5,4.05,20.5,267.0,225.1,175.75
2016,6,17,17,0,119.0,189.0,4.0,20.0,243.0,199.2,154.69
2016,6,17,17,15,166.5,163.5,3.9,19.5,230.0,179.72,136.96
2016,6,17,17,30,214.0,138.0,3.8,19.0,217.0,154.26,113.66
2016,6,17,17,45,200.0,118.0,3.7,18.5,183.0,120.31,86.47
2016,6,17,18,0,186.0,98.0,3.6,18.0,149.0,88.29,62.77
2016,6,17,18,15,162.5,79.0,3.4,17.5,117.0,60.56,47.6
2016,6,17,18,30,139.0,60.0,3.2,17.0,85.0,46.88,35.27
2016,6,17,18,45,99.5,43.0,3.05,16.5,58.0,34.17,23.57
2016,6,17,19,0,60.0,26.0,2.9,16.0,31.0,21.1,9.91
2016,6,17,19,15,30.0,13.0,2.75,15.5,15.5,11.82,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,11.0,1.3,13.0,13.0,10.01,0.0
2016,6,18,5,15,230.5,21.5,1.45,13.5,43.5,17.36,5.33
2016,6,18,5,30,361.0,32.0,1.6,14.0,74.0,25.53,16.19
2016,6,18,5,45,446.0,39.5,1.75,14.5,117.0,30.71,21.38
2016,6,18,6,0,531.0,47.0,1.9,15.0,160.0,35.75,26.14
2016,6,18,6,15,586.5,53.0,1.95,15.5,208.0,66.21,35.24
2016,6,18,6,30,642.0,59.0,2.0,16.0,256.0,118.26,67.09
2016,6,18,6,45,681.0,63.5,2.1,16.5,306.5,169.51,106.76
2016,6,18,7,0,720.0,68.0,2.2,17.0,357.0,224.95,153.89
2016,6,18,7,15,749.0,71.5,2.2,17.5,408.0,280.55,202.83
2016,6,18,7,30,778.0,75.0,2.2,18.0,459.0,338.6,253.47
2016,6,18,7,45,799.5,78.0,2.25,18.5,508.5,395.35,302.21
2016,6,18,8,0,821.0,81.0,2.3,19.0,558.0,453.97,350.92
2016,6,18,8,15,838.5,83.5,2.3,19.5,605.5,509.38,395.52
2016,6,18,8,30,856.0,86.0,2.3,20.0,653.0,564.76,438.54
2016,6,18,8,45,869.0,88.5,2.3,20.5,696.5,617.07,477.84
2016,6,18,9,0,882.0,91.0,2.3,21.0,740.0,668.35,515.11
2016,6,18,9,15,760.5,160.0,2.25,21.5,741.0,691.14,528.2
2016,6,18,9,30,639.0,229.0,2.2,22.0,742.0,700.5,531.05
2016,6,18,9,45,774.5,166.0,2.2,22.5,813.0,769.22,580.79
2016,6,18,10,0,910.0,103.0,2.2,23.0,884.0,840.25,626.89
2016,6,18,10,15,916.5,104.0,2.15,23.0,912.0,874.68,648.07
2016,6,18,10,30,923.0,105.0,2.1,23.0,940.0,906.22,667.45
2016,6,18,10,45,929.0,105.0,2.1,23.5,961.0,933.3,682.96
2016,6,18,11,0,935.0,105.0,2.1,24.0,982.0,957.15,696.3
2016,6,18,11,15,938.0,105.5,2.1,24.0,996.0,975.35,707.35
2016,6,18,11,30,941.0,106.0,2.1,24.0,1010.0,990.0,716.24
2016,6,18,11,45,943.5,105.5,2.15,24.5,1016.5,999.63,721.18
2016,6,18,12,0,946.0,105.0,2.2,25.0,1023.0,1005.63,723.93
2016,6,18,12,15,946.0,105.0,2.25,25.0,1022.0,1006.07,724.69
2016,6,18,12,30,946.0,105.0,2.3,25.0,1021.0,1002.84,723.26
2016,6,18,12,45,947.5,103.0,2.4,25.5,1013.0,995.42,718.38
2016,6,18,13,0,949.0,101.0,2.5,26.0,1005.0,984.28,711.2
2016,6,18,13,15,946.5,100.0,2.55,26.0,989.0,966.74,700.87
2016,6,18,13,30,944.0,99.0,2.6,26.0,973.0,945.64,688.29
2016,6,18,13,45,938.5,99.0,2.65,26.0,950.0,919.45,672.37
2016,6,18,14,0,933.0,99.0,2.7,26.0,927.0,890.07,654.29
2016,6,18,14,15,927.5,98.0,2.7,26.0,898.0,856.68,633.06
2016,6,18,14,30,922.0,97.0,2.7,26.0,869.0,820.42,609.79
2016,6,18,14,45,913.0,96.0,2.7,26.0,833.5,778.86,582.71
2016,6,18,15,0,904.0,95.0,2.7,26.0,798.0,735.08,553.83
2016,6,18,15,15,893.5,93.0,2.7,25.5,757.5,687.35,520.98
2016,6,18,15,30,883.0,91.0,2.7,25.0,717.0,638.0,485.81
2016,6,18,15,45,867.5,89.5,2.7,25.0,671.5,584.91,445.87
2016,6,18,16,0,852.0,88.0,2.7,25.0,626.0,531.19,404.27
2016,6,18,16,15,834.0,85.5,2.7,24.5,578.0,475.0,360.27
2016,6,18,16,30,816.0,83.0,2.7,24.0,530.0,417.85,314.0
2016,6,18,16,45,791.0,80.0,2.7,24.0,479.0,358.91,264.42
2016,6,18,17,0,766.0,77.0,2.7,24.0,428.0,301.58,215.06
2016,6,18,17,15,733.5,73.0,2.55,23.5,376.5,243.43,165.22
2016,6,18,17,30,701.0,69.0,2.4,23.0,325.0,188.36,118.76
2016,6,18,17,45,656.5,63.5,2.3,22.5,274.5,130.83,74.01
2016,6,18,18,0,612.0,58.0,2.2,22.0,224.0,81.07,42.31
2016,6,18,18,15,546.0,51.5,1.95,21.0,176.5,39.13,28.4
2016,6,18,18,30,480.0,45.0,1.7,20.0,129.0,35.14,24.76
2016,6,18,18,45,380.0,35.0,1.5,19.0,88.5,27.84,17.99
2016,6,18,19,0,280.0,25.0,1.3,18.0,48.0,20.27,9.32
2016,6,18,19,15,140.0,12.5,1.25,17.5,24.0,11.37,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,0.8,15.0,13.0,10.01,0.0
2016,6,19,5,15,243.0,22.0,0.9,15.5,45.0,17.86,5.4
2016,6,19,5,30,379.0,33.0,1.0,16.0,77.0,26.49,16.84
2016,6,19,5,45,463.5,41.0,1.1,16.5,121.0,32.07,22.38
2016,6,19,6,0,548.0,49.0,1.2,17.0,165.0,37.49,27.45
2016,6,19,6,15,603.0,54.5,1.3,17.5,214.0,67.61,35.93
2016,6,19,6,30,658.0,60.0,1.4,18.0,263.0,120.24,67.53
2016,6,19,6,45,695.5,65.0,1.5,19.0,313.5,172.63,107.45
2016,6,19,7,0,733.0,70.0,1.6,20.0,364.0,229.05,154.5
2016,6,19,7,15,726.0,77.0,1.7,20.5,401.5,278.46,198.95
2016,6,19,7,30,719.0,84.0,1.8,21.0,439.0,326.22,241.53
2016,6,19,7,45,773.0,84.0,1.9,22.0,501.5,389.82,293.61
2016,6,19,8,0,827.0,84.0,2.0,23.0,564.0,458.01,347.73
2016,6,19,8,15,843.0,86.5,1.95,23.5,611.0,513.83,391.48
2016,6,19,8,30,859.0,89.0,1.9,24.0,658.0,568.64,432.89
2016,6,19,8,45,870.5,91.5,1.9,24.5,701.0,620.23,470.73
2016,6,19,9,0,882.0,94.0,1.9,25.0,744.0,670.63,506.46
2016,6,19,9,15,892.0,96.0,1.8,25.0,782.5,718.07,539.35
2016,6,19,9,30,902.0,98.0,1.7,25.0,821.0,763.69,568.67
2016,6,19,9,45,916.5,95.0,1.6,25.5,856.0,805.88,593.52
2016,6,19,10,0,931.0,92.0,1.5,26.0,891.0,846.05,616.44
2016,6,19,10,15,936.5,93.0,1.4,26.5,918.0,880.34,634.99
2016,6,19,10,30,942.0,94.0,1.3,27.0,945.0,911.62,651.23
2016,6,19,10,45,943.5,96.0,1.25,27.5,965.0,937.15,664.26
2016,6,19,11,0,945.0,98.0,1.2,28.0,985.0,959.2,675.03
2016,6,19,11,15,947.5,98.5,1.2,28.0,998.5,977.17,685.39
2016,6,19,11,30,950.0,99.0,1.2,28.0,1012.0,991.54,693.65
2016,6,19,11,45,768.5,224.5,1.3,28.5,966.0,964.78,677.07
2016,6,19,12,0,587.0,350.0,1.4,29.0,920.0,915.28,642.61
2016,6,19,12,15,765.5,227.5,1.55,29.0,969.5,968.99,682.71
2016,6,19,12,30,944.0,105.0,1.7,29.0,1019.0,1000.99,704.02
2016,6,19,12,45,932.0,111.5,1.9,29.0,1007.0,989.08,699.02
2016,6,19,13,0,920.0,118.0,2.1,29.0,995.0,973.74,692.11
2016,6,19,13,15,917.0,117.5,2.2,29.0,979.0,956.74,682.96
2016,6,19,13,30,914.0,117.0,2.3,29.0,963.0,936.33,671.57
2016,6,19,13,45,914.0,113.0,2.45,29.0,941.5,911.87,657.93
2016,6,19,14,0,914.0,109.0,2.6,29.0,920.0,884.0,641.89
2016,6,19,14,15,907.5,107.5,2.7,28.5,890.5,849.94,622.4
2016,6,19,14,30,901.0,106.0,2.8,28.0,861.0,813.12,600.74
2016,6,19,14,45,577.5,232.0,2.9,28.0,708.5,664.27,495.68
2016,6,19,15,0,254.0,358.0,3.0,28.0,556.0,517.77,386.91
2016,6,19,15,15,467.0,264.0,3.05,28.0,604.0,565.32,425.73
2016,6,19,15,30,680.0,170.0,3.1,28.0,652.0,589.78,445.49
2016,6,19,15,45,760.5,130.5,3.2,28.0,637.0,564.32,426.71
2016,6,19,16,0,841.0,91.0,3.3,28.0,622.0,528.93,399.52
2016,6,19,16,15,822.5,88.0,3.3,27.5,574.0,472.03,355.18
2016,6,19,16,30,804.0,85.0,3.3,27.0,526.0,415.46,309.65
2016,6,19,16,45,778.0,82.5,3.3,26.5,475.5,357.28,261.57
2016,6,19,17,0,752.0,80.0,3.3,26.0,425.0,300.83,213.69
2016,6,19,17,15,719.5,75.5,3.15,25.0,374.0,243.0,164.76
2016,6,19,17,30,687.0,71.0,3.0,24.0,323.0,185.45,116.75
2016,6,19,17,45,641.0,66.0,2.95,23.5,272.5,131.7,75.11
2016,6,19,18,0,595.0,61.0,2.9,23.0,222.0,83.14,44.2
2016,6,19,18,15,529.0,54.0,2.6,22.0,175.0,41.11,29.98
2016,6,19,18,30,463.0,47.0,2.3,21.0,128.0,36.79,26.06
2016,6,19,18,45,363.5,37.0,2.0,20.0,88.0,29.57,19.37
2016,6,19,19,0,264.0,27.0,1.7,19.0,48.0,22.08,10.69
2016,6,19,19,15,132.0,13.5,1.6,18.5,24.0,12.28,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,114.0,11.0,1.5,13.0,14.0,10.01,0.0
2016,6,20,5,15,256.5,22.0,1.65,13.5,47.0,17.9,5.3
2016,6,20,5,30,399.0,33.0,1.8,14.0,80.0,26.55,17.02
2016,6,20,5,45,489.5,40.5,2.0,14.5,125.0,31.74,22.27
2016,6,20,6,0,580.0,48.0,2.2,15.0,170.0,36.81,27.06
2016,6,20,6,15,634.5,53.0,2.2,15.5,220.0,70.37,38.01
2016,6,20,6,30,689.0,58.0,2.2,16.0,270.0,121.06,67.58
2016,6,20,6,45,729.0,62.0,2.2,17.0,322.0,174.78,108.77
2016,6,20,7,0,769.0,66.0,2.2,18.0,374.0,232.79,157.63
2016,6,20,7,15,796.0,69.5,2.25,18.5,426.0,290.66,208.54
2016,6,20,7,30,823.0,73.0,2.3,19.0,478.0,350.7,260.91
2016,6,20,7,45,844.0,75.0,2.4,20.0,528.5,410.26,311.36
2016,6,20,8,0,865.0,77.0,2.5,21.0,579.0,468.75,359.33
2016,6,20,8,15,880.0,79.5,2.5,21.5,626.5,525.22,404.57
2016,6,20,8,30,895.0,82.0,2.5,22.0,674.0,581.32,447.9
2016,6,20,8,45,907.0,83.5,2.55,22.5,717.5,633.99,487.46
2016,6,20,9,0,919.0,85.0,2.6,23.0,761.0,685.43,524.89
2016,6,20,9,15,927.5,86.5,2.6,23.5,799.5,732.95,558.19
2016,6,20,9,30,936.0,88.0,2.6,24.0,838.0,778.44,587.36
2016,6,20,9,45,927.5,98.0,2.65,24.5,867.0,816.81,611.49
2016,6,20,10,0,919.0,108.0,2.7,25.0,896.0,851.42,632.86
2016,6,20,10,15,924.0,109.0,2.7,25.5,922.5,884.97,652.98
2016,6,20,10,30,929.0,110.0,2.7,26.0,949.0,915.51,670.9
2016,6,20,10,45,932.0,111.0,2.75,26.5,969.0,941.12,685.86
2016,6,20,11,0,935.0,112.0,2.8,27.0,989.0,963.35,698.61
2016,6,20,11,15,937.0,112.5,2.8,27.0,1002.0,980.71,709.21
2016,6,20,11,30,939.0,113.0,2.8,27.0,1015.0,994.51,717.61
2016,6,20,11,45,941.5,112.5,2.85,27.5,1021.5,1004.23,722.49
2016,6,20,12,0,944.0,112.0,2.9,28.0,1028.0,1010.32,725.18
2016,6,20,12,15,943.5,112.0,2.95,28.0,1026.5,1010.39,725.58
2016,6,20,12,30,943.0,112.0,3.0,28.0,1025.0,1006.8,723.79
2016,6,20,12,45,946.5,108.0,3.15,28.5,1017.5,999.51,719.12
2016,6,20,13,0,950.0,104.0,3.3,29.0,1010.0,988.45,712.06
2016,6,20,13,15,947.5,103.5,3.4,28.5,994.5,971.48,703.68
2016,6,20,13,30,945.0,103.0,3.5,28.0,979.0,950.96,692.97
2016,6,20,13,45,940.5,102.5,3.6,28.0,956.0,925.24,677.38
2016,6,20,14,0,936.0,102.0,3.7,28.0,933.0,896.26,659.55
2016,6,20,14,15,930.5,101.0,3.75,27.5,904.0,862.87,639.63
2016,6,20,14,30,925.0,100.0,3.8,27.0,875.0,826.59,617.5
2016,6,20,14,45,916.0,99.0,3.85,27.0,839.5,785.0,590.23
2016,6,20,15,0,907.0,98.0,3.9,27.0,804.0,741.16,561.1
2016,6,20,15,15,896.5,96.0,3.9,26.5,763.5,693.36,527.75
2016,6,20,15,30,886.0,94.0,3.9,26.0,723.0,643.92,492.12
2016,6,20,15,45,872.5,92.0,3.9,25.5,678.0,591.38,453.08
2016,6,20,16,0,859.0,90.0,3.9,25.0,633.0,537.99,412.09
2016,6,20,16,15,602.5,149.5,3.8,24.5,516.0,425.72,325.83
2016,6,20,16,30,346.0,209.0,3.7,24.0,399.0,331.1,253.43
2016,6,20,16,45,310.5,193.0,3.6,23.5,351.5,282.34,214.91
2016,6,20,17,0,275.0,177.0,3.5,23.0,304.0,237.22,178.8
2016,6,20,17,15,261.5,158.5,3.35,22.0,267.5,199.22,147.85
2016,6,20,17,30,248.0,140.0,3.2,21.0,231.0,162.74,118.15
2016,6,20,17,45,437.0,99.0,3.05,20.5,229.5,133.81,86.55
2016,6,20,18,0,626.0,58.0,2.9,20.0,228.0,83.08,43.54
2016,6,20,18,15,560.5,51.5,2.6,19.0,180.0,39.14,28.67
2016,6,20,18,30,495.0,45.0,2.3,18.0,132.0,35.14,24.98
2016,6,20,18,45,391.5,35.5,2.0,17.5,91.0,28.27,18.5
2016,6,20,19,0,288.0,26.0,1.7,17.0,50.0,21.16,10.22
2016,6,20,19,15,144.0,13.0,1.7,16.5,25.0,11.82,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,49.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,98.0,11.0,1.6,14.0,13.0,10.01,0.0
2016,6,21,5,15,234.5,22.0,1.75,14.5,44.5,17.9,5.02
2016,6,21,5,30,371.0,33.0,1.9,15.0,76.0,26.52,16.89
2016,6,21,5,45,464.0,40.5,2.05,15.5,120.5,31.69,22.11
2016,6,21,6,0,557.0,48.0,2.2,16.0,165.0,36.74,26.88
2016,6,21,6,15,613.0,53.5,2.2,16.5,214.0,66.08,35.02
2016,6,21,6,30,669.0,59.0,2.2,17.0,263.0,119.27,66.75
