Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,45,711.5,62.0,2.2,18.0,315.0,171.28,106.21
2016,6,21,7,0,754.0,65.0,2.2,19.0,367.0,227.86,153.56
2016,6,21,7,15,781.5,68.5,2.2,19.5,418.5,284.97,203.57
2016,6,21,7,30,809.0,72.0,2.2,20.0,470.0,344.33,255.08
2016,6,21,7,45,830.5,74.5,2.25,21.0,520.0,403.78,305.11
2016,6,21,8,0,852.0,77.0,2.3,22.0,570.0,462.23,352.68
2016,6,21,8,15,867.0,79.0,2.3,22.5,617.0,517.56,396.82
2016,6,21,8,30,882.0,81.0,2.3,23.0,664.0,572.54,439.1
2016,6,21,8,45,893.5,83.0,2.35,23.5,707.0,624.77,478.14
2016,6,21,9,0,905.0,85.0,2.4,24.0,750.0,675.78,515.07
2016,6,21,9,15,913.5,86.5,2.4,24.5,788.5,722.73,547.79
2016,6,21,9,30,922.0,88.0,2.4,25.0,827.0,767.69,576.54
2016,6,21,9,45,922.5,92.5,2.45,26.0,858.0,807.18,600.16
2016,6,21,10,0,923.0,97.0,2.5,27.0,889.0,843.67,621.42
2016,6,21,10,15,928.0,98.0,2.5,27.5,915.5,877.38,641.42
2016,6,21,10,30,933.0,99.0,2.5,28.0,942.0,908.09,659.25
2016,6,21,10,45,935.0,101.0,2.5,28.5,961.5,933.94,673.8
2016,6,21,11,0,937.0,103.0,2.5,29.0,981.0,956.36,686.1
2016,6,21,11,15,939.5,103.5,2.5,29.0,994.5,974.29,696.91
2016,6,21,11,30,942.0,104.0,2.5,29.0,1008.0,988.66,705.54
2016,6,21,11,45,941.5,105.0,2.55,29.5,1013.5,997.06,709.56
2016,6,21,12,0,941.0,106.0,2.6,30.0,1019.0,1001.79,711.39
2016,6,21,12,15,940.5,106.0,2.65,30.0,1017.5,1001.91,711.87
2016,6,21,12,30,940.0,106.0,2.7,30.0,1016.0,998.38,710.18
2016,6,21,12,45,935.0,108.0,2.8,30.5,1006.5,988.9,703.84
2016,6,21,13,0,930.0,110.0,2.9,31.0,997.0,975.86,695.35
2016,6,21,13,15,927.0,109.0,2.95,31.0,981.0,958.33,685.05
2016,6,21,13,30,924.0,108.0,3.0,31.0,965.0,937.33,672.56
2016,6,21,13,45,919.5,107.0,3.15,31.0,942.0,911.65,657.7
2016,6,21,14,0,915.0,106.0,3.3,31.0,919.0,882.79,640.61
2016,6,21,14,15,908.5,105.0,3.4,30.5,889.5,849.25,621.19
2016,6,21,14,30,902.0,104.0,3.5,30.0,860.0,812.96,599.62
2016,6,21,14,45,894.0,102.0,3.6,30.0,825.0,772.02,573.36
2016,6,21,15,0,886.0,100.0,3.7,30.0,790.0,728.83,545.21
2016,6,21,15,15,875.5,98.0,3.75,29.5,750.0,681.95,512.97
2016,6,21,15,30,865.0,96.0,3.8,29.0,710.0,633.48,478.6
2016,6,21,15,45,851.5,93.5,3.9,28.5,666.0,581.47,440.65
2016,6,21,16,0,838.0,91.0,4.0,28.0,622.0,528.67,400.76
2016,6,21,16,15,820.5,88.0,3.95,27.0,574.0,472.44,357.37
2016,6,21,16,30,803.0,85.0,3.9,26.0,526.0,416.4,312.49
2016,6,21,16,45,780.5,81.5,3.9,25.5,476.5,358.58,264.26
2016,6,21,17,0,758.0,78.0,3.9,25.0,427.0,302.11,215.91
2016,6,21,17,15,727.0,74.0,3.8,24.0,376.0,244.73,166.92
2016,6,21,17,30,696.0,70.0,3.7,23.0,325.0,190.26,120.93
2016,6,21,17,45,653.0,64.5,3.6,22.0,275.0,133.08,76.17
2016,6,21,18,0,610.0,59.0,3.5,21.0,225.0,83.51,44.07
2016,6,21,18,15,545.5,52.5,3.35,20.0,178.0,39.89,29.19
2016,6,21,18,30,481.0,46.0,3.2,19.0,131.0,35.93,25.56
2016,6,21,18,45,380.0,36.5,3.05,18.0,90.5,29.11,19.18
2016,6,21,19,0,279.0,27.0,2.9,17.0,50.0,22.06,10.95
2016,6,21,19,15,139.5,13.5,2.9,16.5,25.0,12.28,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,55.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,110.0,11.0,3.5,13.0,14.0,10.01,0.0
2016,6,22,5,15,254.5,22.0,3.6,13.0,46.5,17.95,4.84
2016,6,22,5,30,399.0,33.0,3.7,13.0,79.0,26.61,17.08
2016,6,22,5,45,482.5,40.5,3.85,13.5,123.0,31.77,22.35
2016,6,22,6,0,566.0,48.0,4.0,14.0,167.0,36.81,27.15
2016,6,22,6,15,622.0,54.0,4.0,14.5,217.0,66.29,35.53
2016,6,22,6,30,678.0,60.0,4.0,15.0,267.0,120.49,68.08
2016,6,22,6,45,716.0,64.5,4.0,15.5,318.5,173.64,109.25
2016,6,22,7,0,754.0,69.0,4.0,16.0,370.0,230.88,158.32
2016,6,22,7,15,781.5,72.5,4.0,16.5,421.5,288.03,209.33
2016,6,22,7,30,809.0,76.0,4.0,17.0,473.0,347.43,262.04
2016,6,22,7,45,831.5,78.0,4.0,17.5,523.5,405.4,312.69
2016,6,22,8,0,854.0,80.0,4.0,18.0,574.0,465.33,363.42
2016,6,22,8,15,869.5,82.5,4.0,18.5,621.5,521.54,409.71
2016,6,22,8,30,885.0,85.0,4.0,19.0,669.0,577.45,454.22
2016,6,22,8,45,898.5,86.0,4.05,19.5,713.0,630.13,495.03
2016,6,22,9,0,912.0,87.0,4.1,20.0,757.0,681.74,533.82
2016,6,22,9,15,921.0,88.5,4.1,20.0,796.0,729.39,569.53
2016,6,22,9,30,930.0,90.0,4.1,20.0,835.0,775.06,601.34
2016,6,22,9,45,938.0,90.5,4.1,20.5,868.5,816.78,628.62
2016,6,22,10,0,946.0,91.0,4.1,21.0,902.0,855.99,653.79
2016,6,22,10,15,951.5,92.0,4.05,21.0,929.5,890.88,676.74
2016,6,22,10,30,957.0,93.0,4.0,21.0,957.0,922.72,697.43
2016,6,22,10,45,961.0,93.5,4.0,21.5,977.5,949.53,713.49
2016,6,22,11,0,965.0,94.0,4.0,22.0,998.0,972.91,727.18
2016,6,22,11,15,967.0,94.5,4.0,22.0,1011.5,990.9,738.66
2016,6,22,11,30,969.0,95.0,4.0,22.0,1025.0,1005.22,747.77
2016,6,22,11,45,970.5,95.0,4.0,22.5,1031.5,1014.85,752.39
2016,6,22,12,0,972.0,95.0,4.0,23.0,1038.0,1020.72,754.63
2016,6,22,12,15,971.5,95.0,4.0,22.5,1037.0,1020.92,756.16
2016,6,22,12,30,971.0,95.0,4.0,22.0,1036.0,1017.34,755.33
2016,6,22,12,45,961.0,100.5,4.0,22.0,1025.0,1006.37,748.23
2016,6,22,13,0,951.0,106.0,4.0,22.0,1014.0,991.82,738.89
2016,6,22,13,15,948.5,105.5,4.0,22.0,998.0,974.95,728.06
2016,6,22,13,30,946.0,105.0,4.0,22.0,982.0,954.51,714.9
2016,6,22,13,45,940.5,104.5,4.0,22.0,958.5,927.98,697.63
2016,6,22,14,0,935.0,104.0,4.0,22.0,935.0,898.25,678.16
2016,6,22,14,15,929.0,103.0,4.0,21.5,905.5,864.56,657.17
2016,6,22,14,30,923.0,102.0,4.0,21.0,876.0,828.02,633.98
2016,6,22,14,45,914.0,100.5,4.0,21.0,840.5,786.09,605.52
2016,6,22,15,0,905.0,99.0,4.0,21.0,805.0,741.91,575.21
2016,6,22,15,15,894.5,97.0,4.0,20.5,764.0,694.25,541.14
2016,6,22,15,30,884.0,95.0,4.0,20.0,723.0,644.94,504.73
2016,6,22,15,45,870.0,93.0,4.0,19.5,678.0,592.24,464.61
2016,6,22,16,0,856.0,91.0,4.0,19.0,633.0,538.73,422.56
2016,6,22,16,15,838.0,88.0,4.0,18.5,584.5,481.34,376.11
2016,6,22,16,30,820.0,85.0,4.0,18.0,536.0,424.15,328.26
2016,6,22,16,45,796.5,81.5,4.0,18.0,485.0,365.02,276.93
2016,6,22,17,0,773.0,78.0,4.0,18.0,434.0,307.32,225.72
2016,6,22,17,15,740.5,74.0,3.95,17.5,382.5,248.68,174.02
2016,6,22,17,30,708.0,70.0,3.9,17.0,331.0,193.1,125.71
2016,6,22,17,45,661.5,65.0,3.85,16.5,279.5,135.17,79.21
2016,6,22,18,0,615.0,60.0,3.8,16.0,228.0,85.24,46.11
2016,6,22,18,15,549.0,53.5,3.7,15.5,180.0,40.71,30.5
2016,6,22,18,30,483.0,47.0,3.6,15.0,132.0,36.79,26.77
2016,6,22,18,45,374.5,37.5,3.5,14.5,91.0,29.98,20.25
2016,6,22,19,0,266.0,28.0,3.4,14.0,50.0,22.96,11.88
2016,6,22,19,15,133.0,14.0,3.35,13.5,25.0,12.73,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,55.5,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,111.0,11.0,3.1,12.0,13.0,10.01,0.0
2016,6,23,5,15,255.0,21.5,3.2,12.5,45.0,17.52,4.31
2016,6,23,5,30,399.0,32.0,3.3,13.0,77.0,25.74,16.31
2016,6,23,5,45,490.0,39.0,3.45,13.5,122.0,30.53,21.26
2016,6,23,6,0,581.0,46.0,3.6,14.0,167.0,35.24,25.76
2016,6,23,6,15,636.0,51.0,3.65,14.5,217.0,66.91,35.98
2016,6,23,6,30,691.0,56.0,3.7,15.0,267.0,117.61,65.17
2016,6,23,6,45,731.5,59.5,3.75,15.5,319.0,171.0,106.33
2016,6,23,7,0,772.0,63.0,3.8,16.0,371.0,228.73,155.77
2016,6,23,7,15,799.5,66.5,3.75,16.5,423.0,286.87,207.69
2016,6,23,7,30,827.0,70.0,3.7,17.0,475.0,349.19,262.78
2016,6,23,7,45,848.5,72.0,3.7,17.5,526.0,407.28,313.58
2016,6,23,8,0,870.0,74.0,3.7,18.0,577.0,466.24,363.59
2016,6,23,8,15,885.5,76.0,3.65,18.5,624.5,522.79,410.04
2016,6,23,8,30,901.0,78.0,3.6,19.0,672.0,579.02,454.6
2016,6,23,8,45,913.5,79.5,3.6,20.0,716.5,632.34,494.66
2016,6,23,9,0,926.0,81.0,3.6,21.0,761.0,684.49,532.4
2016,6,23,9,15,934.5,82.5,3.6,21.5,800.0,732.41,566.83
2016,6,23,9,30,943.0,84.0,3.6,22.0,839.0,778.3,597.03
2016,6,23,9,45,945.0,88.0,3.6,22.5,871.5,819.36,623.38
2016,6,23,10,0,947.0,92.0,3.6,23.0,904.0,857.46,647.36
2016,6,23,10,15,951.5,93.0,3.6,23.0,930.5,891.6,669.66
2016,6,23,10,30,956.0,94.0,3.6,23.0,957.0,922.62,689.75
2016,6,23,10,45,958.0,95.5,3.65,23.5,976.5,948.66,705.35
2016,6,23,11,0,960.0,97.0,3.7,24.0,996.0,971.19,718.59
2016,6,23,11,15,961.0,97.0,3.75,24.0,1008.5,987.74,729.3
2016,6,23,11,30,962.0,97.0,3.8,24.0,1021.0,1000.61,737.68
2016,6,23,11,45,961.5,97.5,3.9,24.5,1025.5,1008.83,741.98
2016,6,23,12,0,961.0,98.0,4.0,25.0,1030.0,1013.3,743.92
2016,6,23,12,15,959.5,98.0,4.05,25.0,1027.5,1012.59,743.71
2016,6,23,12,30,958.0,98.0,4.1,25.0,1025.0,1008.15,741.18
2016,6,23,12,45,954.0,98.0,4.2,25.0,1014.5,997.65,735.05
2016,6,23,13,0,950.0,98.0,4.3,25.0,1004.0,983.52,726.59
2016,6,23,13,15,947.0,97.5,4.35,25.0,988.0,966.23,715.8
2016,6,23,13,30,944.0,97.0,4.4,25.0,972.0,945.4,702.68
2016,6,23,13,45,939.5,95.5,4.45,25.0,948.5,918.86,685.69
2016,6,23,14,0,935.0,94.0,4.5,25.0,925.0,889.06,666.43
2016,6,23,14,15,929.0,93.0,4.5,24.5,896.0,855.41,645.56
2016,6,23,14,30,923.0,92.0,4.5,24.0,867.0,818.91,622.49
2016,6,23,14,45,918.0,89.5,4.55,24.0,832.5,779.03,595.86
2016,6,23,15,0,913.0,87.0,4.6,24.0,798.0,736.6,567.11
2016,6,23,15,15,903.0,85.0,4.6,23.5,758.0,688.98,533.61
2016,6,23,15,30,893.0,83.0,4.6,23.0,718.0,639.66,497.31
2016,6,23,15,45,883.5,79.5,4.65,22.5,674.5,587.73,458.09
2016,6,23,16,0,874.0,76.0,4.7,22.0,631.0,534.56,416.54
2016,6,23,16,15,857.0,74.0,4.65,21.5,582.5,478.32,370.91
2016,6,23,16,30,840.0,72.0,4.6,21.0,534.0,422.11,323.82
2016,6,23,16,45,819.0,68.5,4.55,20.5,484.0,363.38,273.38
2016,6,23,17,0,798.0,65.0,4.5,20.0,434.0,305.71,222.58
2016,6,23,17,15,768.0,62.0,4.35,19.5,382.5,245.02,169.08
2016,6,23,17,30,738.0,59.0,4.2,19.0,331.0,189.29,120.5
2016,6,23,17,45,693.0,55.0,4.1,18.5,280.0,133.76,76.05
2016,6,23,18,0,648.0,51.0,4.0,18.0,229.0,83.27,42.83
2016,6,23,18,15,586.0,45.5,3.8,17.5,181.0,37.44,27.37
2016,6,23,18,30,524.0,40.0,3.6,17.0,133.0,30.94,21.44
2016,6,23,18,45,417.0,32.5,3.45,16.5,92.0,25.64,16.35
2016,6,23,19,0,310.0,25.0,3.3,16.0,51.0,20.23,9.73
2016,6,23,19,15,155.0,12.5,3.25,15.5,25.5,11.37,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,55.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,110.0,10.0,2.7,13.0,12.0,9.1,0.0
2016,6,24,5,15,256.5,20.5,2.8,13.5,44.5,16.63,3.44
2016,6,24,5,30,403.0,31.0,2.9,14.0,77.0,24.88,15.48
2016,6,24,5,45,488.5,38.5,3.05,14.5,121.0,30.13,20.8
2016,6,24,6,0,574.0,46.0,3.2,15.0,165.0,35.24,25.64
2016,6,24,6,15,630.5,51.5,3.15,15.5,215.0,66.56,35.94
2016,6,24,6,30,687.0,57.0,3.1,16.0,265.0,117.5,65.05
2016,6,24,6,45,723.5,62.0,3.1,16.5,317.0,171.35,106.45
2016,6,24,7,0,760.0,67.0,3.1,17.0,369.0,229.1,155.66
2016,6,24,7,15,788.5,70.5,3.05,17.5,421.5,286.87,206.76
2016,6,24,7,30,817.0,74.0,3.0,18.0,474.0,347.0,259.58
2016,6,24,7,45,837.0,77.5,2.95,18.5,524.5,407.26,311.5
2016,6,24,8,0,857.0,81.0,2.9,19.0,575.0,466.42,360.95
2016,6,24,8,15,873.0,83.5,2.85,19.5,623.5,523.1,406.83
2016,6,24,8,30,889.0,86.0,2.8,20.0,672.0,579.53,450.84
2016,6,24,8,45,900.5,88.5,2.8,20.5,716.0,632.72,491.08
2016,6,24,9,0,912.0,91.0,2.8,21.0,760.0,684.66,529.09
2016,6,24,9,15,921.5,93.0,2.8,21.0,799.5,733.23,564.61
2016,6,24,9,30,931.0,95.0,2.8,21.0,839.0,779.87,596.46
2016,6,24,9,45,938.0,96.0,2.85,21.5,873.0,821.45,623.17
2016,6,24,10,0,945.0,97.0,2.9,22.0,907.0,860.44,647.82
2016,6,24,10,15,950.0,98.0,2.9,22.5,934.0,894.99,668.85
2016,6,24,10,30,955.0,99.0,2.9,23.0,961.0,926.46,687.62
2016,6,24,10,45,958.0,100.5,2.95,23.5,981.5,953.4,703.64
2016,6,24,11,0,961.0,102.0,3.0,24.0,1002.0,976.88,717.34
2016,6,24,11,15,963.0,102.5,3.05,24.5,1015.5,994.91,727.48
2016,6,24,11,30,965.0,103.0,3.1,25.0,1029.0,1009.27,735.31
2016,6,24,11,45,965.0,103.5,3.15,25.5,1035.0,1018.03,739.58
2016,6,24,12,0,965.0,104.0,3.2,26.0,1041.0,1023.04,741.56
2016,6,24,12,15,964.5,104.0,3.3,26.0,1039.5,1023.33,742.48
2016,6,24,12,30,964.0,104.0,3.4,26.0,1038.0,1019.89,741.1
2016,6,24,12,45,955.0,108.5,3.5,26.5,1026.5,1009.0,733.54
2016,6,24,13,0,946.0,113.0,3.6,27.0,1015.0,994.56,723.77
2016,6,24,13,15,942.5,112.5,3.7,27.0,999.0,976.95,713.41
2016,6,24,13,30,939.0,112.0,3.8,27.0,983.0,955.83,700.74
2016,6,24,13,45,934.5,110.5,3.9,27.0,959.5,929.47,684.56
2016,6,24,14,0,930.0,109.0,4.0,27.0,936.0,899.86,666.12
2016,6,24,14,15,923.5,108.0,4.0,26.5,906.5,865.99,645.45
2016,6,24,14,30,917.0,107.0,4.0,26.0,877.0,829.31,622.66
2016,6,24,14,45,908.0,105.5,4.05,26.0,841.0,787.64,595.15
2016,6,24,15,0,899.0,104.0,4.1,26.0,805.0,743.74,565.78
2016,6,24,15,15,888.5,102.0,4.1,25.5,764.5,696.36,532.49
2016,6,24,15,30,878.0,100.0,4.1,25.0,724.0,647.34,497.02
2016,6,24,15,45,863.0,97.5,4.1,25.0,678.5,593.88,456.29
2016,6,24,16,0,848.0,95.0,4.1,25.0,633.0,539.88,414.02
2016,6,24,16,15,830.0,92.5,4.05,24.5,584.5,483.33,369.24
2016,6,24,16,30,812.0,90.0,4.0,24.0,536.0,426.99,323.15
2016,6,24,16,45,786.5,86.5,3.95,23.5,485.5,367.52,273.35
2016,6,24,17,0,761.0,83.0,3.9,23.0,435.0,309.7,223.7
2016,6,24,17,15,728.5,78.5,3.75,22.0,383.0,251.21,173.54
2016,6,24,17,30,696.0,74.0,3.6,21.0,331.0,192.91,124.14
2016,6,24,17,45,649.5,68.5,3.45,20.5,280.0,137.89,80.63
2016,6,24,18,0,603.0,63.0,3.3,20.0,229.0,88.12,47.81
2016,6,24,18,15,535.5,56.0,3.0,19.0,181.0,42.71,31.79
2016,6,24,18,30,468.0,49.0,2.7,18.0,133.0,38.46,27.88
2016,6,24,18,45,363.5,39.0,2.45,17.0,91.5,31.29,21.15
2016,6,24,19,0,259.0,29.0,2.2,16.0,50.0,23.87,12.55
2016,6,24,19,15,129.5,14.5,2.1,15.5,25.0,13.19,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.0,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,72.0,10.0,1.3,13.0,11.0,9.1,0.0
2016,6,25,5,15,213.0,22.0,1.5,13.5,42.5,18.0,3.8
2016,6,25,5,30,354.0,34.0,1.7,14.0,74.0,27.55,17.72
2016,6,25,5,45,448.5,42.0,1.9,15.0,118.5,33.08,23.34
2016,6,25,6,0,543.0,50.0,2.1,16.0,163.0,38.49,28.4
2016,6,25,6,15,601.0,56.0,2.05,16.5,212.5,65.42,35.78
2016,6,25,6,30,659.0,62.0,2.0,17.0,262.0,115.47,64.28
2016,6,25,6,45,701.5,66.5,2.0,17.5,314.0,171.3,106.74
2016,6,25,7,0,744.0,71.0,2.0,18.0,366.0,228.63,154.77
2016,6,25,7,15,773.0,74.5,2.05,19.0,418.5,285.64,204.25
2016,6,25,7,30,802.0,78.0,2.1,20.0,471.0,345.09,255.33
2016,6,25,7,45,825.0,81.0,2.15,21.0,521.5,403.87,304.73
2016,6,25,8,0,848.0,84.0,2.2,22.0,572.0,464.63,353.94
2016,6,25,8,15,864.5,86.5,2.3,22.5,620.5,521.14,399.15
2016,6,25,8,30,881.0,89.0,2.4,23.0,669.0,577.46,442.74
2016,6,25,8,45,894.5,90.5,2.5,24.0,713.5,630.56,481.71
2016,6,25,9,0,908.0,92.0,2.6,25.0,758.0,682.6,518.58
2016,6,25,9,15,917.5,94.0,2.65,25.5,797.5,731.05,552.54
2016,6,25,9,30,927.0,96.0,2.7,26.0,837.0,777.58,582.9
2016,6,25,9,45,930.0,100.0,2.75,27.0,869.5,818.88,607.65
2016,6,25,10,0,933.0,104.0,2.8,28.0,902.0,857.33,630.1
2016,6,25,10,15,938.5,105.0,2.85,28.5,930.0,891.98,650.99
2016,6,25,10,30,944.0,106.0,2.9,29.0,958.0,923.61,669.75
2016,6,25,10,45,948.0,107.0,2.95,29.5,979.0,950.73,685.48
2016,6,25,11,0,952.0,108.0,3.0,30.0,1000.0,974.48,699.0
2016,6,25,11,15,954.5,108.5,3.05,30.0,1014.0,992.87,710.51
2016,6,25,11,30,957.0,109.0,3.1,30.0,1028.0,1007.64,719.83
2016,6,25,11,45,957.5,109.5,3.15,30.5,1034.0,1016.84,724.27
2016,6,25,12,0,958.0,110.0,3.2,31.0,1040.0,1022.33,726.47
2016,6,25,12,15,958.0,110.0,3.25,31.0,1039.0,1023.15,727.31
2016,6,25,12,30,958.0,110.0,3.3,31.0,1038.0,1020.25,725.94
2016,6,25,12,45,957.5,109.0,3.4,31.0,1029.5,1012.2,721.78
2016,6,25,13,0,957.0,108.0,3.5,31.0,1021.0,1000.43,715.34
2016,6,25,13,15,954.0,107.5,3.55,30.5,1005.0,983.15,706.5
2016,6,25,13,30,951.0,107.0,3.6,30.0,989.0,962.3,695.36
2016,6,25,13,45,946.0,106.0,3.7,30.0,965.5,935.74,679.37
2016,6,25,14,0,941.0,105.0,3.8,30.0,942.0,905.92,661.15
2016,6,25,14,15,935.0,103.5,3.85,29.5,912.0,871.69,640.87
2016,6,25,14,30,929.0,102.0,3.9,29.0,882.0,834.57,618.4
2016,6,25,14,45,920.5,100.5,3.95,29.0,846.5,792.87,591.3
2016,6,25,15,0,912.0,99.0,4.0,29.0,811.0,748.87,562.3
2016,6,25,15,15,901.5,97.0,3.95,28.5,770.0,700.97,529.2
2016,6,25,15,30,891.0,95.0,3.9,28.0,729.0,651.4,493.72
2016,6,25,15,45,877.5,92.5,3.9,28.0,684.0,598.21,453.75
2016,6,25,16,0,864.0,90.0,3.9,28.0,639.0,544.14,412.0
2016,6,25,16,15,846.0,87.5,3.85,27.0,590.0,487.35,368.35
2016,6,25,16,30,828.0,85.0,3.8,26.0,541.0,429.67,322.36
2016,6,25,16,45,805.0,81.5,3.75,25.5,490.0,370.24,272.93
2016,6,25,17,0,782.0,78.0,3.7,25.0,439.0,312.15,223.31
2016,6,25,17,15,750.5,74.0,3.5,24.0,387.0,253.15,172.96
2016,6,25,17,30,719.0,70.0,3.3,23.0,335.0,197.08,125.56
2016,6,25,17,45,675.0,64.5,3.15,22.5,283.5,138.27,79.14
2016,6,25,18,0,631.0,59.0,3.0,22.0,232.0,87.13,45.5
2016,6,25,18,15,565.5,52.5,2.7,21.0,183.5,40.22,29.35
2016,6,25,18,30,500.0,46.0,2.4,20.0,135.0,35.94,25.47
2016,6,25,18,45,397.0,36.5,2.15,19.0,93.5,29.1,19.11
2016,6,25,19,0,294.0,27.0,1.9,18.0,52.0,22.03,11.06
2016,6,25,19,15,147.0,13.5,1.95,17.5,26.0,12.28,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,2.0,13.0,11.0,10.01,0.0
2016,6,26,5,15,177.5,22.0,2.1,13.5,41.5,17.32,2.98
2016,6,26,5,30,355.0,33.0,2.2,14.0,72.0,26.68,16.93
2016,6,26,5,45,445.5,41.0,2.3,15.0,116.0,32.24,22.58
2016,6,26,6,0,536.0,49.0,2.4,16.0,160.0,37.66,27.66
2016,6,26,6,15,593.0,55.0,2.3,16.5,208.5,63.74,34.81
2016,6,26,6,30,650.0,61.0,2.2,17.0,257.0,113.17,62.82
2016,6,26,6,45,691.5,65.5,2.15,17.5,308.5,168.22,104.67
2016,6,26,7,0,733.0,70.0,2.1,18.0,360.0,224.72,152.03
2016,6,26,7,15,761.0,73.5,2.1,19.0,411.0,280.79,200.77
2016,6,26,7,30,789.0,77.0,2.1,20.0,462.0,339.22,251.01
2016,6,26,7,45,811.5,80.0,2.1,21.0,512.5,397.07,299.64
2016,6,26,8,0,834.0,83.0,2.1,22.0,563.0,456.9,348.03
2016,6,26,8,15,850.0,85.5,2.1,22.5,610.0,512.44,392.19
2016,6,26,8,30,866.0,88.0,2.1,23.0,657.0,567.77,434.62
2016,6,26,8,45,878.5,89.5,2.15,23.5,700.5,619.56,473.27
2016,6,26,9,0,891.0,91.0,2.2,24.0,744.0,670.26,509.93
2016,6,26,9,15,900.5,93.0,2.2,24.5,782.5,718.0,543.12
2016,6,26,9,30,910.0,95.0,2.2,25.0,821.0,763.88,572.75
2016,6,26,9,45,918.5,95.5,2.25,26.0,855.0,805.44,597.7
2016,6,26,10,0,927.0,96.0,2.3,27.0,889.0,844.58,620.63
2016,6,26,10,15,932.0,97.0,2.35,27.0,916.0,878.68,642.42
2016,6,26,10,30,937.0,98.0,2.4,27.0,943.0,909.76,662.18
2016,6,26,10,45,940.0,99.0,2.45,27.5,963.0,935.9,677.37
2016,6,26,11,0,943.0,100.0,2.5,28.0,983.0,958.64,690.34
2016,6,26,11,15,944.5,100.5,2.55,28.5,996.0,976.03,699.9
2016,6,26,11,30,946.0,101.0,2.6,29.0,1009.0,989.81,707.23
2016,6,26,11,45,946.0,102.0,2.65,29.5,1014.5,998.99,711.74
2016,6,26,12,0,946.0,103.0,2.7,30.0,1020.0,1004.5,714.03
2016,6,26,12,15,945.0,103.0,2.75,30.0,1018.5,1004.4,714.34
2016,6,26,12,30,944.0,103.0,2.8,30.0,1017.0,1000.64,712.48
2016,6,26,12,45,929.5,111.0,2.9,30.5,1004.0,988.16,704.2
2016,6,26,13,0,915.0,119.0,3.0,31.0,991.0,972.27,693.85
2016,6,26,13,15,911.0,118.0,3.1,31.0,974.5,954.28,683.59
2016,6,26,13,30,907.0,117.0,3.2,31.0,958.0,932.92,671.12
2016,6,26,13,45,901.5,116.0,3.3,31.5,935.0,906.97,654.29
2016,6,26,14,0,896.0,115.0,3.4,32.0,912.0,877.93,635.41
2016,6,26,14,15,889.0,113.5,3.5,31.5,882.5,844.25,615.88
2016,6,26,14,30,882.0,112.0,3.6,31.0,853.0,807.89,594.25
2016,6,26,14,45,872.0,110.5,3.7,31.0,817.5,766.79,567.89
2016,6,26,15,0,862.0,109.0,3.8,31.0,782.0,723.63,539.56
2016,6,26,15,15,850.5,107.0,3.85,30.5,742.0,677.16,507.72
2016,6,26,15,30,839.0,105.0,3.9,30.0,702.0,629.24,473.88
2016,6,26,15,45,823.5,102.5,3.95,29.5,657.5,578.3,436.75
2016,6,26,16,0,808.0,100.0,4.0,29.0,613.0,525.21,396.84
2016,6,26,16,15,789.0,97.0,3.95,28.0,565.5,469.74,354.38
2016,6,26,16,30,770.0,94.0,3.9,27.0,518.0,414.68,310.65
2016,6,26,16,45,745.0,90.0,3.9,26.5,468.5,357.19,263.18
2016,6,26,17,0,720.0,86.0,3.9,26.0,419.0,301.37,215.89
2016,6,26,17,15,687.0,81.5,3.75,25.0,369.0,242.44,166.19
2016,6,26,17,30,654.0,77.0,3.6,24.0,319.0,188.98,121.35
2016,6,26,17,45,609.0,71.0,3.45,23.5,269.5,136.1,79.9
2016,6,26,18,0,564.0,65.0,3.3,23.0,220.0,88.34,48.39
2016,6,26,18,15,498.5,57.0,3.1,22.0,173.5,44.11,32.58
2016,6,26,18,30,433.0,49.0,2.9,21.0,127.0,38.33,27.4
2016,6,26,18,45,337.0,38.5,2.7,20.0,87.5,30.75,20.41
2016,6,26,19,0,241.0,28.0,2.5,19.0,48.0,22.88,11.64
2016,6,26,19,15,120.5,14.0,2.5,18.5,24.0,12.73,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,182.0,15.5,1.7,14.5,35.5,12.16,0.02
2016,6,27,5,30,364.0,31.0,1.7,15.0,71.0,24.92,15.34
2016,6,27,5,45,450.5,39.5,1.75,15.5,114.5,30.99,21.44
2016,6,27,6,0,537.0,48.0,1.8,16.0,158.0,36.87,26.96
2016,6,27,6,15,593.0,54.0,1.75,16.5,206.5,62.39,33.92
2016,6,27,6,30,649.0,60.0,1.7,17.0,255.0,111.67,61.66
2016,6,27,6,45,688.0,64.5,1.7,18.0,305.5,166.2,102.84
2016,6,27,7,0,727.0,69.0,1.7,19.0,356.0,221.93,149.17
2016,6,27,7,15,755.5,72.5,1.7,19.5,407.0,277.79,197.74
2016,6,27,7,30,784.0,76.0,1.7,20.0,458.0,336.06,248.04
2016,6,27,7,45,804.5,79.5,1.7,21.0,507.5,393.33,296.02
2016,6,27,8,0,825.0,83.0,1.7,22.0,557.0,451.53,342.97
2016,6,27,8,15,841.0,85.5,1.8,23.0,604.0,507.47,386.79
2016,6,27,8,30,857.0,88.0,1.9,24.0,651.0,562.38,428.24
2016,6,27,8,45,869.0,90.5,2.05,25.0,694.0,614.43,466.39
2016,6,27,9,0,881.0,93.0,2.2,26.0,737.0,665.37,502.5
2016,6,27,9,15,890.5,95.0,2.3,26.5,776.0,712.73,535.77
2016,6,27,9,30,900.0,97.0,2.4,27.0,815.0,758.26,565.79
2016,6,27,9,45,894.5,106.0,2.5,28.0,844.5,796.9,589.04
2016,6,27,10,0,889.0,115.0,2.6,29.0,874.0,832.14,609.72
2016,6,27,10,15,895.0,116.5,2.65,29.5,901.5,866.42,630.43
2016,6,27,10,30,901.0,118.0,2.7,30.0,929.0,897.86,649.09
2016,6,27,10,45,904.5,119.0,2.8,31.0,949.5,923.6,662.99
2016,6,27,11,0,908.0,120.0,2.9,32.0,970.0,946.09,674.74
2016,6,27,11,15,911.0,120.5,2.9,32.0,984.0,964.31,685.74
2016,6,27,11,30,914.0,121.0,2.9,32.0,998.0,979.08,694.63
2016,6,27,11,45,915.0,121.5,2.95,32.5,1004.0,988.46,699.2
2016,6,27,12,0,916.0,122.0,3.0,33.0,1010.0,994.31,701.64
2016,6,27,12,15,916.0,122.0,3.05,33.0,1009.5,995.19,702.52
2016,6,27,12,30,916.0,122.0,3.1,33.0,1009.0,992.52,701.29
2016,6,27,12,45,917.0,120.0,3.2,33.0,1001.5,985.35,697.72
2016,6,27,13,0,918.0,118.0,3.3,33.0,994.0,974.6,691.94
2016,6,27,13,15,915.0,117.5,3.4,33.0,978.5,958.0,682.48
2016,6,27,13,30,912.0,117.0,3.5,33.0,963.0,937.97,670.85
2016,6,27,13,45,908.5,115.5,3.6,33.0,941.0,913.21,656.12
2016,6,27,14,0,905.0,114.0,3.7,33.0,919.0,885.24,639.22
2016,6,27,14,15,899.0,112.5,3.75,32.5,890.5,852.14,619.82
2016,6,27,14,30,893.0,111.0,3.8,32.0,862.0,816.26,598.34
2016,6,27,14,45,886.0,108.5,3.85,32.0,827.5,776.08,572.48
2016,6,27,15,0,879.0,106.0,3.9,32.0,793.0,733.57,544.74
2016,6,27,15,15,868.0,104.0,3.9,31.5,753.0,686.74,512.65
2016,6,27,15,30,857.0,102.0,3.9,31.0,713.0,638.36,478.55
2016,6,27,15,45,845.0,99.0,3.95,30.5,669.0,587.16,441.48
2016,6,27,16,0,833.0,96.0,4.0,30.0,625.0,535.24,402.6
2016,6,27,16,15,814.5,93.0,3.95,29.5,577.0,478.73,358.83
2016,6,27,16,30,796.0,90.0,3.9,29.0,529.0,422.52,313.86
2016,6,27,16,45,774.0,85.5,3.85,28.5,479.0,364.21,265.97
2016,6,27,17,0,752.0,81.0,3.8,28.0,429.0,307.2,217.9
2016,6,27,17,15,720.0,76.5,3.65,27.0,378.0,249.28,169.15
2016,6,27,17,30,688.0,72.0,3.5,26.0,327.0,191.59,121.11
2016,6,27,17,45,646.0,66.5,3.35,25.0,277.0,137.51,78.94
2016,6,27,18,0,604.0,61.0,3.2,24.0,227.0,88.14,46.54
2016,6,27,18,15,539.5,54.0,2.9,23.0,179.5,42.29,30.88
2016,6,27,18,30,475.0,47.0,2.6,22.0,132.0,36.71,25.89
2016,6,27,18,45,377.5,37.0,2.3,21.0,91.5,29.49,19.26
2016,6,27,19,0,280.0,27.0,2.0,20.0,51.0,22.0,10.93
2016,6,27,19,15,140.0,13.5,2.0,19.5,25.5,12.28,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,33.0,13.46,0.16
2016,6,28,5,30,290.0,34.0,2.2,15.0,66.0,27.57,17.5
2016,6,28,5,45,380.0,44.0,2.25,15.5,108.0,34.8,24.74
2016,6,28,6,0,470.0,54.0,2.3,16.0,150.0,41.77,31.26
2016,6,28,6,15,529.5,61.5,2.25,16.5,197.5,65.85,38.5
2016,6,28,6,30,589.0,69.0,2.2,17.0,245.0,112.97,65.32
2016,6,28,6,45,633.5,74.0,2.15,18.0,295.5,162.57,102.31
2016,6,28,7,0,678.0,79.0,2.1,19.0,346.0,217.09,147.29
2016,6,28,7,15,708.5,83.5,2.05,19.5,396.5,271.95,194.78
2016,6,28,7,30,739.0,88.0,2.0,20.0,447.0,331.69,245.94
2016,6,28,7,45,763.5,91.0,2.0,21.0,496.5,387.65,292.77
2016,6,28,8,0,788.0,94.0,2.0,22.0,546.0,445.05,339.12
2016,6,28,8,15,805.5,97.0,2.0,22.5,593.0,500.08,382.75
2016,6,28,8,30,823.0,100.0,2.0,23.0,640.0,555.19,424.92
2016,6,28,8,45,837.0,102.5,2.05,23.5,683.0,606.26,462.98
2016,6,28,9,0,851.0,105.0,2.1,24.0,726.0,657.1,499.71
2016,6,28,9,15,861.5,107.0,2.1,24.5,765.0,703.93,532.27
2016,6,28,9,30,872.0,109.0,2.1,25.0,804.0,749.07,562.06
2016,6,28,9,45,883.0,109.0,2.15,26.0,838.0,790.78,587.23
2016,6,28,10,0,894.0,109.0,2.2,27.0,872.0,830.36,610.55
2016,6,28,10,15,900.0,110.0,2.3,27.5,899.5,864.37,631.49
2016,6,28,10,30,906.0,111.0,2.4,28.0,927.0,895.53,650.45
2016,6,28,10,45,910.5,112.0,2.5,28.5,948.0,922.34,666.5
2016,6,28,11,0,915.0,113.0,2.6,29.0,969.0,945.94,680.46
2016,6,28,11,15,917.5,113.5,2.7,29.0,982.5,963.87,692.18
2016,6,28,11,30,920.0,114.0,2.8,29.0,996.0,978.32,701.79
2016,6,28,11,45,921.0,114.5,2.9,29.0,1002.5,987.83,708.34
2016,6,28,12,0,922.0,115.0,3.0,29.0,1009.0,993.76,712.74
2016,6,28,12,15,922.0,115.0,3.1,29.0,1008.5,994.7,714.06
2016,6,28,12,30,922.0,115.0,3.2,29.0,1008.0,992.05,713.2
2016,6,28,12,45,911.5,121.0,3.3,29.0,997.0,981.6,707.4
2016,6,28,13,0,901.0,127.0,3.4,29.0,986.0,967.74,699.5
2016,6,28,13,15,898.0,126.0,3.45,29.0,970.5,950.98,689.41
2016,6,28,13,30,895.0,125.0,3.5,29.0,955.0,930.85,677.15
2016,6,28,13,45,891.0,123.5,3.55,29.0,933.0,906.08,661.84
2016,6,28,14,0,887.0,122.0,3.6,29.0,911.0,878.18,644.41
2016,6,28,14,15,880.5,120.5,3.55,28.5,882.0,845.23,624.25
2016,6,28,14,30,874.0,119.0,3.5,28.0,853.0,809.59,602.1
2016,6,28,14,45,866.5,116.5,3.5,28.0,819.0,769.74,575.91
2016,6,28,15,0,859.0,114.0,3.5,28.0,785.0,727.65,547.63
2016,6,28,15,15,847.5,111.5,3.45,27.5,745.0,680.84,515.02
2016,6,28,15,30,836.0,109.0,3.4,27.0,705.0,634.39,481.73
2016,6,28,15,45,823.5,105.5,3.35,26.5,661.0,582.71,443.72
2016,6,28,16,0,811.0,102.0,3.3,26.0,617.0,530.21,403.9
2016,6,28,16,15,792.0,99.0,3.25,25.5,569.5,474.54,360.4
2016,6,28,16,30,773.0,96.0,3.2,25.0,522.0,419.26,315.77
2016,6,28,16,45,751.0,91.0,3.15,24.5,472.5,361.7,268.07
2016,6,28,17,0,729.0,86.0,3.1,24.0,423.0,305.48,220.22
2016,6,28,17,15,696.0,81.5,3.0,23.0,372.5,245.96,169.84
2016,6,28,17,30,663.0,77.0,2.9,22.0,322.0,191.89,124.23
2016,6,28,17,45,621.0,70.5,2.85,21.0,272.5,138.33,81.91
2016,6,28,18,0,579.0,64.0,2.8,20.0,223.0,89.53,49.19
2016,6,28,18,15,513.5,56.5,2.75,19.0,176.0,44.68,33.51
2016,6,28,18,30,448.0,49.0,2.7,18.0,129.0,38.37,27.81
2016,6,28,18,45,351.0,38.5,2.65,17.5,89.0,30.78,20.68
2016,6,28,19,0,254.0,28.0,2.6,17.0,49.0,22.89,11.79
2016,6,28,19,15,127.0,14.0,2.6,16.5,24.5,12.73,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,185.0,15.5,3.35,13.5,35.5,12.21,0.0
2016,6,29,5,30,370.0,31.0,3.4,14.0,71.0,25.02,15.37
2016,6,29,5,45,461.0,39.0,3.45,14.5,115.0,30.67,21.21
2016,6,29,6,0,552.0,47.0,3.5,15.0,159.0,36.17,26.42
2016,6,29,6,15,609.5,53.0,3.5,15.0,208.5,61.11,33.21
2016,6,29,6,30,667.0,59.0,3.5,15.0,258.0,114.48,64.03
2016,6,29,6,45,454.5,104.0,3.55,15.5,251.0,158.03,107.61
2016,6,29,7,0,242.0,149.0,3.6,16.0,244.0,179.51,135.41
2016,6,29,7,15,328.0,156.0,3.6,16.5,304.0,226.52,172.55
2016,6,29,7,30,414.0,163.0,3.6,17.0,364.0,284.71,219.6
2016,6,29,7,45,632.0,121.0,3.6,17.5,465.0,361.64,280.23
2016,6,29,8,0,850.0,79.0,3.6,18.0,566.0,458.85,357.77
2016,6,29,8,15,866.0,81.5,3.6,18.5,614.0,515.31,404.09
2016,6,29,8,30,882.0,84.0,3.6,19.0,662.0,571.55,448.81
2016,6,29,8,45,895.0,86.0,3.65,19.5,706.5,625.01,490.12
2016,6,29,9,0,908.0,88.0,3.7,20.0,751.0,677.4,529.38
2016,6,29,9,15,918.0,89.5,3.7,20.5,790.5,725.88,564.51
2016,6,29,9,30,928.0,91.0,3.7,21.0,830.0,772.5,595.82
2016,6,29,9,45,930.0,95.5,3.75,21.5,862.5,813.79,622.76
2016,6,29,10,0,932.0,100.0,3.8,22.0,895.0,852.17,647.37
2016,6,29,10,15,938.0,101.5,3.8,22.0,923.5,887.91,670.97
2016,6,29,10,30,944.0,103.0,3.8,22.0,952.0,920.67,692.39
2016,6,29,10,45,948.0,103.5,3.85,22.5,973.0,947.55,708.67
2016,6,29,11,0,952.0,104.0,3.9,23.0,994.0,971.05,722.64
2016,6,29,11,15,955.0,104.5,3.9,23.0,1008.5,990.14,734.78
2016,6,29,11,30,958.0,105.0,3.9,23.0,1023.0,1005.62,744.59
2016,6,29,11,45,959.5,105.5,3.95,23.0,1030.0,1016.01,751.45
2016,6,29,12,0,961.0,106.0,4.0,23.0,1037.0,1022.68,755.97
2016,6,29,12,15,961.0,106.0,4.05,22.5,1036.5,1023.71,758.37
2016,6,29,12,30,961.0,106.0,4.1,22.0,1036.0,1020.99,758.42
2016,6,29,12,45,953.0,110.0,4.15,22.0,1026.0,1010.81,752.14
2016,6,29,13,0,945.0,114.0,4.2,22.0,1016.0,997.05,743.59
2016,6,29,13,15,942.5,113.5,4.2,21.5,1000.5,980.58,734.42
2016,6,29,13,30,940.0,113.0,4.2,21.0,985.0,960.56,722.87
2016,6,29,13,45,935.5,112.0,4.25,21.0,962.5,934.83,706.31
2016,6,29,14,0,931.0,111.0,4.3,21.0,940.0,905.85,687.48
2016,6,29,14,15,925.0,109.5,4.25,20.5,910.5,872.02,666.02
2016,6,29,14,30,919.0,108.0,4.2,20.0,881.0,835.33,642.38
2016,6,29,14,45,911.0,106.5,4.2,20.0,845.5,794.45,614.54
2016,6,29,15,0,903.0,105.0,4.2,20.0,810.0,751.23,584.78
2016,6,29,15,15,892.5,103.0,4.15,19.5,769.5,703.74,550.65
2016,6,29,15,30,882.0,101.0,4.1,19.0,729.0,654.57,514.16
2016,6,29,15,45,868.0,98.5,4.05,19.0,684.0,601.5,472.75
2016,6,29,16,0,854.0,96.0,4.0,19.0,639.0,547.87,429.8
2016,6,29,16,15,836.0,93.0,3.95,18.5,590.0,490.47,383.48
2016,6,29,16,30,818.0,90.0,3.9,18.0,541.0,433.27,335.79
2016,6,29,16,45,794.5,86.0,3.85,17.5,490.0,373.62,284.76
2016,6,29,17,0,771.0,82.0,3.8,17.0,439.0,315.37,233.61
2016,6,29,17,15,739.0,77.5,3.75,16.5,387.0,256.26,181.41
2016,6,29,17,30,707.0,73.0,3.7,16.0,335.0,200.15,132.34
2016,6,29,17,45,661.5,68.0,3.65,15.5,283.5,141.98,85.02
2016,6,29,18,0,616.0,63.0,3.6,15.0,232.0,91.73,50.65
2016,6,29,18,15,549.0,56.0,3.5,14.5,183.5,44.99,34.43
2016,6,29,18,30,482.0,49.0,3.4,14.0,135.0,38.48,28.39
2016,6,29,18,45,378.5,39.0,3.35,13.5,93.5,31.31,21.51
2016,6,29,19,0,275.0,29.0,3.3,13.0,52.0,23.88,12.79
2016,6,29,19,15,137.5,14.5,3.25,13.0,26.0,13.19,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,156.5,17.0,2.9,13.0,34.0,13.53,0.0
2016,6,30,5,30,313.0,34.0,2.9,13.0,68.0,27.74,17.68
2016,6,30,5,45,408.5,43.0,2.95,13.5,111.0,34.1,24.3
2016,6,30,6,0,504.0,52.0,3.0,14.0,154.0,40.28,30.18
2016,6,30,6,15,565.5,59.0,2.9,14.5,203.0,64.08,37.01
2016,6,30,6,30,627.0,66.0,2.8,15.0,252.0,113.07,64.54
2016,6,30,6,45,669.0,71.5,2.75,15.5,303.5,164.97,103.81
2016,6,30,7,0,711.0,77.0,2.7,16.0,355.0,221.48,151.43
2016,6,30,7,15,741.5,81.0,2.6,16.5,407.0,280.24,202.94
2016,6,30,7,30,772.0,85.0,2.5,17.0,459.0,338.98,254.27
2016,6,30,7,45,793.5,89.0,2.45,18.0,509.0,396.6,303.32
2016,6,30,8,0,815.0,93.0,2.4,19.0,559.0,455.31,351.46
2016,6,30,8,15,833.0,96.0,2.3,19.5,607.0,512.09,396.91
2016,6,30,8,30,851.0,99.0,2.2,20.0,655.0,568.96,440.66
2016,6,30,8,45,861.5,103.0,2.1,20.5,699.0,620.81,479.07
2016,6,30,9,0,872.0,107.0,2.0,21.0,743.0,672.04,515.53
2016,6,30,9,15,883.0,109.0,1.95,21.5,782.5,720.25,548.89
2016,6,30,9,30,894.0,111.0,1.9,22.0,822.0,766.75,579.29
2016,6,30,9,45,902.5,112.5,1.9,23.0,856.5,808.91,604.35
2016,6,30,10,0,911.0,114.0,1.9,24.0,891.0,848.71,627.33
2016,6,30,10,15,917.0,115.5,1.95,24.5,919.0,883.84,648.59
2016,6,30,10,30,923.0,117.0,2.0,25.0,947.0,916.06,667.79
2016,6,30,10,45,926.5,118.0,2.1,25.5,968.0,942.52,683.68
2016,6,30,11,0,930.0,119.0,2.2,26.0,989.0,965.64,697.42
2016,6,30,11,15,933.0,120.0,2.3,26.0,1003.0,984.86,710.09
2016,6,30,11,30,936.0,121.0,2.4,26.0,1017.0,1000.55,720.61
2016,6,30,11,45,936.5,121.5,2.5,26.5,1023.5,1009.83,725.7
2016,6,30,12,0,937.0,122.0,2.6,27.0,1030.0,1015.46,728.61
2016,6,30,12,15,937.0,122.0,2.65,27.0,1029.0,1016.5,729.67
2016,6,30,12,30,937.0,122.0,2.7,27.0,1028.0,1013.91,728.56
2016,6,30,12,45,926.0,127.5,2.8,27.5,1016.5,1002.45,720.91
2016,6,30,13,0,915.0,133.0,2.9,28.0,1005.0,987.54,711.18
2016,6,30,13,15,911.5,132.5,2.95,28.0,989.5,970.66,701.23
2016,6,30,13,30,908.0,132.0,3.0,28.0,974.0,950.37,689.09
2016,6,30,13,45,902.5,131.0,3.15,28.0,950.5,924.53,674.02
2016,6,30,14,0,897.0,130.0,3.3,28.0,927.0,895.58,656.75
2016,6,30,14,15,889.5,128.0,3.35,27.5,897.5,861.09,636.25
2016,6,30,14,30,882.0,126.0,3.4,27.0,868.0,823.93,613.69
2016,6,30,14,45,872.0,124.5,3.45,27.0,832.0,782.86,586.96
2016,6,30,15,0,862.0,123.0,3.5,27.0,796.0,739.71,557.99
2016,6,30,15,15,849.5,120.5,3.45,26.5,755.5,695.02,526.79
2016,6,30,15,30,837.0,118.0,3.4,26.0,715.0,645.29,491.23
2016,6,30,15,45,820.5,115.5,3.4,26.0,669.5,592.13,451.39
2016,6,30,16,0,804.0,113.0,3.4,26.0,624.0,538.53,410.12
2016,6,30,16,15,783.5,109.0,3.35,25.0,575.5,481.45,366.44
2016,6,30,16,30,763.0,105.0,3.3,24.0,527.0,424.94,321.59
2016,6,30,16,45,736.0,101.0,3.3,23.5,476.0,364.84,272.04
2016,6,30,17,0,709.0,97.0,3.3,23.0,425.0,308.34,224.1
2016,6,30,17,15,673.5,91.5,3.2,22.0,373.5,250.56,175.13
2016,6,30,17,30,638.0,86.0,3.1,21.0,322.0,196.25,129.39
2016,6,30,17,45,589.0,79.0,3.05,20.5,271.5,142.65,86.98
2016,6,30,18,0,540.0,72.0,3.0,20.0,221.0,94.7,54.58
2016,6,30,18,15,470.0,63.5,2.95,19.0,174.0,51.19,39.18
2016,6,30,18,30,400.0,55.0,2.9,18.0,127.0,43.59,32.33
2016,6,30,18,45,296.5,43.0,2.85,17.5,87.0,33.27,22.79
2016,6,30,19,0,193.0,31.0,2.8,17.0,47.0,24.28,12.8
2016,6,30,19,15,96.5,15.5,2.85,16.5,23.5,14.1,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
