Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,131.5,17.5,3.35,13.5,31.5,13.74,0.0
2016,7,1,5,30,263.0,35.0,3.4,14.0,63.0,27.32,17.16
2016,7,1,5,45,358.5,45.5,3.5,14.5,105.0,36.29,26.07
2016,7,1,6,0,454.0,56.0,3.6,15.0,147.0,43.64,32.99
2016,7,1,6,15,517.0,64.0,3.6,15.5,195.0,66.24,39.93
2016,7,1,6,30,580.0,72.0,3.6,16.0,243.0,113.29,66.5
2016,7,1,6,45,626.5,77.5,3.65,16.5,294.0,163.11,103.84
2016,7,1,7,0,673.0,83.0,3.7,17.0,345.0,218.13,149.83
2016,7,1,7,15,705.0,87.5,3.65,17.5,396.5,273.2,198.14
2016,7,1,7,30,737.0,92.0,3.6,18.0,448.0,333.4,250.58
2016,7,1,7,45,762.5,95.5,3.55,18.5,498.5,390.22,299.59
2016,7,1,8,0,788.0,99.0,3.5,19.0,549.0,448.61,348.48
2016,7,1,8,15,806.5,102.5,3.5,19.5,596.5,504.76,394.26
2016,7,1,8,30,825.0,106.0,3.5,20.0,644.0,561.13,438.69
2016,7,1,8,45,840.0,108.0,3.5,20.5,688.0,613.86,479.02
2016,7,1,9,0,855.0,110.0,3.5,21.0,732.0,663.7,516.06
2016,7,1,9,15,866.0,112.5,3.45,21.5,771.5,711.69,550.43
2016,7,1,9,30,877.0,115.0,3.4,22.0,811.0,758.03,582.11
2016,7,1,9,45,886.0,116.5,3.4,22.5,845.5,799.99,609.2
2016,7,1,10,0,895.0,118.0,3.4,23.0,880.0,839.67,634.35
2016,7,1,10,15,901.0,119.5,3.4,23.5,908.0,874.37,655.77
2016,7,1,10,30,907.0,121.0,3.4,24.0,936.0,906.2,675.05
2016,7,1,10,45,911.5,122.0,3.45,24.5,957.0,933.2,691.27
2016,7,1,11,0,916.0,123.0,3.5,25.0,978.0,956.97,705.29
2016,7,1,11,15,919.0,123.5,3.55,25.0,992.0,975.53,717.28
2016,7,1,11,30,922.0,124.0,3.6,25.0,1006.0,990.62,727.07
2016,7,1,11,45,923.0,124.5,3.7,25.0,1013.0,1000.29,733.74
2016,7,1,12,0,924.0,125.0,3.8,25.0,1020.0,1006.37,738.2
2016,7,1,12,15,924.0,125.0,3.85,25.0,1019.0,1007.45,739.15
2016,7,1,12,30,924.0,125.0,3.9,25.0,1018.0,1004.94,737.89
2016,7,1,12,45,919.5,126.5,4.0,25.5,1009.0,995.99,731.37
2016,7,1,13,0,915.0,128.0,4.1,26.0,1000.0,983.53,722.65
2016,7,1,13,15,911.5,127.0,4.1,25.5,984.0,966.2,713.03
2016,7,1,13,30,908.0,126.0,4.1,25.0,968.0,945.47,701.16
2016,7,1,13,45,903.5,125.0,4.15,25.0,945.5,920.53,685.35
2016,7,1,14,0,899.0,124.0,4.2,25.0,923.0,892.43,667.36
2016,7,1,14,15,892.0,122.0,4.2,24.5,893.5,858.3,646.2
2016,7,1,14,30,885.0,120.0,4.2,24.0,864.0,821.46,622.96
2016,7,1,14,45,876.0,118.0,4.25,24.0,829.0,780.59,595.64
2016,7,1,15,0,867.0,116.0,4.3,24.0,794.0,737.55,566.27
2016,7,1,15,15,855.0,114.0,4.25,23.5,753.0,690.54,532.76
2016,7,1,15,30,843.0,112.0,4.2,23.0,712.0,644.07,498.69
2016,7,1,15,45,827.5,109.0,4.2,22.5,667.0,590.76,458.76
2016,7,1,16,0,812.0,106.0,4.2,22.0,622.0,536.89,417.15
2016,7,1,16,15,792.5,102.5,4.15,21.5,574.0,480.37,372.08
2016,7,1,16,30,773.0,99.0,4.1,21.0,526.0,424.29,325.92
2016,7,1,16,45,746.5,95.0,4.05,20.5,475.5,365.91,276.7
2016,7,1,17,0,720.0,91.0,4.0,20.0,425.0,306.99,225.94
2016,7,1,17,15,685.0,86.0,3.9,19.0,373.5,249.17,176.05
2016,7,1,17,30,650.0,81.0,3.8,18.0,322.0,194.74,129.4
2016,7,1,17,45,602.0,75.0,3.7,17.5,271.5,141.4,86.48
2016,7,1,18,0,554.0,69.0,3.6,17.0,221.0,93.56,53.71
2016,7,1,18,15,485.5,60.5,3.5,16.5,174.0,49.14,37.79
2016,7,1,18,30,417.0,52.0,3.4,16.0,127.0,40.95,30.29
2016,7,1,18,45,313.5,40.5,3.3,15.5,87.0,32.54,22.37
2016,7,1,19,0,210.0,29.0,3.2,15.0,47.0,22.72,11.7
2016,7,1,19,15,105.0,14.5,3.1,14.5,23.5,13.19,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,3.15,13.5,30.0,13.35,0.0
2016,7,2,5,30,251.0,34.0,3.3,14.0,60.0,26.53,16.43
2016,7,2,5,45,339.0,45.5,3.45,14.5,101.0,36.31,26.06
2016,7,2,6,0,427.0,57.0,3.6,15.0,142.0,44.5,33.74
2016,7,2,6,15,488.5,65.5,3.6,15.5,189.0,66.18,40.68
2016,7,2,6,30,550.0,74.0,3.6,16.0,236.0,111.78,66.53
2016,7,2,6,45,591.5,81.5,3.65,16.5,285.5,160.76,103.43
2016,7,2,7,0,633.0,89.0,3.7,17.0,335.0,214.42,148.31
2016,7,2,7,15,665.5,94.5,3.7,17.5,385.5,268.26,195.33
2016,7,2,7,30,698.0,100.0,3.7,18.0,436.0,325.14,244.9
2016,7,2,7,45,721.0,105.0,3.7,18.5,485.0,380.62,292.77
2016,7,2,8,0,744.0,110.0,3.7,19.0,534.0,437.49,340.46
2016,7,2,8,15,763.0,114.0,3.65,19.5,581.0,493.7,386.14
2016,7,2,8,30,782.0,118.0,3.6,20.0,628.0,548.71,429.44
2016,7,2,8,45,795.5,122.0,3.55,21.0,671.0,600.49,468.03
2016,7,2,9,0,809.0,126.0,3.5,22.0,714.0,651.5,504.66
2016,7,2,9,15,821.0,128.5,3.5,22.5,753.0,699.01,538.76
2016,7,2,9,30,833.0,131.0,3.5,23.0,792.0,745.09,570.93
2016,7,2,9,45,842.0,133.0,3.55,23.5,825.5,786.69,598.36
2016,7,2,10,0,851.0,135.0,3.6,24.0,859.0,820.28,619.61
2016,7,2,10,15,857.5,137.0,3.6,24.0,887.0,854.53,642.17
2016,7,2,10,30,864.0,139.0,3.6,24.0,915.0,886.08,662.74
2016,7,2,10,45,868.5,140.5,3.65,24.5,936.0,912.53,678.76
2016,7,2,11,0,873.0,142.0,3.7,25.0,957.0,935.9,692.66
2016,7,2,11,15,876.0,142.5,3.75,25.0,971.0,953.77,704.28
2016,7,2,11,30,879.0,143.0,3.8,25.0,985.0,968.32,713.78
2016,7,2,11,45,880.5,144.0,3.9,25.5,991.5,978.55,719.42
2016,7,2,12,0,882.0,145.0,4.0,26.0,998.0,985.37,722.9
2016,7,2,12,15,882.0,145.0,4.05,26.0,997.5,986.43,723.82
2016,7,2,12,30,882.0,145.0,4.1,26.0,997.0,984.09,722.62
2016,7,2,12,45,886.0,140.5,4.2,26.0,991.0,977.97,719.34
2016,7,2,13,0,890.0,136.0,4.3,26.0,985.0,968.3,713.78
2016,7,2,13,15,887.0,135.5,4.35,25.5,969.5,952.31,705.19
2016,7,2,13,30,884.0,135.0,4.4,25.0,954.0,932.98,694.39
2016,7,2,13,45,879.0,133.5,4.45,25.0,931.5,907.71,678.18
2016,7,2,14,0,874.0,132.0,4.5,25.0,909.0,879.37,659.85
2016,7,2,14,15,867.0,130.5,4.5,24.5,880.5,846.47,639.41
2016,7,2,14,30,860.0,129.0,4.5,24.0,852.0,810.93,616.93
2016,7,2,14,45,851.5,126.5,4.55,24.0,817.0,770.87,590.08
2016,7,2,15,0,843.0,124.0,4.6,24.0,782.0,732.43,563.49
2016,7,2,15,15,831.0,121.5,4.55,23.5,742.5,685.2,529.65
2016,7,2,15,30,819.0,119.0,4.5,23.0,703.0,636.6,493.97
2016,7,2,15,45,804.5,115.5,4.5,22.5,658.5,584.47,454.82
2016,7,2,16,0,790.0,112.0,4.5,22.0,614.0,531.74,414.0
2016,7,2,16,15,770.0,108.5,4.4,21.5,566.5,476.06,369.37
2016,7,2,16,30,750.0,105.0,4.3,21.0,519.0,420.91,323.84
2016,7,2,16,45,725.0,100.0,4.25,20.5,469.0,361.31,273.73
2016,7,2,17,0,700.0,95.0,4.2,20.0,419.0,305.1,225.14
2016,7,2,17,15,665.5,89.5,4.1,19.5,368.5,248.02,175.6
2016,7,2,17,30,631.0,84.0,4.0,19.0,318.0,194.32,129.42
2016,7,2,17,45,585.0,77.0,3.9,18.5,268.5,141.43,86.91
2016,7,2,18,0,539.0,70.0,3.8,18.0,219.0,93.83,54.14
2016,7,2,18,15,472.5,61.5,3.65,17.5,172.0,50.27,38.62
2016,7,2,18,30,406.0,53.0,3.5,17.0,125.0,41.82,30.92
2016,7,2,18,45,310.5,40.5,3.4,16.5,86.0,32.55,22.27
2016,7,2,19,0,215.0,28.0,3.3,16.0,47.0,21.94,11.0
2016,7,2,19,15,107.5,14.0,3.15,15.5,23.5,12.73,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.5,2.65,13.5,30.0,12.96,0.0
2016,7,3,5,30,261.0,33.0,2.8,14.0,60.0,26.9,16.65
2016,7,3,5,45,352.5,44.0,2.95,14.5,101.5,35.05,24.95
2016,7,3,6,0,444.0,55.0,3.1,15.0,143.0,42.87,32.29
2016,7,3,6,15,505.5,63.5,3.1,15.5,190.5,64.63,39.24
2016,7,3,6,30,567.0,72.0,3.1,16.0,238.0,111.24,65.43
2016,7,3,6,45,611.0,78.0,3.1,16.5,288.0,160.31,102.13
2016,7,3,7,0,655.0,84.0,3.1,17.0,338.0,214.32,147.19
2016,7,3,7,15,687.0,89.0,3.1,17.5,389.0,268.82,194.83
2016,7,3,7,30,719.0,94.0,3.1,18.0,440.0,326.29,244.91
2016,7,3,7,45,742.5,98.5,3.15,19.0,489.5,384.55,294.41
2016,7,3,8,0,766.0,103.0,3.2,20.0,539.0,441.98,341.76
2016,7,3,8,15,785.0,106.5,3.2,20.5,586.0,497.33,386.6
2016,7,3,8,30,804.0,110.0,3.2,21.0,633.0,552.98,430.21
2016,7,3,8,45,817.5,113.0,3.2,21.5,676.5,604.88,469.63
2016,7,3,9,0,831.0,116.0,3.2,22.0,720.0,655.95,507.24
2016,7,3,9,15,842.5,118.5,3.2,22.5,759.0,704.08,541.62
2016,7,3,9,30,854.0,121.0,3.2,23.0,798.0,746.82,571.16
2016,7,3,9,45,881.0,112.5,3.25,23.5,837.0,792.43,600.97
2016,7,3,10,0,908.0,104.0,3.3,24.0,876.0,836.93,629.57
2016,7,3,10,15,914.0,105.0,3.3,24.5,903.5,871.67,650.88
2016,7,3,10,30,920.0,106.0,3.3,25.0,931.0,903.52,670.07
2016,7,3,10,45,923.5,107.0,3.35,25.5,952.0,930.08,685.91
2016,7,3,11,0,927.0,108.0,3.4,26.0,973.0,953.33,699.53
2016,7,3,11,15,929.5,109.0,3.45,26.0,987.0,972.24,711.69
2016,7,3,11,30,932.0,110.0,3.5,26.0,1001.0,987.61,721.62
2016,7,3,11,45,933.0,110.5,3.55,26.5,1008.0,997.5,726.63
2016,7,3,12,0,934.0,111.0,3.6,27.0,1015.0,1003.75,729.39
2016,7,3,12,15,933.5,111.0,3.65,27.0,1014.0,1004.45,730.11
2016,7,3,12,30,933.0,111.0,3.7,27.0,1013.0,1001.52,728.6
2016,7,3,12,45,916.5,120.5,3.75,27.0,1000.0,988.84,720.84
2016,7,3,13,0,900.0,130.0,3.8,27.0,987.0,972.77,710.98
2016,7,3,13,15,896.5,129.5,3.85,27.0,971.5,956.2,700.84
2016,7,3,13,30,893.0,129.0,3.9,27.0,956.0,936.26,688.5
2016,7,3,13,45,888.5,127.5,3.95,27.0,934.0,911.23,672.77
2016,7,3,14,0,884.0,126.0,4.0,27.0,912.0,883.09,654.92
2016,7,3,14,15,877.0,124.5,4.0,26.5,882.5,849.9,634.57
2016,7,3,14,30,870.0,123.0,4.0,26.0,853.0,814.05,612.2
2016,7,3,14,45,861.5,120.5,4.0,26.0,818.5,773.64,585.24
2016,7,3,15,0,853.0,118.0,4.0,26.0,784.0,731.05,556.25
2016,7,3,15,15,841.0,115.5,3.95,25.5,744.0,684.15,523.18
2016,7,3,15,30,829.0,113.0,3.9,25.0,704.0,637.9,489.65
2016,7,3,15,45,815.0,109.5,3.9,25.0,659.5,585.61,450.03
2016,7,3,16,0,801.0,106.0,3.9,25.0,615.0,532.65,408.82
2016,7,3,16,15,781.5,102.5,3.85,24.5,567.0,476.65,364.8
2016,7,3,16,30,762.0,99.0,3.8,24.0,519.0,421.11,319.72
2016,7,3,16,45,738.0,94.5,3.75,23.5,469.5,363.72,271.93
2016,7,3,17,0,714.0,90.0,3.7,23.0,420.0,305.57,222.4
2016,7,3,17,15,680.0,85.0,3.6,22.0,369.5,248.27,173.53
2016,7,3,17,30,646.0,80.0,3.5,21.0,319.0,194.25,127.7
2016,7,3,17,45,601.5,73.0,3.4,20.5,269.0,140.64,84.8
2016,7,3,18,0,557.0,66.0,3.3,20.0,219.0,92.12,51.53
2016,7,3,18,15,491.0,58.0,3.15,19.0,172.5,47.84,36.25
2016,7,3,18,30,425.0,50.0,3.0,18.0,126.0,39.22,28.53
2016,7,3,18,45,328.0,39.0,2.9,17.5,86.5,31.24,21.04
2016,7,3,19,0,231.0,28.0,2.8,17.0,47.0,22.92,11.61
2016,7,3,19,15,115.5,14.0,2.8,16.5,23.5,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,12.33,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,25.16,15.11
2016,7,4,5,45,385.5,40.5,3.05,14.5,102.0,32.05,22.32
2016,7,4,6,0,481.0,50.0,3.2,15.0,144.0,38.72,28.62
2016,7,4,6,15,541.5,57.0,3.2,15.5,191.5,59.86,34.71
2016,7,4,6,30,602.0,64.0,3.2,16.0,239.0,107.2,60.7
2016,7,4,6,45,648.0,68.5,3.2,16.5,290.0,157.31,98.03
2016,7,4,7,0,694.0,73.0,3.2,17.0,341.0,215.13,146.34
2016,7,4,7,15,725.0,77.0,3.15,17.5,392.0,270.34,194.89
2016,7,4,7,30,756.0,81.0,3.1,18.0,443.0,328.34,245.75
2016,7,4,7,45,781.5,83.5,3.1,19.0,493.5,385.29,294.47
2016,7,4,8,0,807.0,86.0,3.1,20.0,544.0,443.77,342.85
2016,7,4,8,15,824.5,89.0,3.1,20.5,591.5,499.98,388.55
2016,7,4,8,30,842.0,92.0,3.1,21.0,639.0,555.85,432.45
2016,7,4,8,45,857.5,93.5,3.15,21.5,683.5,608.67,472.84
2016,7,4,9,0,873.0,95.0,3.2,22.0,728.0,660.73,511.46
2016,7,4,9,15,883.5,97.0,3.25,22.5,767.5,708.81,546.09
2016,7,4,9,30,894.0,99.0,3.3,23.0,807.0,755.17,577.52
2016,7,4,9,45,891.0,107.0,3.35,23.5,838.0,794.96,603.2
2016,7,4,10,0,888.0,115.0,3.4,24.0,869.0,831.55,626.41
2016,7,4,10,15,894.0,116.5,3.5,24.0,897.0,866.2,649.61
2016,7,4,10,30,900.0,118.0,3.6,24.0,925.0,898.01,670.82
2016,7,4,10,45,904.0,119.5,3.7,24.5,946.0,925.05,687.45
2016,7,4,11,0,908.0,121.0,3.8,25.0,967.0,948.86,701.88
2016,7,4,11,15,911.0,122.0,3.9,25.0,981.5,967.93,714.56
2016,7,4,11,30,914.0,123.0,4.0,25.0,996.0,983.56,725.05
2016,7,4,11,45,913.5,124.0,4.1,25.0,1002.5,992.35,731.12
2016,7,4,12,0,913.0,125.0,4.2,25.0,1009.0,997.57,734.97
2016,7,4,12,15,913.0,125.0,4.25,25.0,1008.5,998.76,735.97
2016,7,4,12,30,913.0,125.0,4.3,25.0,1008.0,996.4,734.75
2016,7,4,12,45,918.5,120.5,4.35,25.0,1001.5,991.44,731.93
2016,7,4,13,0,924.0,116.0,4.4,25.0,995.0,982.76,726.74
2016,7,4,13,15,921.0,115.0,4.4,25.0,980.0,965.83,715.85
2016,7,4,13,30,918.0,114.0,4.4,25.0,965.0,945.42,702.73
2016,7,4,13,45,913.5,113.0,4.45,25.0,942.5,920.31,686.7
2016,7,4,14,0,909.0,112.0,4.5,25.0,920.0,891.99,668.45
2016,7,4,14,15,903.0,110.5,4.45,24.5,891.0,858.9,647.72
2016,7,4,14,30,897.0,109.0,4.4,24.0,862.0,823.0,624.86
2016,7,4,14,45,888.5,107.5,4.4,24.0,827.0,782.57,597.59
2016,7,4,15,0,880.0,106.0,4.4,24.0,792.0,739.89,568.5
2016,7,4,15,15,868.5,103.5,4.35,23.5,752.0,692.21,534.74
2016,7,4,15,30,857.0,101.0,4.3,23.0,712.0,643.0,498.71
2016,7,4,15,45,843.0,98.5,4.25,23.0,667.5,591.05,458.69
2016,7,4,16,0,829.0,96.0,4.2,23.0,623.0,538.71,417.3
2016,7,4,16,15,810.0,93.0,4.15,22.5,575.0,482.02,372.21
2016,7,4,16,30,791.0,90.0,4.1,22.0,527.0,425.67,325.93
2016,7,4,16,45,766.0,86.5,4.05,21.5,476.5,367.27,276.73
2016,7,4,17,0,741.0,83.0,4.0,21.0,426.0,310.47,227.61
2016,7,4,17,15,708.0,78.5,3.85,20.5,374.5,252.62,177.27
2016,7,4,17,30,675.0,74.0,3.7,20.0,323.0,195.13,127.82
2016,7,4,17,45,627.5,68.5,3.6,19.5,272.5,140.7,84.07
2016,7,4,18,0,580.0,63.0,3.5,19.0,222.0,91.66,50.44
2016,7,4,18,15,513.5,55.5,3.4,18.0,175.0,46.34,35.1
2016,7,4,18,30,447.0,48.0,3.3,17.0,128.0,37.55,27.2
2016,7,4,18,45,343.0,37.5,3.2,16.5,87.5,29.93,20.01
2016,7,4,19,0,239.0,27.0,3.1,16.0,47.0,22.01,10.91
2016,7,4,19,15,119.5,13.5,3.0,15.5,23.5,12.28,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,142.5,15.5,2.95,13.5,30.0,12.37,0.0
2016,7,5,5,30,285.0,31.0,3.0,14.0,60.0,25.22,15.05
2016,7,5,5,45,383.0,40.5,3.1,14.5,101.5,32.11,22.35
2016,7,5,6,0,481.0,50.0,3.2,15.0,143.0,38.78,28.66
2016,7,5,6,15,542.0,56.5,3.2,15.5,191.0,59.06,34.24
2016,7,5,6,30,603.0,63.0,3.2,16.0,239.0,106.04,59.75
2016,7,5,6,45,359.5,108.0,3.2,16.5,218.5,144.94,100.47
2016,7,5,7,0,116.0,153.0,3.2,17.0,198.0,155.05,119.62
2016,7,5,7,15,186.0,171.0,3.15,17.5,255.0,198.7,153.49
2016,7,5,7,30,256.0,189.0,3.1,18.0,312.0,251.71,195.47
2016,7,5,7,45,532.0,137.0,3.1,18.5,427.5,335.77,259.7
2016,7,5,8,0,808.0,85.0,3.1,19.0,543.0,443.01,343.79
2016,7,5,8,15,825.5,87.5,3.1,19.0,590.0,499.03,390.08
2016,7,5,8,30,843.0,90.0,3.1,19.0,637.0,554.34,434.7
2016,7,5,8,45,858.5,91.5,3.1,19.5,681.5,607.25,475.34
2016,7,5,9,0,874.0,93.0,3.1,20.0,726.0,659.41,514.15
2016,7,5,9,15,885.0,95.0,3.15,20.5,765.5,707.93,549.35
2016,7,5,9,30,896.0,97.0,3.2,21.0,805.0,754.76,581.28
2016,7,5,9,45,906.0,97.0,3.3,21.5,840.0,796.96,609.07
2016,7,5,10,0,916.0,97.0,3.4,22.0,875.0,836.91,635.02
2016,7,5,10,15,922.0,98.5,3.5,22.0,903.0,872.51,659.0
2016,7,5,10,30,928.0,100.0,3.6,22.0,931.0,905.19,680.93
2016,7,5,10,45,932.0,101.0,3.7,22.5,952.5,932.52,697.85
2016,7,5,11,0,936.0,102.0,3.8,23.0,974.0,956.53,712.51
2016,7,5,11,15,939.0,102.5,3.9,23.0,988.5,975.7,725.34
2016,7,5,11,30,942.0,103.0,4.0,23.0,1003.0,991.31,735.89
2016,7,5,11,45,942.0,104.5,4.15,23.0,1010.0,1001.42,743.18
2016,7,5,12,0,942.0,106.0,4.3,23.0,1017.0,1007.83,748.13
2016,7,5,12,15,942.5,106.0,4.35,23.0,1016.5,1009.59,749.51
2016,7,5,12,30,943.0,106.0,4.4,23.0,1016.0,1007.65,748.56
2016,7,5,12,45,934.5,110.0,4.5,23.0,1006.0,997.34,742.43
2016,7,5,13,0,926.0,114.0,4.6,23.0,996.0,983.51,734.34
2016,7,5,13,15,923.0,113.5,4.6,22.5,980.5,967.04,725.14
2016,7,5,13,30,920.0,113.0,4.6,22.0,965.0,947.09,713.58
2016,7,5,13,45,916.0,111.5,4.65,22.0,943.0,921.92,697.4
2016,7,5,14,0,912.0,110.0,4.7,22.0,921.0,893.5,678.95
2016,7,5,14,15,905.5,109.0,4.7,21.5,892.0,860.39,658.1
2016,7,5,14,30,899.0,108.0,4.7,21.0,863.0,824.5,635.09
2016,7,5,14,45,891.0,106.0,4.7,21.0,828.0,783.89,607.24
2016,7,5,15,0,883.0,104.0,4.7,21.0,793.0,741.0,577.51
2016,7,5,15,15,872.0,102.0,4.65,20.5,753.0,694.0,543.74
2016,7,5,15,30,861.0,100.0,4.6,20.0,713.0,645.41,507.53
2016,7,5,15,45,847.5,97.0,4.6,19.5,668.5,593.07,467.64
2016,7,5,16,0,834.0,94.0,4.6,19.0,624.0,540.24,426.08
2016,7,5,16,15,816.0,91.0,4.55,18.5,576.5,483.76,380.21
2016,7,5,16,30,798.0,88.0,4.5,18.0,529.0,427.5,333.05
2016,7,5,16,45,776.0,84.0,4.45,18.0,479.0,369.32,282.47
2016,7,5,17,0,754.0,80.0,4.4,18.0,429.0,312.4,231.86
2016,7,5,17,15,722.0,76.0,4.3,17.5,378.0,254.48,180.64
2016,7,5,17,30,690.0,72.0,4.2,17.0,327.0,196.85,130.27
2016,7,5,17,45,646.0,66.5,4.15,16.5,276.5,141.95,85.33
2016,7,5,18,0,602.0,61.0,4.1,16.0,226.0,92.01,50.47
2016,7,5,18,15,536.5,54.0,4.0,15.5,178.5,45.73,34.92
2016,7,5,18,30,471.0,47.0,3.9,15.0,131.0,36.78,26.75
2016,7,5,18,45,363.5,37.5,3.8,14.5,90.0,30.0,20.24
2016,7,5,19,0,256.0,28.0,3.7,14.0,49.0,23.01,11.69
2016,7,5,19,15,128.0,14.0,3.6,13.5,24.5,12.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.5,3.65,13.0,28.5,12.99,0.0
2016,7,6,5,30,248.0,33.0,3.7,13.0,57.0,25.82,15.49
2016,7,6,5,45,342.5,43.5,3.75,13.5,97.5,34.8,24.75
2016,7,6,6,0,437.0,54.0,3.8,14.0,138.0,42.19,31.78
2016,7,6,6,15,500.5,61.5,3.8,14.5,185.0,61.69,37.61
2016,7,6,6,30,564.0,69.0,3.8,15.0,232.0,107.25,62.68
2016,7,6,6,45,610.5,74.5,3.8,15.5,282.0,156.07,99.08
2016,7,6,7,0,657.0,80.0,3.8,16.0,332.0,210.13,144.32
2016,7,6,7,15,689.5,84.5,3.75,16.5,382.5,264.46,192.17
2016,7,6,7,30,722.0,89.0,3.7,17.0,433.0,323.96,244.3
2016,7,6,7,45,749.5,91.5,3.65,17.5,483.0,379.91,292.9
2016,7,6,8,0,777.0,94.0,3.6,18.0,533.0,437.67,341.65
2016,7,6,8,15,795.0,97.0,3.55,18.0,580.0,492.7,387.59
2016,7,6,8,30,813.0,100.0,3.5,18.0,627.0,547.91,432.31
2016,7,6,8,45,831.0,100.5,3.5,18.5,671.0,599.31,472.21
2016,7,6,9,0,849.0,101.0,3.5,19.0,715.0,650.95,511.07
2016,7,6,9,15,860.0,103.0,3.55,19.5,754.5,698.46,545.89
2016,7,6,9,30,871.0,105.0,3.6,20.0,794.0,744.34,577.86
2016,7,6,9,45,878.0,107.5,3.65,20.5,827.5,785.77,605.23
2016,7,6,10,0,885.0,110.0,3.7,21.0,861.0,824.81,630.62
2016,7,6,10,15,891.5,111.0,3.75,21.0,888.5,859.42,653.91
2016,7,6,10,30,898.0,112.0,3.8,21.0,916.0,891.24,675.19
2016,7,6,10,45,905.5,111.0,3.85,21.5,938.0,919.06,692.36
2016,7,6,11,0,913.0,110.0,3.9,22.0,960.0,943.82,707.38
2016,7,6,11,15,916.0,110.5,3.95,22.0,974.5,962.63,719.76
2016,7,6,11,30,919.0,111.0,4.0,22.0,989.0,977.97,729.9
2016,7,6,11,45,923.0,109.5,4.05,22.0,996.5,988.82,737.12
2016,7,6,12,0,927.0,108.0,4.1,22.0,1004.0,996.11,742.08
2016,7,6,12,15,927.0,108.0,4.15,22.0,1003.5,997.41,743.16
2016,7,6,12,30,927.0,108.0,4.2,22.0,1003.0,995.07,741.95
2016,7,6,12,45,923.0,109.0,4.3,22.0,994.0,986.28,736.8
2016,7,6,13,0,919.0,110.0,4.4,22.0,985.0,973.94,729.36
2016,7,6,13,15,916.0,109.5,4.45,22.0,969.5,957.59,718.98
2016,7,6,13,30,913.0,109.0,4.5,22.0,954.0,937.78,706.49
2016,7,6,13,45,907.5,108.0,4.55,22.0,931.5,911.92,689.84
2016,7,6,14,0,902.0,107.0,4.6,22.0,909.0,882.93,670.98
2016,7,6,14,15,895.5,105.5,4.6,21.5,880.0,849.64,649.97
2016,7,6,14,30,889.0,104.0,4.6,21.0,851.0,813.59,626.8
2016,7,6,14,45,879.0,103.0,4.6,21.0,815.5,772.8,598.79
2016,7,6,15,0,869.0,102.0,4.6,21.0,780.0,729.9,569.02
2016,7,6,15,15,857.5,100.0,4.5,20.5,740.0,683.14,535.22
2016,7,6,15,30,846.0,98.0,4.4,20.0,700.0,634.88,499.07
2016,7,6,15,45,830.5,96.0,4.35,19.5,655.5,583.03,459.4
2016,7,6,16,0,815.0,94.0,4.3,19.0,611.0,530.93,418.33
2016,7,6,16,15,796.5,91.0,4.2,18.5,564.0,475.17,373.06
2016,7,6,16,30,778.0,88.0,4.1,18.0,517.0,419.71,326.69
2016,7,6,16,45,753.5,84.5,4.05,17.5,467.5,362.16,277.41
2016,7,6,17,0,729.0,81.0,4.0,17.0,418.0,306.17,228.19
2016,7,6,17,15,697.0,76.5,3.9,16.5,367.5,249.19,177.79
2016,7,6,17,30,665.0,72.0,3.8,16.0,317.0,192.55,128.23
2016,7,6,17,45,620.0,66.5,3.7,15.5,267.5,138.97,84.28
2016,7,6,18,0,575.0,61.0,3.6,15.0,218.0,90.48,50.25
2016,7,6,18,15,509.5,53.5,3.5,14.5,171.5,45.35,34.74
2016,7,6,18,30,444.0,46.0,3.4,14.0,125.0,35.85,26.04
2016,7,6,18,45,343.5,36.0,3.35,13.5,85.5,28.63,19.14
2016,7,6,19,0,243.0,26.0,3.3,13.0,46.0,21.14,10.24
2016,7,6,19,15,121.5,13.0,3.25,13.0,23.0,11.82,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.3,14.0,28.5,11.11,0.0
2016,7,7,5,30,300.0,28.0,3.3,14.0,57.0,22.61,12.68
2016,7,7,5,45,396.0,36.5,3.35,14.5,98.0,28.73,19.36
2016,7,7,6,0,492.0,45.0,3.4,15.0,139.0,34.68,25.02
2016,7,7,6,15,552.0,51.5,3.35,15.0,186.5,54.43,30.64
2016,7,7,6,30,612.0,58.0,3.3,15.0,234.0,101.84,56.24
2016,7,7,6,45,378.0,105.0,3.3,15.5,220.5,144.89,100.02
2016,7,7,7,0,144.0,152.0,3.3,16.0,207.0,160.05,123.13
2016,7,7,7,15,443.0,115.5,3.35,16.5,319.5,222.93,166.0
2016,7,7,7,30,742.0,79.0,3.4,17.0,432.0,320.97,241.43
2016,7,7,7,45,768.5,81.0,3.45,17.5,481.5,377.13,290.34
2016,7,7,8,0,795.0,83.0,3.5,18.0,531.0,434.95,339.43
2016,7,7,8,15,812.5,85.5,3.55,18.0,578.0,490.38,385.98
2016,7,7,8,30,830.0,88.0,3.6,18.0,625.0,545.11,430.71
2016,7,7,8,45,847.0,89.0,3.65,18.5,669.0,597.89,471.9
2016,7,7,9,0,864.0,90.0,3.7,19.0,713.0,650.09,511.44
2016,7,7,9,15,874.5,91.5,3.75,19.0,752.0,697.45,547.34
2016,7,7,9,30,885.0,93.0,3.8,19.0,791.0,743.11,580.0
2016,7,7,9,45,892.5,94.5,3.9,19.5,824.5,784.54,607.77
2016,7,7,10,0,900.0,96.0,4.0,20.0,858.0,823.59,633.58
2016,7,7,10,15,906.0,97.5,4.05,20.0,886.0,858.8,657.48
2016,7,7,10,30,912.0,99.0,4.1,20.0,914.0,891.15,679.3
2016,7,7,10,45,915.5,100.0,4.2,20.5,935.0,917.76,696.02
2016,7,7,11,0,919.0,101.0,4.3,21.0,956.0,941.08,710.46
2016,7,7,11,15,922.0,101.5,4.3,21.0,970.0,960.06,722.81
2016,7,7,11,30,925.0,102.0,4.3,21.0,984.0,975.55,732.85
2016,7,7,11,45,925.0,103.0,4.35,21.0,991.0,985.12,739.25
2016,7,7,12,0,925.0,104.0,4.4,21.0,998.0,991.05,743.33
2016,7,7,12,15,925.0,104.0,4.35,21.0,997.5,992.39,743.87
2016,7,7,12,30,925.0,104.0,4.3,21.0,997.0,990.09,742.09
2016,7,7,12,45,913.5,110.5,4.3,21.0,986.0,979.53,735.12
2016,7,7,13,0,902.0,117.0,4.3,21.0,975.0,965.53,725.97
2016,7,7,13,15,899.0,116.5,4.2,21.0,960.0,949.46,714.96
2016,7,7,13,30,896.0,116.0,4.1,21.0,945.0,929.99,701.72
2016,7,7,13,45,892.5,114.0,4.1,21.0,923.5,905.33,685.5
2016,7,7,14,0,889.0,112.0,4.1,21.0,902.0,877.49,667.09
2016,7,7,14,15,883.0,111.0,4.05,20.5,873.5,845.48,646.74
2016,7,7,14,30,877.0,110.0,4.0,20.0,845.0,810.72,624.3
2016,7,7,14,45,870.0,107.0,4.0,20.0,811.0,770.7,596.94
2016,7,7,15,0,863.0,104.0,4.0,20.0,777.0,728.37,567.69
2016,7,7,15,15,852.0,102.0,4.0,19.5,737.5,682.19,534.81
2016,7,7,15,30,841.0,100.0,4.0,19.0,698.0,634.46,499.5
2016,7,7,15,45,828.5,96.5,4.0,19.0,654.5,583.14,459.56
2016,7,7,16,0,816.0,93.0,4.0,19.0,611.0,531.29,418.11
2016,7,7,16,15,797.5,90.5,4.0,18.5,564.0,475.93,373.46
2016,7,7,16,30,779.0,88.0,4.0,18.0,517.0,420.86,327.56
2016,7,7,16,45,757.0,83.5,4.05,17.5,468.0,363.19,278.27
2016,7,7,17,0,735.0,79.0,4.1,17.0,419.0,306.81,228.72
2016,7,7,17,15,703.0,75.0,4.05,16.5,368.5,249.92,178.31
2016,7,7,17,30,671.0,71.0,4.0,16.0,318.0,193.37,128.75
2016,7,7,17,45,628.5,65.0,3.95,15.5,268.5,139.29,84.18
2016,7,7,18,0,586.0,59.0,3.9,15.0,219.0,90.0,49.36
2016,7,7,18,15,521.0,52.0,3.75,14.5,172.5,44.59,34.06
2016,7,7,18,30,456.0,45.0,3.6,14.0,126.0,35.05,25.33
2016,7,7,18,45,357.0,35.5,3.5,13.5,86.5,28.24,18.79
2016,7,7,19,0,258.0,26.0,3.4,13.0,47.0,21.19,10.15
2016,7,7,19,15,129.0,13.0,3.35,13.0,23.5,11.82,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,14.0,3.2,13.5,28.0,11.15,0.0
2016,7,8,5,30,299.0,28.0,3.3,14.0,56.0,22.67,12.59
2016,7,8,5,45,398.5,35.5,3.45,14.5,97.0,27.93,18.63
2016,7,8,6,0,498.0,43.0,3.6,15.0,138.0,33.08,23.6
2016,7,8,6,15,325.5,75.0,3.55,15.0,144.5,65.74,44.49
2016,7,8,6,30,153.0,107.0,3.5,15.0,151.0,101.53,74.55
2016,7,8,6,45,159.0,128.5,3.5,15.5,182.0,131.68,98.72
2016,7,8,7,0,165.0,150.0,3.5,16.0,213.0,162.83,124.64
2016,7,8,7,15,99.5,164.5,3.45,16.5,204.0,169.8,133.15
2016,7,8,7,30,34.0,179.0,3.4,17.0,195.0,167.54,132.94
2016,7,8,7,45,84.5,211.5,3.35,17.5,257.5,218.5,173.14
2016,7,8,8,0,135.0,244.0,3.3,18.0,320.0,278.17,220.05
2016,7,8,8,15,475.5,166.5,3.25,18.5,467.5,394.76,311.66
2016,7,8,8,30,816.0,89.0,3.2,19.0,615.0,538.36,423.61
2016,7,8,8,45,835.0,88.0,3.2,19.5,659.0,589.77,462.93
2016,7,8,9,0,854.0,87.0,3.2,20.0,703.0,640.8,501.22
2016,7,8,9,15,864.0,88.5,3.2,20.5,741.0,687.42,535.09
2016,7,8,9,30,874.0,90.0,3.2,21.0,779.0,732.33,565.52
2016,7,8,9,45,884.5,90.0,3.25,21.5,813.0,774.23,593.07
2016,7,8,10,0,895.0,90.0,3.3,22.0,847.0,813.98,618.8
2016,7,8,10,15,900.5,91.0,3.35,22.0,874.5,848.19,641.65
2016,7,8,10,30,906.0,92.0,3.4,22.0,902.0,879.52,662.47
2016,7,8,10,45,911.5,92.0,3.45,22.5,923.0,906.84,679.2
2016,7,8,11,0,917.0,92.0,3.5,23.0,944.0,930.99,693.73
2016,7,8,11,15,919.5,92.5,3.55,23.0,958.0,949.54,705.86
2016,7,8,11,30,922.0,93.0,3.6,23.0,972.0,964.59,715.76
2016,7,8,11,45,924.0,93.0,3.65,23.5,979.0,975.12,721.34
2016,7,8,12,0,926.0,93.0,3.7,24.0,986.0,982.04,724.63
2016,7,8,12,15,926.0,93.0,3.75,24.0,986.0,983.42,725.77
2016,7,8,12,30,926.0,93.0,3.8,24.0,986.0,981.15,724.64
2016,7,8,12,45,918.0,97.0,3.9,24.0,976.5,971.56,719.06
2016,7,8,13,0,910.0,101.0,4.0,24.0,967.0,958.49,711.25
2016,7,8,13,15,907.5,100.5,4.05,24.0,952.0,942.75,701.43
2016,7,8,13,30,905.0,100.0,4.1,24.0,937.0,923.57,689.33
2016,7,8,13,45,901.0,99.0,4.15,24.0,915.5,899.22,673.73
2016,7,8,14,0,897.0,98.0,4.2,24.0,894.0,871.68,655.93
2016,7,8,14,15,891.0,96.5,4.2,24.0,866.0,838.95,634.24
2016,7,8,14,30,885.0,95.0,4.2,24.0,838.0,803.44,610.53
2016,7,8,14,45,877.5,93.5,4.25,24.0,804.0,764.2,584.2
2016,7,8,15,0,870.0,92.0,4.3,24.0,770.0,722.67,555.98
2016,7,8,15,15,859.5,90.0,4.3,23.5,731.0,676.54,523.91
2016,7,8,15,30,849.0,88.0,4.3,23.0,692.0,628.81,488.97
2016,7,8,15,45,836.0,86.0,4.3,23.0,648.5,578.28,449.98
2016,7,8,16,0,823.0,84.0,4.3,23.0,605.0,526.89,409.28
2016,7,8,16,15,805.5,81.0,4.2,22.5,558.5,471.77,365.16
2016,7,8,16,30,788.0,78.0,4.1,22.0,512.0,415.85,319.02
2016,7,8,16,45,766.5,74.5,4.1,21.5,463.5,358.86,270.77
2016,7,8,17,0,745.0,71.0,4.1,21.0,415.0,303.08,222.22
2016,7,8,17,15,714.0,67.5,3.9,20.5,365.0,246.34,172.44
2016,7,8,17,30,683.0,64.0,3.7,20.0,315.0,192.48,125.57
2016,7,8,17,45,642.5,59.0,3.55,19.5,266.0,139.1,82.07
2016,7,8,18,0,602.0,54.0,3.4,19.0,217.0,87.36,45.69
2016,7,8,18,15,538.5,47.5,3.2,18.5,171.0,41.42,25.28
2016,7,8,18,30,475.0,41.0,3.0,18.0,125.0,31.72,21.99
2016,7,8,18,45,378.5,32.5,2.9,17.5,85.5,25.67,16.23
2016,7,8,19,0,282.0,24.0,2.8,17.0,46.0,19.42,8.48
2016,7,8,19,15,141.0,12.0,2.75,16.5,23.0,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.0,12.0,1.9,14.5,28.0,9.45,0.0
2016,7,9,5,30,346.0,24.0,2.0,15.0,56.0,19.19,9.62
2016,7,9,5,45,436.0,31.5,2.15,16.0,97.0,24.63,15.65
2016,7,9,6,0,526.0,39.0,2.3,17.0,138.0,32.59,22.96
2016,7,9,6,15,583.0,44.0,2.4,17.5,184.5,51.16,27.45
2016,7,9,6,30,640.0,49.0,2.5,18.0,231.0,98.54,51.81
2016,7,9,6,45,415.5,98.0,2.6,18.5,225.5,144.42,96.75
2016,7,9,7,0,191.0,147.0,2.7,19.0,220.0,165.85,124.51
2016,7,9,7,15,482.0,105.0,2.8,19.5,324.0,226.1,165.25
2016,7,9,7,30,773.0,63.0,2.9,20.0,428.0,317.53,234.98
2016,7,9,7,45,793.5,66.0,3.0,20.5,476.5,373.54,283.56
2016,7,9,8,0,814.0,69.0,3.1,21.0,525.0,430.51,331.66
2016,7,9,8,15,830.5,71.0,3.2,21.5,571.5,485.2,376.57
2016,7,9,8,30,847.0,73.0,3.3,22.0,618.0,539.84,420.0
2016,7,9,8,45,859.0,75.0,3.4,22.5,661.0,591.46,459.82
2016,7,9,9,0,871.0,77.0,3.5,23.0,704.0,642.03,497.7
2016,7,9,9,15,881.0,78.5,3.6,23.0,742.5,689.43,533.28
2016,7,9,9,30,891.0,80.0,3.7,23.0,781.0,735.09,565.19
2016,7,9,9,45,892.5,85.0,3.8,23.5,813.5,775.72,592.0
2016,7,9,10,0,894.0,90.0,3.9,24.0,846.0,813.53,616.56
2016,7,9,10,15,900.0,91.0,4.0,24.0,873.5,848.18,639.97
2016,7,9,10,30,906.0,92.0,4.1,24.0,901.0,879.99,661.37
2016,7,9,10,45,911.0,93.0,4.2,24.5,922.5,907.91,678.75
2016,7,9,11,0,916.0,94.0,4.3,25.0,944.0,932.63,693.92
2016,7,9,11,15,919.0,94.5,4.35,25.0,958.5,951.68,706.39
2016,7,9,11,30,922.0,95.0,4.4,25.0,973.0,967.24,716.62
2016,7,9,11,45,925.0,94.0,4.5,25.0,980.5,977.78,723.84
2016,7,9,12,0,928.0,93.0,4.6,25.0,988.0,984.72,729.0
2016,7,9,12,15,928.0,93.0,4.7,25.0,988.0,986.14,730.68
2016,7,9,12,30,928.0,93.0,4.8,25.0,988.0,983.9,730.04
2016,7,9,12,45,925.5,94.0,4.9,25.0,980.0,976.61,726.1
2016,7,9,13,0,923.0,95.0,5.0,25.0,972.0,965.71,719.81
2016,7,9,13,15,920.5,94.5,5.05,24.5,957.0,949.79,711.23
2016,7,9,13,30,918.0,94.0,5.1,24.0,942.0,930.38,700.27
2016,7,9,13,45,916.0,91.5,5.15,24.0,921.0,906.02,684.48
2016,7,9,14,0,914.0,89.0,5.2,24.0,900.0,878.33,666.35
2016,7,9,14,15,908.0,88.0,5.2,23.5,871.5,845.58,645.6
2016,7,9,14,30,902.0,87.0,5.2,23.0,843.0,810.0,622.66
2016,7,9,14,45,896.5,84.0,5.2,23.0,809.5,770.17,595.24
2016,7,9,15,0,891.0,81.0,5.2,23.0,776.0,727.84,565.79
2016,7,9,15,15,881.5,79.5,5.15,22.5,737.0,682.0,533.7
2016,7,9,15,30,872.0,78.0,5.1,22.0,698.0,634.42,498.14
2016,7,9,15,45,860.0,76.0,5.1,22.0,654.5,583.39,458.21
2016,7,9,16,0,848.0,74.0,5.1,22.0,611.0,531.36,416.43
2016,7,9,16,15,832.5,71.5,5.0,21.5,564.5,476.42,371.75
2016,7,9,16,30,817.0,69.0,4.9,21.0,518.0,421.37,325.57
2016,7,9,16,45,795.5,66.5,4.85,20.5,469.0,364.24,276.49
2016,7,9,17,0,774.0,64.0,4.8,20.0,420.0,306.22,225.49
2016,7,9,17,15,746.5,61.0,4.7,19.0,370.5,249.18,175.09
2016,7,9,17,30,719.0,58.0,4.6,18.0,321.0,194.55,127.02
2016,7,9,17,45,677.5,54.0,4.5,17.5,272.0,139.76,81.81
2016,7,9,18,0,636.0,50.0,4.4,17.0,223.0,89.6,46.65
2016,7,9,18,15,577.5,44.5,4.2,16.5,176.5,42.75,26.14
2016,7,9,18,30,519.0,39.0,4.0,16.0,130.0,30.21,20.85
2016,7,9,18,45,415.0,31.5,3.8,15.5,89.0,24.91,15.72
2016,7,9,19,0,311.0,24.0,3.6,15.0,48.0,19.49,8.48
2016,7,9,19,15,155.5,12.0,3.5,14.5,24.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,165.5,13.5,3.05,13.5,28.5,10.8,0.0
2016,7,10,5,30,331.0,27.0,3.2,14.0,57.0,21.94,11.68
2016,7,10,5,45,428.5,35.0,3.4,14.5,99.0,27.68,18.37
2016,7,10,6,0,526.0,43.0,3.6,15.0,141.0,33.29,23.75
2016,7,10,6,15,587.0,49.0,3.55,15.5,189.5,52.28,28.76
2016,7,10,6,30,648.0,55.0,3.5,16.0,238.0,104.3,56.85
2016,7,10,6,45,688.0,59.5,3.5,16.5,288.5,155.96,95.16
2016,7,10,7,0,728.0,64.0,3.5,17.0,339.0,212.05,142.4
2016,7,10,7,15,758.0,67.5,3.5,17.5,390.5,268.66,192.53
2016,7,10,7,30,788.0,71.0,3.5,18.0,442.0,327.92,244.93
2016,7,10,7,45,810.5,74.0,3.5,18.5,492.5,386.17,295.78
2016,7,10,8,0,833.0,77.0,3.5,19.0,543.0,446.45,346.75
2016,7,10,8,15,850.0,79.5,3.5,19.5,591.0,503.03,393.29
2016,7,10,8,30,867.0,82.0,3.5,20.0,639.0,559.57,438.21
2016,7,10,8,45,881.0,84.0,3.55,20.5,684.0,613.49,479.83
2016,7,10,9,0,895.0,86.0,3.6,21.0,729.0,666.49,519.5
2016,7,10,9,15,905.5,87.5,3.65,21.5,769.5,715.4,555.05
2016,7,10,9,30,916.0,89.0,3.7,22.0,810.0,762.53,586.87
2016,7,10,9,45,925.0,90.0,3.75,22.5,845.0,806.0,615.3
2016,7,10,10,0,934.0,91.0,3.8,23.0,880.0,847.1,641.74
2016,7,10,10,15,940.0,92.0,3.85,23.5,908.5,883.09,664.38
2016,7,10,10,30,946.0,93.0,3.9,24.0,937.0,916.11,684.82
2016,7,10,10,45,950.0,94.5,3.95,24.5,959.0,944.68,702.12
2016,7,10,11,0,954.0,96.0,4.0,25.0,981.0,969.86,717.1
2016,7,10,11,15,957.0,96.5,4.05,25.0,996.0,989.62,729.88
2016,7,10,11,30,960.0,97.0,4.1,25.0,1011.0,1005.74,740.35
2016,7,10,11,45,961.5,97.0,4.2,25.0,1018.0,1016.24,747.52
2016,7,10,12,0,963.0,97.0,4.3,25.0,1025.0,1022.97,752.34
2016,7,10,12,15,963.0,97.0,4.35,25.0,1025.0,1024.48,753.54
2016,7,10,12,30,963.0,97.0,4.4,25.0,1025.0,1022.18,752.37
2016,7,10,12,45,955.5,101.5,4.5,25.5,1015.5,1013.35,745.81
2016,7,10,13,0,948.0,106.0,4.6,26.0,1006.0,1000.86,737.06
2016,7,10,13,15,945.5,105.0,4.6,25.5,991.0,984.12,727.88
2016,7,10,13,30,943.0,104.0,4.6,25.0,976.0,963.79,716.31
2016,7,10,13,45,940.5,102.5,4.6,25.0,954.5,939.46,700.62
2016,7,10,14,0,938.0,101.0,4.6,25.0,933.0,911.71,682.62
2016,7,10,14,15,932.5,99.5,4.55,25.0,904.0,878.18,660.27
2016,7,10,14,30,927.0,98.0,4.5,25.0,875.0,841.69,635.82
2016,7,10,14,45,920.5,96.0,4.5,25.0,840.5,801.18,608.74
2016,7,10,15,0,914.0,94.0,4.5,25.0,806.0,758.15,579.66
2016,7,10,15,15,904.0,92.0,4.4,24.5,765.5,710.44,546.67
2016,7,10,15,30,894.0,90.0,4.3,24.0,725.0,660.97,510.58
2016,7,10,15,45,882.0,87.5,4.25,24.0,680.0,608.31,470.29
2016,7,10,16,0,870.0,85.0,4.2,24.0,635.0,554.59,428.1
2016,7,10,16,15,853.0,82.5,4.1,23.5,586.5,497.63,382.91
2016,7,10,16,30,836.0,80.0,4.0,23.0,538.0,439.8,335.56
2016,7,10,16,45,813.5,76.5,3.95,23.0,487.5,379.62,284.45
2016,7,10,17,0,791.0,73.0,3.9,23.0,437.0,320.69,233.17
2016,7,10,17,15,760.0,69.0,3.75,22.5,384.5,260.64,181.01
2016,7,10,17,30,729.0,65.0,3.6,22.0,332.0,203.43,131.61
2016,7,10,17,45,685.0,60.5,3.5,21.5,280.5,147.1,86.08
2016,7,10,18,0,641.0,56.0,3.4,21.0,229.0,95.75,50.67
2016,7,10,18,15,575.5,49.5,3.05,20.0,180.5,44.18,26.76
2016,7,10,18,30,510.0,43.0,2.7,19.0,132.0,33.6,23.5
2016,7,10,18,45,402.5,34.0,2.35,18.0,90.0,27.12,17.39
2016,7,10,19,0,295.0,25.0,2.0,17.0,48.0,20.43,8.86
2016,7,10,19,15,147.5,12.5,2.0,16.5,24.0,11.37,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
