Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,157.5,13.0,1.2,13.5,27.0,10.39,0.0
2016,7,11,5,30,315.0,26.0,1.3,14.0,54.0,21.06,10.82
2016,7,11,5,45,413.0,35.0,1.45,15.0,96.0,27.71,18.35
2016,7,11,6,0,511.0,44.0,1.6,16.0,138.0,34.14,24.41
2016,7,11,6,15,572.5,50.0,1.55,16.5,186.0,52.39,29.19
2016,7,11,6,30,634.0,56.0,1.5,17.0,234.0,103.66,56.64
2016,7,11,6,45,676.5,60.5,1.5,18.0,285.0,154.87,93.92
2016,7,11,7,0,719.0,65.0,1.5,19.0,336.0,210.83,139.94
2016,7,11,7,15,749.0,69.0,1.6,19.5,387.0,267.43,189.11
2016,7,11,7,30,779.0,73.0,1.7,20.0,438.0,326.7,240.47
2016,7,11,7,45,801.5,76.0,1.8,21.0,488.0,384.51,289.37
2016,7,11,8,0,824.0,79.0,1.9,22.0,538.0,444.31,338.16
2016,7,11,8,15,840.5,81.5,1.95,22.5,586.0,500.24,382.94
2016,7,11,8,30,857.0,84.0,2.0,23.0,634.0,556.08,426.1
2016,7,11,8,45,870.5,85.5,2.15,24.0,678.0,608.8,465.13
2016,7,11,9,0,884.0,87.0,2.3,25.0,722.0,660.57,502.18
2016,7,11,9,15,894.0,89.0,2.35,25.5,761.5,709.2,536.35
2016,7,11,9,30,904.0,91.0,2.4,26.0,801.0,756.05,566.96
2016,7,11,9,45,902.5,97.5,2.5,26.5,832.5,796.44,592.66
2016,7,11,10,0,901.0,104.0,2.6,27.0,864.0,833.71,616.03
2016,7,11,10,15,907.0,105.5,2.65,27.0,892.0,869.2,638.93
2016,7,11,10,30,913.0,107.0,2.7,27.0,920.0,901.81,659.83
2016,7,11,10,45,916.5,108.0,2.75,27.5,941.5,928.66,675.56
2016,7,11,11,0,920.0,109.0,2.8,28.0,963.0,952.22,689.13
2016,7,11,11,15,923.0,110.0,2.85,28.0,977.5,971.9,701.59
2016,7,11,11,30,926.0,111.0,2.9,28.0,992.0,988.07,711.88
2016,7,11,11,45,927.0,111.5,2.95,28.5,999.0,998.27,717.02
2016,7,11,12,0,928.0,112.0,3.0,29.0,1006.0,1004.84,719.96
2016,7,11,12,15,928.0,112.0,3.05,29.0,1005.5,1006.32,721.21
2016,7,11,12,30,928.0,112.0,3.1,29.0,1005.0,1004.14,720.27
2016,7,11,12,45,931.5,108.5,3.2,29.0,999.0,998.26,717.48
2016,7,11,13,0,935.0,105.0,3.3,29.0,993.0,988.63,712.35
2016,7,11,13,15,932.5,104.5,3.4,28.5,978.0,972.57,704.54
2016,7,11,13,30,930.0,104.0,3.5,28.0,963.0,952.97,694.41
2016,7,11,13,45,927.0,102.5,3.6,28.0,941.5,928.48,679.62
2016,7,11,14,0,924.0,101.0,3.7,28.0,920.0,900.65,662.56
2016,7,11,14,15,918.5,100.0,3.75,27.5,891.5,868.02,643.16
2016,7,11,14,30,913.0,99.0,3.8,27.0,863.0,832.46,621.56
2016,7,11,14,45,906.5,97.0,3.85,27.0,829.0,792.43,595.41
2016,7,11,15,0,900.0,95.0,3.9,27.0,795.0,749.93,567.26
2016,7,11,15,15,890.5,93.5,3.9,26.5,755.5,703.62,536.01
2016,7,11,15,30,881.0,92.0,3.9,26.0,716.0,655.51,501.6
2016,7,11,15,45,869.5,89.0,3.95,26.0,672.5,603.25,462.31
2016,7,11,16,0,858.0,86.0,4.0,26.0,629.0,549.89,421.04
2016,7,11,16,15,841.5,83.5,3.95,25.5,581.0,493.75,376.97
2016,7,11,16,30,825.0,81.0,3.9,25.0,533.0,436.75,330.74
2016,7,11,16,45,805.0,77.0,3.85,24.5,483.5,377.58,281.39
2016,7,11,17,0,785.0,73.0,3.8,24.0,434.0,319.4,231.45
2016,7,11,17,15,755.0,69.5,3.65,23.0,382.5,260.37,180.64
2016,7,11,17,30,725.0,66.0,3.5,22.0,331.0,204.04,132.28
2016,7,11,17,45,684.5,60.5,3.4,21.5,280.0,147.45,86.38
2016,7,11,18,0,644.0,55.0,3.3,21.0,229.0,95.42,50.21
2016,7,11,18,15,578.5,48.5,3.15,20.0,180.0,43.69,26.15
2016,7,11,18,30,513.0,42.0,3.0,19.0,131.0,32.79,22.78
2016,7,11,18,45,409.0,33.0,2.85,18.0,89.5,26.28,16.65
2016,7,11,19,0,305.0,24.0,2.7,17.0,48.0,19.56,8.02
2016,7,11,19,15,152.5,12.0,2.75,16.5,24.0,10.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,170.0,12.5,3.3,13.5,27.0,11.37,0.0
2016,7,12,5,30,340.0,25.0,3.4,14.0,54.0,20.25,9.94
2016,7,12,5,45,437.0,32.5,3.55,14.5,96.0,25.65,16.54
2016,7,12,6,0,534.0,40.0,3.7,15.0,138.0,33.71,24.09
2016,7,12,6,15,593.5,46.0,3.7,15.5,186.0,52.24,29.03
2016,7,12,6,30,653.0,52.0,3.7,16.0,234.0,101.42,54.36
2016,7,12,6,45,693.5,56.0,3.7,16.5,284.5,153.05,92.51
2016,7,12,7,0,734.0,60.0,3.7,17.0,335.0,209.14,139.8
2016,7,12,7,15,763.0,63.5,3.7,17.0,386.0,265.88,190.56
2016,7,12,7,30,792.0,67.0,3.7,17.0,437.0,325.16,243.74
2016,7,12,7,45,813.5,69.5,3.75,17.5,487.0,384.21,295.64
2016,7,12,8,0,835.0,72.0,3.8,18.0,537.0,442.47,345.5
2016,7,12,8,15,852.0,74.5,3.8,18.5,585.0,499.23,392.59
2016,7,12,8,30,869.0,77.0,3.8,19.0,633.0,555.96,438.05
2016,7,12,8,45,881.5,79.0,3.8,19.5,677.5,609.19,479.38
2016,7,12,9,0,894.0,81.0,3.8,20.0,722.0,661.36,518.6
2016,7,12,9,15,904.5,83.0,3.8,20.0,762.0,710.83,555.73
2016,7,12,9,30,915.0,85.0,3.8,20.0,802.0,758.54,589.02
2016,7,12,9,45,922.5,86.5,3.8,20.5,836.5,801.43,617.13
2016,7,12,10,0,930.0,88.0,3.8,21.0,871.0,841.85,643.14
2016,7,12,10,15,936.5,89.0,3.8,21.0,900.0,878.25,667.32
2016,7,12,10,30,943.0,90.0,3.8,21.0,929.0,911.72,689.35
2016,7,12,10,45,947.5,91.0,3.85,21.5,951.5,940.29,706.88
2016,7,12,11,0,952.0,92.0,3.9,22.0,974.0,965.5,722.08
2016,7,12,11,15,955.0,92.5,3.9,22.0,989.5,985.34,734.75
2016,7,12,11,30,958.0,93.0,3.9,22.0,1005.0,1001.53,745.07
2016,7,12,11,45,960.0,93.5,3.95,22.5,1013.0,1013.08,751.25
2016,7,12,12,0,962.0,94.0,4.0,23.0,1021.0,1020.85,755.03
2016,7,12,12,15,963.0,94.0,4.0,23.0,1021.5,1023.38,756.6
2016,7,12,12,30,964.0,94.0,4.0,23.0,1022.0,1022.09,755.79
2016,7,12,12,45,955.0,100.0,4.0,23.0,1012.5,1013.35,750.17
2016,7,12,13,0,946.0,106.0,4.0,23.0,1003.0,1000.94,742.27
2016,7,12,13,15,944.0,105.5,4.05,23.0,988.5,985.21,732.55
2016,7,12,13,30,942.0,105.0,4.1,23.0,974.0,965.86,720.46
2016,7,12,13,45,939.5,103.0,4.15,23.0,952.5,941.06,704.71
2016,7,12,14,0,937.0,101.0,4.2,23.0,931.0,912.84,686.62
2016,7,12,14,15,931.5,100.0,4.2,22.5,902.5,879.81,666.19
2016,7,12,14,30,926.0,99.0,4.2,22.0,874.0,843.82,643.52
2016,7,12,14,45,919.0,97.0,4.25,22.0,839.5,802.92,616.14
2016,7,12,15,0,912.0,95.0,4.3,22.0,805.0,759.54,586.73
2016,7,12,15,15,902.0,93.5,4.2,21.5,764.5,712.34,553.89
2016,7,12,15,30,892.0,92.0,4.1,21.0,724.0,663.37,517.82
2016,7,12,15,45,879.0,89.5,4.1,21.0,679.0,610.14,476.87
2016,7,12,16,0,866.0,87.0,4.1,21.0,634.0,555.93,434.03
2016,7,12,16,15,848.5,84.0,4.0,20.5,585.0,498.36,387.93
2016,7,12,16,30,831.0,81.0,3.9,20.0,536.0,440.05,339.75
2016,7,12,16,45,809.0,77.5,3.8,20.0,485.5,380.21,288.34
2016,7,12,17,0,787.0,74.0,3.7,20.0,435.0,321.57,236.73
2016,7,12,17,15,755.5,70.0,3.55,19.5,382.5,261.49,184.02
2016,7,12,17,30,724.0,66.0,3.4,19.0,330.0,204.31,134.12
2016,7,12,17,45,680.5,61.0,3.25,18.5,278.5,147.76,87.83
2016,7,12,18,0,637.0,56.0,3.1,18.0,227.0,93.12,49.09
2016,7,12,18,15,570.0,49.5,2.85,17.5,178.0,44.67,27.18
2016,7,12,18,30,503.0,43.0,2.6,17.0,129.0,33.66,23.74
2016,7,12,18,45,394.5,33.5,2.35,16.5,87.5,26.73,17.14
2016,7,12,19,0,286.0,24.0,2.1,16.0,46.0,19.58,7.83
2016,7,12,19,15,143.0,12.0,2.1,15.5,23.0,10.91,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,162.0,12.5,2.3,13.5,26.5,11.37,0.0
2016,7,13,5,30,324.0,25.0,2.4,14.0,53.0,20.29,9.74
2016,7,13,5,45,425.5,34.0,2.5,14.5,95.5,26.99,17.68
2016,7,13,6,0,527.0,43.0,2.6,15.0,138.0,33.47,23.88
2016,7,13,6,15,589.5,49.0,2.55,15.5,187.0,51.41,28.58
2016,7,13,6,30,652.0,55.0,2.5,16.0,236.0,103.77,56.41
2016,7,13,6,45,695.5,59.5,2.45,17.0,287.5,156.29,94.8
2016,7,13,7,0,739.0,64.0,2.4,18.0,339.0,213.67,142.37
2016,7,13,7,15,769.0,67.5,2.35,18.5,391.5,271.09,192.72
2016,7,13,7,30,799.0,71.0,2.3,19.0,444.0,331.15,245.22
2016,7,13,7,45,822.0,74.0,2.25,20.0,495.0,390.39,295.56
2016,7,13,8,0,845.0,77.0,2.2,21.0,546.0,451.66,345.63
2016,7,13,8,15,861.5,79.5,2.15,21.5,594.5,508.83,391.42
2016,7,13,8,30,878.0,82.0,2.1,22.0,643.0,565.89,435.36
2016,7,13,8,45,891.0,84.0,2.05,23.0,687.5,619.96,474.57
2016,7,13,9,0,904.0,86.0,2.0,24.0,732.0,672.99,511.39
2016,7,13,9,15,914.0,88.0,2.0,24.5,772.5,722.65,545.78
2016,7,13,9,30,924.0,90.0,2.0,25.0,813.0,770.46,576.32
2016,7,13,9,45,919.0,98.5,2.0,26.0,844.5,811.02,599.97
2016,7,13,10,0,914.0,107.0,2.0,27.0,876.0,848.12,620.91
2016,7,13,10,15,920.0,108.5,1.95,27.5,904.5,884.15,641.58
2016,7,13,10,30,926.0,110.0,1.9,28.0,933.0,917.25,660.03
2016,7,13,10,45,930.5,111.0,1.85,28.5,955.0,945.43,675.1
2016,7,13,11,0,935.0,112.0,1.8,29.0,977.0,970.3,687.94
2016,7,13,11,15,938.0,112.5,1.85,29.5,992.0,989.86,698.64
2016,7,13,11,30,941.0,113.0,1.9,30.0,1007.0,1005.84,707.19
2016,7,13,11,45,942.5,113.0,2.0,30.5,1014.0,1016.27,713.0
2016,7,13,12,0,944.0,113.0,2.1,31.0,1021.0,1022.99,716.63
2016,7,13,12,15,944.0,113.0,2.2,31.0,1021.0,1024.56,718.63
2016,7,13,12,30,944.0,113.0,2.3,31.0,1021.0,1022.39,718.44
2016,7,13,12,45,943.0,112.5,2.45,31.5,1013.0,1015.05,714.19
2016,7,13,13,0,942.0,112.0,2.6,32.0,1005.0,1004.0,707.66
2016,7,13,13,15,939.0,111.5,2.7,32.0,989.5,987.41,698.63
2016,7,13,13,30,936.0,111.0,2.8,32.0,974.0,967.25,687.36
2016,7,13,13,45,931.0,110.0,2.9,32.0,951.5,941.34,672.38
2016,7,13,14,0,926.0,109.0,3.0,32.0,929.0,912.16,655.19
2016,7,13,14,15,920.0,107.5,3.05,31.5,899.5,878.54,635.92
2016,7,13,14,30,914.0,106.0,3.1,31.0,870.0,842.01,614.48
2016,7,13,14,45,905.0,104.5,3.2,31.0,834.5,800.48,588.43
2016,7,13,15,0,896.0,103.0,3.3,31.0,799.0,756.64,560.47
2016,7,13,15,15,884.5,101.0,3.3,30.5,758.5,708.56,528.7
2016,7,13,15,30,873.0,99.0,3.3,30.0,718.0,658.87,494.12
2016,7,13,15,45,858.5,97.0,3.35,30.0,672.5,606.05,455.43
2016,7,13,16,0,844.0,95.0,3.4,30.0,627.0,553.03,415.4
2016,7,13,16,15,825.0,92.0,3.35,29.5,578.5,495.18,371.17
2016,7,13,16,30,806.0,89.0,3.3,29.0,530.0,437.62,325.66
2016,7,13,16,45,781.5,85.0,3.3,28.5,479.0,377.64,276.96
2016,7,13,17,0,757.0,81.0,3.3,28.0,428.0,319.18,228.09
2016,7,13,17,15,724.0,76.5,3.15,27.0,376.0,259.88,178.31
2016,7,13,17,30,691.0,72.0,3.0,26.0,324.0,201.09,129.15
2016,7,13,17,45,645.0,66.5,2.95,25.0,272.5,145.33,85.09
2016,7,13,18,0,599.0,61.0,2.9,24.0,221.0,94.79,50.55
2016,7,13,18,15,529.5,53.5,2.55,23.0,173.0,47.66,29.19
2016,7,13,18,30,460.0,46.0,2.2,22.0,125.0,36.19,25.35
2016,7,13,18,45,352.5,35.5,1.9,21.0,84.5,28.49,18.2
2016,7,13,19,0,245.0,25.0,1.6,20.0,44.0,20.51,7.94
2016,7,13,19,15,122.5,12.5,1.7,19.5,22.0,11.37,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,142.5,13.0,1.95,14.5,25.0,11.82,0.0
2016,7,14,5,30,285.0,26.0,2.1,15.0,50.0,21.23,10.09
2016,7,14,5,45,393.5,35.5,2.3,16.0,92.0,28.31,18.66
2016,7,14,6,0,502.0,45.0,2.5,17.0,134.0,35.17,25.13
2016,7,14,6,15,567.0,51.5,2.45,17.5,183.0,52.66,29.91
2016,7,14,6,30,632.0,58.0,2.4,18.0,232.0,101.51,54.89
2016,7,14,6,45,679.0,62.0,2.35,19.0,284.0,155.92,94.46
2016,7,14,7,0,726.0,66.0,2.3,20.0,336.0,212.64,140.9
2016,7,14,7,15,757.0,70.0,2.3,20.5,388.0,270.08,190.78
2016,7,14,7,30,788.0,74.0,2.3,21.0,440.0,330.33,242.95
2016,7,14,7,45,812.5,76.5,2.35,22.0,491.5,389.14,292.65
2016,7,14,8,0,837.0,79.0,2.4,23.0,543.0,450.08,342.33
2016,7,14,8,15,854.5,82.0,2.35,23.5,591.5,507.87,388.35
2016,7,14,8,30,872.0,85.0,2.3,24.0,640.0,565.68,432.63
2016,7,14,8,45,886.0,86.5,2.3,25.0,685.5,619.65,471.82
2016,7,14,9,0,900.0,88.0,2.3,26.0,731.0,672.69,508.84
2016,7,14,9,15,910.5,90.0,2.3,26.5,771.5,722.58,543.34
2016,7,14,9,30,921.0,92.0,2.3,27.0,812.0,770.69,574.11
2016,7,14,9,45,927.5,94.0,2.35,28.0,846.5,813.68,599.73
2016,7,14,10,0,934.0,96.0,2.4,29.0,881.0,854.09,623.22
2016,7,14,10,15,940.0,97.0,2.4,29.5,910.0,890.34,644.48
2016,7,14,10,30,946.0,98.0,2.4,30.0,939.0,923.59,663.6
2016,7,14,10,45,950.5,99.0,2.4,30.5,961.0,952.34,679.66
2016,7,14,11,0,955.0,100.0,2.4,31.0,983.0,977.71,693.5
2016,7,14,11,15,957.5,100.5,2.45,31.5,998.0,997.21,704.11
2016,7,14,11,30,960.0,101.0,2.5,32.0,1013.0,1013.05,712.49
2016,7,14,11,45,961.5,101.5,2.6,32.5,1020.5,1024.2,718.53
2016,7,14,12,0,963.0,102.0,2.7,33.0,1028.0,1031.57,722.32
2016,7,14,12,15,962.5,102.5,2.8,33.0,1027.5,1033.2,724.14
2016,7,14,12,30,962.0,103.0,2.9,33.0,1027.0,1031.01,723.73
2016,7,14,12,45,953.5,107.5,3.0,33.0,1017.0,1021.27,718.7
2016,7,14,13,0,945.0,112.0,3.1,33.0,1007.0,1007.88,711.47
2016,7,14,13,15,942.0,111.0,3.2,32.5,991.5,990.76,703.36
2016,7,14,13,30,939.0,110.0,3.3,32.0,976.0,970.06,692.93
2016,7,14,13,45,933.5,109.5,3.4,32.0,953.0,944.12,677.65
2016,7,14,14,0,928.0,109.0,3.5,32.0,930.0,914.92,660.18
2016,7,14,14,15,921.5,107.5,3.55,31.5,900.5,880.8,640.36
2016,7,14,14,30,915.0,106.0,3.6,31.0,871.0,843.8,618.38
2016,7,14,14,45,906.0,105.0,3.65,31.0,835.0,802.68,592.1
2016,7,14,15,0,897.0,104.0,3.7,31.0,799.0,759.26,563.96
2016,7,14,15,15,885.5,101.5,3.7,30.5,758.5,710.61,531.67
2016,7,14,15,30,874.0,99.0,3.7,30.0,718.0,660.35,496.53
2016,7,14,15,45,859.0,97.0,3.7,29.5,672.5,607.15,458.16
2016,7,14,16,0,844.0,95.0,3.7,29.0,627.0,553.81,418.39
2016,7,14,16,15,825.0,92.0,3.65,28.0,578.0,495.91,374.57
2016,7,14,16,30,806.0,89.0,3.6,27.0,529.0,438.29,329.28
2016,7,14,16,45,781.5,85.0,3.6,26.5,478.0,378.24,280.04
2016,7,14,17,0,757.0,81.0,3.6,26.0,427.0,319.72,230.64
2016,7,14,17,15,723.0,76.5,3.5,25.0,374.5,260.1,180.17
2016,7,14,17,30,689.0,72.0,3.4,24.0,322.0,201.11,130.43
2016,7,14,17,45,642.5,66.5,3.35,23.0,271.0,145.34,85.95
2016,7,14,18,0,596.0,61.0,3.3,22.0,220.0,94.85,51.1
2016,7,14,18,15,526.0,53.5,3.2,21.0,171.5,47.83,29.51
2016,7,14,18,30,456.0,46.0,3.1,20.0,123.0,36.23,25.6
2016,7,14,18,45,347.0,35.5,3.05,19.0,83.0,28.54,18.37
2016,7,14,19,0,238.0,25.0,3.0,18.0,43.0,20.56,7.7
2016,7,14,19,15,119.0,12.5,3.0,17.5,21.5,11.37,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,3.0,13.5,24.5,11.37,0.0
2016,7,15,5,30,295.0,25.0,3.1,14.0,49.0,20.39,9.17
2016,7,15,5,45,399.0,34.0,3.25,14.5,90.5,27.06,17.66
2016,7,15,6,0,503.0,43.0,3.4,15.0,132.0,33.52,23.88
2016,7,15,6,15,568.0,49.5,3.35,15.5,180.5,50.78,28.71
2016,7,15,6,30,633.0,56.0,3.3,16.0,229.0,99.68,53.83
2016,7,15,6,45,677.5,60.5,3.3,16.5,280.5,154.16,94.12
2016,7,15,7,0,722.0,65.0,3.3,17.0,332.0,210.76,141.46
2016,7,15,7,15,753.0,69.0,3.2,17.5,384.0,268.0,191.98
2016,7,15,7,30,784.0,73.0,3.1,18.0,436.0,328.06,244.85
2016,7,15,7,45,808.5,75.5,3.05,19.0,487.0,386.69,295.24
2016,7,15,8,0,833.0,78.0,3.0,20.0,538.0,447.45,345.57
2016,7,15,8,15,850.5,80.5,2.95,20.5,586.5,504.61,392.06
2016,7,15,8,30,868.0,83.0,2.9,21.0,635.0,561.78,436.87
2016,7,15,8,45,882.0,85.0,2.9,22.0,680.0,616.09,477.22
2016,7,15,9,0,896.0,87.0,2.9,23.0,725.0,669.49,515.39
2016,7,15,9,15,906.5,88.5,2.9,23.5,765.5,718.78,550.34
2016,7,15,9,30,917.0,90.0,2.9,24.0,806.0,766.29,581.47
2016,7,15,9,45,922.0,93.5,2.95,24.5,840.5,809.5,609.12
2016,7,15,10,0,927.0,97.0,3.0,25.0,875.0,850.06,634.62
2016,7,15,10,15,933.5,98.0,3.05,25.5,904.0,886.55,657.11
2016,7,15,10,30,940.0,99.0,3.1,26.0,933.0,920.11,677.45
2016,7,15,10,45,945.0,99.5,3.2,26.5,955.5,948.72,694.75
2016,7,15,11,0,950.0,100.0,3.3,27.0,978.0,973.98,709.82
2016,7,15,11,15,953.0,100.5,3.4,27.0,993.0,993.91,722.85
2016,7,15,11,30,956.0,101.0,3.5,27.0,1008.0,1010.21,733.62
2016,7,15,11,45,958.5,101.0,3.6,27.0,1016.0,1021.82,741.48
2016,7,15,12,0,961.0,101.0,3.7,27.0,1024.0,1029.68,747.02
2016,7,15,12,15,961.0,101.0,3.75,27.0,1024.0,1031.32,748.33
2016,7,15,12,30,961.0,101.0,3.8,27.0,1024.0,1029.15,747.32
2016,7,15,12,45,954.5,104.5,3.85,27.5,1015.0,1020.37,740.66
2016,7,15,13,0,948.0,108.0,3.9,28.0,1006.0,1007.91,731.76
2016,7,15,13,15,945.0,107.5,3.9,27.5,990.5,991.23,722.79
2016,7,15,13,30,942.0,107.0,3.9,27.0,975.0,970.94,711.49
2016,7,15,13,45,939.5,104.5,3.9,27.0,953.0,945.64,695.47
2016,7,15,14,0,937.0,102.0,3.9,27.0,931.0,916.91,677.17
2016,7,15,14,15,931.0,101.0,3.9,27.0,901.5,883.41,655.61
2016,7,15,14,30,925.0,100.0,3.9,27.0,872.0,846.96,631.96
2016,7,15,14,45,916.5,98.5,3.95,27.0,836.5,805.36,604.79
2016,7,15,15,0,908.0,97.0,4.0,27.0,801.0,761.38,575.69
2016,7,15,15,15,897.5,95.0,4.0,26.5,760.5,713.41,543.5
2016,7,15,15,30,887.0,93.0,4.0,26.0,720.0,663.71,508.04
2016,7,15,15,45,871.0,91.5,4.0,26.0,674.0,609.76,467.42
2016,7,15,16,0,855.0,90.0,4.0,26.0,628.0,555.13,425.16
2016,7,15,16,15,836.5,87.0,3.95,25.5,579.0,497.37,380.0
2016,7,15,16,30,818.0,84.0,3.9,25.0,530.0,439.34,333.11
2016,7,15,16,45,791.0,81.5,3.85,24.5,478.5,379.09,283.11
2016,7,15,17,0,764.0,79.0,3.8,24.0,427.0,320.6,233.2
2016,7,15,17,15,730.0,75.0,3.7,23.0,374.5,260.98,182.23
2016,7,15,17,30,696.0,71.0,3.6,22.0,322.0,202.02,132.01
2016,7,15,17,45,643.5,66.0,3.55,21.5,270.0,145.38,86.47
2016,7,15,18,0,591.0,61.0,3.5,21.0,218.0,94.74,51.36
2016,7,15,18,15,519.5,53.5,3.4,20.0,170.0,47.94,29.69
2016,7,15,18,30,448.0,46.0,3.3,19.0,122.0,36.27,25.73
2016,7,15,18,45,333.0,36.0,3.25,18.0,81.5,29.03,18.83
2016,7,15,19,0,218.0,26.0,3.2,17.0,41.0,21.56,7.93
2016,7,15,19,15,109.0,13.0,3.2,16.5,20.5,11.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.5,13.0,3.6,14.5,23.0,11.82,0.0
2016,7,16,5,30,251.0,26.0,3.7,15.0,46.0,21.35,9.39
2016,7,16,5,45,363.0,35.5,3.85,15.5,87.0,28.4,18.67
2016,7,16,6,0,475.0,45.0,4.0,16.0,128.0,35.23,25.24
2016,7,16,6,15,542.0,52.0,3.9,16.5,176.0,52.05,30.19
2016,7,16,6,30,609.0,59.0,3.8,17.0,224.0,100.01,54.89
2016,7,16,6,45,655.5,63.5,3.75,17.5,275.0,150.82,91.99
2016,7,16,7,0,702.0,68.0,3.7,18.0,326.0,209.27,140.58
2016,7,16,7,15,734.0,72.0,3.65,18.5,378.0,265.67,190.16
2016,7,16,7,30,766.0,76.0,3.6,19.0,430.0,325.03,242.31
2016,7,16,7,45,793.5,78.0,3.55,19.5,481.0,383.39,292.91
2016,7,16,8,0,821.0,80.0,3.5,20.0,532.0,443.53,343.49
2016,7,16,8,15,839.0,82.5,3.5,20.5,580.5,501.02,390.56
2016,7,16,8,30,857.0,85.0,3.5,21.0,629.0,557.95,435.61
2016,7,16,8,45,873.5,86.0,3.5,21.5,674.5,612.32,477.29
2016,7,16,9,0,890.0,87.0,3.5,22.0,720.0,666.01,517.14
2016,7,16,9,15,900.5,88.5,3.5,22.5,760.5,715.1,552.45
2016,7,16,9,30,911.0,90.0,3.5,23.0,801.0,762.42,583.94
2016,7,16,9,45,917.0,93.0,3.55,23.5,835.0,805.75,612.07
2016,7,16,10,0,923.0,96.0,3.6,24.0,869.0,846.5,638.09
2016,7,16,10,15,929.0,97.0,3.65,24.0,898.0,882.51,661.86
2016,7,16,10,30,935.0,98.0,3.7,24.0,927.0,915.56,683.55
2016,7,16,10,45,939.5,99.0,3.75,24.5,949.0,944.14,700.81
2016,7,16,11,0,944.0,100.0,3.8,25.0,971.0,969.37,715.77
2016,7,16,11,15,947.0,101.0,3.85,25.0,986.5,989.73,728.92
2016,7,16,11,30,950.0,102.0,3.9,25.0,1002.0,1006.48,739.77
2016,7,16,11,45,951.5,102.5,4.0,25.5,1009.5,1017.6,745.88
2016,7,16,12,0,953.0,103.0,4.1,26.0,1017.0,1024.97,749.63
2016,7,16,12,15,953.5,103.0,4.15,26.0,1017.5,1027.11,751.24
2016,7,16,12,30,954.0,103.0,4.2,26.0,1018.0,1025.45,750.51
2016,7,16,12,45,948.5,105.5,4.3,26.0,1009.5,1016.7,745.54
2016,7,16,13,0,943.0,108.0,4.4,26.0,1001.0,1004.27,738.25
2016,7,16,13,15,941.0,107.5,4.4,26.0,986.0,988.59,728.32
2016,7,16,13,30,939.0,107.0,4.4,26.0,971.0,969.28,716.07
2016,7,16,13,45,935.5,106.0,4.45,26.0,949.0,944.61,700.51
2016,7,16,14,0,932.0,105.0,4.5,26.0,927.0,916.57,682.67
2016,7,16,14,15,926.0,103.5,4.45,25.5,898.5,882.7,661.65
2016,7,16,14,30,920.0,102.0,4.4,25.0,870.0,845.9,638.45
2016,7,16,14,45,911.5,101.0,4.4,25.0,834.5,804.93,611.09
2016,7,16,15,0,903.0,100.0,4.4,25.0,799.0,761.6,581.84
2016,7,16,15,15,893.0,98.0,4.35,24.5,758.5,714.13,549.37
2016,7,16,15,30,883.0,96.0,4.3,24.0,718.0,664.89,513.7
2016,7,16,15,45,868.5,93.5,4.25,24.0,673.0,610.99,472.6
2016,7,16,16,0,854.0,91.0,4.2,24.0,628.0,556.27,429.8
2016,7,16,16,15,835.5,88.5,4.1,23.5,579.0,499.05,384.54
2016,7,16,16,30,817.0,86.0,4.0,23.0,530.0,441.47,337.54
2016,7,16,16,45,792.5,82.5,3.95,22.5,479.0,381.18,287.08
2016,7,16,17,0,768.0,79.0,3.9,22.0,428.0,322.39,236.47
2016,7,16,17,15,735.0,74.5,3.8,21.5,375.5,262.25,184.25
2016,7,16,17,30,702.0,70.0,3.7,21.0,323.0,205.24,134.95
2016,7,16,17,45,655.5,64.5,3.6,20.5,271.5,146.04,86.85
2016,7,16,18,0,609.0,59.0,3.5,20.0,220.0,94.65,50.79
2016,7,16,18,15,538.0,52.0,3.4,19.0,171.5,47.13,28.89
2016,7,16,18,30,467.0,45.0,3.3,18.0,123.0,35.5,25.17
2016,7,16,18,45,355.5,34.5,3.2,17.5,82.5,27.77,17.77
2016,7,16,19,0,244.0,24.0,3.1,17.0,42.0,19.75,6.29
2016,7,16,19,15,122.0,12.0,3.05,16.5,21.0,10.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,12.0,3.55,14.0,23.5,10.91,0.0
2016,7,17,5,30,303.0,24.0,3.6,14.0,47.0,19.63,7.78
2016,7,17,5,45,413.5,32.0,3.7,14.5,89.0,25.46,16.19
2016,7,17,6,0,524.0,40.0,3.8,15.0,131.0,31.17,21.77
2016,7,17,6,15,587.5,46.0,3.8,15.5,179.5,50.87,28.79
2016,7,17,6,30,651.0,52.0,3.8,16.0,228.0,100.14,53.61
2016,7,17,6,45,686.0,58.5,3.8,16.5,278.5,153.31,93.08
2016,7,17,7,0,721.0,65.0,3.8,17.0,329.0,210.38,141.3
2016,7,17,7,15,752.0,69.0,3.8,17.0,381.0,267.68,192.39
2016,7,17,7,30,783.0,73.0,3.8,17.0,433.0,327.8,246.15
2016,7,17,7,45,810.5,74.5,3.8,17.5,484.5,386.69,297.79
2016,7,17,8,0,838.0,76.0,3.8,18.0,536.0,448.03,349.94
2016,7,17,8,15,855.0,78.5,3.85,18.5,584.5,505.33,397.5
2016,7,17,8,30,872.0,81.0,3.9,19.0,633.0,562.59,443.44
2016,7,17,8,45,888.0,81.5,3.95,19.5,678.0,616.96,485.77
2016,7,17,9,0,904.0,82.0,4.0,20.0,723.0,670.57,526.25
2016,7,17,9,15,913.5,83.5,4.0,20.5,763.5,719.64,562.04
2016,7,17,9,30,923.0,85.0,4.0,21.0,804.0,766.83,593.65
2016,7,17,9,45,919.0,93.5,4.05,21.5,835.5,808.43,620.93
2016,7,17,10,0,915.0,102.0,4.1,22.0,867.0,846.64,645.55
2016,7,17,10,15,921.0,103.0,4.1,22.0,895.5,882.44,669.31
2016,7,17,10,30,927.0,104.0,4.1,22.0,924.0,915.32,690.92
2016,7,17,10,45,929.5,106.0,4.2,22.0,945.5,942.93,709.41
2016,7,17,11,0,932.0,108.0,4.3,22.0,967.0,967.13,725.61
2016,7,17,11,15,935.0,108.5,4.35,22.0,981.5,986.82,738.56
2016,7,17,11,30,938.0,109.0,4.4,22.0,996.0,1002.94,749.18
2016,7,17,11,45,938.0,110.0,4.5,22.5,1003.0,1013.02,754.73
2016,7,17,12,0,938.0,111.0,4.6,23.0,1010.0,1019.37,758.14
2016,7,17,12,15,938.0,111.0,4.6,22.5,1009.5,1021.01,760.67
2016,7,17,12,30,938.0,111.0,4.6,22.0,1009.0,1018.93,760.84
2016,7,17,12,45,931.5,113.5,4.7,22.0,999.5,1009.31,755.43
2016,7,17,13,0,925.0,116.0,4.8,22.0,990.0,996.09,747.68
2016,7,17,13,15,922.0,115.0,4.8,22.0,974.5,979.25,736.71
2016,7,17,13,30,919.0,114.0,4.8,22.0,959.0,958.89,723.41
2016,7,17,13,45,916.0,112.0,4.85,22.0,937.0,934.13,707.49
2016,7,17,14,0,913.0,110.0,4.9,22.0,915.0,906.04,689.23
2016,7,17,14,15,906.0,108.5,4.9,21.5,885.5,871.87,667.64
2016,7,17,14,30,899.0,107.0,4.9,21.0,856.0,834.89,643.86
2016,7,17,14,45,892.0,104.0,4.95,21.0,821.0,793.84,615.94
2016,7,17,15,0,885.0,101.0,5.0,21.0,786.0,750.38,585.98
2016,7,17,15,15,874.0,99.0,4.95,20.5,745.5,702.94,552.47
2016,7,17,15,30,863.0,97.0,4.9,20.0,705.0,653.88,515.91
2016,7,17,15,45,850.0,94.0,4.85,19.5,660.5,601.29,475.66
2016,7,17,16,0,837.0,91.0,4.8,19.0,616.0,547.78,433.48
2016,7,17,16,15,818.0,88.0,4.7,18.5,567.5,490.69,387.06
2016,7,17,16,30,799.0,85.0,4.6,18.0,519.0,433.31,338.98
2016,7,17,16,45,776.5,80.5,4.6,17.5,468.5,373.79,287.94
2016,7,17,17,0,754.0,76.0,4.6,17.0,418.0,315.57,236.6
2016,7,17,17,15,721.0,72.0,4.5,16.5,366.5,256.7,184.19
2016,7,17,17,30,688.0,68.0,4.4,16.0,315.0,200.95,134.84
2016,7,17,17,45,643.5,62.5,4.35,16.0,264.5,142.92,86.41
2016,7,17,18,0,599.0,57.0,4.3,16.0,214.0,92.39,50.09
2016,7,17,18,15,529.5,50.0,4.15,15.5,166.5,45.47,27.94
2016,7,17,18,30,460.0,43.0,4.0,15.0,119.0,33.79,23.99
2016,7,17,18,45,347.5,33.0,3.9,14.5,79.0,26.46,16.85
2016,7,17,19,0,235.0,23.0,3.8,14.0,39.0,18.86,5.31
2016,7,17,19,15,117.5,11.5,3.7,13.5,19.5,10.46,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,12.5,3.35,13.0,21.5,11.37,0.0
2016,7,18,5,30,246.0,25.0,3.4,13.0,43.0,20.57,7.93
2016,7,18,5,45,363.5,33.5,3.5,13.5,84.0,26.76,17.34
2016,7,18,6,0,481.0,42.0,3.6,14.0,125.0,32.81,23.29
2016,7,18,6,15,546.5,48.5,3.55,14.5,172.0,48.88,27.95
2016,7,18,6,30,612.0,55.0,3.5,15.0,219.0,96.57,52.37
2016,7,18,6,45,657.5,59.5,3.5,15.5,269.5,149.96,91.9
2016,7,18,7,0,703.0,64.0,3.5,16.0,320.0,205.69,138.64
2016,7,18,7,15,458.0,124.5,3.45,16.5,301.0,234.33,174.73
2016,7,18,7,30,213.0,185.0,3.4,17.0,282.0,233.07,182.34
2016,7,18,7,45,512.5,131.0,3.35,17.5,402.0,320.35,249.31
2016,7,18,8,0,812.0,77.0,3.3,18.0,522.0,437.71,341.82
2016,7,18,8,15,590.0,162.0,3.25,18.0,501.0,452.19,356.11
2016,7,18,8,30,368.0,247.0,3.2,18.0,480.0,433.34,342.0
2016,7,18,8,45,622.5,165.5,3.2,18.5,592.5,540.7,426.57
2016,7,18,9,0,877.0,84.0,3.2,19.0,705.0,655.57,515.04
2016,7,18,9,15,887.0,85.5,3.2,19.5,744.5,703.85,549.72
2016,7,18,9,30,897.0,87.0,3.2,20.0,784.0,750.36,580.89
2016,7,18,9,45,902.0,90.0,3.25,20.5,817.5,792.5,608.53
2016,7,18,10,0,907.0,93.0,3.3,21.0,851.0,832.03,634.03
2016,7,18,10,15,913.0,94.0,3.35,21.0,879.5,867.63,657.8
2016,7,18,10,30,919.0,95.0,3.4,21.0,908.0,900.32,679.5
2016,7,18,10,45,923.0,96.0,3.45,21.5,929.5,928.16,696.5
2016,7,18,11,0,927.0,97.0,3.5,22.0,951.0,952.68,711.21
2016,7,18,11,15,930.0,97.5,3.6,22.0,965.5,972.33,724.39
2016,7,18,11,30,933.0,98.0,3.7,22.0,980.0,988.43,735.29
2016,7,18,11,45,934.0,98.5,3.8,22.5,987.0,998.98,741.16
2016,7,18,12,0,935.0,99.0,3.9,23.0,994.0,1005.83,744.69
2016,7,18,12,15,935.0,99.0,3.95,23.0,994.0,1007.49,746.01
2016,7,18,12,30,935.0,99.0,4.0,23.0,994.0,1005.42,745.0
2016,7,18,12,45,937.0,96.5,4.1,23.0,987.5,999.06,741.57
2016,7,18,13,0,939.0,94.0,4.2,23.0,981.0,988.93,735.71
2016,7,18,13,15,936.5,93.5,4.25,22.5,966.0,972.81,727.03
2016,7,18,13,30,934.0,93.0,4.3,22.0,951.0,953.09,715.95
2016,7,18,13,45,932.0,91.0,4.4,22.0,929.5,928.81,700.61
2016,7,18,14,0,930.0,89.0,4.5,22.0,908.0,901.1,683.05
2016,7,18,14,15,925.0,87.5,4.45,22.0,880.0,868.07,660.74
2016,7,18,14,30,920.0,86.0,4.4,22.0,852.0,832.04,636.3
2016,7,18,14,45,914.5,84.0,4.4,22.0,818.0,792.32,609.43
2016,7,18,15,0,909.0,82.0,4.4,22.0,784.0,750.02,580.49
2016,7,18,15,15,899.5,80.0,4.35,21.5,744.0,702.59,548.16
2016,7,18,15,30,890.0,78.0,4.3,21.0,704.0,653.35,511.93
2016,7,18,15,45,879.5,75.5,4.25,21.0,660.5,601.45,471.71
2016,7,18,16,0,869.0,73.0,4.2,21.0,617.0,548.34,429.44
2016,7,18,16,15,853.0,70.5,4.1,20.5,569.0,491.58,383.79
2016,7,18,16,30,837.0,68.0,4.0,20.0,521.0,434.72,336.52
2016,7,18,16,45,817.0,65.0,3.95,20.0,471.0,376.03,285.82
2016,7,18,17,0,797.0,62.0,3.9,20.0,421.0,318.25,234.63
2016,7,18,17,15,767.5,58.5,3.75,19.5,370.0,256.54,180.22
2016,7,18,17,30,738.0,55.0,3.6,19.0,319.0,199.25,129.76
2016,7,18,17,45,696.5,51.0,3.5,18.5,268.5,142.75,83.02
2016,7,18,18,0,655.0,47.0,3.4,18.0,218.0,90.88,46.28
2016,7,18,18,15,591.0,41.5,3.2,17.5,170.0,42.22,24.35
2016,7,18,18,30,527.0,36.0,3.0,17.0,122.0,30.56,20.96
2016,7,18,18,45,417.5,28.0,2.9,16.5,81.5,24.21,14.75
2016,7,18,19,0,308.0,20.0,2.8,16.0,41.0,16.23,3.13
2016,7,18,19,15,154.0,10.0,2.75,15.5,20.5,9.1,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.0,10.5,2.2,12.5,22.5,9.55,0.0
2016,7,19,5,30,334.0,21.0,2.4,13.0,45.0,18.59,6.04
2016,7,19,5,45,441.5,28.5,2.6,13.5,87.0,24.6,15.44
2016,7,19,6,0,549.0,36.0,2.8,14.0,129.0,30.49,21.24
2016,7,19,6,15,611.0,41.5,2.75,14.5,177.5,47.03,25.56
2016,7,19,6,30,673.0,47.0,2.7,15.0,226.0,97.21,50.54
2016,7,19,6,45,523.5,82.0,2.7,15.5,239.5,147.62,95.8
2016,7,19,7,0,374.0,117.0,2.7,16.0,253.0,179.68,130.13
2016,7,19,7,15,593.5,88.5,2.7,16.5,342.0,241.06,175.79
2016,7,19,7,30,813.0,60.0,2.7,17.0,431.0,327.13,244.32
2016,7,19,7,45,834.0,62.5,2.7,17.5,481.5,385.74,295.65
2016,7,19,8,0,855.0,65.0,2.7,18.0,532.0,445.31,346.25
2016,7,19,8,15,871.0,67.5,2.7,18.5,580.0,503.09,393.74
2016,7,19,8,30,887.0,70.0,2.7,19.0,628.0,560.7,439.37
2016,7,19,8,45,898.0,72.0,2.75,19.5,672.5,614.37,480.66
2016,7,19,9,0,909.0,74.0,2.8,20.0,717.0,666.81,519.72
2016,7,19,9,15,918.0,75.5,2.85,20.5,756.5,715.87,554.9
2016,7,19,9,30,927.0,77.0,2.9,21.0,796.0,763.0,586.12
2016,7,19,9,45,927.0,83.0,2.95,21.5,829.0,805.54,613.67
2016,7,19,10,0,927.0,89.0,3.0,22.0,862.0,845.0,638.77
2016,7,19,10,15,932.5,90.0,3.05,22.0,890.5,880.88,662.45
2016,7,19,10,30,938.0,91.0,3.1,22.0,919.0,913.76,684.01
2016,7,19,10,45,940.0,92.5,3.15,22.5,940.0,940.84,700.26
2016,7,19,11,0,942.0,94.0,3.2,23.0,961.0,964.44,714.17
2016,7,19,11,15,944.5,94.5,3.25,23.0,975.5,983.94,726.78
2016,7,19,11,30,947.0,95.0,3.3,23.0,990.0,999.8,737.09
2016,7,19,11,45,949.0,95.0,3.4,23.5,997.5,1010.99,743.36
2016,7,19,12,0,951.0,95.0,3.5,24.0,1005.0,1018.42,747.27
2016,7,19,12,15,951.0,95.0,3.55,24.0,1004.5,1020.13,748.65
2016,7,19,12,30,951.0,95.0,3.6,24.0,1004.0,1018.03,747.68
2016,7,19,12,45,942.5,99.5,3.7,24.0,994.5,1008.42,742.25
2016,7,19,13,0,934.0,104.0,3.8,24.0,985.0,995.18,734.53
2016,7,19,13,15,931.5,103.0,3.85,24.0,970.0,978.64,724.35
2016,7,19,13,30,929.0,102.0,3.9,24.0,955.0,958.52,711.82
2016,7,19,13,45,926.5,100.0,3.95,24.0,933.0,933.91,696.3
2016,7,19,14,0,924.0,98.0,4.0,24.0,911.0,905.91,678.45
2016,7,19,14,15,918.0,96.5,4.0,24.0,882.5,872.18,656.37
2016,7,19,14,30,912.0,95.0,4.0,24.0,854.0,835.55,632.19
2016,7,19,14,45,906.0,92.5,4.05,24.0,819.5,795.2,605.44
2016,7,19,15,0,900.0,90.0,4.1,24.0,785.0,752.32,576.62
2016,7,19,15,15,889.5,88.0,4.1,23.5,744.5,704.52,544.38
2016,7,19,15,30,879.0,86.0,4.1,23.0,704.0,655.0,508.5
2016,7,19,15,45,869.0,82.5,4.1,23.0,660.0,602.86,468.69
2016,7,19,16,0,859.0,79.0,4.1,23.0,616.0,549.48,426.79
2016,7,19,16,15,841.5,76.5,4.05,22.5,568.0,492.41,381.45
2016,7,19,16,30,824.0,74.0,4.0,22.0,520.0,435.4,334.61
2016,7,19,16,45,805.0,70.0,4.0,21.5,470.0,375.5,284.06
2016,7,19,17,0,786.0,66.0,4.0,21.0,420.0,317.21,233.29
2016,7,19,17,15,755.5,62.5,3.9,20.5,368.5,257.54,180.82
2016,7,19,17,30,725.0,59.0,3.8,20.0,317.0,200.65,130.98
2016,7,19,17,45,684.5,54.0,3.7,19.5,266.5,144.03,84.3
2016,7,19,18,0,644.0,49.0,3.6,19.0,216.0,91.99,47.4
2016,7,19,18,15,578.0,43.0,3.35,18.0,168.0,43.46,25.42
2016,7,19,18,30,512.0,37.0,3.1,17.0,120.0,31.51,21.76
2016,7,19,18,45,404.5,28.5,2.9,16.5,80.0,22.68,13.42
2016,7,19,19,0,297.0,20.0,2.7,16.0,40.0,16.28,2.44
2016,7,19,19,15,148.5,10.0,2.6,15.5,20.0,9.1,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,10.0,2.1,13.5,22.0,9.1,0.0
2016,7,20,5,30,336.0,20.0,2.3,14.0,44.0,17.66,4.75
2016,7,20,5,45,440.0,27.5,2.55,14.5,85.0,23.7,14.55
2016,7,20,6,0,544.0,35.0,2.8,15.0,126.0,29.61,20.36
2016,7,20,6,15,607.0,40.5,2.8,15.5,174.5,45.9,24.66
2016,7,20,6,30,670.0,46.0,2.8,16.0,223.0,95.96,49.42
2016,7,20,6,45,712.0,49.5,2.8,16.5,274.0,148.67,88.0
2016,7,20,7,0,754.0,53.0,2.8,17.0,325.0,206.05,136.25
2016,7,20,7,15,783.0,56.0,2.75,17.5,376.5,265.99,189.31
2016,7,20,7,30,812.0,59.0,2.7,18.0,428.0,325.96,242.46
2016,7,20,7,45,833.5,61.5,2.65,18.5,479.0,384.76,293.79
2016,7,20,8,0,855.0,64.0,2.6,19.0,530.0,444.6,344.28
2016,7,20,8,15,871.5,66.0,2.55,19.5,578.0,502.18,391.29
2016,7,20,8,30,888.0,68.0,2.5,20.0,626.0,559.66,436.42
2016,7,20,8,45,900.5,70.0,2.5,21.0,671.0,614.35,477.09
2016,7,20,9,0,913.0,72.0,2.5,22.0,716.0,667.94,515.37
2016,7,20,9,15,922.5,73.5,2.5,22.5,756.0,717.58,550.14
2016,7,20,9,30,932.0,75.0,2.5,23.0,796.0,765.33,581.02
2016,7,20,9,45,929.5,82.5,2.5,23.5,829.0,807.72,607.69
2016,7,20,10,0,927.0,90.0,2.5,24.0,862.0,846.81,631.75
2016,7,20,10,15,933.0,91.0,2.55,24.5,891.0,883.17,654.08
2016,7,20,10,30,939.0,92.0,2.6,25.0,920.0,916.55,674.24
2016,7,20,10,45,944.5,92.0,2.65,25.5,942.5,945.34,691.25
2016,7,20,11,0,950.0,92.0,2.7,26.0,965.0,970.8,706.04
2016,7,20,11,15,953.0,92.5,2.75,26.0,980.0,990.95,718.8
2016,7,20,11,30,956.0,93.0,2.8,26.0,995.0,1007.45,729.32
2016,7,20,11,45,958.5,92.5,2.85,26.5,1003.0,1018.74,735.15
2016,7,20,12,0,961.0,92.0,2.9,27.0,1011.0,1026.23,738.67
2016,7,20,12,15,961.5,92.0,2.95,27.0,1011.0,1028.46,740.41
2016,7,20,12,30,962.0,92.0,3.0,27.0,1011.0,1026.82,739.85
2016,7,20,12,45,960.5,92.0,3.15,27.0,1003.5,1019.41,736.54
2016,7,20,13,0,959.0,92.0,3.3,27.0,996.0,1008.18,730.83
2016,7,20,13,15,956.5,91.5,3.4,27.0,981.0,991.75,721.38
2016,7,20,13,30,954.0,91.0,3.5,27.0,966.0,971.63,709.56
2016,7,20,13,45,950.5,90.0,3.6,27.0,944.0,946.52,694.42
2016,7,20,14,0,947.0,89.0,3.7,27.0,922.0,917.98,676.93
2016,7,20,14,15,941.5,88.0,3.75,26.5,893.0,884.46,657.0
2016,7,20,14,30,936.0,87.0,3.8,26.0,864.0,847.91,634.79
2016,7,20,14,45,929.0,85.5,3.9,26.0,829.0,806.87,608.19
2016,7,20,15,0,922.0,84.0,4.0,26.0,794.0,763.31,579.49
2016,7,20,15,15,912.0,82.0,4.05,25.5,753.5,714.87,547.68
2016,7,20,15,30,902.0,80.0,4.1,25.0,713.0,664.62,511.8
2016,7,20,15,45,889.5,78.0,4.15,25.0,668.0,611.33,471.57
2016,7,20,16,0,877.0,76.0,4.2,25.0,623.0,556.98,429.34
2016,7,20,16,15,860.0,73.5,4.15,24.0,574.5,499.15,384.5
2016,7,20,16,30,843.0,71.0,4.1,23.0,526.0,441.31,337.89
2016,7,20,16,45,820.5,68.0,4.1,22.5,475.0,381.16,287.27
2016,7,20,17,0,798.0,65.0,4.1,22.0,424.0,320.52,234.84
2016,7,20,17,15,767.5,61.5,4.0,21.0,372.0,260.07,182.2
2016,7,20,17,30,737.0,58.0,3.9,20.0,320.0,202.4,131.97
2016,7,20,17,45,693.5,53.5,3.85,19.5,268.5,145.03,84.74
2016,7,20,18,0,650.0,49.0,3.8,19.0,217.0,92.59,47.66
2016,7,20,18,15,583.0,43.0,3.65,18.0,168.5,43.61,25.48
2016,7,20,18,30,516.0,37.0,3.5,17.0,120.0,31.59,21.8
2016,7,20,18,45,405.0,28.5,3.35,16.5,79.5,22.74,13.4
2016,7,20,19,0,294.0,20.0,3.2,16.0,39.0,16.33,1.61
2016,7,20,19,15,147.0,10.0,3.1,15.5,19.5,9.1,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
