Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.5,13.5,21.0,9.55,0.0
2016,7,21,5,30,315.0,21.0,2.7,14.0,42.0,17.16,3.68
2016,7,21,5,45,424.5,29.0,2.95,14.5,83.5,23.11,13.98
2016,7,21,6,0,534.0,37.0,3.2,15.0,125.0,31.51,21.99
2016,7,21,6,15,598.0,42.5,3.2,15.5,173.5,47.38,26.13
2016,7,21,6,30,662.0,48.0,3.2,16.0,222.0,97.01,50.65
2016,7,21,6,45,345.0,89.0,3.25,16.5,181.5,125.88,85.28
2016,7,21,7,0,28.0,130.0,3.3,17.0,141.0,117.91,92.51
2016,7,21,7,15,40.0,153.5,3.3,17.5,171.0,144.24,113.71
2016,7,21,7,30,52.0,177.0,3.3,18.0,201.0,172.3,136.15
2016,7,21,7,45,163.0,198.5,3.3,18.5,285.0,240.79,189.66
2016,7,21,8,0,274.0,220.0,3.3,19.0,369.0,323.41,254.54
2016,7,21,8,15,578.0,146.0,3.3,19.5,497.0,432.63,340.12
2016,7,21,8,30,882.0,72.0,3.3,20.0,625.0,560.8,439.96
2016,7,21,8,45,894.0,73.5,3.3,20.5,669.0,614.48,480.86
2016,7,21,9,0,906.0,75.0,3.3,21.0,713.0,667.02,519.95
2016,7,21,9,15,915.5,76.5,3.3,21.5,753.0,716.43,555.26
2016,7,21,9,30,925.0,78.0,3.3,22.0,793.0,763.95,586.61
2016,7,21,9,45,931.0,80.0,3.35,22.5,827.5,807.14,614.66
2016,7,21,10,0,937.0,82.0,3.4,23.0,862.0,847.72,640.56
2016,7,21,10,15,942.5,83.0,3.4,23.0,890.5,884.03,664.27
2016,7,21,10,30,948.0,84.0,3.4,23.0,919.0,917.31,685.8
2016,7,21,10,45,953.0,84.5,3.45,23.5,941.0,946.43,703.4
2016,7,21,11,0,958.0,85.0,3.5,24.0,963.0,972.17,718.68
2016,7,21,11,15,961.0,85.5,3.6,24.0,978.5,992.51,732.14
2016,7,21,11,30,964.0,86.0,3.7,24.0,994.0,1009.16,743.28
2016,7,21,11,45,966.0,85.5,3.8,24.5,1002.0,1020.07,749.28
2016,7,21,12,0,968.0,85.0,3.9,25.0,1010.0,1027.15,752.88
2016,7,21,12,15,968.5,85.0,4.0,25.0,1010.0,1029.4,754.91
2016,7,21,12,30,969.0,85.0,4.1,25.0,1010.0,1027.75,754.52
2016,7,21,12,45,958.5,91.5,4.25,25.0,1000.5,1018.16,749.3
2016,7,21,13,0,948.0,98.0,4.4,25.0,991.0,1004.86,741.72
2016,7,21,13,15,945.5,97.5,4.45,24.5,976.0,988.58,733.06
2016,7,21,13,30,943.0,97.0,4.5,24.0,961.0,968.64,721.95
2016,7,21,13,45,941.5,95.0,4.6,24.0,939.5,944.56,707.21
2016,7,21,14,0,940.0,93.0,4.7,24.0,918.0,916.96,689.99
2016,7,21,14,15,934.5,91.5,4.65,23.5,889.5,883.11,668.65
2016,7,21,14,30,929.0,90.0,4.6,23.0,861.0,846.25,645.07
2016,7,21,14,45,925.5,87.0,4.6,23.0,827.0,806.62,618.37
2016,7,21,15,0,922.0,84.0,4.6,23.0,793.0,764.2,589.47
2016,7,21,15,15,912.0,82.5,4.5,22.5,752.5,716.2,556.75
2016,7,21,15,30,902.0,81.0,4.4,22.0,712.0,666.39,520.02
2016,7,21,15,45,893.5,77.0,4.35,22.0,668.0,613.43,479.22
2016,7,21,16,0,885.0,73.0,4.3,22.0,624.0,559.02,436.22
2016,7,21,16,15,868.5,70.5,4.15,21.5,575.5,500.97,389.71
2016,7,21,16,30,852.0,68.0,4.0,21.0,527.0,442.83,341.59
2016,7,21,16,45,833.5,64.5,3.9,20.5,476.0,383.17,290.78
2016,7,21,17,0,815.0,61.0,3.8,20.0,425.0,324.23,239.08
2016,7,21,17,15,785.5,57.5,3.65,19.5,373.0,263.4,185.25
2016,7,21,17,30,756.0,54.0,3.5,19.0,321.0,202.74,131.94
2016,7,21,17,45,714.5,50.0,3.4,18.5,269.5,144.94,84.03
2016,7,21,18,0,673.0,46.0,3.3,18.0,218.0,91.78,46.29
2016,7,21,18,15,607.5,40.5,3.05,17.5,169.0,41.8,23.78
2016,7,21,18,30,542.0,35.0,2.8,17.0,120.0,29.84,20.28
2016,7,21,18,45,430.0,27.0,2.6,16.5,79.0,23.45,13.93
2016,7,21,19,0,318.0,19.0,2.4,16.0,38.0,16.9,0.78
2016,7,21,19,15,159.0,9.5,2.35,15.5,19.0,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,162.0,10.0,2.0,13.5,20.5,9.1,0.0
2016,7,22,5,30,324.0,20.0,2.3,14.0,41.0,17.8,3.08
2016,7,22,5,45,432.5,28.0,2.6,15.0,82.5,24.31,14.89
2016,7,22,6,0,541.0,36.0,2.9,16.0,124.0,30.66,21.13
2016,7,22,6,15,606.0,41.5,2.9,16.5,172.5,46.56,25.3
2016,7,22,6,30,671.0,47.0,2.9,17.0,221.0,96.82,49.94
2016,7,22,6,45,714.0,51.0,2.9,17.5,273.0,150.32,88.94
2016,7,22,7,0,757.0,55.0,2.9,18.0,325.0,208.65,137.77
2016,7,22,7,15,787.0,58.0,2.85,18.5,377.5,269.12,191.08
2016,7,22,7,30,817.0,61.0,2.8,19.0,430.0,329.85,244.66
2016,7,22,7,45,839.5,63.5,2.8,19.5,481.5,389.5,296.56
2016,7,22,8,0,862.0,66.0,2.8,20.0,533.0,450.29,347.75
2016,7,22,8,15,878.5,68.5,2.8,20.5,582.0,508.93,395.56
2016,7,22,8,30,895.0,71.0,2.8,21.0,631.0,567.44,441.53
2016,7,22,8,45,907.5,73.0,2.85,22.0,676.0,622.64,482.68
2016,7,22,9,0,920.0,75.0,2.9,23.0,721.0,676.73,521.49
2016,7,22,9,15,930.0,76.5,2.9,23.5,762.0,727.18,556.86
2016,7,22,9,30,940.0,78.0,2.9,24.0,803.0,775.76,588.33
2016,7,22,9,45,934.5,87.0,2.95,24.5,835.5,817.74,615.03
2016,7,22,10,0,929.0,96.0,3.0,25.0,868.0,856.15,638.99
2016,7,22,10,15,935.5,97.0,3.0,25.5,897.0,893.11,661.42
2016,7,22,10,30,942.0,98.0,3.0,26.0,926.0,927.11,681.62
2016,7,22,10,45,947.5,98.0,3.05,26.5,948.5,956.07,698.71
2016,7,22,11,0,953.0,98.0,3.1,27.0,971.0,981.68,713.56
2016,7,22,11,15,955.5,99.0,3.1,27.0,986.5,1001.97,726.0
2016,7,22,11,30,958.0,100.0,3.1,27.0,1002.0,1018.58,736.15
2016,7,22,11,45,960.5,99.5,3.15,27.5,1009.5,1029.93,741.96
2016,7,22,12,0,963.0,99.0,3.2,28.0,1017.0,1037.48,745.46
2016,7,22,12,15,963.0,99.0,3.25,28.0,1017.0,1039.24,746.87
2016,7,22,12,30,963.0,99.0,3.3,28.0,1017.0,1037.13,745.98
2016,7,22,12,45,961.0,99.0,3.35,28.5,1008.5,1029.23,740.02
2016,7,22,13,0,959.0,99.0,3.4,29.0,1000.0,1017.5,731.76
2016,7,22,13,15,956.0,98.0,3.45,29.0,984.5,1000.07,721.4
2016,7,22,13,30,953.0,97.0,3.5,29.0,969.0,978.97,708.73
2016,7,22,13,45,949.0,96.0,3.55,29.0,946.5,953.39,693.14
2016,7,22,14,0,945.0,95.0,3.6,29.0,924.0,924.39,675.27
2016,7,22,14,15,938.5,94.0,3.6,28.5,894.0,890.0,654.76
2016,7,22,14,30,932.0,93.0,3.6,28.0,864.0,852.66,632.07
2016,7,22,14,45,923.5,91.5,3.65,28.0,828.5,810.5,604.85
2016,7,22,15,0,915.0,90.0,3.7,28.0,793.0,765.94,575.66
2016,7,22,15,15,904.5,88.0,3.7,27.5,752.0,717.33,543.87
2016,7,22,15,30,894.0,86.0,3.7,27.0,711.0,666.96,508.26
2016,7,22,15,45,876.0,85.5,3.7,26.5,664.5,612.09,468.2
2016,7,22,16,0,858.0,85.0,3.7,26.0,618.0,556.7,426.44
2016,7,22,16,15,840.0,82.5,3.65,25.5,569.0,499.18,381.57
2016,7,22,16,30,822.0,80.0,3.6,25.0,520.0,441.25,334.84
2016,7,22,16,45,794.0,77.5,3.6,24.5,468.0,379.95,284.14
2016,7,22,17,0,766.0,75.0,3.6,24.0,416.0,320.52,233.53
2016,7,22,17,15,733.0,70.5,3.45,23.0,364.0,260.11,181.76
2016,7,22,17,30,700.0,66.0,3.3,22.0,312.0,202.84,132.67
2016,7,22,17,45,650.5,61.0,3.2,21.5,260.5,143.63,84.72
2016,7,22,18,0,601.0,56.0,3.1,21.0,209.0,92.41,48.88
2016,7,22,18,15,528.5,49.0,2.9,20.0,161.0,45.04,26.94
2016,7,22,18,30,456.0,42.0,2.7,19.0,113.0,33.27,23.0
2016,7,22,18,45,334.0,31.5,2.5,18.5,73.0,25.44,15.34
2016,7,22,19,0,212.0,21.0,2.3,18.0,33.0,17.33,0.0
2016,7,22,19,15,106.0,10.5,2.3,17.5,16.5,9.55,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,106.5,11.0,1.45,13.5,17.5,10.01,0.0
2016,7,23,5,30,213.0,22.0,1.6,14.0,35.0,18.14,2.09
2016,7,23,5,45,331.5,32.5,1.75,15.0,75.0,26.21,16.43
2016,7,23,6,0,450.0,43.0,1.9,16.0,115.0,33.99,24.02
2016,7,23,6,15,522.0,50.5,1.75,16.5,163.0,49.6,29.08
2016,7,23,6,30,594.0,58.0,1.6,17.0,211.0,97.41,53.4
2016,7,23,6,45,645.5,63.0,1.5,18.0,263.0,148.8,90.31
2016,7,23,7,0,697.0,68.0,1.4,19.0,315.0,208.44,138.84
2016,7,23,7,15,730.5,72.0,1.35,20.0,367.5,265.37,187.59
2016,7,23,7,30,764.0,76.0,1.3,21.0,420.0,325.48,238.61
2016,7,23,7,45,790.5,79.0,1.3,22.0,471.5,384.79,287.93
2016,7,23,8,0,817.0,82.0,1.3,23.0,523.0,445.81,336.74
2016,7,23,8,15,835.0,85.0,1.45,24.0,572.0,503.98,382.23
2016,7,23,8,30,853.0,88.0,1.6,25.0,621.0,561.56,425.63
2016,7,23,8,45,866.0,91.0,1.75,26.0,665.5,616.09,465.32
2016,7,23,9,0,879.0,94.0,1.9,27.0,710.0,669.64,502.97
2016,7,23,9,15,889.5,96.0,2.05,27.5,750.5,719.22,537.78
2016,7,23,9,30,900.0,98.0,2.2,28.0,791.0,767.06,569.15
2016,7,23,9,45,909.5,99.0,2.35,29.0,826.5,811.15,596.08
2016,7,23,10,0,919.0,100.0,2.5,30.0,862.0,852.91,621.09
2016,7,23,10,15,925.0,101.0,2.6,30.5,891.0,889.18,643.09
2016,7,23,10,30,931.0,102.0,2.7,31.0,920.0,922.48,663.04
2016,7,23,10,45,922.5,111.0,2.85,31.5,938.0,947.47,677.94
2016,7,23,11,0,914.0,120.0,3.0,32.0,956.0,968.42,690.3
2016,7,23,11,15,917.0,120.5,3.05,32.0,971.0,988.01,702.49
2016,7,23,11,30,920.0,121.0,3.1,32.0,986.0,1004.06,712.51
2016,7,23,11,45,914.0,126.5,3.2,32.5,991.5,1012.64,716.85
2016,7,23,12,0,908.0,132.0,3.3,33.0,997.0,1017.42,718.93
2016,7,23,12,15,908.0,132.0,3.4,33.0,997.0,1019.08,720.63
2016,7,23,12,30,908.0,132.0,3.5,33.0,997.0,1017.1,720.15
2016,7,23,12,45,907.0,131.5,3.6,33.0,989.0,1010.03,716.56
2016,7,23,13,0,906.0,131.0,3.7,33.0,981.0,999.34,710.76
2016,7,23,13,15,903.0,130.0,3.75,33.0,966.5,982.71,700.91
2016,7,23,13,30,900.0,129.0,3.8,33.0,952.0,962.59,688.89
2016,7,23,13,45,895.0,128.0,3.85,33.0,929.5,937.28,673.53
2016,7,23,14,0,890.0,127.0,3.9,33.0,907.0,908.77,656.06
2016,7,23,14,15,883.5,125.5,3.9,32.5,878.0,875.48,636.41
2016,7,23,14,30,877.0,124.0,3.9,32.0,849.0,839.39,614.71
2016,7,23,14,45,877.0,117.5,3.95,32.0,816.5,800.93,590.16
2016,7,23,15,0,877.0,111.0,4.0,32.0,784.0,759.52,563.36
2016,7,23,15,15,865.5,108.5,3.95,31.5,743.0,711.24,531.24
2016,7,23,15,30,854.0,106.0,3.9,31.0,702.0,661.37,496.36
2016,7,23,15,45,848.5,100.0,3.9,30.5,659.0,612.03,460.99
2016,7,23,16,0,843.0,94.0,3.9,30.0,616.0,558.68,421.5
2016,7,23,16,15,824.0,91.0,3.8,29.0,567.0,500.23,377.37
2016,7,23,16,30,805.0,88.0,3.7,28.0,518.0,442.08,331.79
2016,7,23,16,45,785.0,82.5,3.65,27.5,467.5,381.74,282.38
2016,7,23,17,0,765.0,77.0,3.6,27.0,417.0,322.44,232.33
2016,7,23,17,15,731.0,73.0,3.45,26.0,364.5,262.19,181.35
2016,7,23,17,30,697.0,69.0,3.3,25.0,312.0,205.21,133.12
2016,7,23,17,45,650.0,63.0,3.15,24.0,260.5,145.45,85.35
2016,7,23,18,0,603.0,57.0,3.0,23.0,209.0,93.51,49.28
2016,7,23,18,15,528.5,49.5,2.85,22.0,160.5,45.48,27.09
2016,7,23,18,30,454.0,42.0,2.7,21.0,112.0,33.35,22.83
2016,7,23,18,45,329.5,31.5,2.55,20.0,72.0,25.53,15.18
2016,7,23,19,0,205.0,21.0,2.4,19.0,32.0,17.41,0.0
2016,7,23,19,15,102.5,10.5,2.45,18.5,16.0,9.55,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,86.0,11.0,2.4,14.5,16.5,10.01,0.0
2016,7,24,5,30,172.0,22.0,2.5,15.0,33.0,17.36,0.38
2016,7,24,5,45,289.0,34.0,2.6,15.5,71.5,27.61,17.45
2016,7,24,6,0,406.0,46.0,2.7,16.0,110.0,36.65,26.29
2016,7,24,6,15,481.0,54.5,2.65,16.5,157.5,52.18,31.83
2016,7,24,6,30,556.0,63.0,2.6,17.0,205.0,98.64,55.94
2016,7,24,6,45,612.0,68.0,2.6,18.0,257.0,148.44,91.66
2016,7,24,7,0,668.0,73.0,2.6,19.0,309.0,204.76,137.52
2016,7,24,7,15,703.5,78.0,2.6,19.5,361.5,261.82,187.02
2016,7,24,7,30,739.0,83.0,2.6,20.0,414.0,324.22,240.9
2016,7,24,7,45,768.0,86.0,2.65,21.0,465.5,383.19,290.81
2016,7,24,8,0,797.0,89.0,2.7,22.0,517.0,444.2,340.73
2016,7,24,8,15,816.5,92.0,2.7,22.5,566.0,502.17,387.28
2016,7,24,8,30,836.0,95.0,2.7,23.0,615.0,560.48,432.44
2016,7,24,8,45,849.5,98.5,2.7,24.0,660.5,614.06,471.7
2016,7,24,9,0,863.0,102.0,2.7,25.0,706.0,667.73,509.52
2016,7,24,9,15,874.5,104.0,2.65,25.5,746.5,717.38,543.98
2016,7,24,9,30,886.0,106.0,2.6,26.0,787.0,765.41,575.11
2016,7,24,9,45,884.5,113.5,2.6,27.0,819.5,806.79,599.63
2016,7,24,10,0,883.0,121.0,2.6,28.0,852.0,845.06,621.63
2016,7,24,10,15,890.0,122.5,2.6,28.5,881.5,881.56,643.35
2016,7,24,10,30,897.0,124.0,2.6,29.0,911.0,915.25,663.0
2016,7,24,10,45,888.0,134.0,2.65,29.5,929.0,939.66,676.88
2016,7,24,11,0,879.0,144.0,2.7,30.0,947.0,960.12,688.27
2016,7,24,11,15,882.5,145.0,2.75,30.0,962.5,980.04,700.76
2016,7,24,11,30,886.0,146.0,2.8,30.0,978.0,996.56,711.15
2016,7,24,11,45,876.5,153.5,2.85,30.5,982.0,1003.11,713.88
2016,7,24,12,0,867.0,161.0,2.9,31.0,986.0,1005.92,714.42
2016,7,24,12,15,867.0,161.0,2.9,31.0,986.0,1007.51,715.35
2016,7,24,12,30,867.0,161.0,2.9,31.0,986.0,1005.62,714.2
2016,7,24,12,45,869.0,158.0,2.9,31.5,979.0,999.42,709.03
2016,7,24,13,0,871.0,155.0,2.9,32.0,972.0,989.69,701.78
2016,7,24,13,15,867.5,154.0,2.95,32.0,956.5,973.09,692.13
2016,7,24,13,30,864.0,153.0,3.0,32.0,941.0,953.15,680.41
2016,7,24,13,45,849.5,156.5,3.1,32.0,916.0,933.87,669.5
2016,7,24,14,0,835.0,160.0,3.2,32.0,891.0,901.87,650.25
2016,7,24,14,15,826.5,158.0,3.25,31.5,861.0,867.16,630.1
2016,7,24,14,30,818.0,156.0,3.3,31.0,831.0,829.93,608.0
2016,7,24,14,45,812.0,150.5,3.35,31.0,797.0,788.95,581.86
2016,7,24,15,0,806.0,145.0,3.4,31.0,763.0,745.69,553.16
2016,7,24,15,15,792.0,142.0,3.45,30.5,721.5,697.24,520.66
2016,7,24,15,30,778.0,139.0,3.5,30.0,680.0,647.62,486.4
2016,7,24,15,45,774.0,129.5,3.55,29.5,637.5,596.93,450.44
2016,7,24,16,0,770.0,120.0,3.6,29.0,595.0,544.65,412.02
2016,7,24,16,15,747.5,115.5,3.6,28.0,546.0,485.75,367.9
2016,7,24,16,30,725.0,111.0,3.6,27.0,497.0,428.17,323.11
2016,7,24,16,45,709.0,102.0,3.6,26.5,448.5,370.01,275.63
2016,7,24,17,0,693.0,93.0,3.6,26.0,400.0,312.61,227.32
2016,7,24,17,15,655.0,87.5,3.55,25.0,348.0,253.67,177.83
2016,7,24,17,30,617.0,82.0,3.5,24.0,296.0,198.57,131.56
2016,7,24,17,45,573.5,73.0,3.45,23.0,246.5,143.72,87.64
2016,7,24,18,0,530.0,64.0,3.4,22.0,197.0,94.0,52.6
2016,7,24,18,15,453.5,54.5,3.35,21.0,150.0,48.68,30.57
2016,7,24,18,30,377.0,45.0,3.3,20.0,103.0,35.94,25.11
2016,7,24,18,45,265.0,32.0,3.25,19.0,65.5,25.97,15.49
2016,7,24,19,0,153.0,19.0,3.2,18.0,28.0,14.99,0.0
2016,7,24,19,15,76.5,9.5,3.2,17.5,14.0,8.64,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,71.0,10.0,2.6,13.5,14.0,9.1,0.0
2016,7,25,5,30,142.0,20.0,2.7,14.0,28.0,15.75,0.0
2016,7,25,5,45,246.5,34.5,2.85,14.5,65.5,26.89,16.81
2016,7,25,6,0,351.0,49.0,3.0,15.0,103.0,39.37,28.73
2016,7,25,6,15,424.5,59.5,3.0,15.5,150.0,55.45,35.51
2016,7,25,6,30,498.0,70.0,3.0,16.0,197.0,100.06,59.62
2016,7,25,6,45,549.5,78.5,3.0,16.5,247.5,148.81,95.31
2016,7,25,7,0,601.0,87.0,3.0,17.0,298.0,203.69,140.48
2016,7,25,7,15,639.0,93.5,2.95,17.5,349.5,258.98,188.38
2016,7,25,7,30,677.0,100.0,2.9,18.0,401.0,318.15,239.59
2016,7,25,7,45,701.0,106.5,2.9,19.0,451.5,375.47,288.27
2016,7,25,8,0,725.0,113.0,2.9,20.0,502.0,434.43,336.66
2016,7,25,8,15,747.0,117.5,2.9,20.5,551.0,491.82,382.89
2016,7,25,8,30,769.0,122.0,2.9,21.0,600.0,550.36,428.44
2016,7,25,8,45,779.0,129.0,2.95,22.0,643.5,603.72,467.9
2016,7,25,9,0,789.0,136.0,3.0,23.0,687.0,656.05,505.21
2016,7,25,9,15,802.5,139.0,3.0,23.5,728.0,705.71,540.32
2016,7,25,9,30,816.0,142.0,3.0,24.0,769.0,754.11,573.6
2016,7,25,9,45,842.5,136.0,3.0,25.0,809.0,802.27,603.78
2016,7,25,10,0,869.0,130.0,3.0,26.0,849.0,843.24,628.01
2016,7,25,10,15,876.0,131.5,3.0,26.5,878.0,879.34,649.85
2016,7,25,10,30,883.0,133.0,3.0,27.0,907.0,912.67,669.64
2016,7,25,10,45,883.0,137.5,3.05,27.5,927.5,939.6,685.42
2016,7,25,11,0,883.0,142.0,3.1,28.0,948.0,963.1,698.94
2016,7,25,11,15,886.5,143.0,3.15,28.5,963.5,983.12,710.2
2016,7,25,11,30,890.0,144.0,3.2,29.0,979.0,999.73,719.31
2016,7,25,11,45,887.5,147.0,3.25,29.5,985.0,1008.93,723.73
2016,7,25,12,0,885.0,150.0,3.3,30.0,991.0,1014.5,725.98
2016,7,25,12,15,885.0,150.0,3.35,30.0,991.0,1016.12,727.3
2016,7,25,12,30,885.0,150.0,3.4,30.0,991.0,1014.19,726.48
2016,7,25,12,45,887.0,147.0,3.45,30.5,984.5,1007.82,721.5
2016,7,25,13,0,889.0,144.0,3.5,31.0,978.0,997.83,714.34
2016,7,25,13,15,885.5,143.5,3.55,31.0,962.5,981.4,704.59
2016,7,25,13,30,882.0,143.0,3.6,31.0,947.0,961.56,692.71
2016,7,25,13,45,873.5,143.5,3.65,31.0,923.0,934.83,676.36
2016,7,25,14,0,865.0,144.0,3.7,31.0,899.0,905.14,658.04
2016,7,25,14,15,857.5,142.0,3.75,30.5,869.5,878.63,643.04
2016,7,25,14,30,850.0,140.0,3.8,30.0,840.0,841.2,620.52
2016,7,25,14,45,844.5,135.0,3.85,30.0,805.5,799.89,593.9
2016,7,25,15,0,839.0,130.0,3.9,30.0,771.0,756.17,565.27
2016,7,25,15,15,826.0,127.0,3.9,29.5,730.0,707.02,531.78
2016,7,25,15,30,813.0,124.0,3.9,29.0,689.0,656.53,496.42
2016,7,25,15,45,807.5,116.5,3.9,28.5,646.0,605.1,459.43
2016,7,25,16,0,802.0,109.0,3.9,28.0,603.0,552.16,420.04
2016,7,25,16,15,780.5,105.0,3.85,27.0,554.0,493.41,375.55
2016,7,25,16,30,759.0,101.0,3.8,26.0,505.0,435.31,329.89
2016,7,25,16,45,744.0,93.0,3.75,25.5,455.5,376.88,281.7
2016,7,25,17,0,729.0,85.0,3.7,25.0,406.0,319.0,232.49
2016,7,25,17,15,692.5,80.0,3.6,24.0,353.5,256.89,179.95
2016,7,25,17,30,656.0,75.0,3.5,23.0,301.0,200.3,131.94
2016,7,25,17,45,613.5,67.0,3.4,22.5,251.0,144.09,86.38
2016,7,25,18,0,571.0,59.0,3.3,22.0,201.0,92.85,50.14
2016,7,25,18,15,495.0,50.5,3.15,21.0,153.0,45.82,27.89
2016,7,25,18,30,419.0,42.0,3.0,20.0,105.0,33.45,22.95
2016,7,25,18,45,301.5,30.5,2.85,19.5,66.5,24.74,14.32
2016,7,25,19,0,184.0,19.0,2.7,19.0,28.0,15.66,0.0
2016,7,25,19,15,92.0,9.5,2.65,18.5,14.0,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,76.5,10.0,1.2,14.5,14.0,9.1,0.0
2016,7,26,5,30,153.0,20.0,1.4,15.0,28.0,15.78,0.0
2016,7,26,5,45,260.5,33.5,1.65,16.0,65.5,27.31,16.93
2016,7,26,6,0,368.0,47.0,1.9,17.0,103.0,37.69,27.01
2016,7,26,6,15,442.0,57.0,1.8,18.0,150.0,53.66,33.42
2016,7,26,6,30,516.0,67.0,1.7,19.0,197.0,99.01,57.29
2016,7,26,6,45,567.0,74.5,1.6,20.0,247.5,147.96,92.35
2016,7,26,7,0,618.0,82.0,1.5,21.0,298.0,202.94,136.54
2016,7,26,7,15,655.0,88.0,1.4,22.0,349.5,258.55,183.29
2016,7,26,7,30,692.0,94.0,1.3,23.0,401.0,317.89,232.67
2016,7,26,7,45,717.5,99.5,1.25,24.0,451.5,375.74,279.92
2016,7,26,8,0,743.0,105.0,1.2,25.0,502.0,435.34,326.7
2016,7,26,8,15,764.0,109.0,1.15,26.0,550.5,493.59,370.54
2016,7,26,8,30,785.0,113.0,1.1,27.0,599.0,551.22,412.0
2016,7,26,8,45,799.0,117.5,1.1,28.0,643.5,605.43,449.58
2016,7,26,9,0,813.0,122.0,1.1,29.0,688.0,658.93,485.17
2016,7,26,9,15,825.5,124.5,1.1,29.5,729.0,708.46,517.81
2016,7,26,9,30,838.0,127.0,1.1,30.0,770.0,756.58,548.34
2016,7,26,9,45,852.0,127.0,1.1,31.0,806.0,796.32,570.34
2016,7,26,10,0,866.0,127.0,1.1,32.0,842.0,838.96,593.79
2016,7,26,10,15,873.0,129.0,1.1,32.5,871.0,875.48,614.11
2016,7,26,10,30,880.0,131.0,1.1,33.0,900.0,909.24,632.52
2016,7,26,10,45,881.5,134.0,1.1,34.0,921.0,936.07,645.19
2016,7,26,11,0,883.0,137.0,1.1,35.0,942.0,959.55,655.77
2016,7,26,11,15,886.5,138.0,1.2,35.0,957.0,979.61,668.62
2016,7,26,11,30,890.0,139.0,1.3,35.0,972.0,996.25,679.51
2016,7,26,11,45,889.0,140.5,1.45,35.5,979.0,1005.52,685.45
2016,7,26,12,0,888.0,142.0,1.6,36.0,986.0,1011.18,689.29
2016,7,26,12,15,888.0,142.0,1.75,36.0,985.5,1012.81,692.17
2016,7,26,12,30,888.0,142.0,1.9,36.0,985.0,1010.86,692.93
2016,7,26,12,45,887.0,141.5,2.05,36.0,977.5,1003.88,690.66
2016,7,26,13,0,886.0,141.0,2.2,36.0,970.0,993.35,686.23
2016,7,26,13,15,882.0,140.0,2.3,36.0,954.5,975.99,677.07
2016,7,26,13,30,878.0,139.0,2.4,36.0,939.0,955.24,665.82
2016,7,26,13,45,873.0,137.5,2.5,36.0,916.0,929.83,651.6
2016,7,26,14,0,868.0,136.0,2.6,36.0,893.0,901.29,635.3
2016,7,26,14,15,860.5,134.5,2.65,35.5,863.5,867.65,616.5
2016,7,26,14,30,853.0,133.0,2.7,35.0,834.0,837.65,599.84
2016,7,26,14,45,845.0,129.0,2.75,35.0,799.0,795.24,573.55
2016,7,26,15,0,837.0,125.0,2.8,35.0,764.0,750.6,545.52
2016,7,26,15,15,824.0,122.5,2.8,34.5,723.0,701.99,513.71
2016,7,26,15,30,811.0,120.0,2.8,34.0,682.0,652.05,479.95
2016,7,26,15,45,797.0,115.5,2.85,34.0,637.0,598.49,441.9
2016,7,26,16,0,783.0,111.0,2.9,34.0,592.0,544.27,402.2
2016,7,26,16,15,761.5,107.0,2.9,33.5,543.5,486.43,359.26
2016,7,26,16,30,740.0,103.0,2.9,33.0,495.0,428.03,314.43
2016,7,26,16,45,713.5,97.5,2.9,32.5,444.0,368.23,267.13
2016,7,26,17,0,687.0,92.0,2.9,32.0,393.0,310.34,219.95
2016,7,26,17,15,649.0,86.0,2.75,31.0,341.5,251.17,171.56
2016,7,26,17,30,611.0,80.0,2.6,30.0,290.0,195.87,126.32
2016,7,26,17,45,559.0,72.5,2.5,29.0,239.5,141.43,84.19
2016,7,26,18,0,507.0,65.0,2.4,28.0,189.0,93.18,51.42
2016,7,26,18,15,431.5,54.5,2.05,26.5,143.0,48.35,29.84
2016,7,26,18,30,356.0,44.0,1.7,25.0,97.0,35.21,23.86
2016,7,26,18,45,244.0,30.5,1.4,24.0,60.5,24.74,13.83
2016,7,26,19,0,132.0,17.0,1.1,23.0,24.0,13.41,0.0
2016,7,26,19,15,66.0,8.5,1.1,22.5,12.0,7.73,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,35.5,7.5,2.0,17.5,9.5,6.82,0.0
2016,7,27,5,30,71.0,15.0,2.1,18.0,19.0,11.73,0.0
2016,7,27,5,45,152.0,33.0,2.25,18.5,52.5,25.59,15.17
2016,7,27,6,0,233.0,51.0,2.4,19.0,86.0,39.03,27.87
2016,7,27,6,15,298.0,66.0,2.3,19.5,128.5,56.47,37.43
2016,7,27,6,30,363.0,81.0,2.2,20.0,171.0,96.4,60.77
2016,7,27,6,45,420.5,91.0,2.15,21.0,219.0,139.21,91.3
2016,7,27,7,0,478.0,101.0,2.1,22.0,267.0,188.85,130.44
2016,7,27,7,15,517.0,110.0,2.05,23.0,316.0,239.29,172.23
2016,7,27,7,30,556.0,119.0,2.0,24.0,365.0,296.61,219.35
2016,7,27,7,45,592.5,124.0,2.0,25.0,414.5,350.67,263.21
2016,7,27,8,0,629.0,129.0,2.0,26.0,464.0,407.94,308.3
2016,7,27,8,15,652.5,134.5,2.0,26.5,511.0,462.07,350.34
2016,7,27,8,30,676.0,140.0,2.0,27.0,558.0,517.33,391.86
2016,7,27,8,45,696.0,144.0,2.0,28.0,602.0,569.87,429.27
2016,7,27,9,0,716.0,148.0,2.0,29.0,646.0,622.54,465.44
2016,7,27,9,15,730.5,151.5,2.0,29.5,685.0,670.72,498.25
2016,7,27,9,30,745.0,155.0,2.0,30.0,724.0,715.96,528.22
2016,7,27,9,45,743.0,165.0,2.05,31.0,755.0,757.61,553.85
2016,7,27,10,0,741.0,175.0,2.1,32.0,786.0,794.63,575.55
2016,7,27,10,15,750.0,177.5,2.15,32.5,814.0,826.57,594.51
2016,7,27,10,30,759.0,180.0,2.2,33.0,842.0,859.92,614.25
2016,7,27,10,45,766.0,181.0,2.25,33.5,864.5,887.58,630.17
2016,7,27,11,0,773.0,182.0,2.3,34.0,887.0,912.52,644.33
2016,7,27,11,15,777.5,183.5,2.4,34.0,901.5,932.7,657.26
2016,7,27,11,30,782.0,185.0,2.5,34.0,916.0,949.82,668.36
2016,7,27,11,45,786.0,184.0,2.65,34.5,924.5,960.86,674.78
2016,7,27,12,0,790.0,183.0,2.8,35.0,933.0,968.64,679.24
2016,7,27,12,15,790.5,183.0,2.9,35.0,933.0,970.65,681.18
2016,7,27,12,30,791.0,183.0,3.0,35.0,933.0,969.31,681.14
2016,7,27,12,45,798.5,176.5,3.1,35.0,928.0,965.04,679.37
2016,7,27,13,0,806.0,170.0,3.2,35.0,923.0,957.26,675.47
2016,7,27,13,15,802.0,169.0,3.3,35.0,908.0,940.48,665.91
2016,7,27,13,30,798.0,168.0,3.4,35.0,893.0,920.53,654.37
2016,7,27,13,45,796.5,164.0,3.55,35.0,872.5,896.83,640.68
2016,7,27,14,0,795.0,160.0,3.7,35.0,852.0,870.08,624.88
2016,7,27,14,15,786.5,157.5,3.75,34.5,823.0,835.9,604.82
2016,7,27,14,30,778.0,155.0,3.8,34.0,794.0,799.35,582.95
2016,7,27,14,45,775.0,148.0,3.9,33.5,761.5,760.53,559.42
2016,7,27,15,0,772.0,141.0,4.0,33.0,729.0,719.32,533.16
2016,7,27,15,15,758.0,138.0,4.0,32.5,689.0,672.15,501.14
2016,7,27,15,30,744.0,135.0,4.0,32.0,649.0,623.91,467.54
2016,7,27,15,45,736.5,126.5,4.0,31.5,607.0,573.58,431.58
2016,7,27,16,0,729.0,118.0,4.0,31.0,565.0,521.55,393.23
2016,7,27,16,15,706.5,113.5,3.95,30.5,517.5,465.11,350.19
2016,7,27,16,30,684.0,109.0,3.9,30.0,470.0,409.6,306.51
2016,7,27,16,45,666.0,100.5,3.85,29.5,422.5,353.28,260.88
2016,7,27,17,0,648.0,92.0,3.8,29.0,375.0,298.02,214.81
2016,7,27,17,15,610.0,86.0,3.65,28.0,325.0,241.12,167.53
2016,7,27,17,30,572.0,80.0,3.5,27.0,275.0,188.14,123.55
2016,7,27,17,45,529.5,71.0,3.4,26.0,227.5,136.05,82.3
2016,7,27,18,0,487.0,62.0,3.3,25.0,180.0,89.0,49.47
2016,7,27,18,15,412.5,52.0,3.15,24.0,135.5,45.85,28.37
2016,7,27,18,30,338.0,42.0,3.0,23.0,91.0,33.46,22.56
2016,7,27,18,45,169.0,32.0,2.9,22.5,56.5,24.92,13.87
2016,7,27,19,0,0.0,22.0,2.8,22.0,22.0,18.5,0.0
2016,7,27,19,15,0.0,11.0,2.75,21.5,11.0,10.01,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,79.5,8.5,2.3,15.0,13.0,7.73,0.0
2016,7,28,5,30,159.0,17.0,2.3,15.0,26.0,13.81,0.0
2016,7,28,5,45,268.5,29.0,2.3,15.5,62.0,23.35,13.41
2016,7,28,6,0,378.0,41.0,2.3,16.0,98.0,32.49,22.55
2016,7,28,6,15,450.5,50.0,2.25,16.5,143.0,47.87,28.65
2016,7,28,6,30,523.0,59.0,2.2,17.0,188.0,92.83,52.31
2016,7,28,6,45,572.5,65.5,2.2,18.0,237.0,141.16,87.34
2016,7,28,7,0,622.0,72.0,2.2,19.0,286.0,195.28,131.63
2016,7,28,7,15,657.0,77.0,2.15,20.0,336.5,249.68,178.4
2016,7,28,7,30,692.0,82.0,2.1,21.0,387.0,307.53,227.82
2016,7,28,7,45,717.5,86.5,2.1,22.0,436.0,365.93,276.78
2016,7,28,8,0,743.0,91.0,2.1,23.0,485.0,424.28,324.07
2016,7,28,8,15,763.0,94.0,2.1,23.5,532.5,479.84,368.29
2016,7,28,8,30,783.0,97.0,2.1,24.0,580.0,535.91,411.32
2016,7,28,8,45,796.5,100.5,2.1,25.0,623.0,588.74,449.63
2016,7,28,9,0,810.0,104.0,2.1,26.0,666.0,640.84,485.96
2016,7,28,9,15,822.0,106.5,2.15,26.5,705.5,686.59,517.96
2016,7,28,9,30,834.0,109.0,2.2,27.0,745.0,733.49,548.95
2016,7,28,9,45,843.0,110.5,2.25,28.0,779.0,775.38,574.19
2016,7,28,10,0,852.0,112.0,2.3,29.0,813.0,815.11,597.56
2016,7,28,10,15,858.5,113.5,2.4,29.5,841.0,850.34,619.21
2016,7,28,10,30,865.0,115.0,2.5,30.0,869.0,882.85,638.94
2016,7,28,10,45,863.0,120.0,2.6,30.5,888.5,908.18,653.92
2016,7,28,11,0,861.0,125.0,2.7,31.0,908.0,930.05,666.69
2016,7,28,11,15,864.0,126.0,2.8,31.0,922.5,949.31,679.17
2016,7,28,11,30,867.0,127.0,2.9,31.0,937.0,965.2,689.6
2016,7,28,11,45,862.0,131.5,3.05,31.5,942.5,973.29,694.12
2016,7,28,12,0,857.0,136.0,3.2,32.0,948.0,977.79,696.47
2016,7,28,12,15,857.0,136.0,3.3,32.0,947.5,979.35,698.1
2016,7,28,12,30,857.0,136.0,3.4,32.0,947.0,977.45,697.63
2016,7,28,12,45,851.0,138.0,3.5,32.0,938.0,968.17,692.52
2016,7,28,13,0,845.0,140.0,3.6,32.0,929.0,955.54,685.36
2016,7,28,13,15,841.5,139.0,3.65,32.0,913.5,939.16,675.53
2016,7,28,13,30,838.0,138.0,3.7,32.0,898.0,919.54,663.63
2016,7,28,13,45,830.5,138.0,3.75,32.0,875.5,894.1,647.93
2016,7,28,14,0,823.0,138.0,3.8,32.0,853.0,873.77,635.61
2016,7,28,14,15,815.0,136.0,3.85,31.5,824.5,839.71,615.3
2016,7,28,14,30,807.0,134.0,3.9,31.0,796.0,803.15,593.12
2016,7,28,14,45,799.5,130.5,3.95,31.0,762.0,763.18,567.16
2016,7,28,15,0,792.0,127.0,4.0,31.0,728.0,721.09,539.32
2016,7,28,15,15,778.5,124.0,3.95,30.5,688.0,673.42,506.53
2016,7,28,15,30,765.0,121.0,3.9,30.0,648.0,624.6,472.08
2016,7,28,15,45,754.5,115.0,3.9,30.0,605.5,573.77,434.51
2016,7,28,16,0,744.0,109.0,3.9,30.0,563.0,522.04,395.24
2016,7,28,16,15,722.0,105.0,3.8,29.0,516.0,465.89,352.81
2016,7,28,16,30,700.0,101.0,3.7,28.0,469.0,409.36,308.6
2016,7,28,16,45,679.0,94.0,3.65,27.5,421.0,352.41,262.07
2016,7,28,17,0,658.0,87.0,3.6,27.0,373.0,296.82,215.33
2016,7,28,17,15,620.5,81.5,3.5,26.0,323.0,239.91,167.58
2016,7,28,17,30,583.0,76.0,3.4,25.0,273.0,186.84,123.07
2016,7,28,17,45,536.5,67.5,3.3,24.5,225.5,133.95,80.8
2016,7,28,18,0,490.0,59.0,3.2,24.0,178.0,86.58,47.61
2016,7,28,18,15,415.5,50.0,3.1,23.0,133.5,44.1,27.12
2016,7,28,18,30,341.0,41.0,3.0,22.0,89.0,32.68,21.97
2016,7,28,18,45,235.0,28.0,2.9,21.5,55.0,22.62,11.92
2016,7,28,19,0,129.0,15.0,2.8,21.0,21.0,12.12,0.0
2016,7,28,19,15,64.5,7.5,2.8,20.5,10.5,6.82,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.0,2.3,15.5,9.0,6.37,0.0
2016,7,29,5,30,72.0,14.0,2.3,16.0,18.0,10.97,0.0
2016,7,29,5,45,149.5,31.5,2.3,16.5,50.0,24.47,14.08
2016,7,29,6,0,227.0,49.0,2.3,17.0,82.0,37.55,26.77
2016,7,29,6,15,292.0,63.5,2.3,17.5,124.0,54.53,36.17
2016,7,29,6,30,357.0,78.0,2.3,18.0,166.0,93.74,59.24
2016,7,29,6,45,408.5,90.0,2.3,19.0,212.5,137.02,90.77
2016,7,29,7,0,460.0,102.0,2.3,20.0,259.0,186.5,130.38
2016,7,29,7,15,499.0,111.0,2.3,20.5,307.5,236.0,172.1
2016,7,29,7,30,538.0,120.0,2.3,21.0,356.0,292.46,219.51
2016,7,29,7,45,572.5,126.5,2.3,22.0,405.0,346.22,263.75
2016,7,29,8,0,607.0,133.0,2.3,23.0,454.0,403.04,309.14
2016,7,29,8,15,630.5,139.0,2.3,23.5,500.0,456.61,351.38
2016,7,29,8,30,654.0,145.0,2.3,24.0,546.0,511.37,393.2
2016,7,29,8,45,678.5,147.0,2.3,25.0,590.5,563.78,431.25
2016,7,29,9,0,703.0,149.0,2.3,26.0,635.0,616.76,468.43
2016,7,29,9,15,717.5,153.0,2.35,26.5,674.5,664.98,502.15
2016,7,29,9,30,732.0,157.0,2.4,27.0,714.0,712.29,534.42
2016,7,29,9,45,763.5,148.5,2.45,28.0,753.5,756.96,563.16
2016,7,29,10,0,795.0,140.0,2.5,29.0,793.0,803.28,591.22
2016,7,29,10,15,803.0,142.0,2.55,29.5,821.0,839.25,613.1
2016,7,29,10,30,811.0,144.0,2.6,30.0,849.0,872.74,633.22
2016,7,29,10,45,816.5,145.0,2.7,31.0,871.0,900.29,648.38
2016,7,29,11,0,822.0,146.0,2.8,32.0,893.0,924.88,661.55
2016,7,29,11,15,826.0,147.0,2.85,32.0,908.0,934.61,667.5
2016,7,29,11,30,830.0,148.0,2.9,32.0,923.0,950.93,677.87
2016,7,29,11,45,832.5,148.0,3.0,32.5,930.5,961.59,683.65
2016,7,29,12,0,835.0,148.0,3.1,33.0,938.0,968.93,687.42
2016,7,29,12,15,835.5,148.0,3.15,33.0,938.0,970.93,688.95
2016,7,29,12,30,836.0,148.0,3.2,33.0,938.0,969.55,688.48
2016,7,29,12,45,845.5,140.5,3.3,33.0,934.0,966.42,687.36
2016,7,29,13,0,855.0,133.0,3.4,33.0,930.0,959.62,683.99
2016,7,29,13,15,852.0,132.0,3.45,32.5,915.0,943.53,675.78
2016,7,29,13,30,849.0,131.0,3.5,32.0,900.0,924.13,665.48
2016,7,29,13,45,843.5,130.0,3.6,32.0,878.0,899.25,650.52
2016,7,29,14,0,838.0,129.0,3.7,32.0,856.0,871.37,633.53
2016,7,29,14,15,830.5,127.5,3.75,31.5,827.5,838.46,614.06
2016,7,29,14,30,823.0,126.0,3.8,31.0,799.0,802.98,592.65
2016,7,29,14,45,814.0,123.5,3.85,31.0,764.5,768.28,570.34
2016,7,29,15,0,805.0,121.0,3.9,31.0,730.0,725.47,542.2
2016,7,29,15,15,792.0,118.0,3.9,30.5,690.5,677.56,509.59
2016,7,29,15,30,779.0,115.0,3.9,30.0,651.0,628.41,475.07
2016,7,29,15,45,762.0,112.0,3.9,30.0,607.0,575.89,436.19
2016,7,29,16,0,745.0,109.0,3.9,30.0,563.0,523.07,396.07
2016,7,29,16,15,723.5,105.0,3.85,29.0,515.5,467.04,353.8
2016,7,29,16,30,702.0,101.0,3.8,28.0,468.0,410.6,309.69
2016,7,29,16,45,671.5,96.5,3.8,27.5,418.5,352.19,262.17
2016,7,29,17,0,641.0,92.0,3.8,27.0,369.0,296.2,215.37
2016,7,29,17,15,603.0,85.5,3.7,26.0,319.0,239.13,167.6
2016,7,29,17,30,565.0,79.0,3.6,25.0,269.0,186.01,123.16
2016,7,29,17,45,508.0,71.5,3.5,24.5,220.5,133.57,81.73
2016,7,29,18,0,451.0,64.0,3.4,24.0,172.0,87.99,50.19
2016,7,29,18,15,377.0,53.0,3.25,23.0,128.5,46.16,29.2
2016,7,29,18,30,303.0,42.0,3.1,22.0,85.0,32.43,21.72
2016,7,29,18,45,199.0,28.0,3.0,21.0,51.5,21.88,11.11
2016,7,29,19,0,95.0,14.0,2.9,20.0,18.0,12.73,0.0
2016,7,29,19,15,47.5,7.0,2.85,19.5,9.0,6.37,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,59.5,8.0,2.2,15.0,10.5,7.28,0.0
2016,7,30,5,30,119.0,16.0,2.2,15.0,21.0,12.62,0.0
2016,7,30,5,45,225.5,29.5,2.25,15.5,56.0,23.06,12.82
2016,7,30,6,0,332.0,43.0,2.3,16.0,91.0,34.39,24.12
2016,7,30,6,15,406.5,53.0,2.3,17.0,135.5,49.84,30.76
2016,7,30,6,30,481.0,63.0,2.3,18.0,180.0,93.22,54.0
2016,7,30,6,45,285.0,97.5,2.3,19.0,171.5,125.34,86.56
2016,7,30,7,0,89.0,132.0,2.3,20.0,163.0,133.28,101.6
2016,7,30,7,15,375.0,111.5,2.3,20.5,271.0,203.39,149.98
2016,7,30,7,30,661.0,91.0,2.3,21.0,379.0,306.72,228.36
2016,7,30,7,45,689.5,95.5,2.3,22.0,428.5,363.23,275.52
2016,7,30,8,0,718.0,100.0,2.3,23.0,478.0,421.87,322.98
2016,7,30,8,15,739.5,104.0,2.3,23.5,526.0,479.17,368.47
2016,7,30,8,30,761.0,108.0,2.3,24.0,574.0,536.04,412.09
2016,7,30,8,45,777.5,111.5,2.35,25.0,618.5,589.8,451.31
2016,7,30,9,0,794.0,115.0,2.4,26.0,663.0,643.15,488.86
2016,7,30,9,15,807.5,117.5,2.5,26.5,703.5,692.71,523.78
2016,7,30,9,30,821.0,120.0,2.6,27.0,744.0,741.0,556.53
2016,7,30,9,45,844.0,115.0,2.75,28.0,782.5,782.62,582.25
2016,7,30,10,0,867.0,110.0,2.9,29.0,821.0,827.6,609.9
2016,7,30,10,15,874.5,111.5,3.05,29.0,850.0,864.26,634.1
2016,7,30,10,30,882.0,113.0,3.2,29.0,879.0,898.19,656.48
2016,7,30,10,45,881.0,118.0,3.35,29.5,899.5,924.94,672.76
2016,7,30,11,0,880.0,123.0,3.5,30.0,920.0,948.21,686.78
2016,7,30,11,15,883.5,123.5,3.65,30.0,935.0,967.84,699.85
2016,7,30,11,30,887.0,124.0,3.8,30.0,950.0,984.04,710.79
2016,7,30,11,45,880.0,130.0,3.95,30.0,955.0,991.86,716.39
2016,7,30,12,0,873.0,136.0,4.1,30.0,960.0,995.96,719.73
2016,7,30,12,15,873.5,136.0,4.15,30.0,960.5,998.02,721.29
2016,7,30,12,30,874.0,136.0,4.2,30.0,961.0,996.54,720.66
2016,7,30,12,45,861.5,142.5,4.3,30.0,950.0,985.07,713.91
2016,7,30,13,0,849.0,149.0,4.4,30.0,939.0,970.26,705.1
2016,7,30,13,15,845.5,148.5,4.4,30.0,924.0,954.23,695.03
2016,7,30,13,30,842.0,148.0,4.4,30.0,909.0,934.92,682.86
2016,7,30,13,45,836.0,146.5,4.4,30.0,887.0,918.42,672.63
2016,7,30,14,0,830.0,145.0,4.4,30.0,865.0,889.04,653.78
2016,7,30,14,15,822.5,143.5,4.4,29.5,836.0,855.54,633.43
2016,7,30,14,30,815.0,142.0,4.4,29.0,807.0,819.47,611.14
2016,7,30,14,45,811.5,136.0,4.4,29.0,774.0,779.69,584.84
2016,7,30,15,0,808.0,130.0,4.4,29.0,741.0,737.43,556.51
2016,7,30,15,15,795.0,127.0,4.3,28.5,701.0,689.25,522.94
2016,7,30,15,30,782.0,124.0,4.2,28.0,661.0,639.82,487.65
2016,7,30,15,45,776.5,116.0,4.15,28.0,618.5,589.04,449.77
2016,7,30,16,0,771.0,108.0,4.1,28.0,576.0,536.82,409.75
2016,7,30,16,15,749.5,104.0,4.05,27.0,528.0,479.33,366.03
