Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,16,30,728.0,100.0,4.0,26.0,480.0,421.39,320.37
2016,7,30,16,45,712.0,92.0,3.95,25.5,431.5,363.64,272.63
2016,7,30,17,0,696.0,84.0,3.9,25.0,383.0,306.65,224.08
2016,7,30,17,15,659.0,78.5,3.8,24.0,332.0,247.49,173.84
2016,7,30,17,30,622.0,73.0,3.7,23.0,281.0,192.08,126.79
2016,7,30,17,45,579.5,65.0,3.6,22.5,232.0,137.69,82.66
2016,7,30,18,0,537.0,57.0,3.5,22.0,183.0,88.31,47.77
2016,7,30,18,15,459.5,48.0,3.4,21.0,137.0,42.8,26.14
2016,7,30,18,30,382.0,39.0,3.3,20.0,91.0,31.2,20.83
2016,7,30,18,45,268.0,26.5,3.25,19.0,55.5,21.51,10.64
2016,7,30,19,0,154.0,14.0,3.2,18.0,20.0,12.73,0.0
2016,7,30,19,15,77.0,7.0,3.15,17.5,10.0,6.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,61.0,7.5,1.85,13.5,10.0,6.82,0.0
2016,7,31,5,30,122.0,15.0,2.0,14.0,20.0,11.84,0.0
2016,7,31,5,45,231.0,29.0,2.15,15.0,55.5,23.58,13.05
2016,7,31,6,0,340.0,43.0,2.3,16.0,91.0,34.53,24.2
2016,7,31,6,15,415.0,53.0,2.25,16.5,136.0,50.18,30.95
2016,7,31,6,30,490.0,63.0,2.2,17.0,181.0,94.2,54.65
2016,7,31,6,45,540.5,71.0,2.2,17.5,230.0,142.19,89.78
2016,7,31,7,0,591.0,79.0,2.2,18.0,279.0,196.21,134.2
2016,7,31,7,15,628.5,85.5,2.15,18.5,330.0,251.1,181.61
2016,7,31,7,30,666.0,92.0,2.1,19.0,381.0,309.84,232.16
2016,7,31,7,45,689.0,98.5,2.1,20.0,430.0,366.49,279.93
2016,7,31,8,0,712.0,105.0,2.1,21.0,479.0,424.69,327.28
2016,7,31,8,15,734.0,109.0,2.1,21.5,526.5,481.22,372.34
2016,7,31,8,30,756.0,113.0,2.1,22.0,574.0,538.93,416.71
2016,7,31,8,45,762.0,121.0,2.15,23.0,616.0,590.56,454.37
2016,7,31,9,0,768.0,129.0,2.2,24.0,658.0,640.81,489.68
2016,7,31,9,15,781.5,132.0,2.25,24.5,698.0,689.84,524.11
2016,7,31,9,30,795.0,135.0,2.3,25.0,738.0,737.67,556.81
2016,7,31,9,45,773.0,155.0,2.4,26.0,764.0,772.86,578.13
2016,7,31,10,0,751.0,175.0,2.5,27.0,790.0,807.3,598.63
2016,7,31,10,15,760.0,177.5,2.6,27.5,818.5,839.6,618.65
2016,7,31,10,30,769.0,180.0,2.7,28.0,847.0,873.41,639.56
2016,7,31,10,45,762.5,189.5,2.8,28.5,865.0,897.33,653.8
2016,7,31,11,0,756.0,199.0,2.9,29.0,883.0,924.52,670.23
2016,7,31,11,15,760.0,200.0,2.95,29.0,897.5,936.9,677.95
2016,7,31,11,30,764.0,201.0,3.0,29.0,912.0,952.91,688.23
2016,7,31,11,45,757.5,207.5,3.15,29.0,917.0,968.81,699.25
2016,7,31,12,0,751.0,214.0,3.3,29.0,922.0,973.88,703.32
2016,7,31,12,15,751.0,214.5,3.35,29.0,922.5,975.86,704.87
2016,7,31,12,30,751.0,215.0,3.4,29.0,923.0,974.5,704.38
2016,7,31,12,45,806.5,178.5,3.5,29.0,933.0,979.73,708.65
2016,7,31,13,0,862.0,142.0,3.6,29.0,943.0,977.33,708.0
2016,7,31,13,15,858.5,141.0,3.65,29.0,927.5,960.59,697.8
2016,7,31,13,30,855.0,140.0,3.7,29.0,912.0,940.52,685.56
2016,7,31,13,45,843.5,142.0,3.8,29.0,888.0,912.81,668.55
2016,7,31,14,0,832.0,144.0,3.9,29.0,864.0,890.83,655.32
2016,7,31,14,15,824.0,142.5,3.95,28.5,834.5,856.79,634.88
2016,7,31,14,30,816.0,141.0,4.0,28.0,805.0,820.2,612.51
2016,7,31,14,45,803.5,139.0,4.05,28.0,769.5,777.26,584.26
2016,7,31,15,0,791.0,137.0,4.1,28.0,734.0,732.54,554.08
2016,7,31,15,15,777.0,134.0,4.1,27.5,693.5,684.27,520.7
2016,7,31,15,30,763.0,131.0,4.1,27.0,653.0,634.89,485.62
2016,7,31,15,45,749.5,125.0,4.15,26.5,609.0,582.08,447.18
2016,7,31,16,0,736.0,119.0,4.2,26.0,565.0,528.39,406.82
2016,7,31,16,15,713.0,114.5,4.15,25.0,516.5,471.0,362.86
2016,7,31,16,30,690.0,110.0,4.1,24.0,468.0,414.59,318.09
2016,7,31,16,45,669.0,102.0,4.05,23.5,419.5,356.93,270.28
2016,7,31,17,0,648.0,94.0,4.0,23.0,371.0,300.68,222.3
2016,7,31,17,15,608.5,87.5,3.9,22.0,320.5,242.62,172.96
2016,7,31,17,30,569.0,81.0,3.8,21.0,270.0,188.71,127.18
2016,7,31,17,45,524.5,71.5,3.7,20.5,222.0,135.84,84.21
2016,7,31,18,0,480.0,62.0,3.6,20.0,174.0,88.33,50.3
2016,7,31,18,15,401.5,51.5,3.45,19.0,129.0,45.03,28.78
2016,7,31,18,30,323.0,41.0,3.3,18.0,84.0,33.02,22.52
2016,7,31,18,45,217.5,27.0,3.15,17.5,50.5,22.01,10.72
2016,7,31,19,0,112.0,13.0,3.0,17.0,17.0,11.82,0.0
2016,7,31,19,15,56.0,6.5,2.9,16.5,8.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.65,14.5,11.0,6.37,0.0
2016,8,1,5,30,180.0,14.0,1.8,15.0,22.0,12.73,0.0
2016,8,1,5,45,303.5,24.5,1.95,15.5,58.0,19.66,9.69
2016,8,1,6,0,427.0,35.0,2.1,16.0,94.0,27.66,18.25
2016,8,1,6,15,501.5,42.0,2.1,16.5,140.0,42.61,23.39
2016,8,1,6,30,576.0,49.0,2.1,17.0,186.0,89.34,47.21
2016,8,1,6,45,288.5,79.5,2.1,17.5,148.5,111.29,75.25
2016,8,1,7,0,1.0,110.0,2.1,18.0,111.0,96.02,75.06
2016,8,1,7,15,21.0,137.5,2.05,18.5,147.0,125.78,98.74
2016,8,1,7,30,41.0,165.0,2.0,19.0,183.0,159.57,125.52
2016,8,1,7,45,40.5,184.0,2.0,20.0,203.5,179.95,141.31
2016,8,1,8,0,40.0,203.0,2.0,21.0,224.0,200.34,156.76
2016,8,1,8,15,135.5,233.5,2.0,21.5,314.5,283.89,221.8
2016,8,1,8,30,231.0,264.0,2.0,22.0,405.0,374.29,290.81
2016,8,1,8,45,545.0,174.0,2.0,22.5,539.5,511.0,395.71
2016,8,1,9,0,859.0,84.0,2.0,23.0,674.0,654.19,502.5
2016,8,1,9,15,870.5,85.5,2.05,23.5,714.5,703.58,536.27
2016,8,1,9,30,882.0,87.0,2.1,24.0,755.0,751.37,567.24
2016,8,1,9,45,882.5,93.0,2.2,25.0,787.5,793.2,592.88
2016,8,1,10,0,883.0,99.0,2.3,26.0,820.0,832.08,616.18
2016,8,1,10,15,890.0,100.0,2.4,26.5,849.0,868.42,638.72
2016,8,1,10,30,897.0,101.0,2.5,27.0,878.0,901.94,659.25
2016,8,1,10,45,901.5,102.0,2.6,27.5,900.0,930.2,676.24
2016,8,1,11,0,906.0,103.0,2.7,28.0,922.0,955.18,691.08
2016,8,1,11,15,909.5,104.0,2.8,28.0,937.0,975.82,704.52
2016,8,1,11,30,913.0,105.0,2.9,28.0,952.0,992.92,715.8
2016,8,1,11,45,914.5,105.0,3.0,28.5,959.5,1003.46,721.54
2016,8,1,12,0,916.0,105.0,3.1,29.0,967.0,1010.3,725.03
2016,8,1,12,15,916.0,105.0,3.15,29.0,967.0,1011.93,726.36
2016,8,1,12,30,916.0,105.0,3.2,29.0,967.0,1009.82,725.46
2016,8,1,12,45,912.5,106.0,3.3,29.0,958.5,1001.55,721.11
2016,8,1,13,0,909.0,107.0,3.4,29.0,950.0,989.62,714.5
2016,8,1,13,15,906.0,106.5,3.5,29.0,935.0,973.08,704.96
2016,8,1,13,30,903.0,106.0,3.6,29.0,920.0,953.01,693.14
2016,8,1,13,45,900.5,103.5,3.7,29.0,898.0,927.96,678.01
2016,8,1,14,0,898.0,101.0,3.8,29.0,876.0,899.55,660.6
2016,8,1,14,15,891.5,100.0,3.85,28.5,847.5,866.01,640.65
2016,8,1,14,30,885.0,99.0,3.9,28.0,819.0,829.64,618.55
2016,8,1,14,45,879.0,96.0,3.95,28.0,784.5,789.01,592.04
2016,8,1,15,0,873.0,93.0,4.0,28.0,750.0,745.9,563.52
2016,8,1,15,15,862.0,91.0,4.0,27.5,709.5,698.03,531.99
2016,8,1,15,30,851.0,89.0,4.0,27.0,669.0,648.55,496.78
2016,8,1,15,45,838.0,86.0,4.05,26.5,624.5,595.51,458.0
2016,8,1,16,0,825.0,83.0,4.1,26.0,580.0,541.59,417.22
2016,8,1,16,15,806.0,80.0,4.1,25.0,532.0,484.4,373.16
2016,8,1,16,30,787.0,77.0,4.1,24.0,484.0,426.66,326.94
2016,8,1,16,45,763.0,73.5,4.1,23.5,433.5,367.15,277.11
2016,8,1,17,0,739.0,70.0,4.1,23.0,383.0,309.17,227.08
2016,8,1,17,15,703.5,65.5,4.0,22.0,332.0,249.04,175.15
2016,8,1,17,30,668.0,61.0,3.9,21.0,281.0,192.43,126.28
2016,8,1,17,45,618.5,55.5,3.85,20.0,231.0,134.47,79.15
2016,8,1,18,0,569.0,50.0,3.8,19.0,181.0,84.36,43.99
2016,8,1,18,15,491.0,42.0,3.7,18.0,135.0,37.73,22.32
2016,8,1,18,30,413.0,34.0,3.6,17.0,89.0,27.02,17.45
2016,8,1,18,45,285.5,23.5,3.5,16.5,53.5,18.98,8.09
2016,8,1,19,0,158.0,13.0,3.4,16.0,18.0,11.82,0.0
2016,8,1,19,15,79.0,6.5,3.3,15.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,84.5,7.0,2.0,13.5,10.5,6.37,0.0
2016,8,2,5,30,169.0,14.0,2.2,14.0,21.0,12.73,0.0
2016,8,2,5,45,297.5,25.0,2.4,14.5,58.0,20.18,9.88
2016,8,2,6,0,426.0,36.0,2.6,15.0,95.0,28.63,19.12
2016,8,2,6,15,504.5,43.5,2.6,15.5,142.0,44.14,24.66
2016,8,2,6,30,583.0,51.0,2.6,16.0,189.0,91.94,49.28
2016,8,2,6,45,637.0,56.0,2.6,16.5,240.5,145.82,88.94
2016,8,2,7,0,691.0,61.0,2.6,17.0,292.0,203.52,136.99
2016,8,2,7,15,727.0,65.5,2.6,17.5,345.0,261.93,188.44
2016,8,2,7,30,763.0,70.0,2.6,18.0,398.0,323.87,242.81
2016,8,2,7,45,791.0,72.5,2.6,19.0,450.5,383.93,294.28
2016,8,2,8,0,819.0,75.0,2.6,20.0,503.0,445.88,345.47
2016,8,2,8,15,839.0,78.0,2.6,20.5,552.5,505.48,393.71
2016,8,2,8,30,859.0,81.0,2.6,21.0,602.0,565.25,440.33
2016,8,2,8,45,875.0,83.0,2.6,21.5,649.0,621.58,482.8
2016,8,2,9,0,891.0,85.0,2.6,22.0,696.0,677.2,523.31
2016,8,2,9,15,903.0,86.5,2.6,22.5,737.5,728.49,559.03
2016,8,2,9,30,915.0,88.0,2.6,23.0,779.0,778.1,591.13
2016,8,2,9,45,918.5,92.5,2.65,24.0,814.0,822.14,617.96
2016,8,2,10,0,922.0,97.0,2.7,25.0,849.0,863.34,642.42
2016,8,2,10,15,929.0,98.5,2.75,25.5,879.0,901.51,665.77
2016,8,2,10,30,936.0,100.0,2.8,26.0,909.0,936.72,686.96
2016,8,2,10,45,939.5,102.0,2.85,26.5,931.5,966.11,704.19
2016,8,2,11,0,943.0,104.0,2.9,27.0,954.0,992.02,719.13
2016,8,2,11,15,946.0,104.5,2.95,27.0,969.5,1012.36,731.92
2016,8,2,11,30,949.0,105.0,3.0,27.0,985.0,1029.0,742.45
2016,8,2,11,45,949.5,106.5,3.05,27.5,992.5,1040.43,748.27
2016,8,2,12,0,950.0,108.0,3.1,28.0,1000.0,1047.98,751.76
2016,8,2,12,15,950.0,108.0,3.15,28.0,1000.0,1049.66,753.14
2016,8,2,12,30,950.0,108.0,3.2,28.0,1000.0,1047.43,752.2
2016,8,2,12,45,943.5,110.5,3.25,28.0,990.0,1037.48,746.46
2016,8,2,13,0,937.0,113.0,3.3,28.0,980.0,1023.78,738.46
2016,8,2,13,15,933.5,112.5,3.35,28.0,964.0,1006.31,728.11
2016,8,2,13,30,930.0,112.0,3.4,28.0,948.0,985.21,715.47
2016,8,2,13,45,924.0,111.0,3.45,28.0,924.5,957.82,698.71
2016,8,2,14,0,918.0,110.0,3.5,28.0,901.0,927.15,679.77
2016,8,2,14,15,910.5,108.5,3.5,28.0,870.5,891.59,657.16
2016,8,2,14,30,903.0,107.0,3.5,28.0,840.0,853.18,632.52
2016,8,2,14,45,896.0,104.0,3.5,28.0,804.0,811.03,605.14
2016,8,2,15,0,889.0,101.0,3.5,28.0,768.0,766.4,575.79
2016,8,2,15,15,876.0,99.0,3.5,27.5,726.0,716.34,543.0
2016,8,2,15,30,863.0,97.0,3.5,27.0,684.0,664.79,506.72
2016,8,2,15,45,848.0,94.0,3.5,26.5,637.5,609.84,466.85
2016,8,2,16,0,833.0,91.0,3.5,26.0,591.0,555.34,425.92
2016,8,2,16,15,812.0,87.5,3.45,25.5,541.0,495.16,379.24
2016,8,2,16,30,791.0,84.0,3.4,25.0,491.0,435.53,331.38
2016,8,2,16,45,762.5,80.5,3.4,24.5,439.0,373.91,280.53
2016,8,2,17,0,734.0,77.0,3.4,24.0,387.0,314.34,229.87
2016,8,2,17,15,696.0,72.0,3.35,23.0,334.5,253.22,177.75
2016,8,2,17,30,658.0,67.0,3.3,22.0,282.0,193.77,127.11
2016,8,2,17,45,600.5,61.0,3.25,21.5,230.5,136.77,81.29
2016,8,2,18,0,543.0,55.0,3.2,21.0,179.0,86.62,46.46
2016,8,2,18,15,458.5,46.0,3.15,20.0,132.5,40.6,29.42
2016,8,2,18,30,374.0,37.0,3.1,19.0,86.0,29.74,19.51
2016,8,2,18,45,236.5,25.0,3.1,18.5,51.0,20.41,8.44
2016,8,2,19,0,99.0,13.0,3.1,18.0,16.0,11.82,0.0
2016,8,2,19,15,49.5,6.5,3.15,17.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,50.5,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,101.0,14.0,2.2,14.0,18.0,12.73,0.0
2016,8,3,5,45,229.5,27.5,2.4,15.0,53.5,22.49,11.27
2016,8,3,6,0,358.0,41.0,2.6,16.0,89.0,33.09,22.81
2016,8,3,6,15,441.5,50.5,2.55,16.5,135.5,49.14,29.5
2016,8,3,6,30,525.0,60.0,2.5,17.0,182.0,95.3,54.09
2016,8,3,6,45,583.0,66.5,2.45,17.5,233.5,145.44,90.62
2016,8,3,7,0,641.0,73.0,2.4,18.0,285.0,202.5,137.55
2016,8,3,7,15,679.5,78.0,2.35,18.5,338.0,259.49,187.12
2016,8,3,7,30,718.0,83.0,2.3,19.0,391.0,320.38,239.86
2016,8,3,7,45,747.0,87.0,2.25,20.0,442.5,381.55,291.39
2016,8,3,8,0,776.0,91.0,2.2,21.0,494.0,443.15,341.47
2016,8,3,8,15,797.5,94.5,2.2,21.5,544.0,502.26,388.64
2016,8,3,8,30,819.0,98.0,2.2,22.0,594.0,561.96,434.55
2016,8,3,8,45,834.0,101.5,2.2,23.0,639.5,617.97,475.23
2016,8,3,9,0,849.0,105.0,2.2,24.0,685.0,673.28,513.84
2016,8,3,9,15,861.5,107.0,2.2,24.5,726.5,720.76,546.76
2016,8,3,9,30,874.0,109.0,2.2,25.0,768.0,769.59,578.23
2016,8,3,9,45,887.5,109.0,2.25,25.5,805.0,815.44,607.13
2016,8,3,10,0,901.0,109.0,2.3,26.0,842.0,859.29,634.3
2016,8,3,10,15,908.0,110.5,2.4,26.5,871.5,896.81,657.38
2016,8,3,10,30,915.0,112.0,2.5,27.0,901.0,931.44,678.44
2016,8,3,10,45,910.5,118.5,2.6,27.5,921.0,957.43,693.78
2016,8,3,11,0,906.0,125.0,2.7,28.0,941.0,979.63,706.73
2016,8,3,11,15,909.5,126.0,2.85,28.0,956.5,1000.27,720.57
2016,8,3,11,30,913.0,127.0,3.0,28.0,972.0,1017.36,732.22
2016,8,3,11,45,907.5,131.5,3.15,28.5,977.5,1025.43,736.74
2016,8,3,12,0,902.0,136.0,3.3,29.0,983.0,1029.68,738.94
2016,8,3,12,15,902.0,136.0,3.45,29.0,982.5,1031.25,741.01
2016,8,3,12,30,902.0,136.0,3.6,29.0,982.0,1029.11,740.8
2016,8,3,12,45,902.0,135.0,3.75,29.0,974.5,1022.31,737.68
2016,8,3,13,0,902.0,134.0,3.9,29.0,967.0,1011.83,732.23
2016,8,3,13,15,898.5,133.0,4.0,28.5,951.5,994.34,723.42
2016,8,3,13,30,895.0,132.0,4.1,28.0,936.0,973.36,712.3
2016,8,3,13,45,888.5,131.5,4.2,28.0,912.5,946.73,695.98
2016,8,3,14,0,882.0,131.0,4.3,28.0,889.0,916.97,677.49
2016,8,3,14,15,874.5,129.0,4.35,27.5,859.0,881.92,656.39
2016,8,3,14,30,867.0,127.0,4.4,27.0,829.0,844.14,633.17
2016,8,3,14,45,864.5,121.5,4.45,26.5,795.0,804.34,608.25
2016,8,3,15,0,862.0,116.0,4.5,26.0,761.0,761.8,581.04
2016,8,3,15,15,849.0,113.5,4.45,25.5,719.0,716.03,549.73
2016,8,3,15,30,836.0,111.0,4.4,25.0,677.0,664.37,512.62
2016,8,3,15,45,830.0,103.5,4.35,24.5,633.0,610.82,473.15
2016,8,3,16,0,824.0,96.0,4.3,24.0,589.0,555.75,431.22
2016,8,3,16,15,802.5,92.5,4.2,23.0,539.0,495.67,384.64
2016,8,3,16,30,781.0,89.0,4.1,22.0,489.0,436.21,336.8
2016,8,3,16,45,761.5,82.5,4.05,21.0,438.0,375.57,286.33
2016,8,3,17,0,742.0,76.0,4.0,20.0,387.0,315.99,235.0
2016,8,3,17,15,703.5,71.0,3.85,19.5,334.5,254.19,180.93
2016,8,3,17,30,665.0,66.0,3.7,19.0,282.0,194.16,128.73
2016,8,3,17,45,615.0,59.0,3.6,18.5,230.5,136.83,81.71
2016,8,3,18,0,565.0,52.0,3.5,18.0,179.0,85.43,45.31
2016,8,3,18,15,480.5,44.0,3.35,17.0,132.0,38.91,28.3
2016,8,3,18,30,396.0,36.0,3.2,16.0,85.0,29.01,19.09
2016,8,3,18,45,257.0,24.0,3.1,15.5,50.0,19.62,7.34
2016,8,3,19,0,118.0,12.0,3.0,15.0,15.0,10.91,0.0
2016,8,3,19,15,59.0,6.0,2.95,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,68.0,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,136.0,13.0,2.5,14.0,18.0,11.82,0.0
2016,8,4,5,45,270.5,25.0,2.7,14.5,54.0,20.32,9.28
2016,8,4,6,0,405.0,37.0,2.9,15.0,90.0,29.66,19.91
2016,8,4,6,15,486.0,45.0,2.9,15.5,137.5,45.5,25.86
2016,8,4,6,30,567.0,53.0,2.9,16.0,185.0,92.98,50.67
2016,8,4,6,45,323.0,90.0,2.9,16.5,169.0,126.06,86.38
2016,8,4,7,0,79.0,127.0,2.9,17.0,153.0,126.9,98.03
2016,8,4,7,15,56.0,143.0,2.9,17.5,163.5,140.94,110.66
2016,8,4,7,30,33.0,159.0,2.9,18.0,174.0,152.11,120.3
2016,8,4,7,45,126.5,187.5,2.95,18.5,252.0,220.31,174.13
2016,8,4,8,0,220.0,216.0,3.0,19.0,330.0,297.34,234.93
2016,8,4,8,15,337.5,213.0,3.05,19.5,407.5,372.87,294.25
2016,8,4,8,30,455.0,210.0,3.1,20.0,485.0,462.43,363.72
2016,8,4,8,45,663.5,150.0,3.15,20.5,585.0,562.98,441.64
2016,8,4,9,0,872.0,90.0,3.2,21.0,685.0,671.81,524.34
2016,8,4,9,15,882.5,92.0,3.25,21.0,725.5,721.81,560.75
2016,8,4,9,30,893.0,94.0,3.3,21.0,766.0,770.05,593.95
2016,8,4,9,45,898.0,97.5,3.4,21.5,800.0,813.46,622.45
2016,8,4,10,0,903.0,101.0,3.5,22.0,834.0,854.21,648.8
2016,8,4,10,15,909.0,102.5,3.55,22.0,863.0,890.97,673.18
2016,8,4,10,30,915.0,104.0,3.6,22.0,892.0,924.76,695.44
2016,8,4,10,45,915.0,107.0,3.65,22.5,912.5,951.45,711.46
2016,8,4,11,0,915.0,110.0,3.7,23.0,933.0,974.57,725.09
2016,8,4,11,15,917.5,111.0,3.75,23.0,947.5,994.44,737.98
2016,8,4,11,30,920.0,112.0,3.8,23.0,962.0,1010.69,748.57
2016,8,4,11,45,918.0,114.0,3.85,23.0,968.0,1019.86,754.57
2016,8,4,12,0,916.0,116.0,3.9,23.0,974.0,1025.22,758.22
2016,8,4,12,15,915.5,116.0,3.95,22.5,973.5,1026.3,760.65
2016,8,4,12,30,915.0,116.0,4.0,22.0,973.0,1023.61,760.72
2016,8,4,12,45,906.5,120.0,4.1,22.0,963.0,1013.31,754.69
2016,8,4,13,0,898.0,124.0,4.2,22.0,953.0,999.42,746.38
2016,8,4,13,15,894.5,123.5,4.3,21.5,937.0,982.43,737.44
2016,8,4,13,30,891.0,123.0,4.4,21.0,921.0,961.95,726.11
2016,8,4,13,45,887.0,121.0,4.5,21.0,898.5,936.15,709.94
2016,8,4,14,0,883.0,119.0,4.6,21.0,876.0,907.1,691.53
2016,8,4,14,15,876.0,117.5,4.6,20.5,846.5,872.87,669.98
2016,8,4,14,30,869.0,116.0,4.6,20.0,817.0,835.87,646.26
2016,8,4,14,45,865.0,111.0,4.6,20.0,782.5,795.2,618.43
2016,8,4,15,0,861.0,106.0,4.6,20.0,748.0,751.91,588.47
2016,8,4,15,15,849.0,103.5,4.55,19.5,707.0,703.09,554.39
2016,8,4,15,30,837.0,101.0,4.5,19.0,666.0,655.45,519.01
2016,8,4,15,45,828.0,95.5,4.45,19.0,622.0,602.0,477.43
2016,8,4,16,0,819.0,90.0,4.4,19.0,578.0,547.33,433.79
2016,8,4,16,15,798.5,86.5,4.35,18.5,529.0,487.99,385.98
2016,8,4,16,30,778.0,83.0,4.3,18.0,480.0,429.18,337.01
2016,8,4,16,45,756.0,78.0,4.25,17.5,429.5,369.18,285.53
2016,8,4,17,0,734.0,73.0,4.2,17.0,379.0,310.52,233.7
2016,8,4,17,15,697.5,68.0,4.1,16.5,327.0,249.7,179.66
2016,8,4,17,30,661.0,63.0,4.0,16.0,275.0,190.5,127.41
2016,8,4,17,45,610.5,56.5,3.9,15.5,224.5,133.8,80.36
2016,8,4,18,0,560.0,50.0,3.8,15.0,174.0,83.09,44.15
2016,8,4,18,15,476.5,42.0,3.65,14.5,128.0,36.91,26.82
2016,8,4,18,30,393.0,34.0,3.5,14.0,82.0,27.31,17.74
2016,8,4,18,45,253.5,22.0,3.4,14.0,47.5,17.88,5.41
2016,8,4,19,0,114.0,10.0,3.3,14.0,13.0,9.1,0.0
2016,8,4,19,15,57.0,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.8,14.0,16.0,11.82,0.0
2016,8,5,5,45,244.5,25.5,2.9,14.5,51.5,20.84,9.2
2016,8,5,6,0,379.0,38.0,3.0,15.0,87.0,30.61,20.67
2016,8,5,6,15,463.0,47.0,3.0,15.0,134.0,47.03,27.4
2016,8,5,6,30,547.0,56.0,3.0,15.0,181.0,94.29,52.71
2016,8,5,6,45,323.5,91.5,3.0,15.5,170.5,127.73,88.09
2016,8,5,7,0,100.0,127.0,3.0,16.0,160.0,132.36,102.15
2016,8,5,7,15,92.5,149.0,2.9,16.5,183.5,156.12,122.53
2016,8,5,7,30,85.0,171.0,2.8,17.0,207.0,180.03,142.55
2016,8,5,7,45,440.5,128.0,2.75,17.5,351.0,296.93,232.64
2016,8,5,8,0,796.0,85.0,2.7,18.0,495.0,447.94,350.77
2016,8,5,8,15,816.5,88.0,2.65,18.5,544.5,507.25,398.46
2016,8,5,8,30,837.0,91.0,2.6,19.0,594.0,566.99,445.13
2016,8,5,8,45,854.0,92.5,2.55,19.5,640.5,621.23,486.11
2016,8,5,9,0,871.0,94.0,2.5,20.0,687.0,676.24,526.19
2016,8,5,9,15,882.5,96.5,2.45,20.5,728.0,727.46,561.97
2016,8,5,9,30,894.0,99.0,2.4,21.0,769.0,777.02,593.87
2016,8,5,9,45,893.5,105.5,2.4,21.5,802.5,819.16,620.37
2016,8,5,10,0,893.0,112.0,2.4,22.0,836.0,858.21,644.42
2016,8,5,10,15,900.0,113.5,2.45,22.5,865.5,895.54,667.43
2016,8,5,10,30,907.0,115.0,2.5,23.0,895.0,929.98,688.31
2016,8,5,10,45,913.0,115.5,2.55,23.5,918.0,959.46,705.79
2016,8,5,11,0,919.0,116.0,2.6,24.0,941.0,985.66,721.08
2016,8,5,11,15,922.0,116.5,2.65,24.5,956.0,1005.59,732.29
2016,8,5,11,30,925.0,117.0,2.7,25.0,971.0,1021.89,741.23
2016,8,5,11,45,926.5,117.5,2.75,25.5,978.5,1033.02,746.95
2016,8,5,12,0,928.0,118.0,2.8,26.0,986.0,1040.37,750.38
2016,8,5,12,15,928.0,118.0,2.9,26.0,985.5,1041.93,752.2
2016,8,5,12,30,928.0,118.0,3.0,26.0,985.0,1039.67,751.72
2016,8,5,12,45,927.5,117.0,3.1,26.0,977.0,1032.1,747.94
2016,8,5,13,0,927.0,116.0,3.2,26.0,969.0,1020.74,741.81
2016,8,5,13,15,923.5,115.0,3.3,26.0,953.0,1002.76,731.43
2016,8,5,13,30,920.0,114.0,3.4,26.0,937.0,981.17,718.73
2016,8,5,13,45,913.5,113.5,3.5,26.0,913.0,953.85,702.21
2016,8,5,14,0,907.0,113.0,3.6,26.0,889.0,923.3,683.45
2016,8,5,14,15,899.5,111.5,3.65,25.5,859.0,887.84,662.24
2016,8,5,14,30,892.0,110.0,3.7,25.0,829.0,849.57,638.86
2016,8,5,14,45,881.0,109.0,3.8,25.0,792.0,806.43,610.79
2016,8,5,15,0,870.0,108.0,3.9,25.0,755.0,761.17,580.86
2016,8,5,15,15,857.0,105.5,3.9,24.5,713.0,711.16,547.24
2016,8,5,15,30,844.0,103.0,3.9,24.0,671.0,662.51,512.36
2016,8,5,15,45,825.0,101.0,3.95,24.0,624.0,606.12,469.93
2016,8,5,16,0,806.0,99.0,4.0,24.0,577.0,549.47,426.11
2016,8,5,16,15,783.0,95.0,3.95,23.0,527.0,488.92,379.36
2016,8,5,16,30,760.0,91.0,3.9,22.0,477.0,429.22,331.5
2016,8,5,16,45,725.0,88.0,3.85,21.5,424.0,365.69,278.54
2016,8,5,17,0,690.0,85.0,3.8,21.0,371.0,306.13,227.42
2016,8,5,17,15,648.0,79.5,3.65,20.0,318.5,245.59,175.37
2016,8,5,17,30,606.0,74.0,3.5,19.0,266.0,189.47,127.2
2016,8,5,17,45,538.0,67.0,3.4,18.5,214.5,133.16,82.02
2016,8,5,18,0,470.0,60.0,3.3,18.0,163.0,85.16,48.63
2016,8,5,18,15,381.5,49.0,3.15,17.0,118.0,41.93,30.85
2016,8,5,18,30,293.0,38.0,3.0,16.0,73.0,30.94,20.54
2016,8,5,18,45,166.5,23.5,2.9,15.5,41.0,18.48,4.61
2016,8,5,19,0,40.0,9.0,2.8,15.0,9.0,8.19,0.0
2016,8,5,19,15,20.0,4.5,2.7,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,29.5,6.0,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,59.0,12.0,2.8,13.0,13.0,10.91,0.0
2016,8,6,5,45,186.5,26.5,2.85,13.5,47.0,20.81,8.68
2016,8,6,6,0,314.0,41.0,2.9,14.0,81.0,33.37,23.07
2016,8,6,6,15,399.5,52.0,2.9,14.5,126.5,50.4,31.09
2016,8,6,6,30,485.0,63.0,2.9,15.0,172.0,95.64,56.23
2016,8,6,6,45,246.0,87.0,2.9,15.5,142.5,112.36,78.65
2016,8,6,7,0,7.0,111.0,2.9,16.0,113.0,98.2,77.31
2016,8,6,7,15,8.5,127.5,2.9,16.5,131.0,114.05,90.29
2016,8,6,7,30,10.0,144.0,2.9,17.0,149.0,130.13,103.21
2016,8,6,7,45,30.0,174.5,2.9,17.5,190.0,168.22,133.71
2016,8,6,8,0,50.0,205.0,2.9,18.0,231.0,207.63,164.95
2016,8,6,8,15,47.5,223.5,2.95,18.5,250.0,227.24,180.01
2016,8,6,8,30,45.0,242.0,3.0,19.0,269.0,246.59,194.62
2016,8,6,8,45,55.0,267.5,3.05,19.5,303.0,279.91,220.11
2016,8,6,9,0,65.0,293.0,3.1,20.0,337.0,314.34,246.08
2016,8,6,9,15,461.5,202.5,3.15,20.5,545.5,536.3,421.58
2016,8,6,9,30,858.0,112.0,3.2,21.0,754.0,764.12,590.73
2016,8,6,9,45,867.0,114.0,3.25,21.5,789.0,807.9,617.94
2016,8,6,10,0,876.0,116.0,3.3,22.0,824.0,849.4,644.54
2016,8,6,10,15,883.0,117.5,3.4,22.0,853.5,886.2,669.19
2016,8,6,10,30,890.0,119.0,3.5,22.0,883.0,920.17,691.86
2016,8,6,10,45,895.0,120.0,3.6,22.5,905.0,948.8,709.52
2016,8,6,11,0,900.0,121.0,3.7,23.0,927.0,974.18,724.97
2016,8,6,11,15,903.0,121.5,3.75,23.0,942.0,993.76,737.66
2016,8,6,11,30,906.0,122.0,3.8,23.0,957.0,1009.79,748.1
2016,8,6,11,45,907.0,123.0,3.9,23.0,964.0,1020.72,755.61
2016,8,6,12,0,908.0,124.0,4.0,23.0,971.0,1027.93,760.8
2016,8,6,12,15,908.0,124.0,4.05,23.0,970.5,1029.43,762.02
2016,8,6,12,30,908.0,124.0,4.1,23.0,970.0,1027.18,760.91
2016,8,6,12,45,901.0,127.0,4.2,23.0,960.5,1017.29,755.16
2016,8,6,13,0,894.0,130.0,4.3,23.0,951.0,1003.8,747.13
2016,8,6,13,15,891.0,129.0,4.3,22.5,935.5,986.74,737.62
2016,8,6,13,30,888.0,128.0,4.3,22.0,920.0,966.18,725.78
2016,8,6,13,45,885.0,125.5,4.35,22.0,898.0,940.74,709.5
2016,8,6,14,0,882.0,123.0,4.4,22.0,876.0,912.0,690.93
2016,8,6,14,15,875.0,121.5,4.45,21.5,846.5,877.64,669.76
2016,8,6,14,30,868.0,120.0,4.5,21.0,817.0,840.51,646.52
2016,8,6,14,45,861.0,117.0,4.55,21.0,782.0,799.33,618.83
2016,8,6,15,0,854.0,114.0,4.6,21.0,747.0,755.78,589.13
2016,8,6,15,15,841.5,111.0,4.6,20.5,705.5,709.98,557.35
2016,8,6,15,30,829.0,108.0,4.6,20.0,664.0,658.25,519.42
2016,8,6,15,45,816.5,103.5,4.6,20.0,619.0,603.87,477.46
2016,8,6,16,0,804.0,99.0,4.6,20.0,574.0,548.64,433.66
2016,8,6,16,15,782.5,95.5,4.55,19.5,525.0,489.35,386.05
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,430.73,337.42
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.0,369.93,285.63
2016,8,6,17,0,714.0,80.0,4.5,18.0,374.0,309.08,232.37
2016,8,6,17,15,673.5,75.0,4.4,17.5,321.5,247.95,178.45
2016,8,6,17,30,633.0,70.0,4.3,17.0,269.0,191.02,128.51
2016,8,6,17,45,578.0,62.5,4.2,16.5,218.5,134.35,81.95
2016,8,6,18,0,523.0,55.0,4.1,16.0,168.0,84.32,46.48
2016,8,6,18,15,432.0,45.5,3.95,15.5,121.5,39.06,28.5
2016,8,6,18,30,341.0,36.0,3.8,15.0,75.0,29.33,19.14
2016,8,6,18,45,170.5,18.0,3.65,14.5,37.5,14.33,1.21
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,54.0,6.0,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,108.0,12.0,3.3,13.0,14.0,10.91,0.0
2016,8,7,5,45,254.0,24.0,3.4,13.5,50.0,19.65,7.25
2016,8,7,6,0,400.0,36.0,3.5,14.0,86.0,29.04,19.29
2016,8,7,6,15,486.0,44.0,3.5,14.5,133.5,45.5,25.58
2016,8,7,6,30,572.0,52.0,3.5,15.0,181.0,93.66,51.07
2016,8,7,6,45,316.5,87.5,3.5,15.5,162.0,123.98,85.29
2016,8,7,7,0,61.0,123.0,3.5,16.0,143.0,120.13,93.55
2016,8,7,7,15,412.0,97.5,3.45,16.5,267.5,204.31,152.74
2016,8,7,7,30,763.0,72.0,3.4,17.0,392.0,329.28,249.5
2016,8,7,7,45,792.5,74.5,3.4,17.5,444.5,390.38,302.65
2016,8,7,8,0,822.0,77.0,3.4,18.0,497.0,453.55,356.07
2016,8,7,8,15,841.5,80.0,3.35,18.5,547.0,513.2,404.96
2016,8,7,8,30,861.0,83.0,3.3,19.0,597.0,573.21,452.32
2016,8,7,8,45,878.0,84.0,3.3,19.5,644.0,629.61,495.51
2016,8,7,9,0,895.0,85.0,3.3,20.0,691.0,685.35,536.8
2016,8,7,9,15,906.0,87.0,3.3,20.5,732.5,736.9,573.04
2016,8,7,9,30,917.0,89.0,3.3,21.0,774.0,786.67,605.84
2016,8,7,9,45,920.5,93.5,3.3,21.5,808.5,831.0,634.28
2016,8,7,10,0,924.0,98.0,3.3,22.0,843.0,872.47,660.35
2016,8,7,10,15,930.5,99.0,3.3,22.0,873.0,909.93,684.69
2016,8,7,10,30,937.0,100.0,3.3,22.0,903.0,944.37,706.84
2016,8,7,10,45,943.0,100.5,3.35,22.5,926.0,974.64,725.07
2016,8,7,11,0,949.0,101.0,3.4,23.0,949.0,1001.53,740.98
2016,8,7,11,15,952.0,101.5,3.45,23.0,964.0,1022.0,754.11
2016,8,7,11,30,955.0,102.0,3.5,23.0,979.0,1038.71,764.9
2016,8,7,11,45,957.0,101.5,3.55,23.5,986.5,1049.6,770.48
2016,8,7,12,0,959.0,101.0,3.6,24.0,994.0,1056.57,773.65
2016,8,7,12,15,959.5,101.0,3.6,24.0,994.0,1058.62,774.87
2016,8,7,12,30,960.0,101.0,3.6,24.0,994.0,1056.69,773.68
2016,8,7,12,45,959.0,100.5,3.65,24.5,986.0,1048.82,767.63
2016,8,7,13,0,958.0,100.0,3.7,25.0,978.0,1037.01,759.18
2016,8,7,13,15,955.5,99.5,3.7,24.5,962.5,1019.88,749.96
2016,8,7,13,30,953.0,99.0,3.7,24.0,947.0,998.99,738.32
2016,8,7,13,45,951.0,96.5,3.75,24.0,924.5,972.83,722.08
2016,8,7,14,0,949.0,94.0,3.8,24.0,902.0,943.08,703.4
2016,8,7,14,15,943.0,93.0,3.8,24.0,872.0,907.98,680.74
2016,8,7,14,30,937.0,92.0,3.8,24.0,842.0,869.82,655.87
2016,8,7,14,45,930.0,89.5,3.8,24.0,805.5,826.48,627.22
2016,8,7,15,0,923.0,87.0,3.8,24.0,769.0,780.56,596.5
2016,8,7,15,15,911.5,85.5,3.75,23.5,727.0,730.16,563.14
2016,8,7,15,30,900.0,84.0,3.7,23.0,685.0,678.06,525.94
2016,8,7,15,45,885.5,81.5,3.65,22.5,638.5,621.69,484.15
2016,8,7,16,0,871.0,79.0,3.6,22.0,592.0,564.48,440.33
2016,8,7,16,15,851.5,76.0,3.5,21.5,541.5,503.73,392.18
2016,8,7,16,30,832.0,73.0,3.4,21.0,491.0,443.21,342.52
2016,8,7,16,45,805.0,70.0,3.35,20.5,438.0,379.99,289.24
2016,8,7,17,0,778.0,67.0,3.3,20.0,385.0,318.61,235.86
2016,8,7,17,15,740.5,62.5,3.15,19.5,331.0,255.18,180.21
2016,8,7,17,30,703.0,58.0,3.0,19.0,277.0,195.53,128.06
2016,8,7,17,45,644.5,53.0,2.9,18.5,224.5,136.65,80.17
2016,8,7,18,0,586.0,48.0,2.8,18.0,172.0,82.34,42.25
2016,8,7,18,15,495.5,40.0,2.6,17.0,124.5,34.47,24.3
2016,8,7,18,30,405.0,32.0,2.4,16.0,77.0,25.91,16.07
2016,8,7,18,45,202.5,16.0,2.25,15.5,38.5,12.68,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,56.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,113.0,11.0,2.3,14.0,13.0,10.01,0.0
2016,8,8,5,45,260.0,22.0,2.55,14.5,48.0,17.89,5.37
2016,8,8,6,0,407.0,33.0,2.8,15.0,83.0,26.44,16.93
2016,8,8,6,15,491.5,40.5,2.75,15.5,129.5,42.91,23.06
2016,8,8,6,30,576.0,48.0,2.7,16.0,176.0,90.89,48.3
2016,8,8,6,45,627.0,54.5,2.65,16.5,227.0,145.54,89.16
2016,8,8,7,0,678.0,61.0,2.6,17.0,278.0,203.94,138.17
2016,8,8,7,15,715.0,65.0,2.55,17.5,330.5,261.86,189.3
2016,8,8,7,30,752.0,69.0,2.5,18.0,383.0,323.46,243.38
2016,8,8,7,45,778.5,72.5,2.5,19.0,434.5,383.75,295.01
2016,8,8,8,0,805.0,76.0,2.5,20.0,486.0,445.81,346.17
2016,8,8,8,15,824.5,79.0,2.5,20.5,535.5,504.55,393.64
2016,8,8,8,30,844.0,82.0,2.5,21.0,585.0,563.7,439.67
2016,8,8,8,45,859.0,84.0,2.55,21.5,630.5,619.06,481.5
2016,8,8,9,0,874.0,86.0,2.6,22.0,676.0,673.62,521.42
2016,8,8,9,15,885.5,88.0,2.65,22.5,717.0,724.61,556.96
2016,8,8,9,30,897.0,90.0,2.7,23.0,758.0,773.91,589.22
2016,8,8,9,45,904.5,92.5,2.8,23.5,793.5,818.61,618.11
2016,8,8,10,0,912.0,95.0,2.9,24.0,829.0,860.8,644.98
2016,8,8,10,15,918.5,96.0,2.95,24.0,858.5,897.88,669.1
2016,8,8,10,30,925.0,97.0,3.0,24.0,888.0,931.99,691.15
2016,8,8,10,45,929.5,98.0,3.15,24.5,910.5,961.09,709.19
2016,8,8,11,0,934.0,99.0,3.3,25.0,933.0,986.78,724.97
2016,8,8,11,15,937.0,100.0,3.4,25.0,948.0,1007.49,738.56
2016,8,8,11,30,940.0,101.0,3.5,25.0,963.0,1024.5,749.86
2016,8,8,11,45,940.5,102.0,3.65,25.5,970.5,1035.27,756.08
2016,8,8,12,0,941.0,103.0,3.8,26.0,978.0,1042.17,759.89
2016,8,8,12,15,941.5,103.0,3.9,26.0,978.0,1044.15,761.78
2016,8,8,12,30,942.0,103.0,4.0,26.0,978.0,1042.23,761.26
2016,8,8,12,45,940.5,103.0,4.15,26.0,970.0,1034.44,757.35
2016,8,8,13,0,939.0,103.0,4.3,26.0,962.0,1022.8,751.0
2016,8,8,13,15,936.0,102.5,4.35,25.5,946.5,1005.42,741.78
2016,8,8,13,30,933.0,102.0,4.4,25.0,931.0,984.36,730.13
2016,8,8,13,45,929.5,100.0,4.45,25.0,908.0,957.73,713.31
2016,8,8,14,0,926.0,98.0,4.5,25.0,885.0,927.67,694.08
2016,8,8,14,15,920.0,97.0,4.5,24.5,855.5,893.18,672.96
2016,8,8,14,30,914.0,96.0,4.5,24.0,826.0,855.72,649.57
2016,8,8,14,45,906.5,93.5,4.55,24.0,790.0,812.76,621.11
2016,8,8,15,0,899.0,91.0,4.6,24.0,754.0,767.33,590.57
2016,8,8,15,15,887.5,89.0,4.55,23.5,712.0,717.37,556.99
2016,8,8,15,30,876.0,87.0,4.5,23.0,670.0,665.78,519.51
2016,8,8,15,45,862.5,84.0,4.45,23.0,624.0,610.59,477.19
2016,8,8,16,0,849.0,81.0,4.4,23.0,578.0,554.52,433.04
2016,8,8,16,15,828.5,78.0,4.3,22.0,528.0,494.37,385.87
2016,8,8,16,30,808.0,75.0,4.2,21.0,478.0,434.68,337.32
2016,8,8,16,45,783.5,71.0,4.1,20.5,426.5,372.72,284.68
2016,8,8,17,0,759.0,67.0,4.0,20.0,375.0,312.35,231.85
2016,8,8,17,15,720.5,62.5,3.9,19.0,322.0,249.76,177.14
2016,8,8,17,30,682.0,58.0,3.8,18.0,269.0,191.1,125.93
2016,8,8,17,45,628.5,52.0,3.7,17.5,217.5,133.24,78.43
2016,8,8,18,0,575.0,46.0,3.6,17.0,166.0,79.45,40.51
2016,8,8,18,15,483.5,38.0,3.5,16.5,119.5,32.3,22.43
2016,8,8,18,30,392.0,30.0,3.4,16.0,73.0,24.19,14.48
2016,8,8,18,45,196.0,15.0,3.35,15.5,36.5,11.87,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,59.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,118.0,10.0,3.0,14.0,12.0,9.1,0.0
2016,8,9,5,45,268.5,21.0,3.1,14.5,47.0,17.06,4.07
2016,8,9,6,0,419.0,32.0,3.2,15.0,82.0,25.66,16.19
2016,8,9,6,15,503.5,39.5,3.1,15.5,129.0,42.67,22.52
2016,8,9,6,30,588.0,47.0,3.0,16.0,176.0,93.76,50.16
2016,8,9,6,45,636.0,53.0,2.95,16.5,226.5,146.01,89.19
2016,8,9,7,0,684.0,59.0,2.9,17.0,277.0,203.94,138.1
2016,8,9,7,15,377.5,112.0,2.75,17.5,236.0,208.89,156.67
2016,8,9,7,30,71.0,165.0,2.6,18.0,195.0,170.91,134.82
2016,8,9,7,45,175.0,184.0,2.5,18.5,269.5,238.0,187.81
2016,8,9,8,0,279.0,203.0,2.4,19.0,344.0,318.84,251.42
2016,8,9,8,15,563.5,141.5,2.25,19.5,464.0,433.97,341.23
2016,8,9,8,30,848.0,80.0,2.1,20.0,584.0,565.02,441.54
2016,8,9,8,45,865.0,81.5,1.95,20.5,630.0,621.36,482.47
2016,8,9,9,0,882.0,83.0,1.8,21.0,676.0,677.07,521.68
2016,8,9,9,15,893.5,84.5,1.75,21.5,717.5,727.96,555.75
2016,8,9,9,30,905.0,86.0,1.7,22.0,759.0,777.13,586.56
2016,8,9,9,45,915.0,86.5,1.65,23.0,794.5,822.1,612.65
2016,8,9,10,0,925.0,87.0,1.6,24.0,830.0,864.73,636.52
2016,8,9,10,15,931.0,88.5,1.6,24.5,859.5,902.34,658.45
2016,8,9,10,30,937.0,90.0,1.6,25.0,889.0,936.9,678.17
2016,8,9,10,45,941.0,91.0,1.6,25.5,911.0,965.86,694.15
2016,8,9,11,0,945.0,92.0,1.6,26.0,933.0,991.34,707.87
2016,8,9,11,15,948.0,92.5,1.65,26.5,948.0,1011.73,719.11
2016,8,9,11,30,951.0,93.0,1.7,27.0,963.0,1028.38,728.09
2016,8,9,11,45,949.0,95.0,1.8,27.5,969.5,1037.82,733.41
2016,8,9,12,0,947.0,97.0,1.9,28.0,976.0,1043.3,736.43
2016,8,9,12,15,947.0,97.0,2.05,28.0,975.5,1044.76,739.17
2016,8,9,12,30,947.0,97.0,2.2,28.0,975.0,1042.28,739.52
2016,8,9,12,45,934.0,104.0,2.35,28.5,963.5,1030.27,732.47
2016,8,9,13,0,921.0,111.0,2.5,29.0,952.0,1014.58,723.14
2016,8,9,13,15,917.5,110.5,2.65,29.0,936.0,996.92,713.98
2016,8,9,13,30,914.0,110.0,2.8,29.0,920.0,975.68,702.42
2016,8,9,13,45,908.0,109.0,3.0,29.0,896.5,948.15,687.05
2016,8,9,14,0,902.0,108.0,3.2,29.0,873.0,917.38,669.31
2016,8,9,14,15,895.0,107.0,3.3,28.5,843.0,882.68,649.35
2016,8,9,14,30,888.0,106.0,3.4,28.0,813.0,845.15,627.17
2016,8,9,14,45,879.0,103.5,3.5,28.0,776.5,801.89,599.5
2016,8,9,15,0,870.0,101.0,3.6,28.0,740.0,756.37,569.88
2016,8,9,15,15,857.0,99.0,3.65,27.5,698.0,706.51,537.32
2016,8,9,15,30,844.0,97.0,3.7,27.0,656.0,655.23,501.23
2016,8,9,15,45,829.0,93.5,3.75,26.5,610.5,602.16,462.62
2016,8,9,16,0,814.0,90.0,3.8,26.0,565.0,545.72,420.2
2016,8,9,16,15,792.5,86.5,3.75,25.5,515.0,485.71,373.41
2016,8,9,16,30,771.0,83.0,3.7,25.0,465.0,426.38,325.52
2016,8,9,16,45,743.0,79.0,3.7,24.5,413.5,365.07,274.65
