Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,0,715.0,75.0,3.7,24.0,362.0,305.82,224.0
2016,8,9,17,15,674.5,69.5,3.55,23.0,310.0,242.54,169.98
2016,8,9,17,30,634.0,64.0,3.4,22.0,258.0,185.02,120.87
2016,8,9,17,45,573.0,57.5,3.25,21.5,207.5,128.36,75.56
2016,8,9,18,0,512.0,51.0,3.1,21.0,157.0,79.1,41.83
2016,8,9,18,15,418.5,41.5,2.95,20.0,111.5,34.59,23.98
2016,8,9,18,30,325.0,32.0,2.8,19.0,66.0,26.04,15.6
2016,8,9,18,45,162.5,16.0,2.65,18.5,33.0,12.81,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,137.5,18.5,2.8,14.5,34.5,14.49,1.8
2016,8,10,6,0,275.0,37.0,3.0,15.0,69.0,28.78,18.76
2016,8,10,6,15,360.0,49.0,2.95,15.5,113.5,48.1,29.09
2016,8,10,6,30,445.0,61.0,2.9,16.0,158.0,92.06,54.31
2016,8,10,6,45,499.5,71.0,2.9,16.5,207.0,140.37,90.5
2016,8,10,7,0,554.0,81.0,2.9,17.0,256.0,195.37,136.16
2016,8,10,7,15,596.5,88.0,2.85,17.5,307.5,250.68,184.18
2016,8,10,7,30,639.0,95.0,2.8,18.0,359.0,310.55,235.94
2016,8,10,7,45,670.5,100.5,2.8,19.0,410.0,368.84,285.29
2016,8,10,8,0,702.0,106.0,2.8,20.0,461.0,429.68,335.06
2016,8,10,8,15,726.0,110.5,2.75,20.5,510.0,487.93,381.76
2016,8,10,8,30,750.0,115.0,2.7,21.0,559.0,547.2,427.6
2016,8,10,8,45,768.5,119.0,2.65,21.5,605.0,602.92,469.24
2016,8,10,9,0,787.0,123.0,2.6,22.0,651.0,658.43,509.33
2016,8,10,9,15,801.5,126.0,2.6,22.5,692.5,709.58,545.28
2016,8,10,9,30,816.0,129.0,2.6,23.0,734.0,759.53,578.83
2016,8,10,9,45,843.0,123.0,2.6,24.0,774.5,808.77,609.13
2016,8,10,10,0,870.0,117.0,2.6,25.0,815.0,850.74,633.83
2016,8,10,10,15,878.0,118.5,2.6,25.5,844.5,888.3,656.45
2016,8,10,10,30,886.0,120.0,2.6,26.0,874.0,923.09,677.01
2016,8,10,10,45,892.5,120.5,2.65,26.5,897.0,952.55,694.31
2016,8,10,11,0,899.0,121.0,2.7,27.0,920.0,978.81,709.5
2016,8,10,11,15,902.5,122.0,2.75,27.0,935.5,999.34,722.42
2016,8,10,11,30,906.0,123.0,2.8,27.0,951.0,1016.31,733.17
2016,8,10,11,45,909.0,122.5,2.9,27.5,959.0,1027.64,739.42
2016,8,10,12,0,912.0,122.0,3.0,28.0,967.0,1035.26,743.42
2016,8,10,12,15,912.0,122.0,3.05,28.0,966.5,1036.62,744.61
2016,8,10,12,30,912.0,122.0,3.1,28.0,966.0,1034.19,743.56
2016,8,10,12,45,909.5,122.0,3.2,28.0,957.5,1025.52,739.05
2016,8,10,13,0,907.0,122.0,3.3,28.0,949.0,1013.13,732.26
2016,8,10,13,15,903.5,121.5,3.4,28.0,933.0,995.62,722.22
2016,8,10,13,30,900.0,121.0,3.5,28.0,917.0,974.57,709.89
2016,8,10,13,45,896.0,119.0,3.6,28.0,893.5,948.12,693.98
2016,8,10,14,0,892.0,117.0,3.7,28.0,870.0,918.37,675.81
2016,8,10,14,15,884.0,115.5,3.75,27.5,840.0,882.52,654.45
2016,8,10,14,30,876.0,114.0,3.8,27.0,810.0,843.93,630.96
2016,8,10,14,45,867.5,111.0,3.85,27.0,773.5,800.92,602.89
2016,8,10,15,0,859.0,108.0,3.9,27.0,737.0,755.64,572.92
2016,8,10,15,15,846.0,105.5,3.9,26.5,695.0,705.65,539.57
2016,8,10,15,30,833.0,103.0,3.9,26.0,653.0,657.27,505.1
2016,8,10,15,45,817.0,99.5,3.9,25.5,607.0,601.26,464.05
2016,8,10,16,0,801.0,96.0,3.9,25.0,561.0,544.74,421.29
2016,8,10,16,15,778.5,92.5,3.8,24.5,511.0,484.8,374.28
2016,8,10,16,30,756.0,89.0,3.7,24.0,461.0,425.67,326.35
2016,8,10,16,45,727.5,84.0,3.65,23.5,409.5,363.92,275.0
2016,8,10,17,0,699.0,79.0,3.6,23.0,358.0,302.85,222.83
2016,8,10,17,15,657.0,73.0,3.45,22.0,305.5,241.08,169.98
2016,8,10,17,30,615.0,67.0,3.3,21.0,253.0,183.78,121.05
2016,8,10,17,45,555.0,59.5,3.15,20.5,202.5,127.47,75.89
2016,8,10,18,0,495.0,52.0,3.0,20.0,152.0,78.49,42.18
2016,8,10,18,15,399.5,41.5,2.9,19.0,107.0,34.19,23.7
2016,8,10,18,30,304.0,31.0,2.8,18.0,62.0,25.23,14.8
2016,8,10,18,45,152.0,15.5,2.7,17.5,31.0,12.44,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,112.5,18.5,1.8,14.5,31.5,14.48,0.82
2016,8,11,6,0,225.0,37.0,2.1,15.0,63.0,28.71,18.62
2016,8,11,6,15,306.5,51.5,2.1,15.5,106.5,47.78,29.51
2016,8,11,6,30,388.0,66.0,2.1,16.0,150.0,90.07,54.82
2016,8,11,6,45,443.0,78.0,2.1,16.5,198.0,136.58,89.74
2016,8,11,7,0,498.0,90.0,2.1,17.0,246.0,192.24,135.59
2016,8,11,7,15,542.0,99.0,2.1,17.5,297.0,246.52,182.11
2016,8,11,7,30,586.0,108.0,2.1,18.0,348.0,305.66,232.57
2016,8,11,7,45,617.0,115.5,2.1,19.0,398.5,362.74,280.26
2016,8,11,8,0,648.0,123.0,2.1,20.0,449.0,422.45,328.46
2016,8,11,8,15,673.5,128.5,2.1,20.5,498.0,479.72,373.86
2016,8,11,8,30,699.0,134.0,2.1,21.0,547.0,538.29,418.72
2016,8,11,8,45,718.0,139.0,2.15,22.0,592.5,593.33,458.86
2016,8,11,9,0,737.0,144.0,2.2,23.0,638.0,648.36,497.6
2016,8,11,9,15,752.5,148.5,2.2,23.5,679.0,700.06,533.47
2016,8,11,9,30,768.0,153.0,2.2,24.0,720.0,748.26,565.98
2016,8,11,9,45,809.0,141.0,2.25,24.5,764.5,801.3,600.59
2016,8,11,10,0,850.0,129.0,2.3,25.0,809.0,854.15,634.0
2016,8,11,10,15,858.0,131.0,2.35,25.5,838.5,884.66,652.07
2016,8,11,10,30,866.0,133.0,2.4,26.0,868.0,919.38,672.97
2016,8,11,10,45,871.5,134.0,2.45,26.5,890.5,947.92,689.64
2016,8,11,11,0,877.0,135.0,2.5,27.0,913.0,973.28,704.23
2016,8,11,11,15,881.0,136.0,2.5,27.5,928.5,993.87,715.28
2016,8,11,11,30,885.0,137.0,2.5,28.0,944.0,1011.0,724.16
2016,8,11,11,45,887.5,137.0,2.55,28.5,951.5,1022.11,729.8
2016,8,11,12,0,890.0,137.0,2.6,29.0,959.0,1029.58,733.28
2016,8,11,12,15,890.0,137.0,2.6,29.0,959.0,1030.87,733.98
2016,8,11,12,30,890.0,137.0,2.6,29.0,959.0,1028.46,732.53
2016,8,11,12,45,886.5,138.0,2.65,29.5,950.0,1019.87,726.36
2016,8,11,13,0,883.0,139.0,2.7,30.0,941.0,1007.66,718.06
2016,8,11,13,15,879.0,138.0,2.75,30.0,925.0,989.49,707.52
2016,8,11,13,30,875.0,137.0,2.8,30.0,909.0,967.87,694.83
2016,8,11,13,45,871.5,134.0,2.9,30.0,886.0,941.41,679.42
2016,8,11,14,0,868.0,131.0,3.0,30.0,863.0,911.71,661.79
2016,8,11,14,15,860.0,129.5,3.05,29.5,832.5,876.49,641.33
2016,8,11,14,30,852.0,128.0,3.1,29.0,802.0,845.27,623.31
2016,8,11,14,45,843.0,124.5,3.2,29.0,765.5,801.36,595.46
2016,8,11,15,0,834.0,121.0,3.3,29.0,729.0,755.29,565.77
2016,8,11,15,15,819.5,118.0,3.35,28.5,687.0,703.95,531.63
2016,8,11,15,30,805.0,115.0,3.4,28.0,645.0,651.43,495.08
2016,8,11,15,45,789.0,111.0,3.45,27.5,598.5,596.12,455.31
2016,8,11,16,0,773.0,107.0,3.5,27.0,552.0,540.38,413.82
2016,8,11,16,15,748.5,102.5,3.5,26.5,502.0,479.8,367.15
2016,8,11,16,30,724.0,98.0,3.5,26.0,452.0,419.48,319.1
2016,8,11,16,45,693.5,92.0,3.55,25.5,400.5,357.41,268.26
2016,8,11,17,0,663.0,86.0,3.6,25.0,349.0,297.85,217.99
2016,8,11,17,15,619.0,79.5,3.5,24.0,297.0,237.14,166.72
2016,8,11,17,30,575.0,73.0,3.4,23.0,245.0,181.2,119.6
2016,8,11,17,45,511.5,64.5,3.3,22.0,195.0,125.95,76.07
2016,8,11,18,0,448.0,56.0,3.2,21.0,145.0,78.57,43.77
2016,8,11,18,15,353.5,44.0,3.0,20.0,101.0,35.97,25.04
2016,8,11,18,30,259.0,32.0,2.8,19.0,57.0,26.26,15.27
2016,8,11,18,45,129.5,16.0,2.65,18.5,28.5,12.63,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,148.0,17.5,2.05,14.5,34.0,13.96,0.0
2016,8,12,6,0,296.0,35.0,2.3,15.0,68.0,28.46,18.3
2016,8,12,6,15,385.0,46.0,2.25,15.5,113.0,46.75,27.25
2016,8,12,6,30,474.0,57.0,2.2,16.0,158.0,91.95,52.9
2016,8,12,6,45,536.5,65.0,2.2,16.5,209.0,141.66,89.86
2016,8,12,7,0,599.0,73.0,2.2,17.0,260.0,199.0,137.33
2016,8,12,7,15,346.0,119.0,2.15,17.5,231.5,208.11,156.93
2016,8,12,7,30,93.0,165.0,2.1,18.0,203.0,179.04,140.94
2016,8,12,7,45,137.0,188.0,2.1,19.0,252.5,227.69,179.51
2016,8,12,8,0,181.0,211.0,2.1,20.0,302.0,278.8,219.37
2016,8,12,8,15,237.5,227.0,2.1,21.0,359.0,340.06,266.45
2016,8,12,8,30,294.0,243.0,2.1,22.0,416.0,402.58,313.49
2016,8,12,8,45,561.0,175.0,2.1,23.0,537.5,532.17,411.8
2016,8,12,9,0,828.0,107.0,2.1,24.0,659.0,672.22,514.21
2016,8,12,9,15,841.0,109.5,2.15,24.5,700.0,723.65,549.24
2016,8,12,9,30,854.0,112.0,2.2,25.0,741.0,768.78,578.24
2016,8,12,9,45,861.0,115.5,2.25,25.5,776.0,812.51,605.75
2016,8,12,10,0,868.0,119.0,2.3,26.0,811.0,853.8,631.25
2016,8,12,10,15,875.0,120.5,2.35,26.5,840.0,890.47,653.42
2016,8,12,10,30,882.0,122.0,2.4,27.0,869.0,924.3,673.55
2016,8,12,10,45,887.0,123.0,2.5,27.5,891.5,952.78,690.54
2016,8,12,11,0,892.0,124.0,2.6,28.0,914.0,978.0,705.42
2016,8,12,11,15,895.5,125.0,2.7,28.0,928.5,998.38,718.65
2016,8,12,11,30,899.0,126.0,2.8,28.0,943.0,1015.21,729.72
2016,8,12,11,45,900.5,126.0,2.9,28.5,950.5,1025.45,735.24
2016,8,12,12,0,902.0,126.0,3.0,29.0,958.0,1031.96,738.53
2016,8,12,12,15,902.0,126.0,3.1,29.0,957.0,1033.22,740.09
2016,8,12,12,30,902.0,126.0,3.2,29.0,956.0,1030.72,739.4
2016,8,12,12,45,907.5,121.0,3.35,29.5,950.0,1024.89,735.6
2016,8,12,13,0,913.0,116.0,3.5,30.0,944.0,1015.15,729.38
2016,8,12,13,15,909.5,115.0,3.55,30.0,928.0,996.91,718.5
2016,8,12,13,30,906.0,114.0,3.6,30.0,912.0,975.09,705.39
2016,8,12,13,45,901.0,113.0,3.7,30.0,888.5,948.41,689.44
2016,8,12,14,0,896.0,112.0,3.8,30.0,865.0,918.47,671.25
2016,8,12,14,15,889.0,110.5,3.8,29.5,834.5,883.18,650.15
2016,8,12,14,30,882.0,109.0,3.8,29.0,804.0,845.08,626.94
2016,8,12,14,45,872.0,107.0,3.8,29.0,768.0,801.48,598.49
2016,8,12,15,0,862.0,105.0,3.8,29.0,732.0,755.72,568.26
2016,8,12,15,15,849.5,102.5,3.7,28.5,690.0,705.77,535.04
2016,8,12,15,30,837.0,100.0,3.6,28.0,648.0,657.34,500.58
2016,8,12,15,45,820.0,97.0,3.55,28.0,601.5,600.88,458.6
2016,8,12,16,0,803.0,94.0,3.5,28.0,555.0,544.0,415.18
2016,8,12,16,15,780.5,90.5,3.35,27.5,505.0,483.79,368.54
2016,8,12,16,30,758.0,87.0,3.2,27.0,455.0,424.4,321.0
2016,8,12,16,45,727.5,82.0,3.1,26.5,403.0,361.65,269.56
2016,8,12,17,0,697.0,77.0,3.0,26.0,351.0,299.88,217.54
2016,8,12,17,15,654.0,71.5,2.75,25.0,298.5,238.36,165.57
2016,8,12,17,30,611.0,66.0,2.5,24.0,246.0,181.45,117.63
2016,8,12,17,45,547.5,58.5,2.3,23.5,195.5,124.9,73.11
2016,8,12,18,0,484.0,51.0,2.1,23.0,145.0,76.15,40.27
2016,8,12,18,15,385.0,40.5,1.8,22.0,100.5,32.63,21.95
2016,8,12,18,30,286.0,30.0,1.5,21.0,56.0,24.59,13.47
2016,8,12,18,45,143.0,15.0,1.25,20.0,28.0,12.18,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,17.0,2.2,15.5,33.0,13.58,0.0
2016,8,13,6,0,290.0,34.0,2.4,16.0,66.0,27.63,17.41
2016,8,13,6,15,380.5,44.5,2.3,16.5,110.0,45.69,26.15
2016,8,13,6,30,471.0,55.0,2.2,17.0,154.0,90.38,51.42
2016,8,13,6,45,533.0,62.5,2.15,18.0,204.0,139.45,87.66
2016,8,13,7,0,595.0,70.0,2.1,19.0,254.0,196.07,134.08
2016,8,13,7,15,637.0,76.0,2.1,19.5,306.0,252.97,183.34
2016,8,13,7,30,679.0,82.0,2.1,20.0,358.0,314.29,236.08
2016,8,13,7,45,712.0,85.5,2.15,21.0,409.5,373.66,285.98
2016,8,13,8,0,745.0,89.0,2.2,22.0,461.0,436.49,336.89
2016,8,13,8,15,767.5,93.0,2.15,23.0,510.5,495.6,382.91
2016,8,13,8,30,790.0,97.0,2.1,24.0,560.0,555.47,427.55
2016,8,13,8,45,809.5,99.0,2.1,25.0,606.0,611.88,468.11
2016,8,13,9,0,829.0,101.0,2.1,26.0,652.0,668.04,506.94
2016,8,13,9,15,842.0,103.0,2.1,26.5,693.0,715.07,538.96
2016,8,13,9,30,855.0,105.0,2.1,27.0,734.0,763.88,569.83
2016,8,13,9,45,872.0,103.5,2.15,28.0,771.5,810.62,597.9
2016,8,13,10,0,889.0,102.0,2.2,29.0,809.0,855.63,624.29
2016,8,13,10,15,896.5,103.5,2.25,29.5,838.5,893.43,646.81
2016,8,13,10,30,904.0,105.0,2.3,30.0,868.0,928.35,667.31
2016,8,13,10,45,909.0,105.5,2.4,30.5,891.0,956.88,684.06
2016,8,13,11,0,914.0,106.0,2.5,31.0,914.0,982.06,698.69
2016,8,13,11,15,917.5,107.0,2.55,31.0,929.0,1002.84,711.52
2016,8,13,11,30,921.0,108.0,2.6,31.0,944.0,1019.97,722.16
2016,8,13,11,45,922.5,108.5,2.7,31.5,951.5,1030.89,728.05
2016,8,13,12,0,924.0,109.0,2.8,32.0,959.0,1037.99,731.68
2016,8,13,12,15,924.0,109.0,2.9,32.0,958.5,1039.24,733.27
2016,8,13,12,30,924.0,109.0,3.0,32.0,958.0,1036.63,732.58
2016,8,13,12,45,910.0,116.5,3.1,32.0,946.0,1023.96,725.69
2016,8,13,13,0,896.0,124.0,3.2,32.0,934.0,1007.69,716.62
2016,8,13,13,15,892.5,123.0,3.3,32.0,918.0,989.64,706.45
2016,8,13,13,30,889.0,122.0,3.4,32.0,902.0,968.07,694.01
2016,8,13,13,45,883.5,121.0,3.5,32.0,878.5,941.25,678.15
2016,8,13,14,0,878.0,120.0,3.6,32.0,855.0,911.24,660.12
2016,8,13,14,15,870.5,118.0,3.6,31.5,824.5,875.49,638.92
2016,8,13,14,30,863.0,116.0,3.6,31.0,794.0,837.0,615.67
2016,8,13,14,45,852.5,114.0,3.65,31.0,757.5,793.63,587.85
2016,8,13,15,0,842.0,112.0,3.7,31.0,721.0,752.88,561.52
2016,8,13,15,15,828.0,109.0,3.65,30.5,679.0,701.4,527.27
2016,8,13,15,30,814.0,106.0,3.6,30.0,637.0,648.7,490.35
2016,8,13,15,45,796.5,102.5,3.6,29.5,590.5,592.43,449.88
2016,8,13,16,0,779.0,99.0,3.6,29.0,544.0,535.87,407.83
2016,8,13,16,15,755.0,95.5,3.5,28.5,494.5,476.09,361.77
2016,8,13,16,30,731.0,92.0,3.4,28.0,445.0,416.49,314.34
2016,8,13,16,45,700.0,86.5,3.3,27.5,393.5,354.25,263.5
2016,8,13,17,0,669.0,81.0,3.2,27.0,342.0,294.56,213.35
2016,8,13,17,15,624.0,75.0,3.0,26.0,290.0,233.67,162.26
2016,8,13,17,30,579.0,69.0,2.8,25.0,238.0,177.68,115.46
2016,8,13,17,45,515.0,60.5,2.65,24.5,188.0,122.13,71.98
2016,8,13,18,0,451.0,52.0,2.5,24.0,138.0,74.51,39.97
2016,8,13,18,15,351.0,40.5,2.3,23.0,95.0,32.37,21.56
2016,8,13,18,30,251.0,29.0,2.1,22.0,52.0,23.76,12.33
2016,8,13,18,45,125.5,14.5,1.95,21.5,26.0,13.19,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,17.5,2.1,15.5,30.5,13.76,0.0
2016,8,14,6,0,252.0,35.0,2.2,16.0,61.0,27.3,17.0
2016,8,14,6,15,341.0,47.5,2.2,16.5,105.0,47.83,28.4
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,91.78,54.12
2016,8,14,6,45,256.0,90.0,2.2,18.0,147.5,118.84,82.72
2016,8,14,7,0,82.0,120.0,2.2,19.0,146.0,123.14,94.08
2016,8,14,7,15,93.5,142.0,2.2,19.5,176.0,154.28,119.7
2016,8,14,7,30,105.0,164.0,2.2,20.0,206.0,185.64,145.19
2016,8,14,7,45,188.5,181.5,2.25,21.0,270.0,243.25,190.14
2016,8,14,8,0,272.0,199.0,2.3,22.0,334.0,315.13,245.99
2016,8,14,8,15,508.0,157.0,2.3,22.5,442.0,420.99,328.06
2016,8,14,8,30,744.0,115.0,2.3,23.0,550.0,548.54,425.03
2016,8,14,8,45,762.0,119.5,2.3,24.0,595.5,604.21,464.8
2016,8,14,9,0,780.0,124.0,2.3,25.0,641.0,659.8,503.46
2016,8,14,9,15,794.5,127.0,2.3,25.5,682.0,710.83,538.62
2016,8,14,9,30,809.0,130.0,2.3,26.0,723.0,760.65,571.32
2016,8,14,9,45,816.5,134.5,2.35,27.0,758.0,804.92,598.0
2016,8,14,10,0,824.0,139.0,2.4,28.0,793.0,846.92,622.7
2016,8,14,10,15,832.0,141.0,2.45,28.5,822.0,884.33,645.26
2016,8,14,10,30,840.0,143.0,2.5,29.0,851.0,919.08,665.89
2016,8,14,10,45,848.0,143.0,2.55,29.5,874.5,948.91,683.2
2016,8,14,11,0,856.0,143.0,2.6,30.0,898.0,965.41,691.95
2016,8,14,11,15,860.0,144.0,2.65,30.0,913.0,985.6,704.61
2016,8,14,11,30,864.0,145.0,2.7,30.0,928.0,1002.38,715.14
2016,8,14,11,45,868.0,144.5,2.8,30.5,936.0,1014.2,721.64
2016,8,14,12,0,872.0,144.0,2.9,31.0,944.0,1022.46,726.01
2016,8,14,12,15,872.0,144.0,2.95,31.0,943.5,1023.59,727.05
2016,8,14,12,30,872.0,144.0,3.0,31.0,943.0,1021.07,725.96
2016,8,14,12,45,869.0,144.0,3.05,31.0,934.0,1011.93,720.82
2016,8,14,13,0,866.0,144.0,3.1,31.0,925.0,999.23,713.55
2016,8,14,13,15,862.0,143.0,3.15,31.0,908.5,981.09,702.88
2016,8,14,13,30,858.0,142.0,3.2,31.0,892.0,959.56,690.1
2016,8,14,13,45,848.0,142.5,3.3,31.0,867.5,940.18,679.07
2016,8,14,14,0,838.0,143.0,3.4,31.0,843.0,907.88,659.51
2016,8,14,14,15,829.0,141.0,3.45,30.5,812.5,871.2,637.94
2016,8,14,14,30,820.0,139.0,3.5,30.0,782.0,831.99,614.39
2016,8,14,14,45,807.0,137.0,3.55,30.0,744.5,787.32,585.58
2016,8,14,15,0,794.0,135.0,3.6,30.0,707.0,740.9,555.08
2016,8,14,15,15,778.5,131.5,3.6,29.5,665.0,689.75,520.26
2016,8,14,15,30,763.0,128.0,3.6,29.0,623.0,637.63,483.77
2016,8,14,15,45,744.5,123.0,3.65,29.0,577.0,582.15,442.98
2016,8,14,16,0,726.0,118.0,3.7,29.0,531.0,525.64,400.28
2016,8,14,16,15,699.5,113.0,3.65,28.0,481.0,465.44,354.82
2016,8,14,16,30,673.0,108.0,3.6,27.0,431.0,406.71,308.81
2016,8,14,16,45,641.5,101.0,3.6,26.5,380.0,345.95,259.25
2016,8,14,17,0,610.0,94.0,3.6,26.0,329.0,287.93,210.59
2016,8,14,17,15,562.5,86.0,3.45,25.0,278.0,227.94,160.47
2016,8,14,17,30,515.0,78.0,3.3,24.0,227.0,173.3,115.02
2016,8,14,17,45,453.5,67.5,3.2,23.0,178.5,120.22,73.54
2016,8,14,18,0,392.0,57.0,3.1,22.0,130.0,74.89,42.69
2016,8,14,18,15,295.5,43.0,2.95,21.0,88.0,33.25,22.42
2016,8,14,18,30,199.0,29.0,2.8,20.0,46.0,22.72,11.15
2016,8,14,18,45,99.5,14.5,2.65,19.5,23.0,13.19,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,178.0,15.5,2.75,14.5,34.0,12.4,0.0
2016,8,15,6,0,356.0,31.0,2.9,15.0,68.0,25.19,15.19
2016,8,15,6,15,453.0,40.0,2.85,15.5,115.0,44.44,23.59
2016,8,15,6,30,550.0,49.0,2.8,16.0,162.0,93.2,50.64
2016,8,15,6,45,611.0,55.5,2.75,16.5,214.5,146.36,90.56
2016,8,15,7,0,672.0,62.0,2.7,17.0,267.0,208.57,142.73
2016,8,15,7,15,355.5,107.0,2.65,17.5,217.5,201.77,151.9
2016,8,15,7,30,39.0,152.0,2.6,18.0,168.0,149.77,118.35
2016,8,15,7,45,60.5,179.0,2.55,18.5,207.5,186.28,147.67
2016,8,15,8,0,82.0,206.0,2.5,19.0,247.0,225.6,178.78
2016,8,15,8,15,177.0,225.0,2.45,19.5,325.0,303.41,240.09
2016,8,15,8,30,272.0,244.0,2.4,20.0,403.0,393.31,309.63
2016,8,15,8,45,579.5,166.5,2.4,21.0,539.0,538.88,421.63
2016,8,15,9,0,887.0,89.0,2.4,22.0,675.0,694.2,536.74
2016,8,15,9,15,898.5,91.0,2.45,22.5,717.0,746.11,571.39
2016,8,15,9,30,910.0,93.0,2.5,23.0,759.0,796.26,603.86
2016,8,15,9,45,914.0,97.5,2.55,23.5,794.0,840.94,632.09
2016,8,15,10,0,918.0,102.0,2.6,24.0,829.0,882.77,658.05
2016,8,15,10,15,925.0,103.5,2.65,24.5,859.0,921.11,681.4
2016,8,15,10,30,932.0,105.0,2.7,25.0,889.0,956.44,702.57
2016,8,15,10,45,935.5,106.5,2.8,25.5,911.0,985.31,719.82
2016,8,15,11,0,939.0,108.0,2.9,26.0,933.0,1010.66,734.78
2016,8,15,11,15,942.0,108.5,2.95,26.5,948.0,1030.84,746.0
2016,8,15,11,30,945.0,109.0,3.0,27.0,963.0,1047.25,754.88
2016,8,15,11,45,945.0,110.0,3.15,27.5,970.0,1057.36,760.71
2016,8,15,12,0,945.0,111.0,3.3,28.0,977.0,1063.52,764.14
2016,8,15,12,15,944.5,111.0,3.4,28.0,976.0,1064.19,765.3
2016,8,15,12,30,944.0,111.0,3.5,28.0,975.0,1060.9,764.09
2016,8,15,12,45,933.0,116.5,3.6,28.0,963.0,1048.89,757.39
2016,8,15,13,0,922.0,122.0,3.7,28.0,951.0,1033.15,748.4
2016,8,15,13,15,918.0,121.0,3.75,28.0,934.5,1014.05,736.94
2016,8,15,13,30,914.0,120.0,3.8,28.0,918.0,991.34,723.18
2016,8,15,13,45,909.0,118.5,3.85,28.0,894.0,963.72,706.18
2016,8,15,14,0,904.0,117.0,3.9,28.0,870.0,932.78,686.94
2016,8,15,14,15,896.0,115.5,3.9,27.5,838.5,896.11,664.81
2016,8,15,14,30,888.0,114.0,3.9,27.0,807.0,856.64,640.56
2016,8,15,14,45,879.5,111.0,3.9,27.0,770.0,812.69,611.7
2016,8,15,15,0,871.0,108.0,3.9,27.0,733.0,766.43,580.95
2016,8,15,15,15,857.0,105.5,3.85,26.5,690.0,718.62,549.06
2016,8,15,15,30,843.0,103.0,3.8,26.0,647.0,664.89,510.79
2016,8,15,15,45,828.0,98.5,3.75,25.5,600.0,607.48,468.73
2016,8,15,16,0,813.0,94.0,3.7,25.0,553.0,549.48,424.82
2016,8,15,16,15,789.5,90.5,3.6,24.5,502.0,487.96,376.63
2016,8,15,16,30,766.0,87.0,3.5,24.0,451.0,427.37,327.52
2016,8,15,16,45,737.5,81.5,3.45,23.5,399.0,364.19,274.94
2016,8,15,17,0,709.0,76.0,3.4,23.0,347.0,301.86,221.6
2016,8,15,17,15,664.0,70.0,3.25,22.0,293.5,238.48,167.37
2016,8,15,17,30,619.0,64.0,3.1,21.0,240.0,179.99,117.51
2016,8,15,17,45,555.5,56.0,3.0,20.5,189.5,122.46,71.68
2016,8,15,18,0,492.0,48.0,2.9,20.0,139.0,72.79,38.08
2016,8,15,18,15,384.0,37.5,2.8,19.0,94.5,30.07,19.86
2016,8,15,18,30,276.0,27.0,2.7,18.0,50.0,22.25,10.25
2016,8,15,18,45,138.0,13.5,2.65,17.5,25.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,16.0,2.0,13.5,30.5,12.88,0.0
2016,8,16,6,0,287.0,32.0,2.3,14.0,61.0,26.11,15.87
2016,8,16,6,15,383.0,43.5,2.25,14.5,106.5,46.18,26.17
2016,8,16,6,30,479.0,55.0,2.2,15.0,152.0,92.79,53.25
2016,8,16,6,45,540.5,63.0,2.2,16.0,202.5,143.05,91.02
2016,8,16,7,0,602.0,71.0,2.2,17.0,253.0,200.84,139.0
2016,8,16,7,15,337.5,115.0,2.15,17.5,220.5,204.57,154.58
2016,8,16,7,30,73.0,159.0,2.1,18.0,188.0,167.9,132.41
2016,8,16,7,45,215.0,170.0,2.1,19.0,273.0,248.23,195.45
2016,8,16,8,0,357.0,181.0,2.1,20.0,358.0,338.84,266.15
2016,8,16,8,15,577.5,141.5,2.1,20.5,461.0,448.09,351.06
2016,8,16,8,30,798.0,102.0,2.1,21.0,564.0,568.77,443.01
2016,8,16,8,45,815.0,105.0,2.15,22.0,610.5,625.28,483.71
2016,8,16,9,0,832.0,108.0,2.2,23.0,657.0,681.29,522.98
2016,8,16,9,15,845.5,111.0,2.2,23.5,699.0,733.96,559.3
2016,8,16,9,30,859.0,114.0,2.2,24.0,741.0,785.19,592.02
2016,8,16,9,45,859.5,121.0,2.25,25.0,774.5,828.44,617.88
2016,8,16,10,0,860.0,128.0,2.3,26.0,808.0,868.74,641.38
2016,8,16,10,15,868.0,130.0,2.35,26.5,837.5,899.45,659.51
2016,8,16,10,30,876.0,132.0,2.4,27.0,867.0,934.51,680.43
2016,8,16,10,45,882.0,133.0,2.45,27.5,890.0,963.76,697.39
2016,8,16,11,0,888.0,134.0,2.5,28.0,913.0,989.79,712.25
2016,8,16,11,15,891.5,134.5,2.55,28.0,928.0,1009.53,724.55
2016,8,16,11,30,895.0,135.0,2.6,28.0,943.0,1025.71,734.72
2016,8,16,11,45,897.0,135.5,2.65,28.5,950.0,1036.76,740.3
2016,8,16,12,0,899.0,136.0,2.7,29.0,957.0,1044.08,743.66
2016,8,16,12,15,899.0,135.5,2.75,29.0,956.0,1044.65,744.4
2016,8,16,12,30,899.0,135.0,2.8,29.0,955.0,1041.43,742.93
2016,8,16,12,45,889.0,139.5,2.85,29.5,944.0,1029.5,734.62
2016,8,16,13,0,879.0,144.0,2.9,30.0,933.0,1014.0,724.22
2016,8,16,13,15,875.0,143.0,2.95,30.0,916.0,995.5,713.45
2016,8,16,13,30,871.0,142.0,3.0,30.0,899.0,973.55,700.5
2016,8,16,13,45,866.0,139.5,3.05,30.0,875.5,945.87,683.86
2016,8,16,14,0,861.0,137.0,3.1,30.0,852.0,923.63,670.75
2016,8,16,14,15,852.5,135.0,3.1,29.5,821.0,886.5,648.7
2016,8,16,14,30,844.0,133.0,3.1,29.0,790.0,846.73,624.73
2016,8,16,14,45,834.5,129.5,3.15,29.0,753.0,802.23,596.3
2016,8,16,15,0,825.0,126.0,3.2,29.0,716.0,755.62,566.06
2016,8,16,15,15,810.0,123.0,3.15,28.5,673.5,703.81,531.07
2016,8,16,15,30,795.0,120.0,3.1,28.0,631.0,650.9,494.0
2016,8,16,15,45,777.5,115.0,3.1,28.0,584.0,593.7,452.0
2016,8,16,16,0,760.0,110.0,3.1,28.0,537.0,536.31,408.64
2016,8,16,16,15,734.5,105.5,3.05,27.0,486.5,475.17,362.49
2016,8,16,16,30,709.0,101.0,3.0,26.0,436.0,415.31,315.54
2016,8,16,16,45,677.0,94.5,3.0,25.5,384.0,352.68,264.37
2016,8,16,17,0,645.0,88.0,3.0,25.0,332.0,292.8,213.97
2016,8,16,17,15,597.0,80.5,2.9,24.0,279.5,230.98,162.08
2016,8,16,17,30,549.0,73.0,2.8,23.0,227.0,174.54,114.89
2016,8,16,17,45,482.0,63.0,2.75,22.0,177.5,119.09,71.62
2016,8,16,18,0,415.0,53.0,2.7,21.0,128.0,72.07,39.96
2016,8,16,18,15,310.5,40.0,2.6,20.0,85.5,32.39,21.62
2016,8,16,18,30,206.0,27.0,2.5,19.0,43.0,21.24,8.6
2016,8,16,18,45,103.0,13.5,2.45,18.5,21.5,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.5,2.2,15.0,27.0,13.0,0.0
2016,8,17,6,0,217.0,33.0,2.5,16.0,54.0,25.76,15.24
2016,8,17,6,15,308.5,46.5,2.45,16.5,97.0,45.8,26.75
2016,8,17,6,30,400.0,60.0,2.4,17.0,140.0,90.67,54.15
2016,8,17,6,45,463.0,70.0,2.35,17.5,189.0,138.07,89.77
2016,8,17,7,0,526.0,80.0,2.3,18.0,238.0,193.32,135.32
2016,8,17,7,15,572.0,87.5,2.3,18.5,289.0,248.98,183.3
2016,8,17,7,30,618.0,95.0,2.3,19.0,340.0,309.69,235.3
2016,8,17,7,45,650.5,101.0,2.3,20.0,391.0,368.2,284.32
2016,8,17,8,0,683.0,107.0,2.3,21.0,442.0,429.42,333.83
2016,8,17,8,15,708.5,112.0,2.25,21.5,491.5,488.4,380.45
2016,8,17,8,30,734.0,117.0,2.2,22.0,541.0,548.6,426.31
2016,8,17,8,45,752.5,121.0,2.2,23.0,586.5,604.28,466.56
2016,8,17,9,0,771.0,125.0,2.2,24.0,632.0,658.69,504.44
2016,8,17,9,15,786.0,128.5,2.25,24.5,673.5,710.29,540.35
2016,8,17,9,30,801.0,132.0,2.3,25.0,715.0,760.76,573.87
2016,8,17,9,45,812.5,134.5,2.35,26.0,750.5,805.97,601.3
2016,8,17,10,0,824.0,137.0,2.4,27.0,786.0,849.2,626.92
2016,8,17,10,15,833.0,139.0,2.45,27.5,815.5,887.51,650.13
2016,8,17,10,30,842.0,141.0,2.5,28.0,845.0,923.19,671.43
2016,8,17,10,45,845.5,143.5,2.6,28.5,867.0,951.45,688.21
2016,8,17,11,0,849.0,146.0,2.7,29.0,889.0,976.45,702.9
2016,8,17,11,15,853.0,147.0,2.8,29.0,904.0,996.98,716.18
2016,8,17,11,30,857.0,148.0,2.9,29.0,919.0,1002.46,719.96
2016,8,17,11,45,857.0,149.5,3.0,29.5,925.5,1012.1,725.19
2016,8,17,12,0,857.0,151.0,3.1,30.0,932.0,1018.13,728.16
2016,8,17,12,15,856.5,151.0,3.15,30.0,931.5,1018.59,728.77
2016,8,17,12,30,856.0,151.0,3.2,30.0,931.0,1015.44,727.25
2016,8,17,12,45,856.0,149.5,3.3,30.5,922.5,1007.73,721.87
2016,8,17,13,0,856.0,148.0,3.4,31.0,914.0,996.42,714.31
2016,8,17,13,15,851.5,147.0,3.45,31.0,897.5,988.64,710.21
2016,8,17,13,30,847.0,146.0,3.5,31.0,881.0,966.02,696.57
2016,8,17,13,45,842.5,143.0,3.55,31.0,857.5,938.05,679.53
2016,8,17,14,0,838.0,140.0,3.6,31.0,834.0,906.93,660.38
2016,8,17,14,15,829.0,138.0,3.65,30.5,803.0,869.98,638.52
2016,8,17,14,30,820.0,136.0,3.7,30.0,772.0,830.5,614.69
2016,8,17,14,45,811.0,132.0,3.75,29.5,735.5,786.69,587.53
2016,8,17,15,0,802.0,128.0,3.8,29.0,699.0,740.82,558.48
2016,8,17,15,15,786.0,125.0,3.8,28.5,656.5,689.23,523.2
2016,8,17,15,30,770.0,122.0,3.8,28.0,614.0,636.7,486.11
2016,8,17,15,45,753.0,116.5,3.85,28.0,568.0,580.46,444.47
2016,8,17,16,0,736.0,111.0,3.9,28.0,522.0,524.13,401.53
2016,8,17,16,15,709.5,106.5,3.85,27.0,472.0,463.73,355.5
2016,8,17,16,30,683.0,102.0,3.8,26.0,422.0,404.78,308.89
2016,8,17,16,45,651.0,95.0,3.8,25.5,371.0,343.13,258.18
2016,8,17,17,0,619.0,88.0,3.8,25.0,320.0,284.28,208.41
2016,8,17,17,15,570.0,80.5,3.65,24.0,268.5,223.78,157.48
2016,8,17,17,30,521.0,73.0,3.5,23.0,217.0,168.83,111.51
2016,8,17,17,45,454.0,62.5,3.4,22.0,168.5,114.72,69.29
2016,8,17,18,0,387.0,52.0,3.3,21.0,120.0,69.07,38.52
2016,8,17,18,15,283.5,38.5,3.15,20.0,79.5,29.89,19.42
2016,8,17,18,30,180.0,25.0,3.0,19.0,39.0,19.65,6.45
2016,8,17,18,45,90.0,12.5,2.9,18.5,19.5,11.37,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,80.0,16.5,2.15,14.5,24.0,12.99,0.0
2016,8,18,6,0,160.0,33.0,2.4,15.0,48.0,25.69,15.05
2016,8,18,6,15,242.5,49.5,2.4,15.5,89.0,46.7,28.65
2016,8,18,6,30,325.0,66.0,2.4,16.0,130.0,87.49,54.67
2016,8,18,6,45,378.0,80.0,2.4,16.5,176.0,132.12,88.9
2016,8,18,7,0,431.0,94.0,2.4,17.0,222.0,183.37,131.37
2016,8,18,7,15,477.0,104.5,2.35,17.5,272.0,235.86,176.26
2016,8,18,7,30,523.0,115.0,2.3,18.0,322.0,293.53,225.3
2016,8,18,7,45,549.0,126.0,2.3,19.0,370.0,348.43,271.18
2016,8,18,8,0,575.0,137.0,2.3,20.0,418.0,409.3,320.12
2016,8,18,8,15,602.0,144.5,2.25,20.5,466.0,465.84,364.68
2016,8,18,8,30,629.0,152.0,2.2,21.0,514.0,524.02,409.02
2016,8,18,8,45,642.0,161.0,2.2,22.0,556.5,576.2,446.71
2016,8,18,9,0,655.0,170.0,2.2,23.0,599.0,627.97,482.79
2016,8,18,9,15,672.0,175.0,2.25,23.5,639.0,678.04,517.84
2016,8,18,9,30,689.0,180.0,2.3,24.0,679.0,727.48,551.6
2016,8,18,9,45,640.5,216.0,2.35,25.0,698.0,753.67,565.91
2016,8,18,10,0,592.0,252.0,2.4,26.0,717.0,770.05,573.32
2016,8,18,10,15,602.5,256.5,2.45,26.5,745.5,808.78,598.24
2016,8,18,10,30,613.0,261.0,2.5,27.0,774.0,842.66,619.45
2016,8,18,10,45,624.0,262.5,2.6,27.5,796.0,872.14,637.97
2016,8,18,11,0,635.0,264.0,2.7,28.0,818.0,899.4,654.92
2016,8,18,11,15,640.0,266.5,2.75,28.0,832.5,919.38,667.85
2016,8,18,11,30,645.0,269.0,2.8,28.0,847.0,936.58,679.05
2016,8,18,11,45,651.0,267.5,2.9,28.5,855.0,948.0,685.69
2016,8,18,12,0,657.0,266.0,3.0,29.0,863.0,956.41,690.46
2016,8,18,12,15,657.0,266.0,3.05,29.0,862.0,957.19,691.25
2016,8,18,12,30,657.0,266.0,3.1,29.0,861.0,954.85,690.16
2016,8,18,12,45,651.5,266.0,3.15,29.0,852.0,943.94,683.5
2016,8,18,13,0,646.0,266.0,3.2,29.0,843.0,930.08,675.01
2016,8,18,13,15,641.0,263.5,3.25,29.0,827.0,911.42,663.48
2016,8,18,13,30,636.0,261.0,3.3,29.0,811.0,890.05,650.13
2016,8,18,13,45,632.5,255.0,3.4,29.0,789.5,864.1,634.07
2016,8,18,14,0,629.0,249.0,3.5,29.0,768.0,835.66,616.15
2016,8,18,14,15,618.0,244.0,3.55,28.5,738.5,799.34,593.48
2016,8,18,14,30,607.0,239.0,3.6,28.0,709.0,761.31,569.24
2016,8,18,14,45,599.5,230.0,3.65,28.0,675.0,720.79,541.83
2016,8,18,15,0,592.0,221.0,3.7,28.0,641.0,675.14,510.38
2016,8,18,15,15,573.5,213.5,3.7,27.5,600.0,625.67,476.14
2016,8,18,15,30,555.0,206.0,3.7,27.0,559.0,576.16,441.04
2016,8,18,15,45,537.0,195.0,3.75,26.5,515.5,523.83,403.1
2016,8,18,16,0,519.0,184.0,3.8,26.0,472.0,472.02,364.42
2016,8,18,16,15,490.0,173.0,3.8,25.0,424.5,415.58,321.64
2016,8,18,16,30,461.0,162.0,3.8,24.0,377.0,361.41,279.29
2016,8,18,16,45,425.5,148.5,3.8,23.5,328.5,305.08,233.67
2016,8,18,17,0,390.0,135.0,3.8,23.0,280.0,252.42,190.12
2016,8,18,17,15,345.0,118.5,3.65,22.0,231.5,198.62,145.85
2016,8,18,17,30,300.0,102.0,3.5,21.0,183.0,148.62,104.91
2016,8,18,17,45,242.5,81.5,3.4,20.5,138.0,101.75,68.16
2016,8,18,18,0,185.0,61.0,3.3,20.0,93.0,62.5,39.86
2016,8,18,18,15,124.5,39.5,3.2,19.0,58.0,31.57,20.79
2016,8,18,18,30,64.0,18.0,3.1,18.0,23.0,14.88,2.43
2016,8,18,18,45,32.0,9.0,3.05,17.5,11.5,8.19,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,13.0,2.2,14.5,17.0,10.81,0.0
2016,8,19,6,0,82.0,26.0,2.5,15.0,34.0,21.2,11.23
2016,8,19,6,15,137.0,48.5,2.55,15.5,71.5,43.84,28.12
2016,8,19,6,30,192.0,71.0,2.6,16.0,109.0,79.33,53.21
2016,8,19,6,45,241.0,91.5,2.65,16.5,153.5,119.79,84.66
2016,8,19,7,0,290.0,112.0,2.7,17.0,198.0,166.68,123.08
2016,8,19,7,15,331.5,129.5,2.6,17.5,246.0,214.93,163.63
2016,8,19,7,30,373.0,147.0,2.5,18.0,294.0,271.86,211.08
2016,8,19,7,45,343.5,167.0,2.45,19.0,316.5,299.41,234.94
2016,8,19,8,0,314.0,187.0,2.4,20.0,339.0,326.84,257.34
2016,8,19,8,15,404.5,193.0,2.35,20.5,411.0,406.09,319.23
2016,8,19,8,30,495.0,199.0,2.3,21.0,483.0,489.03,382.38
2016,8,19,8,45,516.0,209.0,2.25,21.5,526.0,540.47,420.13
2016,8,19,9,0,537.0,219.0,2.2,22.0,569.0,592.66,457.48
2016,8,19,9,15,554.5,226.5,2.2,22.5,608.5,640.32,490.78
2016,8,19,9,30,572.0,234.0,2.2,23.0,648.0,687.79,523.15
2016,8,19,9,45,561.0,253.0,2.2,24.0,675.5,723.18,544.67
2016,8,19,10,0,550.0,272.0,2.2,25.0,703.0,755.79,563.77
2016,8,19,10,15,561.0,277.5,2.25,25.5,731.5,791.53,586.7
2016,8,19,10,30,572.0,283.0,2.3,26.0,760.0,825.71,608.22
2016,8,19,10,45,576.0,289.5,2.35,26.5,780.0,852.59,624.52
2016,8,19,11,0,580.0,296.0,2.4,27.0,800.0,877.19,639.22
2016,8,19,11,15,585.0,298.5,2.45,27.0,814.5,896.28,651.65
2016,8,19,11,30,590.0,301.0,2.5,27.0,829.0,912.82,662.48
2016,8,19,11,45,592.5,302.0,2.65,27.5,836.0,922.69,668.52
2016,8,19,12,0,595.0,303.0,2.8,28.0,843.0,931.04,673.6
2016,8,19,12,15,594.5,303.0,2.85,28.0,842.0,931.23,674.0
2016,8,19,12,30,594.0,303.0,2.9,28.0,841.0,927.22,671.85
2016,8,19,12,45,597.5,297.5,3.0,28.0,834.0,921.64,669.26
2016,8,19,13,0,601.0,292.0,3.1,28.0,827.0,911.85,663.97
2016,8,19,13,15,595.5,289.0,3.15,28.0,811.0,892.79,652.06
2016,8,19,13,30,590.0,286.0,3.2,28.0,795.0,869.24,637.24
2016,8,19,13,45,588.0,278.0,3.3,28.0,773.5,843.48,621.27
2016,8,19,14,0,586.0,270.0,3.4,28.0,752.0,815.36,603.52
