Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,14,15,574.5,264.5,3.45,27.5,722.0,779.33,580.85
2016,8,19,14,30,563.0,259.0,3.5,27.0,692.0,741.83,556.77
2016,8,19,14,45,555.0,248.5,3.55,27.0,658.0,700.9,528.93
2016,8,19,15,0,547.0,238.0,3.6,27.0,624.0,658.72,499.71
2016,8,19,15,15,528.0,229.5,3.55,26.5,583.5,609.73,465.49
2016,8,19,15,30,509.0,221.0,3.5,26.0,543.0,560.88,430.62
2016,8,19,15,45,489.0,209.0,3.5,25.5,499.5,508.53,392.46
2016,8,19,16,0,469.0,197.0,3.5,25.0,456.0,457.03,353.92
2016,8,19,16,15,440.0,184.5,3.45,24.5,409.0,401.76,311.37
2016,8,19,16,30,411.0,172.0,3.4,24.0,362.0,348.9,269.62
2016,8,19,16,45,374.0,156.5,3.4,23.5,313.5,288.86,221.48
2016,8,19,17,0,337.0,141.0,3.4,23.0,265.0,237.8,179.61
2016,8,19,17,15,295.0,122.0,3.3,22.0,218.0,186.56,137.68
2016,8,19,17,30,253.0,103.0,3.2,21.0,171.0,140.47,100.12
2016,8,19,17,45,200.0,80.5,3.15,20.5,127.0,95.44,64.77
2016,8,19,18,0,147.0,58.0,3.1,20.0,83.0,57.62,37.08
2016,8,19,18,15,96.5,36.0,3.0,19.0,50.0,28.89,18.42
2016,8,19,18,30,46.0,14.0,2.9,18.0,17.0,11.69,0.0
2016,8,19,18,45,23.0,7.0,2.85,17.5,8.5,6.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.5,1.75,14.5,14.5,10.46,0.0
2016,8,20,6,0,67.0,23.0,2.0,15.0,29.0,18.86,9.16
2016,8,20,6,15,116.0,46.5,2.0,15.5,65.5,41.85,26.78
2016,8,20,6,30,165.0,70.0,2.0,16.0,102.0,76.27,51.69
2016,8,20,6,45,211.5,92.0,2.0,16.5,146.0,115.96,82.71
2016,8,20,7,0,258.0,114.0,2.0,17.0,190.0,161.86,120.22
2016,8,20,7,15,149.0,131.0,2.0,17.5,177.0,162.26,125.66
2016,8,20,7,30,40.0,148.0,2.0,18.0,164.0,147.55,116.58
2016,8,20,7,45,95.0,176.5,2.0,19.0,220.5,199.45,157.71
2016,8,20,8,0,150.0,205.0,2.0,20.0,277.0,263.01,207.55
2016,8,20,8,15,215.5,221.0,2.0,20.5,337.5,322.57,253.97
2016,8,20,8,30,281.0,237.0,2.0,21.0,398.0,395.78,310.07
2016,8,20,8,45,393.0,233.0,2.05,21.5,477.5,479.17,373.44
2016,8,20,9,0,505.0,229.0,2.1,22.0,557.0,581.81,449.21
2016,8,20,9,15,522.5,237.5,2.15,22.5,596.0,629.1,482.09
2016,8,20,9,30,540.0,246.0,2.2,23.0,635.0,676.29,514.56
2016,8,20,9,45,585.5,235.5,2.3,24.0,677.0,726.86,548.79
2016,8,20,10,0,631.0,225.0,2.4,25.0,719.0,783.04,586.0
2016,8,20,10,15,641.5,229.0,2.45,25.0,747.0,819.36,610.27
2016,8,20,10,30,652.0,233.0,2.5,25.0,775.0,853.76,633.16
2016,8,20,10,45,663.5,233.5,2.65,25.5,797.5,883.49,652.38
2016,8,20,11,0,675.0,234.0,2.8,26.0,820.0,910.88,669.93
2016,8,20,11,15,679.5,235.5,2.9,26.0,834.5,929.92,682.55
2016,8,20,11,30,684.0,237.0,3.0,26.0,849.0,946.04,693.38
2016,8,20,11,45,693.5,233.5,3.15,26.5,857.5,959.04,701.26
2016,8,20,12,0,703.0,230.0,3.3,27.0,866.0,968.93,707.19
2016,8,20,12,15,703.0,230.0,3.4,27.0,865.0,969.64,708.25
2016,8,20,12,30,703.0,230.0,3.5,27.0,864.0,967.08,707.33
2016,8,20,12,45,692.5,233.5,3.6,27.0,853.0,954.39,699.85
2016,8,20,13,0,682.0,237.0,3.7,27.0,842.0,938.68,690.46
2016,8,20,13,15,677.0,235.0,3.7,26.5,826.0,919.9,679.85
2016,8,20,13,30,672.0,233.0,3.7,26.0,810.0,898.29,667.2
2016,8,20,13,45,673.5,225.0,3.75,26.0,789.5,873.99,651.78
2016,8,20,14,0,675.0,217.0,3.8,26.0,769.0,846.81,634.27
2016,8,20,14,15,664.0,213.0,3.8,25.5,739.0,810.05,610.67
2016,8,20,14,30,653.0,209.0,3.8,25.0,709.0,771.43,585.43
2016,8,20,14,45,646.0,200.5,3.85,25.0,675.0,729.95,556.93
2016,8,20,15,0,639.0,192.0,3.9,25.0,641.0,686.79,526.71
2016,8,20,15,15,621.0,186.0,3.85,24.5,600.5,636.87,491.48
2016,8,20,15,30,603.0,180.0,3.8,24.0,560.0,586.7,455.24
2016,8,20,15,45,585.5,170.5,3.8,23.5,516.0,533.55,415.99
2016,8,20,16,0,568.0,161.0,3.8,23.0,472.0,476.81,372.93
2016,8,20,16,15,538.5,152.0,3.7,22.5,424.5,419.44,327.89
2016,8,20,16,30,509.0,143.0,3.6,22.0,377.0,364.3,283.39
2016,8,20,16,45,476.5,131.0,3.55,21.5,328.5,307.77,236.79
2016,8,20,17,0,444.0,119.0,3.5,21.0,280.0,254.47,191.83
2016,8,20,17,15,395.5,105.0,3.4,20.0,231.5,198.85,145.35
2016,8,20,17,30,347.0,91.0,3.3,19.0,183.0,149.02,104.0
2016,8,20,17,45,287.0,74.0,3.2,18.5,138.5,101.19,66.25
2016,8,20,18,0,227.0,57.0,3.1,18.0,94.0,61.11,37.74
2016,8,20,18,15,152.5,37.5,2.95,17.5,58.0,29.01,18.47
2016,8,20,18,30,78.0,18.0,2.8,17.0,22.0,14.85,0.0
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.0,8.19,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,14.0,2.35,14.5,18.5,12.73,0.0
2016,8,21,6,0,105.0,28.0,2.7,15.0,37.0,22.72,11.86
2016,8,21,6,15,173.5,48.0,2.7,15.5,75.5,44.98,28.1
2016,8,21,6,30,242.0,68.0,2.7,16.0,114.0,82.74,53.87
2016,8,21,6,45,300.5,84.5,2.75,16.5,160.0,125.48,86.78
2016,8,21,7,0,359.0,101.0,2.8,17.0,206.0,175.67,128.01
2016,8,21,7,15,192.5,121.5,2.75,17.5,179.0,169.09,130.27
2016,8,21,7,30,26.0,142.0,2.7,18.0,152.0,137.43,108.67
2016,8,21,7,45,29.5,162.5,2.7,18.5,175.5,160.06,126.9
2016,8,21,8,0,33.0,183.0,2.7,19.0,199.0,183.24,145.19
2016,8,21,8,15,47.5,210.0,2.65,19.5,235.5,218.88,173.17
2016,8,21,8,30,62.0,237.0,2.6,20.0,272.0,256.34,202.16
2016,8,21,8,45,93.5,265.5,2.6,21.0,323.5,307.68,241.31
2016,8,21,9,0,125.0,294.0,2.6,22.0,375.0,370.68,288.42
2016,8,21,9,15,395.0,241.0,2.6,22.5,520.0,541.09,419.79
2016,8,21,9,30,665.0,188.0,2.6,23.0,665.0,721.1,551.87
2016,8,21,9,45,655.0,204.0,2.65,23.5,694.0,757.81,574.75
2016,8,21,10,0,645.0,220.0,2.7,24.0,723.0,791.4,596.07
2016,8,21,10,15,656.0,224.0,2.75,24.0,752.0,828.59,621.31
2016,8,21,10,30,667.0,228.0,2.8,24.0,781.0,863.84,644.94
2016,8,21,10,45,677.0,229.5,2.9,24.5,803.0,893.51,663.76
2016,8,21,11,0,687.0,231.0,3.0,25.0,825.0,920.72,680.58
2016,8,21,11,15,691.5,232.5,3.1,25.0,839.5,939.93,693.35
2016,8,21,11,30,696.0,234.0,3.2,25.0,854.0,956.16,704.28
2016,8,21,11,45,701.5,233.0,3.3,25.5,862.0,967.77,710.88
2016,8,21,12,0,707.0,232.0,3.4,26.0,870.0,976.19,715.5
2016,8,21,12,15,706.5,232.0,3.5,26.0,869.0,976.35,716.2
2016,8,21,12,30,706.0,232.0,3.6,26.0,868.0,973.21,714.89
2016,8,21,12,45,722.0,220.0,3.75,26.0,864.5,970.91,714.58
2016,8,21,13,0,738.0,208.0,3.9,26.0,861.0,964.91,711.87
2016,8,21,13,15,732.5,206.0,3.95,25.5,844.0,944.78,700.61
2016,8,21,13,30,727.0,204.0,4.0,25.0,827.0,921.65,687.37
2016,8,21,13,45,721.0,200.5,4.1,25.0,803.5,893.65,669.7
2016,8,21,14,0,715.0,197.0,4.2,25.0,780.0,862.98,650.1
2016,8,21,14,15,704.0,193.5,4.2,24.5,749.5,825.5,626.44
2016,8,21,14,30,693.0,190.0,4.2,24.0,719.0,786.04,600.6
2016,8,21,14,45,680.5,185.0,4.25,23.5,682.5,742.15,571.13
2016,8,21,15,0,668.0,180.0,4.3,23.0,646.0,696.89,540.01
2016,8,21,15,15,649.5,174.5,4.2,22.5,604.5,645.83,503.41
2016,8,21,15,30,631.0,169.0,4.1,22.0,563.0,594.47,465.76
2016,8,21,15,45,609.0,161.5,4.1,22.0,518.0,539.11,423.52
2016,8,21,16,0,587.0,154.0,4.1,22.0,473.0,484.45,380.8
2016,8,21,16,15,557.0,145.5,4.05,21.0,424.5,422.17,332.4
2016,8,21,16,30,527.0,137.0,4.0,20.0,376.0,366.26,287.41
2016,8,21,16,45,490.0,126.0,3.95,19.5,327.0,307.94,238.83
2016,8,21,17,0,453.0,115.0,3.9,19.0,278.0,253.38,192.36
2016,8,21,17,15,403.0,102.0,3.75,18.5,229.5,197.77,145.1
2016,8,21,17,30,353.0,89.0,3.6,18.0,181.0,148.12,103.39
2016,8,21,17,45,289.5,72.0,3.5,17.5,136.0,99.52,65.0
2016,8,21,18,0,226.0,55.0,3.4,17.0,91.0,59.14,36.34
2016,8,21,18,15,149.0,36.0,3.3,16.5,56.0,27.89,17.41
2016,8,21,18,30,72.0,17.0,3.2,16.0,21.0,14.04,0.0
2016,8,21,18,45,36.0,8.5,3.1,16.0,10.5,7.73,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.0,14.0,2.75,14.5,18.5,12.73,0.0
2016,8,22,6,0,106.0,28.0,3.0,15.0,37.0,22.69,11.47
2016,8,22,6,15,177.0,47.5,3.0,15.0,75.5,44.95,27.91
2016,8,22,6,30,248.0,67.0,3.0,15.0,114.0,82.93,53.93
2016,8,22,6,45,305.5,83.5,3.0,15.5,159.5,125.98,87.33
2016,8,22,7,0,363.0,100.0,3.0,16.0,205.0,176.36,129.01
2016,8,22,7,15,181.5,111.5,2.9,16.5,164.0,157.27,121.41
2016,8,22,7,30,0.0,123.0,2.8,17.0,123.0,109.14,86.16
2016,8,22,7,45,15.0,151.5,2.75,18.0,159.0,141.22,111.92
2016,8,22,8,0,30.0,180.0,2.7,19.0,195.0,179.28,142.06
2016,8,22,8,15,33.5,201.0,2.65,19.5,219.0,203.29,160.68
2016,8,22,8,30,37.0,222.0,2.6,20.0,243.0,227.8,179.43
2016,8,22,8,45,331.5,199.0,2.6,20.5,411.5,408.82,323.89
2016,8,22,9,0,626.0,176.0,2.6,21.0,580.0,619.29,483.23
2016,8,22,9,15,643.0,181.0,2.65,21.5,619.5,668.25,516.93
2016,8,22,9,30,660.0,186.0,2.7,22.0,659.0,716.63,550.5
2016,8,22,9,45,658.5,198.0,2.75,22.5,690.0,756.11,576.7
2016,8,22,10,0,657.0,210.0,2.8,23.0,721.0,793.12,600.72
2016,8,22,10,15,667.5,213.5,2.9,23.5,749.0,829.71,624.76
2016,8,22,10,30,678.0,217.0,3.0,24.0,777.0,864.28,647.11
2016,8,22,10,45,685.0,219.5,3.1,24.5,798.5,892.33,664.5
2016,8,22,11,0,692.0,222.0,3.2,25.0,820.0,917.78,680.1
2016,8,22,11,15,697.0,223.5,3.3,25.0,834.0,937.49,693.23
2016,8,22,11,30,702.0,225.0,3.4,25.0,848.0,954.23,704.5
2016,8,22,11,45,705.5,224.5,3.55,25.5,855.0,964.32,710.42
2016,8,22,12,0,709.0,224.0,3.7,26.0,862.0,971.2,714.32
2016,8,22,12,15,709.0,223.5,3.8,26.0,860.5,971.29,714.93
2016,8,22,12,30,709.0,223.0,3.9,26.0,859.0,968.08,713.51
2016,8,22,12,45,675.0,241.0,4.0,26.0,841.5,946.62,700.01
2016,8,22,13,0,641.0,259.0,4.1,26.0,824.0,922.18,683.67
2016,8,22,13,15,635.5,256.5,4.1,25.5,808.0,902.85,672.39
2016,8,22,13,30,630.0,254.0,4.1,25.0,792.0,880.84,659.16
2016,8,22,13,45,628.5,247.0,4.2,25.0,770.5,855.6,643.0
2016,8,22,14,0,627.0,240.0,4.3,25.0,749.0,827.78,624.89
2016,8,22,14,15,616.0,235.0,4.3,24.5,719.5,791.24,601.08
2016,8,22,14,30,605.0,230.0,4.3,24.0,690.0,753.0,575.73
2016,8,22,14,45,596.0,221.5,4.35,23.5,655.5,711.55,547.87
2016,8,22,15,0,587.0,213.0,4.4,23.0,621.0,664.74,515.62
2016,8,22,15,15,568.0,205.5,4.35,22.5,580.5,614.91,479.86
2016,8,22,15,30,549.0,198.0,4.3,22.0,540.0,565.14,443.37
2016,8,22,15,45,530.0,187.5,4.3,21.5,496.5,512.79,404.14
2016,8,22,16,0,511.0,177.0,4.3,21.0,453.0,461.1,364.35
2016,8,22,16,15,481.5,166.5,4.2,20.5,406.0,405.18,320.01
2016,8,22,16,30,452.0,156.0,4.1,20.0,359.0,351.63,276.48
2016,8,22,16,45,418.0,142.0,4.0,19.5,311.5,295.85,230.26
2016,8,22,17,0,384.0,128.0,3.9,19.0,264.0,243.61,186.11
2016,8,22,17,15,337.0,111.5,3.75,18.5,216.5,189.71,140.69
2016,8,22,17,30,290.0,95.0,3.6,18.0,169.0,139.8,99.09
2016,8,22,17,45,234.5,75.0,3.45,17.5,126.0,94.39,63.09
2016,8,22,18,0,179.0,55.0,3.3,17.0,83.0,56.37,35.51
2016,8,22,18,15,114.0,34.0,3.15,16.5,49.5,27.33,16.68
2016,8,22,18,30,49.0,13.0,3.0,16.0,16.0,10.85,0.0
2016,8,22,18,45,24.5,6.5,2.85,16.0,8.0,5.91,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.5,19.0,12.28,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,38.0,21.05,9.78
2016,8,23,6,15,203.0,45.5,2.5,16.5,77.0,43.99,26.26
2016,8,23,6,30,283.0,64.0,2.5,17.0,116.0,84.26,53.08
2016,8,23,6,45,346.0,78.0,2.55,17.5,162.5,128.29,86.77
2016,8,23,7,0,409.0,92.0,2.6,18.0,209.0,180.26,129.48
2016,8,23,7,15,225.0,118.5,2.55,18.5,185.0,176.73,135.15
2016,8,23,7,30,41.0,145.0,2.5,19.0,161.0,145.84,114.87
2016,8,23,7,45,84.0,173.0,2.45,19.5,211.5,192.71,152.39
2016,8,23,8,0,127.0,201.0,2.4,20.0,262.0,250.04,197.82
2016,8,23,8,15,381.0,172.5,2.35,20.5,382.0,378.14,298.77
2016,8,23,8,30,635.0,144.0,2.3,21.0,502.0,525.87,412.17
2016,8,23,8,45,658.0,148.5,2.3,21.5,547.0,580.42,452.11
2016,8,23,9,0,681.0,153.0,2.3,22.0,592.0,635.45,491.75
2016,8,23,9,15,697.5,157.5,2.3,22.5,632.0,685.87,526.92
2016,8,23,9,30,714.0,162.0,2.3,23.0,672.0,735.54,560.64
2016,8,23,9,45,701.0,179.0,2.35,24.0,700.5,772.97,583.6
2016,8,23,10,0,688.0,196.0,2.4,25.0,729.0,806.86,603.64
2016,8,23,10,15,698.0,199.5,2.45,25.0,757.5,843.93,628.2
2016,8,23,10,30,708.0,203.0,2.5,25.0,786.0,878.84,650.86
2016,8,23,10,45,717.5,204.0,2.6,25.5,808.5,908.36,668.95
2016,8,23,11,0,727.0,205.0,2.7,26.0,831.0,935.26,685.29
2016,8,23,11,15,731.5,206.5,2.75,26.5,845.5,954.98,696.52
2016,8,23,11,30,736.0,208.0,2.8,27.0,860.0,971.6,705.8
2016,8,23,11,45,741.0,207.0,2.9,27.5,867.5,982.86,712.12
2016,8,23,12,0,746.0,206.0,3.0,28.0,875.0,990.81,716.41
2016,8,23,12,15,745.5,206.0,3.1,28.0,874.0,990.87,717.16
2016,8,23,12,30,745.0,206.0,3.2,28.0,873.0,987.5,715.85
2016,8,23,12,45,756.5,196.5,3.3,28.0,868.0,982.64,713.69
2016,8,23,13,0,768.0,187.0,3.4,28.0,863.0,966.83,704.46
2016,8,23,13,15,763.5,185.5,3.45,28.0,846.0,947.93,692.98
2016,8,23,13,30,759.0,184.0,3.5,28.0,829.0,932.53,683.86
2016,8,23,13,45,754.5,180.5,3.6,28.0,806.0,905.04,666.99
2016,8,23,14,0,750.0,177.0,3.7,28.0,783.0,874.7,648.17
2016,8,23,14,15,739.5,174.0,3.75,27.5,752.5,837.01,625.19
2016,8,23,14,30,729.0,171.0,3.8,27.0,722.0,797.2,600.46
2016,8,23,14,45,718.5,165.5,3.9,27.0,686.0,752.93,570.82
2016,8,23,15,0,708.0,160.0,4.0,27.0,650.0,707.04,539.03
2016,8,23,15,15,690.5,155.5,4.0,26.5,608.5,655.88,503.33
2016,8,23,15,30,673.0,151.0,4.0,26.0,567.0,604.22,466.33
2016,8,23,15,45,653.0,144.0,4.0,25.5,521.5,548.42,425.22
2016,8,23,16,0,633.0,137.0,4.0,25.0,476.0,493.01,383.15
2016,8,23,16,15,603.5,129.5,3.95,24.5,427.0,433.18,336.33
2016,8,23,16,30,574.0,122.0,3.9,24.0,378.0,375.44,289.77
2016,8,23,16,45,538.0,112.5,3.85,23.5,328.5,315.84,240.58
2016,8,23,17,0,502.0,103.0,3.8,23.0,279.0,256.86,190.89
2016,8,23,17,15,450.0,91.5,3.65,22.0,230.0,199.24,142.59
2016,8,23,17,30,398.0,80.0,3.5,21.0,181.0,147.77,99.88
2016,8,23,17,45,330.0,65.5,3.4,20.0,135.5,98.14,61.4
2016,8,23,18,0,262.0,51.0,3.3,19.0,90.0,57.22,33.44
2016,8,23,18,15,171.5,33.0,3.2,18.5,54.5,25.7,14.87
2016,8,23,18,30,81.0,15.0,3.1,18.0,19.0,11.79,0.0
2016,8,23,18,45,40.5,7.5,3.05,17.5,9.5,6.82,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,92.5,13.5,2.0,14.5,21.0,12.28,0.0
2016,8,24,6,0,185.0,27.0,2.3,15.0,42.0,21.17,9.44
2016,8,24,6,15,280.0,41.5,2.3,15.5,83.5,43.7,24.33
2016,8,24,6,30,375.0,56.0,2.3,16.0,125.0,86.97,51.66
2016,8,24,6,45,444.0,67.0,2.35,16.5,174.0,137.18,90.21
2016,8,24,7,0,513.0,78.0,2.4,17.0,223.0,194.29,137.65
2016,8,24,7,15,263.0,105.5,2.35,17.5,181.0,176.31,134.28
2016,8,24,7,30,13.0,133.0,2.3,18.0,139.0,122.84,96.86
2016,8,24,7,45,23.0,156.5,2.3,18.5,167.5,149.3,118.2
2016,8,24,8,0,33.0,180.0,2.3,19.0,196.0,181.21,143.56
2016,8,24,8,15,49.0,207.5,2.3,19.5,234.0,218.26,172.66
2016,8,24,8,30,65.0,235.0,2.3,20.0,272.0,257.32,202.92
2016,8,24,8,45,155.0,259.0,2.3,21.0,356.0,349.59,274.45
2016,8,24,9,0,245.0,283.0,2.3,22.0,440.0,452.74,351.84
2016,8,24,9,15,522.0,207.0,2.3,22.5,570.5,603.45,466.4
2016,8,24,9,30,799.0,131.0,2.3,23.0,701.0,768.14,584.98
2016,8,24,9,45,821.0,128.5,2.35,23.5,739.0,816.76,615.11
2016,8,24,10,0,843.0,126.0,2.4,24.0,777.0,864.03,644.85
2016,8,24,10,15,851.0,127.5,2.45,24.5,806.0,901.48,667.63
2016,8,24,10,30,859.0,129.0,2.5,25.0,835.0,927.32,682.63
2016,8,24,10,45,864.5,130.5,2.6,25.5,857.0,956.02,700.0
2016,8,24,11,0,870.0,132.0,2.7,26.0,879.0,981.51,715.19
2016,8,24,11,15,873.5,132.5,2.75,26.0,893.5,1000.66,727.29
2016,8,24,11,30,877.0,133.0,2.8,26.0,908.0,1016.28,737.25
2016,8,24,11,45,878.0,134.0,2.9,26.5,914.5,1026.29,742.71
2016,8,24,12,0,879.0,135.0,3.0,27.0,921.0,1032.59,745.93
2016,8,24,12,15,878.5,135.0,3.05,27.0,919.5,1032.63,746.31
2016,8,24,12,30,878.0,135.0,3.1,27.0,918.0,1028.92,744.47
2016,8,24,12,45,857.5,145.0,3.2,27.0,903.5,1011.61,734.38
2016,8,24,13,0,837.0,155.0,3.3,27.0,889.0,1002.95,730.05
2016,8,24,13,15,832.5,154.0,3.35,27.0,871.5,983.43,718.25
2016,8,24,13,30,828.0,153.0,3.4,27.0,854.0,960.55,704.34
2016,8,24,13,45,821.0,151.5,3.5,27.0,829.5,931.6,686.72
2016,8,24,14,0,814.0,150.0,3.6,27.0,805.0,899.69,667.02
2016,8,24,14,15,804.0,147.5,3.6,26.5,774.0,861.4,643.56
2016,8,24,14,30,794.0,145.0,3.6,26.0,743.0,820.73,618.22
2016,8,24,14,45,781.5,141.5,3.65,26.0,705.5,774.95,588.02
2016,8,24,15,0,769.0,138.0,3.7,26.0,668.0,727.47,555.83
2016,8,24,15,15,752.0,134.5,3.7,25.5,625.0,677.41,520.94
2016,8,24,15,30,735.0,131.0,3.7,25.0,582.0,624.28,482.9
2016,8,24,15,45,713.5,125.5,3.7,24.5,535.5,566.02,439.94
2016,8,24,16,0,692.0,120.0,3.7,24.0,489.0,508.16,395.9
2016,8,24,16,15,662.5,114.5,3.65,23.5,439.0,447.13,347.91
2016,8,24,16,30,633.0,109.0,3.6,23.0,389.0,388.04,299.93
2016,8,24,16,45,595.5,101.0,3.55,22.5,338.0,325.88,248.29
2016,8,24,17,0,558.0,93.0,3.5,22.0,287.0,267.35,198.41
2016,8,24,17,15,504.0,83.5,3.4,21.0,236.0,207.34,147.7
2016,8,24,17,30,450.0,74.0,3.3,20.0,185.0,151.45,101.02
2016,8,24,17,45,375.0,61.0,3.2,19.0,138.5,99.14,60.51
2016,8,24,18,0,300.0,48.0,3.1,18.0,92.0,56.38,31.82
2016,8,24,18,15,196.0,31.5,3.05,17.5,55.5,24.61,13.67
2016,8,24,18,30,92.0,15.0,3.0,17.0,19.0,13.64,0.0
2016,8,24,18,45,46.0,7.5,2.95,16.5,9.5,6.82,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,13.0,2.35,14.5,20.5,11.82,0.0
2016,8,25,6,0,199.0,26.0,2.6,15.0,41.0,20.43,8.35
2016,8,25,6,15,299.0,39.0,2.6,15.5,82.5,43.98,23.94
2016,8,25,6,30,399.0,52.0,2.6,16.0,124.0,88.1,51.52
2016,8,25,6,45,472.5,60.5,2.65,16.5,173.0,136.58,88.51
2016,8,25,7,0,546.0,69.0,2.7,17.0,222.0,194.24,136.57
2016,8,25,7,15,273.0,93.5,2.7,17.5,170.0,172.07,130.71
2016,8,25,7,30,0.0,118.0,2.7,18.0,118.0,104.84,82.26
2016,8,25,7,45,31.5,154.5,2.7,18.5,169.5,154.37,122.42
2016,8,25,8,0,63.0,191.0,2.7,19.0,221.0,206.09,163.77
2016,8,25,8,15,64.0,213.5,2.65,19.5,246.5,232.3,184.08
2016,8,25,8,30,65.0,236.0,2.6,20.0,272.0,258.69,204.19
2016,8,25,8,45,439.5,168.5,2.6,20.5,447.0,458.97,363.78
2016,8,25,9,0,814.0,101.0,2.6,21.0,622.0,674.4,526.79
2016,8,25,9,15,828.5,103.5,2.6,21.5,663.5,726.65,561.6
2016,8,25,9,30,843.0,106.0,2.6,22.0,705.0,772.2,591.02
2016,8,25,9,45,856.5,107.0,2.65,22.5,741.5,818.4,620.77
2016,8,25,10,0,870.0,108.0,2.7,23.0,778.0,862.6,648.72
2016,8,25,10,15,878.5,109.5,2.75,23.5,807.5,900.64,672.18
2016,8,25,10,30,887.0,111.0,2.8,24.0,837.0,935.86,693.57
2016,8,25,10,45,892.5,112.5,2.85,24.5,859.5,965.24,710.97
2016,8,25,11,0,898.0,114.0,2.9,25.0,882.0,991.3,726.15
2016,8,25,11,15,901.5,114.5,2.9,25.0,897.0,1010.89,738.14
2016,8,25,11,30,905.0,115.0,2.9,25.0,912.0,1026.83,747.89
2016,8,25,11,45,906.5,116.0,2.95,25.5,919.0,1037.55,753.36
2016,8,25,12,0,908.0,117.0,3.0,26.0,926.0,1044.44,756.51
2016,8,25,12,15,907.5,117.0,3.05,26.0,924.5,1044.42,756.87
2016,8,25,12,30,907.0,117.0,3.1,26.0,923.0,1040.54,754.92
2016,8,25,12,45,895.0,122.5,3.15,26.0,910.5,1027.03,746.91
2016,8,25,13,0,883.0,128.0,3.2,26.0,898.0,1009.94,736.71
2016,8,25,13,15,878.5,127.0,3.25,26.0,881.0,990.09,724.79
2016,8,25,13,30,874.0,126.0,3.3,26.0,864.0,966.78,710.62
2016,8,25,13,45,867.0,125.0,3.4,26.0,839.0,937.83,693.03
2016,8,25,14,0,860.0,124.0,3.5,26.0,814.0,905.81,673.28
2016,8,25,14,15,851.5,122.0,3.6,25.5,782.5,868.58,651.1
2016,8,25,14,30,843.0,120.0,3.7,25.0,751.0,835.52,631.48
2016,8,25,14,45,831.5,117.0,3.8,25.0,713.5,789.17,601.01
2016,8,25,15,0,820.0,114.0,3.9,25.0,676.0,740.91,568.82
2016,8,25,15,15,804.0,111.0,3.95,24.5,633.0,687.87,532.45
2016,8,25,15,30,788.0,108.0,4.0,24.0,590.0,633.87,493.61
2016,8,25,15,45,769.0,104.0,4.05,23.5,543.0,576.42,450.93
2016,8,25,16,0,750.0,100.0,4.1,23.0,496.0,518.94,406.76
2016,8,25,16,15,723.0,95.0,4.05,22.0,445.5,456.72,357.95
2016,8,25,16,30,696.0,90.0,4.0,21.0,395.0,395.92,308.45
2016,8,25,16,45,661.0,84.0,4.0,20.5,343.5,333.08,255.24
2016,8,25,17,0,626.0,78.0,4.0,20.0,292.0,273.44,203.34
2016,8,25,17,15,573.0,70.5,3.9,19.0,240.5,211.48,149.9
2016,8,25,17,30,520.0,63.0,3.8,18.0,189.0,155.66,102.31
2016,8,25,17,45,444.0,52.5,3.7,17.5,141.5,100.84,59.31
2016,8,25,18,0,368.0,42.0,3.6,17.0,94.0,55.75,29.56
2016,8,25,18,15,246.5,28.0,3.45,16.5,56.5,22.86,11.85
2016,8,25,18,30,125.0,14.0,3.3,16.0,19.0,12.73,0.0
2016,8,25,18,45,62.5,7.0,3.15,15.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,112.0,12.5,2.1,14.5,21.0,11.37,0.0
2016,8,26,6,0,224.0,25.0,2.4,15.0,42.0,20.56,7.75
2016,8,26,6,15,330.5,37.5,2.45,15.5,84.5,44.25,23.23
2016,8,26,6,30,437.0,50.0,2.5,16.0,127.0,90.75,52.04
2016,8,26,6,45,500.5,59.5,2.55,16.5,176.5,141.06,91.0
2016,8,26,7,0,564.0,69.0,2.6,17.0,226.0,199.28,140.08
2016,8,26,7,15,296.0,104.0,2.6,17.5,188.0,189.24,144.16
2016,8,26,7,30,28.0,139.0,2.6,18.0,150.0,136.42,107.85
2016,8,26,7,45,68.0,168.0,2.6,18.5,199.0,182.42,144.94
2016,8,26,8,0,108.0,197.0,2.6,19.0,248.0,238.81,189.94
2016,8,26,8,15,178.5,216.5,2.6,19.5,311.5,302.54,240.32
2016,8,26,8,30,249.0,236.0,2.6,20.0,375.0,381.21,301.46
2016,8,26,8,45,534.0,170.5,2.6,20.5,501.0,522.21,411.69
2016,8,26,9,0,819.0,105.0,2.6,21.0,627.0,683.44,532.91
2016,8,26,9,15,833.0,107.5,2.6,21.5,668.5,735.6,568.01
2016,8,26,9,30,847.0,110.0,2.6,22.0,710.0,786.36,600.96
2016,8,26,9,45,821.5,130.5,2.65,22.5,736.5,822.11,623.31
2016,8,26,10,0,796.0,151.0,2.7,23.0,763.0,852.61,641.96
2016,8,26,10,15,805.0,153.5,2.75,23.5,792.0,890.57,665.57
2016,8,26,10,30,814.0,156.0,2.8,24.0,821.0,925.94,687.14
2016,8,26,10,45,819.5,158.0,2.85,24.5,842.5,954.7,704.2
2016,8,26,11,0,825.0,160.0,2.9,25.0,864.0,980.33,719.17
2016,8,26,11,15,829.0,161.0,2.95,25.0,878.5,1000.17,731.8
2016,8,26,11,30,833.0,162.0,3.0,25.0,893.0,1016.55,742.31
2016,8,26,11,45,835.0,162.5,3.1,25.5,899.5,1026.85,747.96
2016,8,26,12,0,837.0,163.0,3.2,26.0,906.0,1033.48,751.38
2016,8,26,12,15,836.5,162.5,3.25,26.0,904.5,1032.85,751.31
2016,8,26,12,30,836.0,162.0,3.3,26.0,903.0,1028.51,749.02
2016,8,26,12,45,837.0,159.0,3.4,26.0,894.0,1019.38,744.15
2016,8,26,13,0,838.0,156.0,3.5,26.0,885.0,1006.55,736.96
2016,8,26,13,15,833.5,155.0,3.55,26.0,867.5,986.84,724.97
2016,8,26,13,30,829.0,154.0,3.6,26.0,850.0,963.74,710.8
2016,8,26,13,45,824.0,150.5,3.7,26.0,826.0,934.35,692.74
2016,8,26,14,0,819.0,147.0,3.8,26.0,802.0,901.89,672.51
2016,8,26,14,15,809.0,144.5,3.85,25.5,770.0,863.26,648.91
2016,8,26,14,30,799.0,142.0,3.9,25.0,738.0,822.23,623.36
2016,8,26,14,45,789.5,137.5,3.95,25.0,701.0,777.42,593.58
2016,8,26,15,0,780.0,133.0,4.0,25.0,664.0,730.67,561.85
2016,8,26,15,15,763.0,129.0,4.0,24.5,621.0,679.3,525.75
2016,8,26,15,30,746.0,125.0,4.0,24.0,578.0,625.02,486.56
2016,8,26,15,45,727.5,119.0,4.0,23.5,531.5,567.37,443.71
2016,8,26,16,0,709.0,113.0,4.0,23.0,485.0,509.82,399.51
2016,8,26,16,15,679.5,107.5,3.95,22.5,434.5,447.8,350.32
2016,8,26,16,30,650.0,102.0,3.9,22.0,384.0,387.72,301.09
2016,8,26,16,45,613.5,94.0,3.85,21.5,332.5,324.91,248.39
2016,8,26,17,0,577.0,86.0,3.8,21.0,281.0,265.61,197.34
2016,8,26,17,15,522.0,77.0,3.65,20.0,230.5,204.7,145.41
2016,8,26,17,30,467.0,68.0,3.5,19.0,180.0,150.29,99.6
2016,8,26,17,45,389.0,56.0,3.4,18.5,133.0,97.3,58.45
2016,8,26,18,0,311.0,44.0,3.3,18.0,86.0,52.77,28.69
2016,8,26,18,15,197.5,28.0,3.15,17.5,50.5,21.95,10.43
2016,8,26,18,30,84.0,12.0,3.0,17.0,15.0,10.91,0.0
2016,8,26,18,45,42.0,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.5,10.91,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,35.0,18.81,5.86
2016,8,27,6,15,232.0,41.5,2.35,15.0,75.0,43.28,24.48
2016,8,27,6,30,324.0,59.0,2.4,15.0,115.0,86.24,53.1
2016,8,27,6,45,392.0,71.5,2.45,15.5,163.0,132.74,89.12
2016,8,27,7,0,460.0,84.0,2.5,16.0,211.0,187.77,135.01
2016,8,27,7,15,230.0,98.5,2.45,16.5,162.0,161.79,123.97
2016,8,27,7,30,0.0,113.0,2.4,17.0,113.0,100.45,78.95
2016,8,27,7,45,19.0,146.5,2.4,17.5,155.5,138.92,110.3
2016,8,27,8,0,38.0,180.0,2.4,18.0,198.0,184.42,146.87
2016,8,27,8,15,87.5,211.5,2.4,18.5,259.0,243.64,194.06
2016,8,27,8,30,137.0,243.0,2.4,19.0,320.0,315.78,250.6
2016,8,27,8,45,221.5,255.5,2.45,19.5,391.5,390.55,308.76
2016,8,27,9,0,306.0,268.0,2.5,20.0,463.0,482.48,378.57
2016,8,27,9,15,538.0,205.5,2.55,20.5,575.0,617.26,481.41
2016,8,27,9,30,770.0,143.0,2.6,21.0,687.0,761.97,587.15
2016,8,27,9,45,777.0,148.5,2.65,21.5,721.0,805.5,614.47
2016,8,27,10,0,784.0,154.0,2.7,22.0,755.0,846.78,640.68
2016,8,27,10,15,793.0,156.0,2.75,22.5,783.5,883.83,663.73
2016,8,27,10,30,802.0,158.0,2.8,23.0,812.0,918.33,684.88
2016,8,27,10,45,810.0,158.5,2.85,23.5,834.0,947.59,702.39
2016,8,27,11,0,818.0,159.0,2.9,24.0,856.0,973.85,717.88
2016,8,27,11,15,821.5,160.0,2.95,24.0,869.5,993.02,730.15
2016,8,27,11,30,825.0,161.0,3.0,24.0,883.0,1008.75,740.3
2016,8,27,11,45,828.0,160.5,3.1,24.5,889.5,1018.88,745.89
2016,8,27,12,0,831.0,160.0,3.2,25.0,896.0,1025.38,749.25
2016,8,27,12,15,830.5,160.0,3.3,25.0,894.5,1025.2,749.87
2016,8,27,12,30,830.0,160.0,3.4,25.0,893.0,1021.32,748.25
2016,8,27,12,45,826.0,160.0,3.5,25.0,882.5,1010.29,742.05
2016,8,27,13,0,822.0,160.0,3.6,25.0,872.0,995.71,733.62
2016,8,27,13,15,817.0,158.5,3.65,25.0,855.0,975.16,720.95
2016,8,27,13,30,812.0,157.0,3.7,25.0,838.0,951.3,706.14
2016,8,27,13,45,809.0,153.0,3.8,25.0,814.5,923.56,688.99
2016,8,27,14,0,806.0,149.0,3.9,25.0,791.0,892.7,669.63
2016,8,27,14,15,796.5,146.5,3.9,24.5,759.5,854.8,646.06
2016,8,27,14,30,787.0,144.0,3.9,24.0,728.0,814.53,620.59
2016,8,27,14,45,779.5,138.0,3.95,24.0,691.5,770.14,590.92
2016,8,27,15,0,772.0,132.0,4.0,24.0,655.0,723.68,559.18
2016,8,27,15,15,755.0,128.5,4.0,23.5,612.5,673.13,523.43
2016,8,27,15,30,738.0,125.0,4.0,23.0,570.0,619.68,484.6
2016,8,27,15,45,722.5,118.0,4.0,22.5,524.0,563.13,442.37
2016,8,27,16,0,707.0,111.0,4.0,22.0,478.0,506.39,398.57
2016,8,27,16,15,677.5,105.5,3.95,21.5,428.0,444.45,349.17
2016,8,27,16,30,648.0,100.0,3.9,21.0,378.0,384.46,299.76
2016,8,27,16,45,615.0,91.5,3.85,20.5,327.5,322.55,247.44
2016,8,27,17,0,582.0,83.0,3.8,20.0,277.0,263.75,196.42
2016,8,27,17,15,527.0,74.0,3.7,19.0,226.5,202.57,143.97
2016,8,27,17,30,472.0,65.0,3.6,18.0,176.0,147.89,97.71
2016,8,27,17,45,396.5,53.0,3.5,17.5,130.0,94.93,56.39
2016,8,27,18,0,321.0,41.0,3.4,17.0,84.0,51.71,27.74
2016,8,27,18,15,203.5,26.0,3.25,16.5,48.5,20.42,8.52
2016,8,27,18,30,86.0,11.0,3.1,16.0,13.0,10.01,0.0
2016,8,27,18,45,43.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.5,1.35,13.5,18.0,10.46,0.0
2016,8,28,6,0,180.0,23.0,1.5,14.0,36.0,18.09,4.59
2016,8,28,6,15,282.5,37.5,1.5,14.5,77.5,43.57,23.4
2016,8,28,6,30,385.0,52.0,1.5,15.0,119.0,88.69,52.48
2016,8,28,6,45,458.0,62.5,1.55,15.5,168.5,138.4,90.86
2016,8,28,7,0,531.0,73.0,1.6,16.0,218.0,197.32,140.01
2016,8,28,7,15,265.5,85.0,1.55,16.5,157.5,163.71,124.38
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,86.09,66.91
2016,8,28,7,45,5.0,128.0,1.45,17.5,130.5,116.29,91.68
2016,8,28,8,0,10.0,159.0,1.4,18.0,164.0,147.44,116.6
2016,8,28,8,15,47.0,197.5,1.4,18.5,223.5,208.91,165.63
2016,8,28,8,30,84.0,236.0,1.4,19.0,283.0,271.13,214.16
2016,8,28,8,45,158.5,258.0,1.45,20.0,355.5,353.45,277.28
2016,8,28,9,0,233.0,280.0,1.5,21.0,428.0,435.84,338.65
2016,8,28,9,15,533.0,199.0,1.55,21.5,566.0,608.22,468.88
2016,8,28,9,30,833.0,118.0,1.6,22.0,704.0,786.79,595.05
2016,8,28,9,45,845.5,119.5,1.7,22.5,740.0,833.06,623.18
2016,8,28,10,0,858.0,121.0,1.8,23.0,776.0,877.25,650.95
2016,8,28,10,15,866.0,123.0,1.9,23.5,805.0,907.49,669.26
2016,8,28,10,30,874.0,125.0,2.0,24.0,834.0,942.34,690.64
2016,8,28,10,45,880.0,126.0,2.15,24.5,856.0,971.26,708.55
2016,8,28,11,0,886.0,127.0,2.3,25.0,878.0,996.9,724.35
2016,8,28,11,15,889.5,127.5,2.4,25.0,892.5,1016.14,736.98
2016,8,28,11,30,893.0,128.0,2.5,25.0,907.0,1031.76,747.45
2016,8,28,11,45,895.0,128.0,2.65,25.5,913.5,1041.65,753.42
2016,8,28,12,0,897.0,128.0,2.8,26.0,920.0,1047.76,757.08
2016,8,28,12,15,896.5,128.0,2.9,26.0,918.0,1047.51,757.8
2016,8,28,12,30,896.0,128.0,3.0,26.0,916.0,1043.42,756.22
2016,8,28,12,45,909.5,118.5,3.1,26.5,911.0,1039.65,753.49
2016,8,28,13,0,923.0,109.0,3.2,27.0,906.0,1031.64,748.11
2016,8,28,13,15,919.0,108.0,3.3,26.5,888.0,1011.32,737.8
2016,8,28,13,30,915.0,107.0,3.4,26.0,870.0,987.35,725.13
2016,8,28,13,45,909.0,106.0,3.5,26.0,845.0,958.03,707.39
2016,8,28,14,0,903.0,105.0,3.6,26.0,820.0,925.43,687.36
2016,8,28,14,15,894.5,103.0,3.6,25.5,788.0,886.53,663.63
2016,8,28,14,30,886.0,101.0,3.6,25.0,756.0,844.89,637.77
2016,8,28,14,45,875.0,99.0,3.65,25.0,717.5,798.79,607.47
2016,8,28,15,0,864.0,97.0,3.7,25.0,679.0,750.61,575.33
2016,8,28,15,15,849.0,94.5,3.65,24.5,635.5,697.31,539.44
2016,8,28,15,30,834.0,92.0,3.6,24.0,592.0,646.17,502.39
2016,8,28,15,45,814.5,89.0,3.55,23.5,544.0,586.99,458.28
2016,8,28,16,0,795.0,86.0,3.5,23.0,496.0,527.75,412.67
2016,8,28,16,15,768.5,82.0,3.45,22.5,444.5,464.35,362.28
2016,8,28,16,30,742.0,78.0,3.4,22.0,393.0,402.36,311.23
2016,8,28,16,45,704.5,73.0,3.35,21.5,340.5,337.09,256.08
2016,8,28,17,0,667.0,68.0,3.3,21.0,288.0,274.35,201.64
2016,8,28,17,15,612.5,61.5,3.15,20.0,235.5,210.58,146.66
2016,8,28,17,30,558.0,55.0,3.0,19.0,183.0,153.1,97.79
2016,8,28,17,45,472.0,46.0,2.9,18.5,134.5,96.36,54.09
2016,8,28,18,0,386.0,37.0,2.8,18.0,86.0,50.62,25.07
2016,8,28,18,15,247.5,23.5,2.65,17.5,49.5,19.21,6.52
2016,8,28,18,30,109.0,10.0,2.5,17.0,13.0,9.1,0.0
2016,8,28,18,45,54.5,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,11.5,1.9,13.5,18.5,10.46,0.0
2016,8,29,6,0,212.0,23.0,2.2,14.0,37.0,18.97,3.96
2016,8,29,6,15,324.5,35.0,2.3,14.5,79.0,43.42,22.03
2016,8,29,6,30,437.0,47.0,2.4,15.0,121.0,90.14,51.43
2016,8,29,6,45,218.5,57.0,2.5,15.5,94.0,91.65,62.35
2016,8,29,7,0,0.0,67.0,2.6,16.0,67.0,59.19,44.71
2016,8,29,7,15,0.0,83.0,2.55,16.0,83.0,73.51,56.88
2016,8,29,7,30,0.0,99.0,2.5,16.0,99.0,87.92,68.9
2016,8,29,7,45,0.0,116.0,2.5,16.5,116.0,103.34,81.42
2016,8,29,8,0,0.0,133.0,2.5,17.0,133.0,118.85,93.81
2016,8,29,8,15,12.0,168.5,2.5,17.0,175.5,157.99,125.64
2016,8,29,8,30,24.0,204.0,2.5,17.0,218.0,198.86,158.45
2016,8,29,8,45,17.5,205.5,2.55,17.5,216.5,197.32,156.33
2016,8,29,9,0,11.0,207.0,2.6,18.0,215.0,195.07,153.72
2016,8,29,9,15,84.0,266.5,2.6,18.5,325.5,315.35,249.45
2016,8,29,9,30,157.0,326.0,2.6,19.0,436.0,447.26,350.19
2016,8,29,9,45,526.5,210.5,2.65,20.0,606.5,664.5,517.13
2016,8,29,10,0,896.0,95.0,2.7,21.0,777.0,876.63,665.14
2016,8,29,10,15,903.0,96.5,2.75,21.5,806.0,914.08,686.79
2016,8,29,10,30,910.0,98.0,2.8,22.0,835.0,948.53,707.75
2016,8,29,10,45,916.5,98.0,2.85,23.0,857.0,977.69,723.69
2016,8,29,11,0,923.0,98.0,2.9,24.0,879.0,1003.47,737.29
2016,8,29,11,15,926.0,99.0,2.95,24.0,893.5,1023.31,749.91
2016,8,29,11,30,929.0,100.0,3.0,24.0,908.0,1039.38,760.2
2016,8,29,11,45,713.5,219.5,3.1,24.5,843.0,975.34,717.28
