Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,0,498.0,339.0,3.2,25.0,778.0,879.68,648.2
2016,8,29,12,15,716.0,219.0,3.25,25.0,848.0,980.99,721.98
2016,8,29,12,30,934.0,99.0,3.3,25.0,918.0,1051.99,768.08
2016,8,29,12,45,918.5,106.5,3.4,25.0,904.5,1036.72,758.59
2016,8,29,13,0,903.0,114.0,3.5,25.0,891.0,1017.8,747.5
2016,8,29,13,15,698.5,211.5,3.55,25.0,805.5,923.67,685.94
2016,8,29,13,30,494.0,309.0,3.6,25.0,720.0,808.89,604.51
2016,8,29,13,45,691.0,208.0,3.7,25.0,763.5,878.36,659.0
2016,8,29,14,0,888.0,107.0,3.8,25.0,807.0,914.32,684.45
2016,8,29,14,15,879.5,105.0,3.85,24.5,775.5,875.8,660.45
2016,8,29,14,30,871.0,103.0,3.9,24.0,744.0,834.61,634.8
2016,8,29,14,45,863.0,100.0,3.95,24.0,706.5,790.3,605.39
2016,8,29,15,0,855.0,97.0,4.0,24.0,669.0,743.72,574.0
2016,8,29,15,15,690.0,140.5,3.95,23.5,582.5,640.2,498.55
2016,8,29,15,30,525.0,184.0,3.9,23.0,496.0,536.06,419.83
2016,8,29,15,45,659.5,133.0,3.9,22.5,492.5,540.36,425.07
2016,8,29,16,0,794.0,82.0,3.9,22.0,489.0,522.52,411.49
2016,8,29,16,15,767.5,78.5,3.85,21.5,438.0,459.68,360.85
2016,8,29,16,30,741.0,75.0,3.8,21.0,387.0,398.25,309.75
2016,8,29,16,45,707.5,69.5,3.75,20.5,335.0,334.0,254.88
2016,8,29,17,0,674.0,64.0,3.7,20.0,283.0,272.72,201.05
2016,8,29,17,15,619.5,58.0,3.55,19.0,231.0,208.17,145.01
2016,8,29,17,30,565.0,52.0,3.4,18.0,179.0,150.8,95.93
2016,8,29,17,45,478.5,43.5,3.3,17.5,131.0,94.15,52.21
2016,8,29,18,0,392.0,35.0,3.2,17.0,83.0,48.54,23.43
2016,8,29,18,15,196.0,23.5,3.05,16.5,47.5,19.33,5.07
2016,8,29,18,30,0.0,12.0,2.9,16.0,12.0,10.91,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.0,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,133.0,10.0,2.75,15.5,18.5,9.1,0.0
2016,8,30,6,0,266.0,20.0,3.0,16.0,37.0,16.32,1.36
2016,8,30,6,15,381.5,30.0,3.05,16.5,80.0,41.68,18.79
2016,8,30,6,30,497.0,40.0,3.1,17.0,123.0,90.66,48.84
2016,8,30,6,45,567.0,46.5,3.15,17.5,173.5,143.4,89.81
2016,8,30,7,0,637.0,53.0,3.2,18.0,224.0,205.8,142.77
2016,8,30,7,15,682.0,58.0,3.2,18.5,276.5,266.35,196.54
2016,8,30,7,30,727.0,63.0,3.2,19.0,329.0,331.63,253.78
2016,8,30,7,45,759.5,66.0,3.2,19.5,381.5,393.96,307.59
2016,8,30,8,0,792.0,69.0,3.2,20.0,434.0,458.73,361.57
2016,8,30,8,15,814.5,72.0,3.2,20.5,484.0,520.22,411.17
2016,8,30,8,30,837.0,75.0,3.2,21.0,534.0,579.97,457.73
2016,8,30,8,45,855.0,77.0,3.2,21.5,580.0,637.75,501.19
2016,8,30,9,0,873.0,79.0,3.2,22.0,626.0,694.95,542.61
2016,8,30,9,15,885.0,81.0,3.25,22.5,667.5,746.82,577.34
2016,8,30,9,30,897.0,83.0,3.3,23.0,709.0,796.93,610.26
2016,8,30,9,45,907.0,84.0,3.35,23.5,744.5,842.3,639.38
2016,8,30,10,0,917.0,85.0,3.4,24.0,780.0,885.23,666.45
2016,8,30,10,15,923.5,86.5,3.45,24.0,809.0,922.89,691.01
2016,8,30,10,30,930.0,88.0,3.5,24.0,838.0,957.44,713.4
2016,8,30,10,45,936.0,87.5,3.6,24.5,859.5,986.03,730.68
2016,8,30,11,0,942.0,87.0,3.7,25.0,881.0,1011.12,745.65
2016,8,30,11,15,944.5,87.5,3.7,25.0,895.0,1030.2,757.47
2016,8,30,11,30,947.0,88.0,3.7,25.0,909.0,1045.41,766.88
2016,8,30,11,45,949.5,87.5,3.75,25.5,915.5,1055.58,771.97
2016,8,30,12,0,952.0,87.0,3.8,26.0,922.0,1061.72,774.59
2016,8,30,12,15,951.0,87.0,3.8,26.0,919.5,1060.81,773.94
2016,8,30,12,30,950.0,87.0,3.8,26.0,917.0,1055.83,770.84
2016,8,30,12,45,946.5,87.5,3.8,26.0,907.0,1044.86,764.0
2016,8,30,13,0,943.0,88.0,3.8,26.0,897.0,1029.95,754.75
2016,8,30,13,15,939.0,87.5,3.8,26.0,879.0,1009.63,742.05
2016,8,30,13,30,935.0,87.0,3.8,26.0,861.0,985.59,726.98
2016,8,30,13,45,930.0,85.5,3.8,26.0,836.0,955.94,708.2
2016,8,30,14,0,925.0,84.0,3.8,26.0,811.0,922.9,687.14
2016,8,30,14,15,917.0,83.0,3.8,25.5,779.0,884.59,663.72
2016,8,30,14,30,909.0,82.0,3.8,25.0,747.0,843.45,638.09
2016,8,30,14,45,898.5,80.5,3.8,25.0,708.5,797.2,607.35
2016,8,30,15,0,888.0,79.0,3.8,25.0,670.0,748.78,574.74
2016,8,30,15,15,874.0,77.0,3.75,24.5,626.5,695.49,539.08
2016,8,30,15,30,860.0,75.0,3.7,24.0,583.0,640.9,499.76
2016,8,30,15,45,842.5,72.0,3.65,23.5,535.5,582.17,455.74
2016,8,30,16,0,825.0,69.0,3.6,23.0,488.0,523.11,409.94
2016,8,30,16,15,800.0,66.0,3.5,22.5,437.0,461.6,360.48
2016,8,30,16,30,775.0,63.0,3.4,22.0,386.0,399.56,308.89
2016,8,30,16,45,739.5,59.0,3.35,21.5,333.5,334.19,253.19
2016,8,30,17,0,704.0,55.0,3.3,21.0,281.0,271.97,198.61
2016,8,30,17,15,651.5,50.0,3.15,20.5,229.0,208.2,142.83
2016,8,30,17,30,599.0,45.0,3.0,20.0,177.0,150.42,93.27
2016,8,30,17,45,513.5,38.0,2.95,19.5,129.0,92.15,48.66
2016,8,30,18,0,428.0,31.0,2.9,19.0,81.0,45.86,20.27
2016,8,30,18,15,214.0,15.5,2.9,18.5,40.5,12.21,0.0
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,144.5,9.5,2.8,14.5,18.5,8.64,0.0
2016,8,31,6,0,289.0,19.0,3.1,15.0,37.0,15.5,0.0
2016,8,31,6,15,408.0,28.0,3.15,15.5,80.5,41.59,17.86
2016,8,31,6,30,527.0,37.0,3.2,16.0,124.0,93.13,49.71
2016,8,31,6,45,595.5,43.5,3.3,16.5,175.0,147.46,92.32
2016,8,31,7,0,664.0,50.0,3.4,17.0,226.0,210.21,146.1
2016,8,31,7,15,708.0,54.5,3.4,17.5,279.5,271.69,201.18
2016,8,31,7,30,752.0,59.0,3.4,18.0,333.0,337.74,259.54
2016,8,31,7,45,782.0,62.5,3.45,18.5,385.5,401.04,314.62
2016,8,31,8,0,812.0,66.0,3.5,19.0,438.0,466.47,369.56
2016,8,31,8,15,834.0,68.5,3.5,19.5,488.0,526.55,418.47
2016,8,31,8,30,856.0,71.0,3.5,20.0,538.0,588.29,466.84
2016,8,31,8,45,871.5,74.0,3.55,20.5,584.5,646.51,511.01
2016,8,31,9,0,887.0,77.0,3.6,21.0,631.0,703.87,552.78
2016,8,31,9,15,899.0,78.5,3.65,21.0,672.5,755.84,588.94
2016,8,31,9,30,911.0,80.0,3.7,21.0,714.0,806.01,623.39
2016,8,31,9,45,914.0,85.0,3.75,21.5,748.0,850.49,652.2
2016,8,31,10,0,917.0,90.0,3.8,22.0,782.0,891.95,678.59
2016,8,31,10,15,924.0,91.0,3.85,22.0,811.0,929.49,703.37
2016,8,31,10,30,931.0,92.0,3.9,22.0,840.0,963.93,725.96
2016,8,31,10,45,935.5,93.0,3.95,22.5,862.0,992.71,743.24
2016,8,31,11,0,940.0,94.0,4.0,23.0,884.0,1017.92,758.1
2016,8,31,11,15,942.5,94.5,4.05,23.0,897.5,1036.9,770.34
2016,8,31,11,30,945.0,95.0,4.1,23.0,911.0,1052.02,780.14
2016,8,31,11,45,946.0,95.5,4.15,23.0,917.0,1061.67,786.47
2016,8,31,12,0,947.0,96.0,4.2,23.0,923.0,1067.29,790.31
2016,8,31,12,15,946.5,96.0,4.2,23.0,921.0,1066.79,789.94
2016,8,31,12,30,946.0,96.0,4.2,23.0,919.0,1062.24,787.08
2016,8,31,12,45,938.0,99.0,4.25,23.0,907.5,1049.41,779.2
2016,8,31,13,0,930.0,102.0,4.3,23.0,896.0,1032.74,768.92
2016,8,31,13,15,925.5,101.0,4.3,23.0,878.0,1011.52,755.37
2016,8,31,13,30,921.0,100.0,4.3,23.0,860.0,986.64,739.44
2016,8,31,13,45,916.5,98.0,4.35,23.0,834.5,957.17,720.68
2016,8,31,14,0,912.0,96.0,4.4,23.0,809.0,924.32,699.56
2016,8,31,14,15,903.5,94.5,4.4,22.5,776.5,885.36,675.16
2016,8,31,14,30,895.0,93.0,4.4,22.0,744.0,843.63,648.51
2016,8,31,14,45,886.0,90.0,4.4,22.0,706.0,797.39,617.19
2016,8,31,15,0,877.0,87.0,4.4,22.0,668.0,748.9,583.9
2016,8,31,15,15,861.5,85.0,4.35,21.5,623.5,694.95,547.03
2016,8,31,15,30,846.0,83.0,4.3,21.0,579.0,639.88,506.3
2016,8,31,15,45,829.0,79.0,4.25,21.0,531.5,583.5,462.36
2016,8,31,16,0,812.0,75.0,4.2,21.0,484.0,523.65,414.54
2016,8,31,16,15,785.0,71.5,4.1,20.5,432.5,459.53,362.55
2016,8,31,16,30,758.0,68.0,4.0,20.0,381.0,396.86,309.92
2016,8,31,16,45,722.5,63.5,3.95,19.5,328.5,331.89,253.96
2016,8,31,17,0,687.0,59.0,3.9,19.0,276.0,270.11,199.24
2016,8,31,17,15,631.0,53.5,3.75,18.5,223.5,206.03,142.89
2016,8,31,17,30,575.0,48.0,3.6,18.0,171.0,147.29,92.38
2016,8,31,17,45,482.0,40.0,3.45,17.5,123.0,89.99,48.6
2016,8,31,18,0,389.0,32.0,3.3,17.0,75.0,44.58,20.46
2016,8,31,18,15,194.5,16.0,3.15,16.5,37.5,12.73,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,145.5,9.5,2.7,14.5,18.0,8.64,0.0
2016,9,1,6,0,291.0,19.0,3.0,15.0,36.0,15.59,0.0
2016,9,1,6,15,412.5,28.5,3.05,15.5,80.0,42.93,18.49
2016,9,1,6,30,534.0,38.0,3.1,16.0,124.0,95.67,51.39
2016,9,1,6,45,600.5,44.5,3.15,16.5,175.0,150.23,94.39
2016,9,1,7,0,667.0,51.0,3.2,17.0,226.0,212.97,148.3
2016,9,1,7,15,333.5,80.0,3.15,17.5,167.5,181.85,137.73
2016,9,1,7,30,0.0,109.0,3.1,18.0,109.0,97.13,75.95
2016,9,1,7,45,0.0,114.5,3.05,18.5,114.5,102.13,79.84
2016,9,1,8,0,0.0,120.0,3.0,19.0,120.0,107.11,83.52
2016,9,1,8,15,5.5,152.5,2.95,19.5,155.5,139.97,109.93
2016,9,1,8,30,11.0,185.0,2.9,20.0,191.0,173.8,136.65
2016,9,1,8,45,64.0,232.5,2.9,20.5,272.0,261.25,206.2
2016,9,1,9,0,117.0,280.0,2.9,21.0,353.0,358.5,281.39
2016,9,1,9,15,260.5,277.5,2.9,21.0,454.0,479.38,375.27
2016,9,1,9,30,404.0,275.0,2.9,21.0,555.0,602.48,468.16
2016,9,1,9,45,669.5,181.0,2.9,21.5,673.0,761.44,586.14
2016,9,1,10,0,935.0,87.0,2.9,22.0,791.0,905.51,683.19
2016,9,1,10,15,942.0,88.0,2.95,22.5,820.0,943.6,705.64
2016,9,1,10,30,949.0,89.0,3.0,23.0,849.0,978.51,726.68
2016,9,1,10,45,952.5,90.0,3.1,23.5,870.5,1006.74,743.61
2016,9,1,11,0,956.0,91.0,3.2,24.0,892.0,1031.28,758.14
2016,9,1,11,15,959.0,92.0,3.35,24.0,906.0,1051.51,771.82
2016,9,1,11,30,962.0,93.0,3.5,24.0,920.0,1067.8,783.07
2016,9,1,11,45,961.0,94.0,3.65,24.0,925.5,1076.05,789.22
2016,9,1,12,0,960.0,95.0,3.8,24.0,931.0,1080.17,792.85
2016,9,1,12,15,959.0,95.0,3.9,23.5,929.0,1079.08,794.41
2016,9,1,12,30,958.0,95.0,4.0,23.0,927.0,1073.89,793.43
2016,9,1,12,45,952.5,97.0,4.15,23.0,915.5,1062.27,787.13
2016,9,1,13,0,947.0,99.0,4.3,23.0,904.0,1046.73,778.31
2016,9,1,13,15,943.0,98.0,4.3,22.5,885.5,1025.59,766.35
2016,9,1,13,30,939.0,97.0,4.3,22.0,867.0,1000.71,751.91
2016,9,1,13,45,932.5,96.0,4.3,22.0,841.5,969.91,731.98
2016,9,1,14,0,926.0,95.0,4.3,22.0,816.0,935.79,709.76
2016,9,1,14,15,917.5,93.5,4.2,21.5,783.0,896.26,684.52
2016,9,1,14,30,909.0,92.0,4.1,21.0,750.0,853.93,657.12
2016,9,1,14,45,898.5,90.0,4.05,21.0,711.0,806.92,625.1
2016,9,1,15,0,888.0,88.0,4.0,21.0,672.0,757.74,591.23
2016,9,1,15,15,873.0,86.0,4.0,20.5,627.5,703.54,554.48
2016,9,1,15,30,858.0,84.0,4.0,20.0,583.0,648.13,513.67
2016,9,1,15,45,739.5,100.5,4.0,20.0,505.0,552.62,439.46
2016,9,1,16,0,621.0,117.0,4.0,20.0,427.0,464.29,369.44
2016,9,1,16,15,691.0,94.0,3.9,19.5,404.0,436.93,346.37
2016,9,1,16,30,761.0,71.0,3.8,19.0,381.0,400.46,313.69
2016,9,1,16,45,717.0,67.5,3.75,18.5,327.0,333.18,255.77
2016,9,1,17,0,673.0,64.0,3.7,18.0,273.0,269.33,199.48
2016,9,1,17,15,614.0,57.5,3.5,17.5,220.5,204.23,142.33
2016,9,1,17,30,555.0,51.0,3.3,17.0,168.0,146.03,92.38
2016,9,1,17,45,448.0,42.5,3.15,16.5,119.5,88.13,48.64
2016,9,1,18,0,341.0,34.0,3.0,16.0,71.0,44.01,21.22
2016,9,1,18,15,170.5,17.0,2.9,15.5,35.5,13.73,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,93.5,10.0,2.25,14.0,15.0,9.1,0.0
2016,9,2,6,0,187.0,20.0,2.5,15.0,30.0,16.51,0.0
2016,9,2,6,15,309.0,31.5,2.55,15.5,70.5,41.88,19.92
2016,9,2,6,30,431.0,43.0,2.6,16.0,111.0,88.79,49.92
2016,9,2,6,45,501.0,51.5,2.7,16.5,160.0,139.6,89.81
2016,9,2,7,0,571.0,60.0,2.8,17.0,209.0,199.13,140.37
2016,9,2,7,15,619.5,66.0,2.7,17.5,260.5,258.1,192.44
2016,9,2,7,30,668.0,72.0,2.6,18.0,312.0,322.35,248.34
2016,9,2,7,45,700.0,77.0,2.55,18.5,363.0,383.47,300.73
2016,9,2,8,0,732.0,82.0,2.5,19.0,414.0,447.28,353.44
2016,9,2,8,15,756.5,86.0,2.45,19.5,463.0,507.79,401.75
2016,9,2,8,30,781.0,90.0,2.4,20.0,512.0,569.24,448.94
2016,9,2,8,45,797.5,93.5,2.35,20.5,556.5,625.56,490.6
2016,9,2,9,0,814.0,97.0,2.3,21.0,601.0,681.29,530.38
2016,9,2,9,15,827.5,99.5,2.35,21.5,641.5,732.83,565.28
2016,9,2,9,30,841.0,102.0,2.4,22.0,682.0,777.25,594.02
2016,9,2,9,45,859.5,99.5,2.45,22.5,719.0,823.71,623.82
2016,9,2,10,0,878.0,97.0,2.5,23.0,756.0,868.46,652.0
2016,9,2,10,15,885.5,98.5,2.6,23.5,784.5,905.65,675.16
2016,9,2,10,30,893.0,100.0,2.7,24.0,813.0,939.89,696.25
2016,9,2,10,45,897.5,101.0,2.85,24.5,834.0,967.62,713.37
2016,9,2,11,0,902.0,102.0,3.0,25.0,855.0,991.91,728.25
2016,9,2,11,15,905.0,103.0,3.1,25.0,868.5,1011.16,740.92
2016,9,2,11,30,908.0,104.0,3.2,25.0,882.0,1026.69,751.3
2016,9,2,11,45,909.0,104.0,3.35,25.5,888.0,1035.34,756.26
2016,9,2,12,0,910.0,104.0,3.5,26.0,894.0,1040.1,758.83
2016,9,2,12,15,704.5,217.0,3.55,26.0,827.5,970.85,713.72
2016,9,2,12,30,499.0,330.0,3.6,26.0,761.0,872.54,644.0
2016,9,2,12,45,688.0,225.0,3.65,26.0,812.0,952.5,703.9
2016,9,2,13,0,877.0,120.0,3.7,26.0,863.0,1000.5,735.85
2016,9,2,13,15,873.0,119.0,3.7,26.0,845.5,980.47,722.76
2016,9,2,13,30,869.0,118.0,3.7,26.0,828.0,956.97,707.95
2016,9,2,13,45,865.5,115.0,3.75,26.0,804.0,928.49,690.14
2016,9,2,14,0,862.0,112.0,3.8,26.0,780.0,896.77,670.09
2016,9,2,14,15,853.0,110.5,3.8,25.5,748.0,858.79,646.66
2016,9,2,14,30,844.0,109.0,3.8,25.0,716.0,818.27,621.22
2016,9,2,14,45,834.0,105.5,3.85,25.0,678.5,778.3,594.89
2016,9,2,15,0,824.0,102.0,3.9,25.0,641.0,729.84,562.18
2016,9,2,15,15,807.5,99.5,3.9,24.5,597.5,676.19,525.25
2016,9,2,15,30,791.0,97.0,3.9,24.0,554.0,621.67,485.63
2016,9,2,15,45,771.0,92.5,3.9,23.5,507.0,562.43,441.21
2016,9,2,16,0,751.0,88.0,3.9,23.0,460.0,503.33,395.39
2016,9,2,16,15,721.5,84.0,3.8,22.0,409.5,440.67,345.72
2016,9,2,16,30,692.0,80.0,3.7,21.0,359.0,379.62,295.47
2016,9,2,16,45,653.5,74.0,3.65,20.5,307.5,315.63,240.89
2016,9,2,17,0,615.0,68.0,3.6,20.0,256.0,255.36,188.13
2016,9,2,17,15,553.0,61.0,3.45,19.0,205.5,192.69,134.15
2016,9,2,17,30,491.0,54.0,3.3,18.0,155.0,137.39,87.52
2016,9,2,17,45,394.5,43.5,3.2,17.5,109.5,82.93,46.36
2016,9,2,18,0,298.0,33.0,3.1,17.0,64.0,40.98,19.6
2016,9,2,18,15,149.0,16.5,3.05,16.5,32.0,13.4,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,69.0,10.0,3.35,14.5,13.5,9.1,0.0
2016,9,3,6,0,138.0,20.0,3.5,15.0,27.0,15.79,0.0
2016,9,3,6,15,258.0,34.0,3.55,15.0,67.0,41.3,20.47
2016,9,3,6,30,378.0,48.0,3.6,15.0,107.0,88.41,51.94
2016,9,3,6,45,445.5,59.5,3.65,15.5,155.0,138.36,91.56
2016,9,3,7,0,513.0,71.0,3.7,16.0,203.0,196.84,141.34
2016,9,3,7,15,566.0,78.5,3.7,16.5,254.5,255.31,192.82
2016,9,3,7,30,619.0,86.0,3.7,17.0,306.0,319.7,248.93
2016,9,3,7,45,655.0,92.0,3.7,17.5,357.5,380.9,301.65
2016,9,3,8,0,691.0,98.0,3.7,18.0,409.0,445.18,355.27
2016,9,3,8,15,718.5,102.5,3.65,18.0,458.5,506.03,405.24
2016,9,3,8,30,746.0,107.0,3.6,18.0,508.0,568.21,454.74
2016,9,3,8,45,770.0,109.0,3.6,18.5,555.0,625.3,498.25
2016,9,3,9,0,794.0,111.0,3.6,19.0,602.0,683.52,541.27
2016,9,3,9,15,809.0,114.0,3.6,19.5,643.0,735.92,578.08
2016,9,3,9,30,824.0,117.0,3.6,20.0,684.0,787.02,612.19
2016,9,3,9,45,858.5,108.0,3.6,20.5,725.0,833.12,642.18
2016,9,3,10,0,893.0,99.0,3.6,21.0,766.0,884.79,675.6
2016,9,3,10,15,900.0,100.0,3.65,21.0,794.5,921.45,699.78
2016,9,3,10,30,907.0,101.0,3.7,21.0,823.0,955.07,721.89
2016,9,3,10,45,913.5,101.5,3.8,21.5,845.0,984.46,740.01
2016,9,3,11,0,920.0,102.0,3.9,22.0,867.0,1010.43,755.8
2016,9,3,11,15,922.5,102.5,4.0,22.0,880.5,1028.88,768.07
2016,9,3,11,30,925.0,103.0,4.1,22.0,894.0,1043.53,777.96
2016,9,3,11,45,925.5,103.5,4.2,22.0,899.5,1052.27,784.06
2016,9,3,12,0,926.0,104.0,4.3,22.0,905.0,1057.04,787.7
2016,9,3,12,15,925.0,104.0,4.4,21.5,902.0,1055.78,788.99
2016,9,3,12,30,924.0,104.0,4.5,21.0,899.0,1050.55,787.94
2016,9,3,12,45,909.5,110.5,4.65,21.0,885.5,1034.84,779.11
2016,9,3,13,0,895.0,117.0,4.8,21.0,872.0,1015.5,767.85
2016,9,3,13,15,890.5,116.0,4.8,20.5,854.0,994.57,755.72
2016,9,3,13,30,886.0,115.0,4.8,20.0,836.0,970.13,741.16
2016,9,3,13,45,882.0,112.0,4.8,20.0,811.0,940.65,721.64
2016,9,3,14,0,878.0,109.0,4.8,20.0,786.0,907.89,699.79
2016,9,3,14,15,615.5,206.5,4.7,19.5,671.0,766.79,599.19
2016,9,3,14,30,353.0,304.0,4.6,19.0,556.0,608.36,477.9
2016,9,3,14,45,599.0,201.0,4.55,19.0,601.5,696.05,549.89
2016,9,3,15,0,845.0,98.0,4.5,19.0,647.0,740.67,586.37
2016,9,3,15,15,592.0,163.5,4.45,18.5,535.5,594.87,474.78
2016,9,3,15,30,339.0,229.0,4.4,18.0,424.0,451.91,362.23
2016,9,3,15,45,456.0,179.0,4.35,18.0,417.0,459.9,369.99
2016,9,3,16,0,573.0,129.0,4.3,18.0,410.0,449.74,361.58
2016,9,3,16,15,645.0,103.0,4.2,17.5,386.5,422.99,338.54
2016,9,3,16,30,717.0,77.0,4.1,17.0,363.0,386.59,305.72
2016,9,3,16,45,668.5,73.5,4.1,17.0,310.0,319.79,247.38
2016,9,3,17,0,620.0,70.0,4.1,17.0,257.0,258.1,192.42
2016,9,3,17,15,555.5,62.5,3.95,16.5,205.5,194.04,136.39
2016,9,3,17,30,491.0,55.0,3.8,16.0,154.0,137.69,88.36
2016,9,3,17,45,369.0,45.0,3.65,15.5,107.0,81.22,46.33
2016,9,3,18,0,247.0,35.0,3.5,15.0,60.0,39.14,19.21
2016,9,3,18,15,123.5,17.5,3.5,14.5,30.0,13.84,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,9.0,3.35,14.0,10.5,8.19,0.0
2016,9,4,6,0,58.0,18.0,3.4,14.0,21.0,14.75,0.0
2016,9,4,6,15,153.0,38.0,3.4,14.0,58.5,40.16,22.06
2016,9,4,6,30,248.0,58.0,3.4,14.0,96.0,81.97,52.23
2016,9,4,6,45,316.5,75.0,3.4,14.5,143.0,128.69,89.32
2016,9,4,7,0,385.0,92.0,3.4,15.0,190.0,184.21,135.93
2016,9,4,7,15,440.5,104.0,3.3,15.5,240.5,239.63,183.85
2016,9,4,7,30,496.0,116.0,3.2,16.0,291.0,301.51,236.89
2016,9,4,7,45,550.0,121.0,3.1,16.5,344.0,362.02,288.04
2016,9,4,8,0,604.0,126.0,3.0,17.0,397.0,431.97,345.32
2016,9,4,8,15,634.5,133.0,2.95,17.5,446.5,492.54,393.74
2016,9,4,8,30,665.0,140.0,2.9,18.0,496.0,554.97,442.02
2016,9,4,8,45,704.5,138.0,2.85,18.5,545.0,615.65,487.68
2016,9,4,9,0,744.0,136.0,2.8,19.0,594.0,678.02,533.19
2016,9,4,9,15,761.0,140.0,2.8,19.0,635.5,731.26,571.73
2016,9,4,9,30,778.0,144.0,2.8,19.0,677.0,783.51,608.05
2016,9,4,9,45,835.0,124.0,2.85,19.5,722.5,838.79,644.48
2016,9,4,10,0,892.0,104.0,2.9,20.0,768.0,890.5,677.8
2016,9,4,10,15,899.5,105.5,2.95,20.5,797.0,928.07,701.04
2016,9,4,10,30,907.0,107.0,3.0,21.0,826.0,962.64,722.16
2016,9,4,10,45,913.0,107.5,3.15,21.5,848.0,991.5,740.16
2016,9,4,11,0,919.0,108.0,3.3,22.0,870.0,1016.93,755.88
2016,9,4,11,15,922.5,109.0,3.45,22.0,884.0,1036.82,769.47
2016,9,4,11,30,926.0,110.0,3.6,22.0,898.0,1052.92,780.7
2016,9,4,11,45,926.5,110.5,3.75,22.5,904.0,1061.59,785.63
2016,9,4,12,0,927.0,111.0,3.9,23.0,910.0,1066.29,788.1
2016,9,4,12,15,926.5,111.0,3.95,23.0,907.5,1065.44,787.88
2016,9,4,12,30,926.0,111.0,4.0,23.0,905.0,1060.61,785.21
2016,9,4,12,45,930.0,106.5,4.1,23.0,896.0,1051.48,780.19
2016,9,4,13,0,934.0,102.0,4.2,23.0,887.0,1038.29,772.58
2016,9,4,13,15,930.0,101.5,4.2,23.0,868.5,1017.61,759.43
2016,9,4,13,30,926.0,101.0,4.2,23.0,850.0,993.23,743.89
2016,9,4,13,45,918.5,100.5,4.25,23.0,824.0,962.06,724.07
2016,9,4,14,0,911.0,100.0,4.3,23.0,798.0,927.67,701.99
2016,9,4,14,15,902.0,98.0,4.25,22.5,765.0,887.36,676.5
2016,9,4,14,30,893.0,96.0,4.2,22.0,732.0,844.34,648.86
2016,9,4,14,45,879.0,95.0,4.2,22.0,692.5,796.01,616.11
2016,9,4,15,0,865.0,94.0,4.2,22.0,653.0,745.87,581.68
2016,9,4,15,15,849.0,91.5,4.15,21.5,608.5,695.35,546.88
2016,9,4,15,30,833.0,89.0,4.1,21.0,564.0,639.03,505.27
2016,9,4,15,45,809.5,86.5,4.05,21.0,514.5,577.58,457.57
2016,9,4,16,0,786.0,84.0,4.0,21.0,465.0,516.54,408.8
2016,9,4,16,15,756.0,80.0,3.9,20.5,413.5,451.6,356.17
2016,9,4,16,30,726.0,76.0,3.8,20.0,362.0,388.53,303.26
2016,9,4,16,45,681.5,71.0,3.75,19.5,308.5,321.13,245.55
2016,9,4,17,0,637.0,66.0,3.7,19.0,255.0,258.39,190.43
2016,9,4,17,15,572.0,58.5,3.55,18.0,203.0,193.24,134.11
2016,9,4,17,30,507.0,51.0,3.4,17.0,151.0,135.88,85.66
2016,9,4,17,45,394.5,41.0,3.3,16.5,104.0,79.53,43.65
2016,9,4,18,0,282.0,31.0,3.2,16.0,57.0,37.77,16.95
2016,9,4,18,15,141.0,15.5,3.05,15.5,28.5,14.1,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,68.5,9.0,1.6,13.5,12.0,8.19,0.0
2016,9,5,6,0,137.0,18.0,1.8,14.0,24.0,14.23,0.0
2016,9,5,6,15,261.0,31.5,1.85,14.5,63.5,41.44,19.88
2016,9,5,6,30,385.0,45.0,1.9,15.0,103.0,87.84,50.94
2016,9,5,6,45,464.5,54.5,1.95,15.5,152.0,138.69,90.86
2016,9,5,7,0,544.0,64.0,2.0,16.0,201.0,199.56,142.19
2016,9,5,7,15,596.0,71.0,1.95,16.5,253.0,259.25,194.58
2016,9,5,7,30,648.0,78.0,1.9,17.0,305.0,324.69,251.11
2016,9,5,7,45,687.0,82.0,1.85,17.5,357.5,386.86,303.87
2016,9,5,8,0,726.0,86.0,1.8,18.0,410.0,452.34,357.39
2016,9,5,8,15,752.0,90.0,1.75,18.5,459.5,513.39,405.55
2016,9,5,8,30,778.0,94.0,1.7,19.0,509.0,575.63,452.71
2016,9,5,8,45,800.5,96.5,1.7,20.0,555.5,634.72,495.14
2016,9,5,9,0,823.0,99.0,1.7,21.0,602.0,693.78,535.9
2016,9,5,9,15,837.5,101.0,1.75,21.5,643.5,745.95,570.5
2016,9,5,9,30,852.0,103.0,1.8,22.0,685.0,790.8,599.03
2016,9,5,9,45,872.0,100.5,1.85,22.5,722.5,838.89,629.4
2016,9,5,10,0,892.0,98.0,1.9,23.0,760.0,885.31,658.17
2016,9,5,10,15,899.5,99.5,2.0,23.5,788.5,922.83,681.24
2016,9,5,10,30,907.0,101.0,2.1,24.0,817.0,957.34,702.25
2016,9,5,10,45,913.0,101.5,2.25,25.0,839.0,986.14,718.62
2016,9,5,11,0,919.0,102.0,2.4,26.0,861.0,1011.49,732.71
2016,9,5,11,15,922.0,102.5,2.5,26.0,874.5,1030.28,744.99
2016,9,5,11,30,925.0,103.0,2.6,26.0,888.0,1045.27,755.01
2016,9,5,11,45,926.0,103.5,2.75,26.5,894.0,1054.35,760.41
2016,9,5,12,0,927.0,104.0,2.9,27.0,900.0,1059.47,763.41
2016,9,5,12,15,926.5,104.0,2.95,27.0,897.5,1058.53,763.25
2016,9,5,12,30,926.0,104.0,3.0,27.0,895.0,1053.6,760.73
2016,9,5,12,45,911.5,111.0,3.15,27.5,881.5,1038.24,751.04
2016,9,5,13,0,897.0,118.0,3.3,28.0,868.0,1019.23,739.09
2016,9,5,13,15,892.5,117.0,3.35,27.5,849.5,998.07,727.9
2016,9,5,13,30,888.0,116.0,3.4,27.0,831.0,973.38,714.37
2016,9,5,13,45,879.0,115.5,3.5,27.0,805.0,941.67,695.06
2016,9,5,14,0,870.0,115.0,3.6,27.0,779.0,906.97,673.61
2016,9,5,14,15,860.5,113.0,3.65,26.5,746.0,867.48,649.72
2016,9,5,14,30,851.0,111.0,3.7,26.0,713.0,832.13,628.38
2016,9,5,14,45,836.0,109.5,3.75,26.0,673.5,783.34,596.1
2016,9,5,15,0,821.0,108.0,3.8,26.0,634.0,732.94,562.3
2016,9,5,15,15,803.5,104.5,3.8,25.5,590.0,677.38,523.93
2016,9,5,15,30,786.0,101.0,3.8,25.0,546.0,621.08,483.22
2016,9,5,15,45,762.5,97.5,3.8,25.0,497.5,560.83,437.34
2016,9,5,16,0,739.0,94.0,3.8,25.0,449.0,501.57,390.85
2016,9,5,16,15,707.5,89.0,3.6,24.0,398.0,437.18,340.1
2016,9,5,16,30,676.0,84.0,3.4,23.0,347.0,374.98,289.27
2016,9,5,16,45,634.0,77.0,3.25,22.5,295.0,309.59,234.04
2016,9,5,17,0,592.0,70.0,3.1,22.0,243.0,248.44,181.1
2016,9,5,17,15,526.0,61.5,2.65,21.0,192.0,184.92,127.1
2016,9,5,17,30,460.0,53.0,2.2,20.0,141.0,129.4,81.09
2016,9,5,17,45,358.5,41.0,1.8,19.5,96.5,75.43,41.14
2016,9,5,18,0,257.0,29.0,1.4,19.0,52.0,34.63,14.34
2016,9,5,18,15,128.5,14.5,1.3,18.0,26.0,13.19,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,1.3,13.5,11.5,7.28,0.0
2016,9,6,6,0,155.0,16.0,1.4,14.0,23.0,13.08,0.0
2016,9,6,6,15,284.0,28.5,1.45,14.5,62.5,40.31,18.02
2016,9,6,6,30,413.0,41.0,1.5,15.0,102.0,88.01,49.77
2016,9,6,6,45,495.0,49.0,1.55,16.0,152.0,139.74,90.21
2016,9,6,7,0,577.0,57.0,1.6,17.0,202.0,201.74,142.2
2016,9,6,7,15,628.0,63.0,1.45,18.0,254.0,262.15,194.69
2016,9,6,7,30,679.0,69.0,1.3,19.0,306.0,328.12,250.62
2016,9,6,7,45,716.5,73.0,1.2,20.0,358.5,391.64,302.99
2016,9,6,8,0,754.0,77.0,1.1,21.0,411.0,457.86,355.06
2016,9,6,8,15,779.5,80.5,1.15,21.5,461.0,519.72,403.07
2016,9,6,8,30,805.0,84.0,1.2,22.0,511.0,582.53,450.02
2016,9,6,8,45,825.0,86.5,1.25,23.0,557.0,641.28,491.46
2016,9,6,9,0,845.0,89.0,1.3,24.0,603.0,695.44,528.15
2016,9,6,9,15,859.0,91.0,1.5,25.0,644.5,747.49,561.82
2016,9,6,9,30,873.0,93.0,1.7,26.0,686.0,797.99,593.85
2016,9,6,9,45,879.0,97.0,1.9,27.0,720.5,842.17,621.15
2016,9,6,10,0,885.0,101.0,2.1,28.0,755.0,883.66,646.33
2016,9,6,10,15,893.0,102.5,2.15,28.5,784.0,921.36,668.67
2016,9,6,10,30,901.0,104.0,2.2,29.0,813.0,956.1,688.92
2016,9,6,10,45,907.0,104.5,2.3,29.5,834.5,984.69,705.67
2016,9,6,11,0,913.0,105.0,2.4,30.0,856.0,1009.86,720.26
2016,9,6,11,15,916.5,105.5,2.4,30.0,870.0,1028.97,731.51
2016,9,6,11,30,920.0,106.0,2.4,30.0,884.0,1044.31,740.53
2016,9,6,11,45,922.0,106.0,2.4,30.5,890.0,1053.75,744.5
2016,9,6,12,0,924.0,106.0,2.4,31.0,896.0,1059.23,746.19
2016,9,6,12,15,923.5,106.0,2.45,31.0,893.5,1058.21,746.07
2016,9,6,12,30,923.0,106.0,2.5,31.0,891.0,1053.2,743.66
2016,9,6,12,45,914.5,109.0,2.6,31.0,878.5,1039.47,736.47
2016,9,6,13,0,906.0,112.0,2.7,31.0,866.0,1022.01,727.04
2016,9,6,13,15,901.5,111.0,2.8,31.0,847.5,1000.59,715.11
2016,9,6,13,30,897.0,110.0,2.9,31.0,829.0,975.61,700.88
2016,9,6,13,45,891.0,108.5,3.0,31.0,803.5,945.28,683.11
2016,9,6,14,0,885.0,107.0,3.1,31.0,778.0,911.75,663.13
2016,9,6,14,15,875.5,105.0,3.15,30.5,745.0,871.68,639.57
2016,9,6,14,30,866.0,103.0,3.2,30.0,712.0,829.02,613.94
2016,9,6,14,45,854.0,100.5,3.25,30.0,673.0,781.55,583.4
2016,9,6,15,0,842.0,98.0,3.3,30.0,634.0,737.17,554.6
2016,9,6,15,15,825.5,95.0,3.25,29.5,590.0,681.86,517.49
2016,9,6,15,30,809.0,92.0,3.2,29.0,546.0,625.66,477.6
2016,9,6,15,45,787.0,88.5,3.15,28.5,497.5,565.13,433.23
2016,9,6,16,0,765.0,85.0,3.1,28.0,449.0,504.93,387.57
2016,9,6,16,15,734.5,80.5,2.95,27.5,397.5,440.33,336.81
2016,9,6,16,30,704.0,76.0,2.8,27.0,346.0,377.6,285.78
2016,9,6,16,45,662.0,70.0,2.65,26.5,294.0,311.65,230.9
2016,9,6,17,0,620.0,64.0,2.5,26.0,242.0,249.87,178.17
2016,9,6,17,15,553.5,56.5,2.15,24.5,190.5,185.59,124.56
2016,9,6,17,30,487.0,49.0,1.8,23.0,139.0,129.33,78.72
2016,9,6,17,45,383.0,37.5,1.45,22.0,94.0,74.01,38.51
2016,9,6,18,0,279.0,26.0,1.1,21.0,49.0,32.02,11.22
2016,9,6,18,15,139.5,13.0,1.05,20.5,24.5,11.82,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,73.5,7.5,0.4,16.5,10.5,6.82,0.0
2016,9,7,6,0,147.0,15.0,0.4,17.0,21.0,13.64,0.0
2016,9,7,6,15,273.5,28.5,0.5,17.5,60.5,40.37,17.69
2016,9,7,6,30,400.0,42.0,0.6,18.0,100.0,88.22,49.73
2016,9,7,6,45,475.5,52.0,0.7,19.0,149.0,140.02,89.95
2016,9,7,7,0,551.0,62.0,0.8,20.0,198.0,201.33,140.62
2016,9,7,7,15,603.5,69.0,0.95,21.0,250.0,261.76,192.19
2016,9,7,7,30,656.0,76.0,1.1,22.0,302.0,327.99,247.68
2016,9,7,7,45,689.5,82.0,1.25,23.0,354.0,390.42,299.04
2016,9,7,8,0,723.0,88.0,1.4,24.0,406.0,455.58,350.63
2016,9,7,8,15,749.5,92.0,1.45,25.0,455.5,516.64,396.91
2016,9,7,8,30,776.0,96.0,1.5,26.0,505.0,579.13,442.34
2016,9,7,8,45,792.5,100.5,1.6,27.0,550.5,636.37,482.57
2016,9,7,9,0,809.0,105.0,1.7,28.0,596.0,693.02,520.99
2016,9,7,9,15,824.0,108.0,1.65,28.5,637.5,746.03,554.59
2016,9,7,9,30,839.0,111.0,1.6,29.0,679.0,797.68,585.84
2016,9,7,9,45,859.5,109.0,1.6,30.0,716.5,839.95,609.52
2016,9,7,10,0,880.0,107.0,1.6,31.0,754.0,886.9,635.76
2016,9,7,10,15,887.5,108.5,1.6,31.0,783.0,923.95,657.79
2016,9,7,10,30,895.0,110.0,1.6,31.0,812.0,958.02,677.88
2016,9,7,10,45,899.0,111.5,1.6,31.5,833.0,985.58,692.45
2016,9,7,11,0,903.0,113.0,1.6,32.0,854.0,1009.65,704.87
2016,9,7,11,15,906.0,114.0,1.6,32.0,867.5,1028.57,715.61
2016,9,7,11,30,909.0,115.0,1.6,32.0,881.0,1043.74,724.2
2016,9,7,11,45,909.0,116.0,1.6,32.5,885.5,1052.05,727.31
2016,9,7,12,0,909.0,117.0,1.6,33.0,890.0,1056.44,728.26
2016,9,7,12,15,908.0,117.0,1.6,33.0,887.5,1054.83,727.26
2016,9,7,12,30,907.0,117.0,1.6,33.0,885.0,1049.29,724.11
2016,9,7,12,45,887.5,125.5,1.65,33.5,869.5,1030.37,712.34
2016,9,7,13,0,868.0,134.0,1.7,34.0,854.0,1007.98,698.64
2016,9,7,13,15,862.5,133.0,1.75,34.0,835.5,996.69,693.22
2016,9,7,13,30,857.0,132.0,1.8,34.0,817.0,970.97,678.84
2016,9,7,13,45,847.0,131.5,1.9,34.0,790.0,938.34,660.78
2016,9,7,14,0,837.0,131.0,2.0,34.0,763.0,902.82,640.69
2016,9,7,14,15,826.5,128.5,2.1,33.5,729.5,862.08,618.19
2016,9,7,14,30,816.0,126.0,2.2,33.0,696.0,818.97,593.65
2016,9,7,14,45,798.5,124.0,2.3,33.0,656.0,768.8,562.67
2016,9,7,15,0,781.0,122.0,2.4,33.0,616.0,717.34,530.07
2016,9,7,15,15,761.5,118.5,2.45,32.5,571.5,663.93,494.59
2016,9,7,15,30,742.0,115.0,2.5,32.0,527.0,607.87,456.08
2016,9,7,15,45,712.5,111.0,2.65,31.5,478.0,545.34,411.85
2016,9,7,16,0,683.0,107.0,2.8,31.0,429.0,484.13,366.82
2016,9,7,16,15,647.5,101.0,2.75,30.5,378.0,419.75,317.35
2016,9,7,16,30,612.0,95.0,2.7,30.0,327.0,358.17,268.39
2016,9,7,16,45,559.0,87.5,2.7,29.5,275.0,292.12,214.94
2016,9,7,17,0,506.0,80.0,2.7,29.0,223.0,231.77,165.0
2016,9,7,17,15,435.5,69.0,2.4,27.5,173.5,167.99,113.33
2016,9,7,17,30,365.0,58.0,2.1,26.0,124.0,115.72,71.94
2016,9,7,17,45,260.5,42.5,1.85,25.0,81.5,65.06,35.62
2016,9,7,18,0,156.0,27.0,1.6,24.0,39.0,27.72,9.05
2016,9,7,18,15,78.0,13.5,1.55,23.0,19.5,12.28,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,11.82,0.0
2016,9,8,6,15,178.0,30.5,2.35,16.5,52.5,36.82,17.12
2016,9,8,6,30,283.0,48.0,2.4,17.0,89.0,79.39,47.59
2016,9,8,6,45,365.5,61.0,2.5,17.5,136.0,127.47,85.11
2016,9,8,7,0,448.0,74.0,2.6,18.0,183.0,186.06,133.79
2016,9,8,7,15,503.0,83.5,2.5,18.5,233.5,245.91,185.4
2016,9,8,7,30,558.0,93.0,2.4,19.0,284.0,309.64,239.73
2016,9,8,7,45,601.0,99.0,2.35,19.5,335.5,370.65,290.97
2016,9,8,8,0,644.0,105.0,2.3,20.0,387.0,435.61,343.74
2016,9,8,8,15,673.0,111.0,2.25,20.5,436.0,496.48,391.62
2016,9,8,8,30,702.0,117.0,2.2,21.0,485.0,558.95,438.97
2016,9,8,8,45,726.0,120.0,2.15,21.5,530.5,616.23,480.89
2016,9,8,9,0,750.0,123.0,2.1,22.0,576.0,673.8,521.61
2016,9,8,9,15,766.5,126.5,2.15,22.5,616.5,723.65,556.07
2016,9,8,9,30,783.0,130.0,2.2,23.0,657.0,774.69,589.32
2016,9,8,9,45,790.5,135.0,2.25,23.5,691.0,818.42,616.99
2016,9,8,10,0,798.0,140.0,2.3,24.0,725.0,859.83,642.79
2016,9,8,10,15,806.5,142.0,2.35,24.5,753.0,896.46,665.1
2016,9,8,10,30,815.0,144.0,2.4,25.0,781.0,930.39,685.47
2016,9,8,10,45,823.0,144.5,2.5,25.5,802.5,959.35,702.94
2016,9,8,11,0,831.0,145.0,2.6,26.0,824.0,985.2,718.37
2016,9,8,11,15,834.5,146.0,2.7,26.0,837.0,1003.84,730.61
2016,9,8,11,30,838.0,147.0,2.8,26.0,850.0,1018.92,740.72
2016,9,8,11,45,840.5,147.0,2.9,26.5,856.0,1028.28,745.8
2016,9,8,12,0,843.0,147.0,3.0,27.0,862.0,1033.92,748.64
2016,9,8,12,15,842.0,147.0,3.05,27.0,859.0,1032.24,747.97
2016,9,8,12,30,841.0,147.0,3.1,27.0,856.0,1026.79,745.07
2016,9,8,12,45,851.5,138.5,3.2,27.0,849.0,1019.89,741.79
2016,9,8,13,0,862.0,130.0,3.3,27.0,842.0,998.15,728.92
2016,9,8,13,15,857.0,129.0,3.3,27.0,823.5,976.82,715.7
2016,9,8,13,30,852.0,128.0,3.3,27.0,805.0,961.94,706.79
