Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,13,45,846.5,125.5,3.35,27.0,779.5,931.33,687.78
2016,9,8,14,0,841.0,123.0,3.4,27.0,754.0,897.62,666.71
2016,9,8,14,15,830.5,120.5,3.4,26.5,721.0,856.7,641.58
2016,9,8,14,30,820.0,118.0,3.4,26.0,688.0,813.42,614.52
2016,9,8,14,45,807.5,115.0,3.4,26.0,649.5,765.91,582.95
2016,9,8,15,0,795.0,112.0,3.4,26.0,611.0,716.7,549.79
2016,9,8,15,15,776.5,108.5,3.35,25.5,567.0,661.41,511.06
2016,9,8,15,30,758.0,105.0,3.3,25.0,523.0,605.56,470.56
2016,9,8,15,45,734.5,100.5,3.3,25.0,475.0,546.49,425.66
2016,9,8,16,0,711.0,96.0,3.3,25.0,427.0,486.86,379.0
2016,9,8,16,15,677.0,90.5,3.2,24.0,376.5,422.24,328.26
2016,9,8,16,30,643.0,85.0,3.1,23.0,326.0,360.21,277.69
2016,9,8,16,45,596.5,77.5,3.05,22.5,274.5,294.73,222.56
2016,9,8,17,0,550.0,70.0,3.0,22.0,223.0,234.13,170.33
2016,9,8,17,15,480.0,61.0,2.85,21.0,173.5,172.06,117.92
2016,9,8,17,30,410.0,52.0,2.7,20.0,124.0,118.59,74.05
2016,9,8,17,45,303.0,38.5,2.55,19.5,81.5,66.42,35.78
2016,9,8,18,0,196.0,25.0,2.4,19.0,39.0,26.79,6.62
2016,9,8,18,15,98.0,12.5,2.35,18.5,19.5,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.0,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,125.0,14.0,1.6,14.0,18.0,12.73,0.0
2016,9,9,6,15,254.0,27.0,1.65,14.5,56.0,39.13,16.49
2016,9,9,6,30,383.0,40.0,1.7,15.0,94.0,85.88,48.94
2016,9,9,6,45,465.5,49.0,1.75,16.0,142.5,137.09,89.29
2016,9,9,7,0,548.0,58.0,1.8,17.0,191.0,198.7,141.04
2016,9,9,7,15,600.5,64.5,1.75,17.5,242.5,258.52,193.53
2016,9,9,7,30,653.0,71.0,1.7,18.0,294.0,324.13,250.06
2016,9,9,7,45,691.5,75.5,1.65,18.5,345.5,386.99,303.12
2016,9,9,8,0,730.0,80.0,1.6,19.0,397.0,452.97,356.69
2016,9,9,8,15,756.0,84.0,1.55,19.5,446.5,514.4,404.77
2016,9,9,8,30,782.0,88.0,1.5,20.0,496.0,576.88,451.67
2016,9,9,8,45,803.0,90.5,1.5,21.0,542.5,635.16,493.09
2016,9,9,9,0,824.0,93.0,1.5,22.0,589.0,693.22,532.74
2016,9,9,9,15,838.5,95.5,1.55,22.5,630.0,745.86,566.98
2016,9,9,9,30,853.0,98.0,1.6,23.0,671.0,791.14,595.56
2016,9,9,9,45,863.0,100.5,1.65,24.0,706.0,836.15,622.4
2016,9,9,10,0,873.0,103.0,1.7,25.0,741.0,878.79,647.16
2016,9,9,10,15,881.5,104.5,1.75,25.5,769.5,916.41,669.57
2016,9,9,10,30,890.0,106.0,1.8,26.0,798.0,951.13,689.95
2016,9,9,10,45,896.0,106.5,1.85,27.0,819.5,979.26,704.63
2016,9,9,11,0,902.0,107.0,1.9,28.0,841.0,1004.0,717.1
2016,9,9,11,15,905.5,107.5,1.9,28.5,854.5,1022.71,726.59
2016,9,9,11,30,909.0,108.0,1.9,29.0,868.0,1037.68,733.85
2016,9,9,11,45,911.5,108.0,1.9,29.5,873.5,1047.28,737.89
2016,9,9,12,0,914.0,108.0,1.9,30.0,879.0,1052.97,739.69
2016,9,9,12,15,913.5,108.0,1.95,30.0,876.5,1051.67,739.53
2016,9,9,12,30,913.0,108.0,2.0,30.0,874.0,1046.42,737.13
2016,9,9,12,45,900.5,113.0,2.1,30.5,861.0,1030.66,727.5
2016,9,9,13,0,888.0,118.0,2.2,31.0,848.0,1011.29,715.74
2016,9,9,13,15,883.5,117.0,2.3,31.0,829.0,989.88,704.15
2016,9,9,13,30,879.0,116.0,2.4,31.0,810.0,964.99,690.28
2016,9,9,13,45,872.5,114.0,2.5,31.0,784.0,933.83,672.29
2016,9,9,14,0,866.0,112.0,2.6,31.0,758.0,899.58,652.13
2016,9,9,14,15,855.5,110.0,2.65,30.5,725.0,859.0,628.45
2016,9,9,14,30,845.0,108.0,2.7,30.0,692.0,822.64,607.26
2016,9,9,14,45,831.5,105.5,2.8,30.0,652.5,773.87,576.35
2016,9,9,15,0,818.0,103.0,2.9,30.0,613.0,723.41,543.77
2016,9,9,15,15,799.5,100.0,2.95,29.5,568.5,667.59,506.39
2016,9,9,15,30,781.0,97.0,3.0,29.0,524.0,611.15,466.66
2016,9,9,15,45,756.0,93.0,3.05,28.5,475.5,549.58,421.74
2016,9,9,16,0,731.0,89.0,3.1,28.0,427.0,489.27,376.09
2016,9,9,16,15,697.0,84.0,3.1,27.0,375.5,424.12,325.66
2016,9,9,16,30,663.0,79.0,3.1,26.0,324.0,361.51,275.22
2016,9,9,16,45,614.0,72.5,3.15,25.0,272.0,295.06,220.3
2016,9,9,17,0,565.0,66.0,3.2,24.0,220.0,233.75,168.21
2016,9,9,17,15,492.0,57.5,3.1,23.0,170.0,170.69,115.31
2016,9,9,17,30,419.0,49.0,3.0,22.0,120.0,116.59,71.33
2016,9,9,17,45,303.0,36.0,2.9,21.0,78.0,63.65,33.19
2016,9,9,18,0,187.0,23.0,2.8,20.0,36.0,24.43,3.27
2016,9,9,18,15,93.5,11.5,2.7,19.5,18.0,10.46,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,10.91,0.0
2016,9,10,6,15,159.0,29.0,2.45,14.5,48.5,35.29,15.62
2016,9,10,6,30,266.0,46.0,2.5,15.0,83.0,76.81,46.37
2016,9,10,6,45,347.0,59.0,2.55,15.5,129.0,123.72,83.42
2016,9,10,7,0,428.0,72.0,2.6,16.0,175.0,180.97,131.44
2016,9,10,7,15,242.0,101.0,2.55,16.5,162.0,176.05,136.18
2016,9,10,7,30,56.0,130.0,2.5,17.0,149.0,142.18,112.95
2016,9,10,7,45,153.0,150.5,2.45,18.0,214.0,213.19,170.43
2016,9,10,8,0,250.0,171.0,2.4,19.0,279.0,297.87,238.06
2016,9,10,8,15,297.5,185.5,2.4,19.5,329.0,354.37,282.72
2016,9,10,8,30,345.0,200.0,2.4,20.0,379.0,415.57,330.17
2016,9,10,8,45,353.5,218.5,2.4,20.5,416.5,459.55,362.94
2016,9,10,9,0,362.0,237.0,2.4,21.0,454.0,503.54,394.96
2016,9,10,9,15,362.0,257.0,2.45,21.5,486.5,542.56,422.53
2016,9,10,9,30,362.0,277.0,2.5,22.0,519.0,580.55,448.79
2016,9,10,9,45,366.5,291.0,2.6,23.0,547.0,614.87,471.42
2016,9,10,10,0,371.0,305.0,2.7,24.0,575.0,648.24,492.97
2016,9,10,10,15,375.0,316.0,2.8,24.5,597.5,676.92,511.89
2016,9,10,10,30,379.0,327.0,2.9,25.0,620.0,704.35,529.79
2016,9,10,10,45,381.0,335.0,3.0,25.5,637.0,725.29,543.06
2016,9,10,11,0,383.0,343.0,3.1,26.0,654.0,744.64,555.22
2016,9,10,11,15,381.0,351.0,3.15,26.0,664.5,758.34,564.25
2016,9,10,11,30,379.0,359.0,3.2,26.0,675.0,770.18,572.08
2016,9,10,11,45,380.0,360.5,3.3,26.0,679.0,776.18,576.44
2016,9,10,12,0,381.0,362.0,3.4,26.0,683.0,780.3,579.61
2016,9,10,12,15,380.0,361.5,3.45,26.0,680.5,778.32,578.46
2016,9,10,12,30,379.0,361.0,3.5,26.0,678.0,774.45,576.11
2016,9,10,12,45,602.0,252.5,3.6,26.5,748.0,898.82,666.84
2016,9,10,13,0,825.0,144.0,3.7,27.0,818.0,988.18,726.48
2016,9,10,13,15,819.5,142.5,3.75,26.5,799.5,965.8,713.26
2016,9,10,13,30,814.0,141.0,3.8,26.0,781.0,940.14,698.68
2016,9,10,13,45,806.0,139.0,3.85,26.0,755.0,908.53,678.63
2016,9,10,14,0,798.0,137.0,3.9,26.0,729.0,874.08,656.58
2016,9,10,14,15,786.5,134.5,3.9,26.0,696.5,833.49,629.9
2016,9,10,14,30,775.0,132.0,3.9,26.0,664.0,790.75,601.52
2016,9,10,14,45,760.5,128.5,3.9,26.0,625.5,742.72,569.11
2016,9,10,15,0,746.0,125.0,3.9,26.0,587.0,695.9,536.58
2016,9,10,15,15,725.5,121.0,3.85,25.5,543.0,640.46,497.07
2016,9,10,15,30,705.0,117.0,3.8,25.0,499.0,584.83,456.35
2016,9,10,15,45,679.5,111.5,3.75,24.5,452.0,524.85,411.15
2016,9,10,16,0,654.0,106.0,3.7,24.0,405.0,465.91,365.29
2016,9,10,16,15,617.5,99.5,3.6,23.5,355.0,402.17,314.21
2016,9,10,16,30,581.0,93.0,3.5,23.0,305.0,341.45,263.98
2016,9,10,16,45,531.0,84.5,3.45,22.5,254.5,277.45,210.15
2016,9,10,17,0,481.0,76.0,3.4,22.0,204.0,218.88,159.88
2016,9,10,17,15,408.5,64.5,3.2,21.0,156.5,156.13,107.38
2016,9,10,17,30,336.0,53.0,3.0,20.0,109.0,105.17,66.03
2016,9,10,17,45,231.0,37.5,2.9,19.5,69.5,56.88,30.56
2016,9,10,18,0,126.0,22.0,2.8,19.0,30.0,21.69,0.0
2016,9,10,18,15,63.0,11.0,2.75,18.5,15.0,10.01,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,15.0,11.0,9.1,0.0
2016,9,11,6,15,125.0,29.0,2.7,15.0,44.0,33.72,14.72
2016,9,11,6,30,214.0,48.0,2.8,15.0,77.0,73.03,45.37
2016,9,11,6,45,292.0,63.5,2.9,15.5,122.0,118.55,81.43
2016,9,11,7,0,370.0,79.0,3.0,16.0,167.0,174.12,127.87
2016,9,11,7,15,185.0,90.0,2.95,16.5,134.0,147.99,114.51
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,90.49,70.8
2016,9,11,7,45,4.5,124.0,2.85,17.5,126.0,113.69,89.86
2016,9,11,8,0,9.0,147.0,2.8,18.0,151.0,137.59,109.14
2016,9,11,8,15,18.5,171.0,2.8,18.5,180.5,165.87,131.77
2016,9,11,8,30,28.0,195.0,2.8,19.0,210.0,202.48,160.77
2016,9,11,8,45,105.5,230.5,2.8,20.0,293.0,290.88,231.12
2016,9,11,9,0,183.0,266.0,2.8,21.0,376.0,397.56,313.28
2016,9,11,9,15,317.5,256.0,2.8,21.5,461.5,508.98,398.59
2016,9,11,9,30,452.0,246.0,2.8,22.0,547.0,633.14,490.37
2016,9,11,9,45,473.0,249.5,2.85,22.5,579.0,674.59,518.54
2016,9,11,10,0,494.0,253.0,2.9,23.0,611.0,715.74,546.56
2016,9,11,10,15,500.5,260.5,2.95,23.0,635.0,747.36,568.25
2016,9,11,10,30,507.0,268.0,3.0,23.0,659.0,777.3,588.67
2016,9,11,10,45,512.0,273.5,3.1,23.5,677.5,801.85,604.38
2016,9,11,11,0,517.0,279.0,3.2,24.0,696.0,824.33,618.6
2016,9,11,11,15,518.0,283.5,3.3,24.0,707.5,839.56,629.02
2016,9,11,11,30,519.0,288.0,3.4,24.0,719.0,852.35,637.86
2016,9,11,11,45,520.5,289.5,3.5,24.5,724.0,859.97,642.1
2016,9,11,12,0,522.0,291.0,3.6,25.0,729.0,865.02,644.68
2016,9,11,12,15,522.0,290.0,3.7,25.0,726.5,863.33,644.06
2016,9,11,12,30,522.0,289.0,3.8,25.0,724.0,859.04,641.78
2016,9,11,12,45,683.5,209.0,3.9,25.0,770.5,935.93,698.38
2016,9,11,13,0,845.0,129.0,4.0,25.0,817.0,980.83,729.07
2016,9,11,13,15,839.5,128.0,4.1,24.5,798.0,969.37,723.63
2016,9,11,13,30,834.0,127.0,4.2,24.0,779.0,943.79,709.06
2016,9,11,13,45,827.5,124.5,4.35,24.0,753.5,912.45,689.4
2016,9,11,14,0,821.0,122.0,4.5,24.0,728.0,878.14,667.58
2016,9,11,14,15,810.5,120.0,4.5,23.5,695.5,838.19,642.24
2016,9,11,14,30,800.0,118.0,4.5,23.0,663.0,795.93,614.95
2016,9,11,14,45,785.0,115.0,4.55,22.5,624.0,747.06,582.75
2016,9,11,15,0,770.0,112.0,4.6,22.0,585.0,696.78,548.92
2016,9,11,15,15,750.5,108.5,4.55,21.5,541.5,641.79,508.68
2016,9,11,15,30,731.0,105.0,4.5,21.0,498.0,587.84,468.09
2016,9,11,15,45,703.0,101.0,4.5,20.5,450.0,526.76,420.95
2016,9,11,16,0,675.0,97.0,4.5,20.0,402.0,466.91,373.26
2016,9,11,16,15,639.0,91.5,4.4,19.5,352.5,403.35,320.96
2016,9,11,16,30,603.0,86.0,4.3,19.0,303.0,342.7,269.49
2016,9,11,16,45,550.5,78.5,4.2,18.5,252.5,277.62,213.46
2016,9,11,17,0,498.0,71.0,4.1,18.0,202.0,218.23,161.39
2016,9,11,17,15,424.0,60.5,3.95,17.5,154.0,157.37,109.2
2016,9,11,17,30,350.0,50.0,3.8,17.0,106.0,104.06,65.19
2016,9,11,17,45,240.0,35.0,3.7,16.5,67.0,55.1,28.91
2016,9,11,18,0,130.0,20.0,3.6,16.0,28.0,19.82,0.0
2016,9,11,18,15,65.0,10.0,3.5,15.5,14.0,9.1,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,43.0,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,86.0,13.0,3.7,13.0,15.0,11.82,0.0
2016,9,12,6,15,228.5,27.0,3.75,13.5,52.0,39.03,15.04
2016,9,12,6,30,371.0,41.0,3.8,14.0,89.0,87.61,50.68
2016,9,12,6,45,468.5,49.0,3.85,14.5,139.0,140.3,92.5
2016,9,12,7,0,566.0,57.0,3.9,15.0,189.0,205.27,147.71
2016,9,12,7,15,620.5,63.0,3.9,15.5,241.0,266.58,202.66
2016,9,12,7,30,675.0,69.0,3.9,16.0,293.0,333.87,262.08
2016,9,12,7,45,714.0,73.0,3.9,16.5,345.5,397.77,317.68
2016,9,12,8,0,753.0,77.0,3.9,17.0,398.0,464.88,374.09
2016,9,12,8,15,575.5,131.5,3.9,17.5,394.5,468.09,377.53
2016,9,12,8,30,398.0,186.0,3.9,18.0,391.0,444.48,357.82
2016,9,12,8,45,406.0,204.0,3.95,18.5,429.0,491.11,393.7
2016,9,12,9,0,414.0,222.0,4.0,19.0,467.0,537.48,428.23
2016,9,12,9,15,462.0,221.5,4.0,19.0,513.0,594.9,472.05
2016,9,12,9,30,510.0,221.0,4.0,19.0,559.0,654.79,516.95
2016,9,12,9,45,515.5,232.0,4.0,19.5,589.0,693.08,543.29
2016,9,12,10,0,521.0,243.0,4.0,20.0,619.0,729.89,568.2
2016,9,12,10,15,522.5,253.0,4.05,20.0,642.5,760.39,589.46
2016,9,12,10,30,524.0,263.0,4.1,20.0,666.0,788.84,609.14
2016,9,12,10,45,523.5,271.5,4.15,20.5,683.5,811.64,623.52
2016,9,12,11,0,523.0,280.0,4.2,21.0,701.0,832.08,636.18
2016,9,12,11,15,523.0,285.5,4.25,21.0,712.5,847.43,646.57
2016,9,12,11,30,523.0,291.0,4.3,21.0,724.0,860.27,655.28
2016,9,12,11,45,521.5,294.5,4.35,21.0,728.0,866.94,659.8
2016,9,12,12,0,520.0,298.0,4.4,21.0,732.0,871.01,662.61
2016,9,12,12,15,521.0,296.5,4.45,21.0,729.5,869.74,662.14
2016,9,12,12,30,522.0,295.0,4.5,21.0,727.0,865.86,659.96
2016,9,12,12,45,723.5,199.0,4.6,21.0,789.5,965.53,734.06
2016,9,12,13,0,925.0,103.0,4.7,21.0,852.0,1031.7,780.03
2016,9,12,13,15,921.5,102.0,4.7,20.5,833.5,1010.3,767.1
2016,9,12,13,30,918.0,101.0,4.7,20.0,815.0,985.22,752.27
2016,9,12,13,45,913.5,99.0,4.7,20.0,789.5,954.58,732.1
2016,9,12,14,0,909.0,97.0,4.7,20.0,764.0,920.58,709.56
2016,9,12,14,15,901.0,95.5,4.65,19.5,731.0,880.96,683.94
2016,9,12,14,30,893.0,94.0,4.6,19.0,698.0,838.6,656.12
2016,9,12,14,45,883.0,91.0,4.6,19.0,659.0,790.53,622.9
2016,9,12,15,0,873.0,88.0,4.6,19.0,620.0,740.35,587.75
2016,9,12,15,15,857.0,85.5,4.55,18.5,575.5,688.96,551.38
2016,9,12,15,30,841.0,83.0,4.5,18.0,531.0,631.74,508.04
2016,9,12,15,45,820.5,79.0,4.45,17.5,482.0,569.61,459.55
2016,9,12,16,0,800.0,75.0,4.4,17.0,433.0,507.64,409.48
2016,9,12,16,15,768.0,71.0,4.3,16.5,380.5,440.8,353.68
2016,9,12,16,30,736.0,67.0,4.2,16.0,328.0,376.13,297.77
2016,9,12,16,45,687.0,62.0,4.15,15.5,274.5,307.13,237.05
2016,9,12,17,0,638.0,57.0,4.1,15.0,221.0,242.91,179.22
2016,9,12,17,15,561.5,49.5,3.9,14.5,169.5,175.82,120.23
2016,9,12,17,30,485.0,42.0,3.7,14.0,118.0,118.09,71.49
2016,9,12,17,45,342.5,31.0,3.5,13.5,74.0,61.09,29.77
2016,9,12,18,0,200.0,20.0,3.3,13.0,30.0,21.87,0.0
2016,9,12,18,15,100.0,10.0,3.35,13.0,15.0,9.1,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,1.7,14.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,1.8,14.0,4.0,3.64,0.0
2016,9,13,6,15,0.0,16.0,1.9,14.0,16.0,14.08,3.53
2016,9,13,6,30,0.0,28.0,2.0,14.0,28.0,24.68,14.76
2016,9,13,6,45,0.0,44.5,2.15,14.5,44.5,39.36,27.64
2016,9,13,7,0,0.0,61.0,2.3,15.0,61.0,54.18,40.5
2016,9,13,7,15,0.0,79.0,2.35,15.5,79.0,70.49,54.42
2016,9,13,7,30,0.0,97.0,2.4,16.0,97.0,86.92,68.16
2016,9,13,7,45,0.0,81.5,2.45,16.5,81.5,72.35,55.66
2016,9,13,8,0,0.0,66.0,2.5,17.0,66.0,58.33,43.67
2016,9,13,8,15,1.0,112.5,2.45,17.0,113.0,101.17,79.23
2016,9,13,8,30,2.0,159.0,2.4,17.0,160.0,145.34,115.22
2016,9,13,8,45,5.5,176.5,2.4,17.5,179.5,164.17,129.92
2016,9,13,9,0,9.0,194.0,2.4,18.0,199.0,183.43,144.85
2016,9,13,9,15,107.0,248.0,2.35,18.5,318.0,332.0,263.73
2016,9,13,9,30,205.0,302.0,2.3,19.0,437.0,472.14,370.8
2016,9,13,9,45,172.0,320.5,2.3,19.5,438.0,472.97,368.42
2016,9,13,10,0,139.0,339.0,2.3,20.0,439.0,470.82,364.53
2016,9,13,10,15,140.5,353.5,2.3,20.0,458.0,492.93,380.35
2016,9,13,10,30,142.0,368.0,2.3,20.0,477.0,514.63,395.63
2016,9,13,10,45,102.5,364.5,2.35,20.5,444.5,461.19,354.25
2016,9,13,11,0,63.0,361.0,2.4,21.0,412.0,420.98,322.6
2016,9,13,11,15,63.0,367.0,2.35,21.0,418.5,428.54,328.05
2016,9,13,11,30,63.0,373.0,2.3,21.0,425.0,435.83,333.09
2016,9,13,11,45,63.5,375.5,2.3,21.5,428.5,439.56,335.06
2016,9,13,12,0,64.0,378.0,2.3,22.0,432.0,442.99,336.87
2016,9,13,12,15,64.0,376.5,2.2,22.0,430.0,441.28,335.4
2016,9,13,12,30,64.0,375.0,2.1,22.0,428.0,439.26,333.78
2016,9,13,12,45,64.0,370.0,2.05,22.5,422.5,433.17,328.74
2016,9,13,13,0,64.0,365.0,2.0,23.0,417.0,426.79,323.57
2016,9,13,13,15,63.5,356.5,1.95,23.0,407.0,415.91,315.79
2016,9,13,13,30,63.0,348.0,1.9,23.0,397.0,404.81,307.91
2016,9,13,13,45,445.5,239.5,1.85,23.0,566.0,683.6,519.78
2016,9,13,14,0,828.0,131.0,1.8,23.0,735.0,893.51,664.85
2016,9,13,14,15,816.0,128.5,1.8,23.0,701.0,851.26,635.49
2016,9,13,14,30,804.0,126.0,1.8,23.0,667.0,806.79,607.06
2016,9,13,14,45,789.0,122.5,1.8,23.0,627.5,757.01,574.6
2016,9,13,15,0,774.0,119.0,1.8,23.0,588.0,705.81,540.39
2016,9,13,15,15,753.0,115.0,1.8,22.5,543.0,651.02,502.47
2016,9,13,15,30,732.0,111.0,1.8,22.0,498.0,593.62,461.45
2016,9,13,15,45,703.0,106.5,1.8,22.0,449.0,531.2,414.47
2016,9,13,16,0,674.0,102.0,1.8,22.0,400.0,470.14,367.0
2016,9,13,16,15,635.5,95.5,1.75,21.5,349.0,404.35,314.89
2016,9,13,16,30,597.0,89.0,1.7,21.0,298.0,341.78,263.57
2016,9,13,16,45,541.0,81.0,1.7,21.0,246.5,275.37,207.69
2016,9,13,17,0,485.0,73.0,1.7,21.0,195.0,215.11,156.02
2016,9,13,17,15,406.0,61.5,1.5,20.0,147.0,151.16,102.9
2016,9,13,17,30,327.0,50.0,1.3,19.0,99.0,99.73,61.6
2016,9,13,17,45,212.0,34.0,1.15,18.5,60.5,51.25,25.74
2016,9,13,18,0,97.0,18.0,1.0,18.0,22.0,16.93,0.0
2016,9,13,18,15,48.5,9.0,1.05,17.5,11.0,8.19,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.6,13.5,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.6,14.0,9.0,7.28,0.0
2016,9,14,6,15,134.5,27.0,0.7,14.5,42.0,33.24,11.62
2016,9,14,6,30,234.0,46.0,0.8,15.0,75.0,75.38,46.03
2016,9,14,6,45,319.0,60.5,0.95,15.5,121.0,122.9,83.6
2016,9,14,7,0,404.0,75.0,1.1,16.0,167.0,181.34,132.15
2016,9,14,7,15,461.5,86.0,1.05,16.5,217.0,238.22,181.02
2016,9,14,7,30,519.0,97.0,1.0,17.0,267.0,301.78,234.66
2016,9,14,7,45,567.0,104.0,1.0,18.0,318.0,367.34,288.19
2016,9,14,8,0,615.0,111.0,1.0,19.0,369.0,434.27,340.84
2016,9,14,8,15,515.5,145.0,0.95,19.5,380.0,446.18,350.12
2016,9,14,8,30,416.0,179.0,0.9,20.0,391.0,450.35,352.23
2016,9,14,8,45,410.0,205.0,0.85,20.5,429.5,496.68,385.31
2016,9,14,9,0,404.0,231.0,0.8,21.0,468.0,530.83,408.27
2016,9,14,9,15,586.5,183.5,0.75,21.5,554.0,656.82,498.57
2016,9,14,9,30,769.0,136.0,0.7,22.0,640.0,780.25,581.18
2016,9,14,9,45,824.5,118.0,0.65,22.5,684.5,835.41,612.66
2016,9,14,10,0,880.0,100.0,0.6,23.0,729.0,886.71,641.66
2016,9,14,10,15,888.0,101.0,0.6,23.5,757.0,923.26,661.73
2016,9,14,10,30,896.0,102.0,0.6,24.0,785.0,956.83,679.89
2016,9,14,10,45,902.5,102.5,0.65,24.5,806.5,985.23,695.83
2016,9,14,11,0,909.0,103.0,0.7,25.0,828.0,1010.2,709.72
2016,9,14,11,15,912.5,104.0,0.85,25.5,841.0,1029.17,722.21
2016,9,14,11,30,916.0,105.0,1.0,26.0,854.0,1044.35,732.47
2016,9,14,11,45,918.5,104.5,1.2,26.5,859.5,1053.0,739.74
2016,9,14,12,0,921.0,104.0,1.4,27.0,865.0,1057.69,744.53
2016,9,14,12,15,920.5,103.5,1.6,27.0,861.5,1055.36,746.37
2016,9,14,12,30,920.0,103.0,1.8,27.0,858.0,1049.04,745.67
2016,9,14,12,45,911.5,106.0,2.0,27.0,845.5,1034.63,739.78
2016,9,14,13,0,903.0,109.0,2.2,27.0,833.0,1016.51,731.39
2016,9,14,13,15,898.0,108.0,2.3,27.0,813.5,993.86,718.85
2016,9,14,13,30,893.0,107.0,2.4,27.0,794.0,967.69,703.99
2016,9,14,13,45,886.5,105.5,2.5,27.0,767.5,936.23,685.55
2016,9,14,14,0,880.0,104.0,2.6,27.0,741.0,901.64,664.87
2016,9,14,14,15,869.5,102.0,2.7,26.5,707.5,860.15,640.57
2016,9,14,14,30,859.0,100.0,2.8,26.0,674.0,816.21,614.14
2016,9,14,14,45,845.5,97.5,2.9,26.0,634.5,773.0,586.5
2016,9,14,15,0,832.0,95.0,3.0,26.0,595.0,721.63,552.6
2016,9,14,15,15,813.5,92.0,3.0,25.5,550.0,664.91,513.69
2016,9,14,15,30,795.0,89.0,3.0,25.0,505.0,607.57,472.25
2016,9,14,15,45,769.5,85.0,3.05,25.0,456.0,544.84,424.64
2016,9,14,16,0,744.0,81.0,3.1,25.0,407.0,482.93,376.07
2016,9,14,16,15,709.0,76.5,3.05,24.5,355.5,417.63,323.75
2016,9,14,16,30,674.0,72.0,3.0,24.0,304.0,354.53,271.37
2016,9,14,16,45,623.0,65.5,3.0,23.5,252.0,286.96,214.24
2016,9,14,17,0,572.0,59.0,3.0,23.0,200.0,224.84,160.48
2016,9,14,17,15,492.0,50.5,2.65,22.0,150.5,160.37,106.31
2016,9,14,17,30,412.0,42.0,2.3,21.0,101.0,105.82,62.27
2016,9,14,17,45,279.5,29.0,2.0,20.0,61.5,53.01,23.79
2016,9,14,18,0,147.0,16.0,1.7,19.0,22.0,17.05,0.0
2016,9,14,18,15,73.5,8.0,1.6,18.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,50.0,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,100.0,9.0,1.3,14.0,11.0,8.19,0.0
2016,9,15,6,15,248.0,22.0,1.45,14.5,47.5,36.65,9.76
2016,9,15,6,30,396.0,35.0,1.6,15.0,84.0,87.29,48.64
2016,9,15,6,45,484.5,43.5,1.8,16.0,132.5,140.63,91.32
2016,9,15,7,0,573.0,52.0,2.0,17.0,181.0,205.12,145.89
2016,9,15,7,15,627.5,58.0,2.0,17.5,233.0,266.96,200.59
2016,9,15,7,30,682.0,64.0,2.0,18.0,285.0,334.78,259.41
2016,9,15,7,45,720.5,68.5,2.0,18.5,337.5,399.43,314.38
2016,9,15,8,0,759.0,73.0,2.0,19.0,390.0,467.23,369.85
2016,9,15,8,15,590.0,125.0,2.0,19.5,390.0,472.94,374.94
2016,9,15,8,30,421.0,177.0,2.0,20.0,390.0,452.34,358.1
2016,9,15,8,45,454.0,186.5,2.0,20.5,435.0,508.11,400.24
2016,9,15,9,0,487.0,196.0,2.0,21.0,480.0,565.9,442.28
2016,9,15,9,15,493.0,209.0,2.0,21.5,514.0,608.5,471.79
2016,9,15,9,30,499.0,222.0,2.0,22.0,548.0,650.04,499.93
2016,9,15,9,45,701.0,156.5,2.0,22.5,640.5,778.37,591.84
2016,9,15,10,0,903.0,91.0,2.0,23.0,733.0,897.8,669.44
2016,9,15,10,15,910.5,92.0,2.0,23.5,761.0,934.55,690.15
2016,9,15,10,30,918.0,93.0,2.0,24.0,789.0,968.19,709.44
2016,9,15,10,45,922.5,94.0,2.0,25.0,810.0,995.67,723.2
2016,9,15,11,0,927.0,95.0,2.0,26.0,831.0,1019.56,734.6
2016,9,15,11,15,930.5,95.5,2.05,26.0,844.0,1038.17,746.2
2016,9,15,11,30,934.0,96.0,2.1,26.0,857.0,1052.91,755.53
2016,9,15,11,45,935.0,96.5,2.2,26.5,862.0,1061.18,760.08
2016,9,15,12,0,936.0,97.0,2.3,27.0,867.0,1065.42,762.26
2016,9,15,12,15,935.5,97.0,2.35,27.0,863.5,1063.51,761.66
2016,9,15,12,30,935.0,97.0,2.4,27.0,860.0,1057.56,758.71
2016,9,15,12,45,922.5,102.0,2.5,27.0,846.0,1041.17,749.84
2016,9,15,13,0,910.0,107.0,2.6,27.0,832.0,1021.09,738.7
2016,9,15,13,15,905.0,106.0,2.65,27.0,813.0,998.22,725.29
2016,9,15,13,30,900.0,105.0,2.7,27.0,794.0,971.8,709.59
2016,9,15,13,45,892.5,104.0,2.8,27.0,767.0,939.69,690.51
2016,9,15,14,0,885.0,103.0,2.9,27.0,740.0,904.49,669.22
2016,9,15,14,15,874.5,101.0,2.9,26.5,706.5,862.75,643.88
2016,9,15,14,30,864.0,99.0,2.9,26.0,673.0,818.54,616.53
2016,9,15,14,45,849.0,97.0,2.95,26.0,632.5,774.45,587.95
2016,9,15,15,0,834.0,95.0,3.0,26.0,592.0,722.32,553.27
2016,9,15,15,15,815.0,92.0,3.0,25.5,547.0,665.1,513.96
2016,9,15,15,30,796.0,89.0,3.0,25.0,502.0,607.32,472.16
2016,9,15,15,45,769.0,85.5,3.0,25.0,452.5,544.18,424.06
2016,9,15,16,0,742.0,82.0,3.0,25.0,403.0,482.0,375.15
2016,9,15,16,15,705.0,77.5,2.95,24.0,351.5,415.98,322.92
2016,9,15,16,30,668.0,73.0,2.9,23.0,300.0,352.29,270.52
2016,9,15,16,45,613.5,66.5,2.85,22.5,247.5,283.93,212.57
2016,9,15,17,0,559.0,60.0,2.8,22.0,195.0,221.44,158.47
2016,9,15,17,15,475.0,50.5,2.5,21.0,145.5,156.06,103.64
2016,9,15,17,30,391.0,41.0,2.2,20.0,96.0,101.19,59.47
2016,9,15,17,45,252.5,27.5,1.95,19.0,57.0,48.9,20.84
2016,9,15,18,0,114.0,14.0,1.7,18.0,18.0,14.5,0.0
2016,9,15,18,15,57.0,7.0,1.7,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.5,28.91,5.45
2016,9,16,6,30,387.0,34.0,1.2,14.0,81.0,85.97,47.96
2016,9,16,6,45,476.0,43.0,1.3,15.0,129.5,139.41,90.91
2016,9,16,7,0,565.0,52.0,1.4,16.0,178.0,204.09,145.64
2016,9,16,7,15,621.0,58.0,1.25,16.5,230.0,265.99,200.05
2016,9,16,7,30,677.0,64.0,1.1,17.0,282.0,333.96,258.3
2016,9,16,7,45,715.5,68.5,1.0,17.5,334.0,398.35,312.09
2016,9,16,8,0,754.0,73.0,0.9,18.0,386.0,465.89,365.94
2016,9,16,8,15,780.5,76.5,0.8,18.5,435.5,528.42,413.54
2016,9,16,8,30,807.0,80.0,0.7,19.0,485.0,591.96,459.52
2016,9,16,8,45,607.5,149.0,0.65,20.0,470.0,577.46,444.49
2016,9,16,9,0,408.0,218.0,0.6,21.0,455.0,533.03,407.65
2016,9,16,9,15,415.0,234.0,0.5,22.0,489.5,575.92,435.53
2016,9,16,9,30,422.0,250.0,0.4,23.0,524.0,618.09,460.82
2016,9,16,9,45,425.5,263.5,0.35,24.0,552.5,653.88,481.49
2016,9,16,10,0,429.0,277.0,0.3,25.0,581.0,688.33,500.7
2016,9,16,10,15,435.0,284.5,0.2,26.0,603.5,717.43,515.4
2016,9,16,10,30,441.0,292.0,0.1,27.0,626.0,745.01,528.92
2016,9,16,10,45,445.0,298.0,0.05,28.0,642.5,767.45,539.67
2016,9,16,11,0,449.0,304.0,0.0,29.0,659.0,787.99,549.33
2016,9,16,11,15,451.0,308.0,0.2,29.0,669.5,802.44,559.84
2016,9,16,11,30,453.0,312.0,0.4,29.0,680.0,814.71,570.31
2016,9,16,11,45,454.5,313.0,0.6,29.5,684.0,821.08,576.27
2016,9,16,12,0,456.0,314.0,0.8,30.0,688.0,825.13,580.72
2016,9,16,12,15,456.0,313.0,1.0,30.0,685.5,823.23,582.43
2016,9,16,12,30,456.0,312.0,1.2,30.0,683.0,818.98,582.48
2016,9,16,12,45,688.0,207.0,1.4,30.5,757.0,939.6,665.48
2016,9,16,13,0,920.0,102.0,1.6,31.0,831.0,1025.25,718.96
2016,9,16,13,15,915.0,101.0,1.7,31.0,811.5,1002.09,705.74
2016,9,16,13,30,910.0,100.0,1.8,31.0,792.0,975.35,691.41
2016,9,16,13,45,901.0,99.0,1.95,31.0,764.5,941.52,673.0
2016,9,16,14,0,892.0,98.0,2.1,31.0,737.0,904.66,652.29
2016,9,16,14,15,881.5,96.5,2.15,30.5,703.0,863.15,628.5
2016,9,16,14,30,871.0,95.0,2.2,30.0,669.0,819.17,602.65
2016,9,16,14,45,855.5,93.5,2.3,30.0,628.5,774.79,575.22
2016,9,16,15,0,840.0,92.0,2.4,30.0,588.0,722.55,541.81
2016,9,16,15,15,821.0,89.0,2.45,29.5,542.5,665.02,503.66
2016,9,16,15,30,802.0,86.0,2.5,29.0,497.0,606.93,462.86
2016,9,16,15,45,775.0,82.5,2.55,28.5,448.0,543.47,416.56
2016,9,16,16,0,748.0,79.0,2.6,28.0,399.0,480.99,369.15
2016,9,16,16,15,711.5,74.0,2.55,27.5,347.0,413.92,316.25
2016,9,16,16,30,675.0,69.0,2.5,27.0,295.0,349.98,263.89
2016,9,16,16,45,620.5,63.0,2.45,26.5,242.5,281.82,207.01
2016,9,16,17,0,566.0,57.0,2.4,26.0,190.0,219.54,153.88
2016,9,16,17,15,481.5,48.0,2.1,24.5,141.0,154.27,100.2
2016,9,16,17,30,397.0,39.0,1.8,23.0,92.0,99.56,56.91
2016,9,16,17,45,255.0,25.5,1.5,22.0,54.0,46.49,17.48
2016,9,16,18,0,113.0,12.0,1.2,21.0,16.0,12.49,0.0
2016,9,16,18,15,56.5,6.0,1.1,20.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.5,17.5,0.9,14.5,38.5,28.84,4.24
2016,9,17,6,30,359.0,35.0,1.0,15.0,77.0,84.09,47.23
2016,9,17,6,45,454.0,44.0,1.1,16.0,125.0,137.03,89.43
2016,9,17,7,0,549.0,53.0,1.2,17.0,173.0,201.99,143.82
2016,9,17,7,15,336.0,90.0,1.1,17.5,170.0,204.74,156.41
2016,9,17,7,30,123.0,127.0,1.0,18.0,167.0,172.27,135.82
2016,9,17,7,45,133.0,148.5,0.95,19.0,198.0,206.26,163.58
2016,9,17,8,0,143.0,170.0,0.9,20.0,229.0,241.42,191.16
2016,9,17,8,15,252.5,178.5,0.8,21.0,298.5,327.85,258.16
2016,9,17,8,30,362.0,187.0,0.7,22.0,368.0,418.65,325.9
2016,9,17,8,45,385.0,201.5,0.6,23.0,410.0,468.99,360.48
2016,9,17,9,0,408.0,216.0,0.5,24.0,452.0,531.92,402.61
2016,9,17,9,15,408.5,234.0,0.45,25.0,484.5,571.9,427.24
2016,9,17,9,30,409.0,252.0,0.4,26.0,517.0,610.6,450.33
2016,9,17,9,45,413.0,265.0,0.4,27.0,544.5,645.79,471.11
2016,9,17,10,0,417.0,278.0,0.4,28.0,572.0,679.71,490.56
2016,9,17,10,15,418.5,289.5,0.45,28.5,594.0,708.42,507.89
2016,9,17,10,30,420.0,301.0,0.5,29.0,616.0,735.43,524.0
2016,9,17,10,45,424.0,306.5,0.55,30.0,632.5,756.86,535.56
2016,9,17,11,0,428.0,312.0,0.6,31.0,649.0,776.46,545.9
2016,9,17,11,15,430.0,316.0,0.7,31.5,659.0,790.56,554.6
2016,9,17,11,30,432.0,320.0,0.8,32.0,669.0,802.55,562.04
2016,9,17,11,45,433.0,321.0,0.9,32.5,672.5,808.23,565.6
2016,9,17,12,0,434.0,322.0,1.0,33.0,676.0,811.67,567.85
2016,9,17,12,15,679.5,209.0,1.1,33.0,759.5,945.57,657.84
2016,9,17,12,30,925.0,96.0,1.2,33.0,843.0,1046.34,718.73
2016,9,17,12,45,913.5,100.0,1.35,33.0,829.0,1029.78,710.47
2016,9,17,13,0,902.0,104.0,1.5,33.0,815.0,1009.57,701.29
2016,9,17,13,15,896.5,103.0,1.6,33.0,795.5,986.18,689.27
2016,9,17,13,30,891.0,102.0,1.7,33.0,776.0,959.3,674.97
2016,9,17,13,45,884.0,100.0,1.8,33.0,749.0,926.61,656.86
2016,9,17,14,0,877.0,98.0,1.9,33.0,722.0,890.85,636.55
2016,9,17,14,15,866.0,96.5,1.95,32.5,688.0,849.36,613.01
2016,9,17,14,30,855.0,95.0,2.0,32.0,654.0,805.48,587.48
2016,9,17,14,45,841.0,92.5,2.1,32.0,614.0,761.76,560.76
2016,9,17,15,0,827.0,90.0,2.2,32.0,574.0,710.09,528.04
2016,9,17,15,15,807.5,87.0,2.25,31.5,529.5,652.82,490.34
2016,9,17,15,30,788.0,84.0,2.3,31.0,485.0,595.08,450.13
2016,9,17,15,45,760.0,81.0,2.4,30.5,436.0,532.35,404.85
2016,9,17,16,0,732.0,78.0,2.5,30.0,387.0,470.72,358.53
2016,9,17,16,15,695.0,73.0,2.45,29.0,336.0,404.76,307.42
2016,9,17,16,30,658.0,68.0,2.4,28.0,285.0,341.27,256.21
2016,9,17,16,45,601.0,62.0,2.35,27.5,233.5,273.4,199.83
2016,9,17,17,0,544.0,56.0,2.3,27.0,182.0,211.75,147.54
2016,9,17,17,15,458.0,47.0,2.0,25.5,134.0,147.71,95.25
2016,9,17,17,30,372.0,38.0,1.7,24.0,86.0,94.46,53.43
2016,9,17,17,45,231.5,24.5,1.45,23.0,49.5,43.04,14.06
2016,9,17,18,0,91.0,11.0,1.2,22.0,13.0,11.14,0.0
2016,9,17,18,15,45.5,5.5,1.1,21.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,187.5,16.5,0.85,17.5,38.0,28.68,2.2
2016,9,18,6,30,375.0,33.0,0.9,18.0,76.0,84.96,46.44
2016,9,18,6,45,465.5,42.0,1.0,19.0,123.5,138.13,88.75
2016,9,18,7,0,556.0,51.0,1.1,20.0,171.0,202.75,142.51
2016,9,18,7,15,613.0,57.5,1.0,20.5,223.0,265.03,196.27
2016,9,18,7,30,670.0,64.0,0.9,21.0,275.0,333.61,253.96
2016,9,18,7,45,707.5,68.5,0.8,22.0,326.5,397.0,305.3
2016,9,18,8,0,745.0,73.0,0.7,23.0,378.0,463.62,356.51
2016,9,18,8,15,587.0,122.5,0.8,24.5,381.0,471.85,362.2
2016,9,18,8,30,429.0,172.0,0.9,26.0,384.0,454.96,347.96
2016,9,18,8,45,429.0,191.0,1.0,27.5,420.0,498.91,378.38
2016,9,18,9,0,429.0,210.0,1.1,29.0,456.0,541.72,406.39
2016,9,18,9,15,648.5,150.5,1.15,30.0,552.5,674.21,499.78
2016,9,18,9,30,868.0,91.0,1.2,31.0,649.0,804.87,583.76
2016,9,18,9,45,886.0,89.5,1.3,32.0,685.5,852.31,610.48
2016,9,18,10,0,904.0,88.0,1.4,33.0,722.0,897.82,636.42
2016,9,18,10,15,911.5,89.5,1.4,33.5,750.0,934.94,656.76
2016,9,18,10,30,919.0,91.0,1.4,34.0,778.0,968.95,675.03
2016,9,18,10,45,923.5,92.0,1.45,34.5,798.5,996.21,689.79
2016,9,18,11,0,928.0,93.0,1.5,35.0,819.0,1019.86,702.42
2016,9,18,11,15,930.5,93.5,1.55,35.0,831.5,1037.23,712.8
2016,9,18,11,30,933.0,94.0,1.6,35.0,844.0,1050.7,721.04
2016,9,18,11,45,933.5,94.5,1.7,35.5,848.0,1058.17,725.1
2016,9,18,12,0,934.0,95.0,1.8,36.0,852.0,1061.61,726.9
2016,9,18,12,15,933.5,94.5,1.85,36.0,848.5,1058.86,725.96
2016,9,18,12,30,933.0,94.0,1.9,36.0,845.0,1052.06,722.79
2016,9,18,12,45,922.0,98.0,1.95,36.0,831.0,1035.85,714.09
2016,9,18,13,0,911.0,102.0,2.0,36.0,817.0,1015.94,703.28
2016,9,18,13,15,906.0,101.0,2.0,36.0,797.0,992.76,689.94
2016,9,18,13,30,901.0,100.0,2.0,36.0,777.0,966.05,674.48
