Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,13,45,893.5,98.5,2.05,36.0,750.0,933.1,655.65
2016,9,18,14,0,886.0,97.0,2.1,36.0,723.0,897.07,634.76
2016,9,18,14,15,875.5,95.0,2.1,35.5,689.0,855.07,610.66
2016,9,18,14,30,865.0,93.0,2.1,35.0,655.0,810.62,584.63
2016,9,18,14,45,851.0,90.5,2.1,35.0,615.0,760.74,553.4
2016,9,18,15,0,837.0,88.0,2.1,35.0,575.0,714.22,524.0
2016,9,18,15,15,818.0,85.5,2.05,34.5,530.0,657.34,486.63
2016,9,18,15,30,799.0,83.0,2.0,34.0,485.0,599.9,446.83
2016,9,18,15,45,772.5,79.0,2.0,34.0,435.5,536.34,400.66
2016,9,18,16,0,746.0,75.0,2.0,34.0,386.0,473.73,353.59
2016,9,18,16,15,709.0,70.5,1.75,33.0,334.5,407.14,302.61
2016,9,18,16,30,672.0,66.0,1.5,32.0,283.0,343.76,252.18
2016,9,18,16,45,615.5,60.0,1.3,31.0,231.5,275.29,196.79
2016,9,18,17,0,559.0,54.0,1.1,30.0,180.0,212.97,145.18
2016,9,18,17,15,471.5,44.5,1.1,28.5,131.5,147.34,92.74
2016,9,18,17,30,384.0,35.0,1.1,27.0,83.0,92.72,50.54
2016,9,18,17,45,235.0,22.0,1.1,26.0,47.0,40.3,9.77
2016,9,18,18,0,86.0,9.0,1.1,25.0,11.0,9.13,0.0
2016,9,18,18,15,43.0,4.5,1.05,24.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.5,18.5,1.25,20.5,32.0,25.84,0.01
2016,9,19,6,30,243.0,37.0,1.4,21.0,64.0,71.0,40.12
2016,9,19,6,45,334.5,50.0,1.6,22.0,109.0,119.31,77.88
2016,9,19,7,0,426.0,63.0,1.8,23.0,154.0,181.75,128.66
2016,9,19,7,15,486.0,73.0,1.75,23.5,203.5,240.7,178.64
2016,9,19,7,30,546.0,83.0,1.7,24.0,253.0,306.54,233.53
2016,9,19,7,45,592.5,89.5,1.65,25.0,304.0,369.33,284.33
2016,9,19,8,0,639.0,96.0,1.6,26.0,355.0,436.44,336.49
2016,9,19,8,15,519.0,136.5,1.6,27.0,364.5,444.39,342.22
2016,9,19,8,30,399.0,177.0,1.6,28.0,374.0,442.49,339.11
2016,9,19,8,45,430.0,188.5,1.65,29.0,418.5,497.92,378.78
2016,9,19,9,0,461.0,200.0,1.7,30.0,463.0,555.25,418.25
2016,9,19,9,15,464.5,216.0,1.7,30.5,497.5,597.83,446.47
2016,9,19,9,30,468.0,232.0,1.7,31.0,532.0,639.22,473.26
2016,9,19,9,45,484.5,237.5,1.75,32.0,562.5,679.31,498.34
2016,9,19,10,0,501.0,243.0,1.8,33.0,593.0,718.74,522.43
2016,9,19,10,15,506.5,251.0,1.9,33.0,616.5,749.9,542.92
2016,9,19,10,30,512.0,259.0,2.0,33.0,640.0,779.26,562.19
2016,9,19,10,45,516.5,264.5,2.1,33.5,658.5,803.08,576.63
2016,9,19,11,0,521.0,270.0,2.2,34.0,677.0,824.75,589.65
2016,9,19,11,15,522.0,275.0,2.3,34.0,687.5,840.14,599.77
2016,9,19,11,30,523.0,280.0,2.4,34.0,698.0,853.06,608.39
2016,9,19,11,45,525.0,281.0,2.5,34.5,702.5,860.19,612.24
2016,9,19,12,0,527.0,282.0,2.6,35.0,707.0,864.75,614.52
2016,9,19,12,15,701.5,201.0,2.7,35.0,764.0,959.77,678.96
2016,9,19,12,30,876.0,120.0,2.8,35.0,821.0,1023.37,719.09
2016,9,19,12,45,873.5,119.0,2.9,35.0,809.5,1010.53,711.72
2016,9,19,13,0,871.0,118.0,3.0,35.0,798.0,994.01,702.76
2016,9,19,13,15,865.5,117.0,3.05,34.5,778.0,971.01,690.78
2016,9,19,13,30,860.0,116.0,3.1,34.0,758.0,944.65,676.62
2016,9,19,13,45,855.5,112.5,3.2,34.0,732.0,922.02,663.77
2016,9,19,14,0,851.0,109.0,3.3,34.0,706.0,886.85,642.61
2016,9,19,14,15,839.5,107.0,3.35,33.5,672.0,844.47,617.5
2016,9,19,14,30,828.0,105.0,3.4,33.0,638.0,799.81,590.48
2016,9,19,14,45,814.5,101.5,3.45,33.0,598.5,749.94,558.23
2016,9,19,15,0,801.0,98.0,3.5,33.0,559.0,698.5,524.41
2016,9,19,15,15,780.0,94.5,3.5,32.5,514.0,640.75,484.76
2016,9,19,15,30,759.0,91.0,3.5,32.0,469.0,582.75,443.38
2016,9,19,15,45,729.5,87.0,3.5,31.5,420.0,519.49,396.69
2016,9,19,16,0,700.0,83.0,3.5,31.0,371.0,458.52,350.04
2016,9,19,16,15,660.0,77.5,3.4,30.0,320.5,391.93,298.03
2016,9,19,16,30,620.0,72.0,3.3,29.0,270.0,328.76,246.8
2016,9,19,16,45,555.5,65.5,3.25,28.5,218.5,260.25,189.99
2016,9,19,17,0,491.0,59.0,3.2,28.0,167.0,198.94,138.36
2016,9,19,17,15,401.5,48.0,3.0,26.5,120.5,135.83,87.32
2016,9,19,17,30,312.0,37.0,2.8,25.0,74.0,84.08,46.97
2016,9,19,17,45,156.0,18.5,2.6,24.0,37.0,30.55,3.89
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,111.0,19.0,2.35,15.5,31.0,25.82,0.0
2016,9,20,6,30,222.0,38.0,2.5,16.0,62.0,69.84,40.67
2016,9,20,6,45,334.0,49.5,2.65,16.5,108.5,119.45,79.78
2016,9,20,7,0,446.0,61.0,2.8,17.0,155.0,185.86,134.72
2016,9,20,7,15,506.5,70.0,2.8,17.5,204.5,245.28,186.79
2016,9,20,7,30,567.0,79.0,2.8,18.0,254.0,311.61,244.05
2016,9,20,7,45,624.5,81.5,2.85,19.0,306.5,376.36,298.49
2016,9,20,8,0,682.0,84.0,2.9,20.0,359.0,446.5,355.47
2016,9,20,8,15,572.5,122.5,2.9,20.5,373.5,465.66,371.03
2016,9,20,8,30,463.0,161.0,2.9,21.0,388.0,466.4,370.87
2016,9,20,8,45,347.5,204.5,2.95,21.5,384.0,449.72,356.23
2016,9,20,9,0,232.0,248.0,3.0,22.0,380.0,420.17,330.85
2016,9,20,9,15,232.0,267.5,3.0,22.5,407.5,451.97,353.87
2016,9,20,9,30,232.0,287.0,3.0,23.0,435.0,483.17,375.74
2016,9,20,9,45,234.5,302.5,3.05,23.5,459.0,511.5,395.37
2016,9,20,10,0,237.0,318.0,3.1,24.0,483.0,539.27,414.34
2016,9,20,10,15,415.0,271.5,3.15,24.5,573.5,689.03,525.25
2016,9,20,10,30,593.0,225.0,3.2,25.0,664.0,824.79,621.96
2016,9,20,10,45,594.0,232.0,3.25,25.5,682.0,848.53,635.62
2016,9,20,11,0,595.0,239.0,3.3,26.0,700.0,869.6,648.22
2016,9,20,11,15,581.0,255.0,3.35,26.0,711.0,877.83,653.04
2016,9,20,11,30,567.0,271.0,3.4,26.0,722.0,888.14,659.29
2016,9,20,11,45,580.5,261.5,3.5,26.5,725.5,895.78,664.0
2016,9,20,12,0,594.0,252.0,3.6,27.0,729.0,905.48,670.05
2016,9,20,12,15,594.0,250.5,3.65,27.0,725.5,902.62,668.43
2016,9,20,12,30,594.0,249.0,3.7,27.0,722.0,896.81,665.0
2016,9,20,12,45,618.5,234.5,3.8,27.0,720.5,899.39,668.36
2016,9,20,13,0,643.0,220.0,3.9,27.0,719.0,898.21,669.11
2016,9,20,13,15,642.5,213.5,3.95,27.0,701.5,877.39,655.81
2016,9,20,13,30,642.0,207.0,4.0,27.0,684.0,853.72,640.7
2016,9,20,13,45,633.0,203.0,4.05,27.0,659.0,822.11,619.8
2016,9,20,14,0,624.0,199.0,4.1,27.0,634.0,788.35,597.21
2016,9,20,14,15,626.0,185.0,4.1,26.5,603.5,751.76,573.73
2016,9,20,14,30,628.0,171.0,4.1,26.0,573.0,712.62,547.98
2016,9,20,14,45,629.5,157.0,4.15,26.0,538.5,670.66,518.74
2016,9,20,15,0,631.0,143.0,4.2,26.0,504.0,626.45,487.22
2016,9,20,15,15,694.0,115.5,4.15,25.5,483.0,606.93,474.7
2016,9,20,15,30,757.0,88.0,4.1,25.0,462.0,577.37,453.63
2016,9,20,15,45,727.0,84.5,4.05,24.5,413.0,514.49,405.25
2016,9,20,16,0,697.0,81.0,4.0,24.0,364.0,453.93,357.15
2016,9,20,16,15,657.0,75.5,3.9,23.0,314.0,387.57,303.53
2016,9,20,16,30,617.0,70.0,3.8,22.0,264.0,324.66,250.77
2016,9,20,16,45,554.5,63.5,3.7,21.5,213.5,257.1,192.84
2016,9,20,17,0,492.0,57.0,3.6,21.0,163.0,196.53,140.14
2016,9,20,17,15,400.0,46.5,3.45,20.0,117.0,133.49,87.6
2016,9,20,17,30,308.0,36.0,3.3,19.0,71.0,82.14,46.37
2016,9,20,17,45,154.0,18.0,3.2,18.5,35.5,29.5,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,135.5,18.5,3.65,14.0,32.5,27.23,0.0
2016,9,21,6,30,271.0,37.0,3.8,14.0,65.0,75.98,43.53
2016,9,21,6,45,381.5,46.5,4.0,14.5,112.0,128.43,85.91
2016,9,21,7,0,492.0,56.0,4.2,15.0,159.0,193.87,141.18
2016,9,21,7,15,553.5,63.5,4.25,15.5,209.5,254.96,195.75
2016,9,21,7,30,615.0,71.0,4.3,16.0,260.0,322.97,255.67
2016,9,21,7,45,663.0,74.5,4.4,16.5,311.5,387.18,311.62
2016,9,21,8,0,711.0,78.0,4.5,17.0,363.0,455.69,369.49
2016,9,21,8,15,543.0,128.5,4.55,17.0,362.5,451.41,367.59
2016,9,21,8,30,375.0,179.0,4.6,17.0,362.0,421.55,343.37
2016,9,21,8,45,375.0,200.0,4.65,17.5,397.5,464.11,376.5
2016,9,21,9,0,375.0,221.0,4.7,18.0,433.0,505.78,407.87
2016,9,21,9,15,253.0,256.0,4.75,18.0,403.5,468.57,375.98
2016,9,21,9,30,131.0,291.0,4.8,18.0,374.0,407.09,324.74
2016,9,21,9,45,131.5,307.5,4.85,18.5,394.5,430.93,342.25
2016,9,21,10,0,132.0,324.0,4.9,19.0,415.0,454.44,359.07
2016,9,21,10,15,133.0,336.5,4.9,19.0,431.5,473.66,373.16
2016,9,21,10,30,134.0,349.0,4.9,19.0,448.0,492.46,386.9
2016,9,21,10,45,134.5,358.5,4.9,19.5,460.5,507.02,396.66
2016,9,21,11,0,135.0,368.0,4.9,20.0,473.0,521.02,405.97
2016,9,21,11,15,135.0,374.5,4.85,20.0,480.5,530.62,412.69
2016,9,21,11,30,135.0,381.0,4.8,20.0,488.0,539.56,418.96
2016,9,21,11,45,135.5,383.0,4.75,20.0,491.0,543.35,421.52
2016,9,21,12,0,136.0,385.0,4.7,20.0,494.0,546.45,423.64
2016,9,21,12,15,136.5,383.5,4.75,20.0,492.5,544.95,422.71
2016,9,21,12,30,137.0,382.0,4.8,20.0,491.0,542.75,421.34
2016,9,21,12,45,526.5,241.0,4.85,20.0,649.0,809.17,629.53
2016,9,21,13,0,916.0,100.0,4.9,20.0,807.0,1017.59,778.02
2016,9,21,13,15,913.0,99.5,5.0,19.5,789.0,996.52,765.01
2016,9,21,13,30,910.0,99.0,5.1,19.0,771.0,971.82,750.97
2016,9,21,13,45,906.0,97.0,5.2,19.0,745.5,941.0,731.05
2016,9,21,14,0,902.0,95.0,5.3,19.0,720.0,906.86,708.63
2016,9,21,14,15,893.5,93.5,5.3,19.0,687.0,866.33,680.82
2016,9,21,14,30,885.0,92.0,5.3,19.0,654.0,823.15,650.9
2016,9,21,14,45,874.0,89.0,5.35,19.0,615.0,773.99,616.5
2016,9,21,15,0,863.0,86.0,5.4,19.0,576.0,727.89,583.96
2016,9,21,15,15,845.0,83.5,5.3,18.5,530.0,670.32,541.48
2016,9,21,15,30,827.0,81.0,5.2,18.0,484.0,612.04,496.28
2016,9,21,15,45,803.5,76.5,5.15,18.0,435.0,548.08,444.51
2016,9,21,16,0,780.0,72.0,5.1,18.0,386.0,484.72,391.64
2016,9,21,16,15,741.5,67.5,4.95,17.5,333.0,415.55,333.04
2016,9,21,16,30,703.0,63.0,4.8,17.0,280.0,349.42,275.13
2016,9,21,16,45,645.5,57.0,4.7,17.0,227.0,279.35,212.56
2016,9,21,17,0,588.0,51.0,4.6,17.0,174.0,215.14,154.47
2016,9,21,17,15,488.0,42.0,4.35,16.5,124.5,146.09,95.4
2016,9,21,17,30,388.0,33.0,4.1,16.0,75.0,89.67,48.96
2016,9,21,17,45,194.0,16.5,3.95,15.5,37.5,30.45,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,18.5,3.7,14.0,32.0,27.07,0.0
2016,9,22,6,30,260.0,37.0,3.8,14.0,64.0,75.17,42.97
2016,9,22,6,45,362.5,48.5,3.95,14.5,110.0,127.22,85.6
2016,9,22,7,0,465.0,60.0,4.1,15.0,156.0,191.49,140.04
2016,9,22,7,15,530.5,68.0,4.05,15.0,206.5,252.9,194.88
2016,9,22,7,30,596.0,76.0,4.0,15.0,257.0,321.73,255.7
2016,9,22,7,45,648.0,80.0,4.0,15.5,309.5,387.34,312.57
2016,9,22,8,0,700.0,84.0,4.0,16.0,362.0,457.71,371.65
2016,9,22,8,15,505.5,137.0,3.95,16.5,351.0,440.11,358.12
2016,9,22,8,30,311.0,190.0,3.9,17.0,340.0,394.51,320.25
2016,9,22,8,45,332.0,206.0,3.85,17.5,380.5,442.57,357.84
2016,9,22,9,0,353.0,222.0,3.8,18.0,421.0,491.9,395.2
2016,9,22,9,15,394.5,229.5,3.8,18.5,466.5,548.71,438.04
2016,9,22,9,30,436.0,237.0,3.8,19.0,512.0,621.15,491.34
2016,9,22,9,45,666.5,165.5,3.85,19.5,611.5,765.2,600.55
2016,9,22,10,0,897.0,94.0,3.9,20.0,711.0,901.18,694.47
2016,9,22,10,15,904.5,95.5,3.9,20.0,738.5,937.8,717.86
2016,9,22,10,30,912.0,97.0,3.9,20.0,766.0,971.3,739.72
2016,9,22,10,45,919.0,97.0,3.95,20.5,787.0,999.34,756.68
2016,9,22,11,0,926.0,97.0,4.0,21.0,808.0,1023.88,771.26
2016,9,22,11,15,929.0,97.5,4.0,21.0,820.0,1041.35,782.3
2016,9,22,11,30,932.0,98.0,4.0,21.0,832.0,1054.94,790.88
2016,9,22,11,45,933.0,98.0,4.05,21.5,836.0,1061.97,794.07
2016,9,22,12,0,934.0,98.0,4.1,22.0,840.0,1064.97,794.75
2016,9,22,12,15,932.5,98.0,4.1,22.0,836.0,1061.39,792.41
2016,9,22,12,30,931.0,98.0,4.1,22.0,832.0,1053.77,787.6
2016,9,22,12,45,926.5,98.5,4.1,22.0,819.0,1039.76,778.66
2016,9,22,13,0,922.0,99.0,4.1,22.0,806.0,1021.9,767.32
2016,9,22,13,15,916.5,98.0,4.05,22.0,785.5,997.68,751.46
2016,9,22,13,30,911.0,97.0,4.0,22.0,765.0,969.91,733.29
2016,9,22,13,45,900.5,96.5,4.0,22.0,736.5,934.76,710.37
2016,9,22,14,0,890.0,96.0,4.0,22.0,708.0,896.69,685.36
2016,9,22,14,15,878.5,94.5,4.0,21.5,673.5,853.98,658.19
2016,9,22,14,30,867.0,93.0,4.0,21.0,639.0,808.9,628.99
2016,9,22,14,45,849.5,91.5,4.0,21.0,598.0,762.91,597.54
2016,9,22,15,0,832.0,90.0,4.0,21.0,557.0,709.2,560.01
2016,9,22,15,15,811.0,87.0,4.05,20.5,511.0,650.48,517.8
2016,9,22,15,30,790.0,84.0,4.1,20.0,465.0,591.45,473.34
2016,9,22,15,45,756.0,81.0,4.15,20.0,415.0,525.14,420.83
2016,9,22,16,0,722.0,78.0,4.2,20.0,365.0,461.5,368.78
2016,9,22,16,15,680.5,73.0,4.15,19.5,313.5,393.65,312.35
2016,9,22,16,30,639.0,68.0,4.1,19.0,262.0,329.36,257.01
2016,9,22,16,45,571.5,61.5,4.1,18.5,210.0,259.01,195.94
2016,9,22,17,0,504.0,55.0,4.1,18.0,158.0,196.24,140.7
2016,9,22,17,15,402.5,44.5,3.9,17.0,111.5,130.87,85.87
2016,9,22,17,30,301.0,34.0,3.7,16.0,65.0,78.43,42.98
2016,9,22,17,45,150.5,17.0,3.55,15.5,32.5,27.49,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,175.5,14.5,1.05,12.5,32.0,27.39,0.0
2016,9,23,6,30,351.0,29.0,1.2,13.0,64.0,81.51,43.93
2016,9,23,6,45,452.0,38.0,1.35,14.0,111.0,135.65,88.83
2016,9,23,7,0,553.0,47.0,1.5,15.0,158.0,202.62,145.67
2016,9,23,7,15,611.5,53.0,1.6,15.5,209.0,264.86,201.15
2016,9,23,7,30,670.0,59.0,1.7,16.0,260.0,333.22,260.92
2016,9,23,7,45,710.0,63.0,1.8,17.0,311.0,397.41,315.51
2016,9,23,8,0,750.0,67.0,1.9,18.0,362.0,464.87,370.59
2016,9,23,8,15,776.5,70.5,2.1,18.5,410.5,527.04,420.68
2016,9,23,8,30,803.0,74.0,2.3,19.0,459.0,590.19,469.89
2016,9,23,8,45,822.5,76.0,2.55,20.0,503.5,647.53,512.6
2016,9,23,9,0,842.0,78.0,2.8,21.0,548.0,699.51,548.95
2016,9,23,9,15,855.5,80.0,2.85,21.5,587.5,750.37,583.01
2016,9,23,9,30,869.0,82.0,2.9,22.0,627.0,799.57,615.3
2016,9,23,9,45,881.0,83.0,3.0,22.5,661.0,844.42,644.37
2016,9,23,10,0,893.0,84.0,3.1,23.0,695.0,886.93,671.53
2016,9,23,10,15,900.0,85.0,3.15,23.0,721.5,922.31,694.59
2016,9,23,10,30,907.0,86.0,3.2,23.0,748.0,954.56,715.52
2016,9,23,10,45,911.0,87.0,3.3,23.5,767.5,980.64,731.26
2016,9,23,11,0,915.0,88.0,3.4,24.0,787.0,1003.13,744.66
2016,9,23,11,15,917.0,88.5,3.45,24.0,798.5,1019.35,755.07
2016,9,23,11,30,919.0,89.0,3.5,24.0,810.0,1031.71,763.11
2016,9,23,11,45,918.5,89.5,3.6,24.5,813.0,1037.62,765.94
2016,9,23,12,0,918.0,90.0,3.7,25.0,816.0,1039.55,766.32
2016,9,23,12,15,916.5,90.0,3.75,25.0,811.5,1035.91,764.35
2016,9,23,12,30,915.0,90.0,3.8,25.0,807.0,1028.31,759.95
2016,9,23,12,45,907.5,91.5,3.85,25.5,793.5,1012.56,748.83
2016,9,23,13,0,900.0,93.0,3.9,26.0,780.0,993.13,735.43
2016,9,23,13,15,894.5,92.0,3.9,25.5,759.5,969.25,721.72
2016,9,23,13,30,889.0,91.0,3.9,25.0,739.0,941.91,705.67
2016,9,23,13,45,878.5,90.5,3.95,25.0,711.5,907.31,683.51
2016,9,23,14,0,868.0,90.0,4.0,25.0,684.0,869.89,659.3
2016,9,23,14,15,857.0,88.5,4.0,24.5,650.0,828.32,633.01
2016,9,23,14,30,846.0,87.0,4.0,24.0,616.0,784.44,604.74
2016,9,23,14,45,831.0,84.5,4.05,24.0,576.0,734.34,570.61
2016,9,23,15,0,816.0,82.0,4.1,24.0,536.0,687.74,538.57
2016,9,23,15,15,699.0,103.5,4.1,23.5,469.5,594.84,469.68
2016,9,23,15,30,582.0,125.0,4.1,23.0,403.0,508.09,403.17
2016,9,23,15,45,559.5,116.0,4.15,22.5,360.0,452.32,360.09
2016,9,23,16,0,537.0,107.0,4.2,22.0,317.0,397.67,316.32
2016,9,23,16,15,592.0,83.0,4.1,21.5,284.5,363.85,287.07
2016,9,23,16,30,647.0,59.0,4.0,21.0,252.0,321.9,248.95
2016,9,23,16,45,583.0,53.5,3.9,20.5,201.5,253.56,189.55
2016,9,23,17,0,519.0,48.0,3.8,20.0,151.0,192.37,135.7
2016,9,23,17,15,419.5,38.5,3.65,19.0,105.5,127.75,81.7
2016,9,23,17,30,320.0,29.0,3.5,18.0,60.0,75.83,38.93
2016,9,23,17,45,160.0,14.5,3.4,17.5,30.0,25.35,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.0,13.5,1.1,14.5,32.0,27.87,0.0
2016,9,24,6,30,384.0,27.0,1.3,15.0,64.0,84.75,44.17
2016,9,24,6,45,482.0,34.5,1.5,16.0,111.0,138.89,89.54
2016,9,24,7,0,580.0,42.0,1.7,17.0,158.0,205.26,145.96
2016,9,24,7,15,638.0,47.5,1.85,17.5,209.0,268.44,202.25
2016,9,24,7,30,696.0,53.0,2.0,18.0,260.0,337.93,262.94
2016,9,24,7,45,734.5,57.0,2.15,19.0,311.5,402.86,318.15
2016,9,24,8,0,773.0,61.0,2.3,20.0,363.0,470.88,373.69
2016,9,24,8,15,799.5,64.0,2.35,20.5,412.0,533.65,423.64
2016,9,24,8,30,826.0,67.0,2.4,21.0,461.0,593.73,469.85
2016,9,24,8,45,846.0,69.5,2.45,22.0,506.5,652.46,512.42
2016,9,24,9,0,866.0,72.0,2.5,23.0,552.0,710.69,551.39
2016,9,24,9,15,880.0,74.0,2.6,23.5,592.5,762.94,586.1
2016,9,24,9,30,894.0,76.0,2.7,24.0,633.0,813.49,619.09
2016,9,24,9,45,907.5,75.5,2.85,25.0,668.0,858.74,647.06
2016,9,24,10,0,921.0,75.0,3.0,26.0,703.0,901.66,673.05
2016,9,24,10,15,928.5,76.0,3.05,26.5,730.5,938.27,695.16
2016,9,24,10,30,936.0,77.0,3.1,27.0,758.0,971.68,715.01
2016,9,24,10,45,941.0,78.0,3.15,27.5,778.0,999.3,730.99
2016,9,24,11,0,946.0,79.0,3.2,28.0,798.0,1023.25,744.59
2016,9,24,11,15,949.0,79.5,3.15,28.5,810.0,1040.83,753.29
2016,9,24,11,30,952.0,80.0,3.1,29.0,822.0,1054.44,759.54
2016,9,24,11,45,953.5,80.0,3.1,29.5,826.0,1061.91,762.42
2016,9,24,12,0,955.0,80.0,3.1,30.0,830.0,1065.26,762.88
2016,9,24,12,15,954.0,80.0,3.1,30.0,826.0,1061.95,760.84
2016,9,24,12,30,953.0,80.0,3.1,30.0,822.0,1054.51,756.39
2016,9,24,12,45,941.0,84.5,3.1,30.5,808.0,1037.31,744.39
2016,9,24,13,0,929.0,89.0,3.1,31.0,794.0,1016.37,730.22
2016,9,24,13,15,924.0,88.0,3.1,31.0,773.5,992.32,715.64
2016,9,24,13,30,919.0,87.0,3.1,31.0,753.0,964.68,698.79
2016,9,24,13,45,910.0,86.0,3.15,31.0,725.0,929.98,677.67
2016,9,24,14,0,901.0,85.0,3.2,31.0,697.0,892.25,654.44
2016,9,24,14,15,890.0,83.5,3.2,30.5,662.5,849.48,628.58
2016,9,24,14,30,879.0,82.0,3.2,30.0,628.0,804.28,600.71
2016,9,24,14,45,863.5,80.0,3.2,30.0,587.0,752.93,566.97
2016,9,24,15,0,848.0,78.0,3.2,30.0,546.0,700.1,531.71
2016,9,24,15,15,827.5,75.5,3.15,29.5,500.5,646.46,494.95
2016,9,24,15,30,807.0,73.0,3.1,29.0,455.0,587.58,452.16
2016,9,24,15,45,778.5,69.5,3.1,29.0,405.5,523.06,403.04
2016,9,24,16,0,750.0,66.0,3.1,29.0,356.0,459.76,353.2
2016,9,24,16,15,709.5,61.5,2.8,28.0,304.5,391.63,298.83
2016,9,24,16,30,669.0,57.0,2.5,27.0,253.0,326.88,245.19
2016,9,24,16,45,606.5,51.0,2.2,26.5,202.0,257.61,186.6
2016,9,24,17,0,544.0,45.0,1.9,26.0,151.0,194.98,132.89
2016,9,24,17,15,440.0,36.0,1.75,24.5,104.5,128.62,79.24
2016,9,24,17,30,336.0,27.0,1.6,23.0,58.0,75.55,35.97
2016,9,24,17,45,168.0,13.5,1.5,22.0,29.0,23.07,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,13.5,1.25,16.0,31.5,28.21,0.0
2016,9,25,6,30,386.0,27.0,1.5,17.0,63.0,85.75,43.83
2016,9,25,6,45,486.5,35.0,1.75,18.0,110.5,141.15,90.43
2016,9,25,7,0,587.0,43.0,2.0,19.0,158.0,208.97,147.72
2016,9,25,7,15,645.5,48.5,2.0,20.0,210.0,272.86,203.83
2016,9,25,7,30,704.0,54.0,2.0,21.0,262.0,343.08,263.92
2016,9,25,7,45,742.0,58.5,2.05,22.0,313.5,408.85,318.94
2016,9,25,8,0,780.0,63.0,2.1,23.0,365.0,477.64,374.02
2016,9,25,8,15,806.0,66.0,2.25,24.0,414.0,540.53,422.8
2016,9,25,8,30,832.0,69.0,2.4,25.0,463.0,600.57,467.71
2016,9,25,8,45,849.0,72.0,2.55,26.5,508.0,658.12,508.08
2016,9,25,9,0,866.0,75.0,2.7,28.0,553.0,714.88,544.76
2016,9,25,9,15,879.5,77.0,2.75,28.5,593.0,766.69,578.25
2016,9,25,9,30,893.0,79.0,2.8,29.0,633.0,816.76,609.98
2016,9,25,9,45,908.0,78.0,2.85,30.0,667.5,862.6,637.08
2016,9,25,10,0,923.0,77.0,2.9,31.0,702.0,906.21,662.22
2016,9,25,10,15,929.5,78.5,2.85,31.5,729.0,942.47,682.79
2016,9,25,10,30,936.0,80.0,2.8,32.0,756.0,975.46,701.03
2016,9,25,10,45,936.5,82.5,2.75,32.5,775.0,1000.42,713.99
2016,9,25,11,0,937.0,85.0,2.7,33.0,794.0,1021.53,724.51
2016,9,25,11,15,939.5,85.5,2.55,33.5,805.5,1038.38,731.4
2016,9,25,11,30,942.0,86.0,2.4,34.0,817.0,1051.3,735.79
2016,9,25,11,45,936.0,89.5,2.25,34.5,818.5,1055.08,734.57
2016,9,25,12,0,930.0,93.0,2.1,35.0,820.0,1054.74,730.97
2016,9,25,12,15,928.5,93.0,1.9,35.0,815.5,1050.89,726.19
2016,9,25,12,30,927.0,93.0,1.7,35.0,811.0,1043.03,718.99
2016,9,25,12,45,912.5,98.0,1.5,35.0,795.5,1024.02,705.1
2016,9,25,13,0,898.0,103.0,1.3,35.0,780.0,1001.45,689.17
2016,9,25,13,15,892.5,102.0,1.1,35.0,759.5,977.44,672.36
2016,9,25,13,30,887.0,101.0,0.9,35.0,739.0,949.99,653.44
2016,9,25,13,45,872.5,102.0,0.75,35.0,710.0,913.34,629.86
2016,9,25,14,0,858.0,103.0,0.6,35.0,681.0,882.01,609.59
2016,9,25,14,15,846.0,100.5,0.55,35.0,646.0,838.06,583.29
2016,9,25,14,30,834.0,98.0,0.5,35.0,611.0,791.88,555.53
2016,9,25,14,45,812.5,97.0,0.5,35.0,569.5,738.23,523.47
2016,9,25,15,0,791.0,96.0,0.5,35.0,528.0,683.7,490.25
2016,9,25,15,15,768.5,92.5,0.65,34.5,483.0,625.26,454.52
2016,9,25,15,30,746.0,89.0,0.8,34.0,438.0,566.79,416.72
2016,9,25,15,45,712.0,85.0,0.95,33.5,388.5,503.06,373.02
2016,9,25,16,0,678.0,81.0,1.1,33.0,339.0,439.83,327.36
2016,9,25,16,15,633.5,74.5,1.05,32.0,288.5,371.64,275.75
2016,9,25,16,30,589.0,68.0,1.0,31.0,238.0,307.53,225.17
2016,9,25,16,45,522.5,60.0,0.95,30.0,188.0,239.3,170.26
2016,9,25,17,0,456.0,52.0,0.9,29.0,138.0,178.68,120.53
2016,9,25,17,15,353.0,40.0,0.95,28.0,93.5,115.21,70.56
2016,9,25,17,30,250.0,28.0,1.0,27.0,49.0,64.66,29.29
2016,9,25,17,45,125.0,14.0,1.05,26.0,24.5,20.57,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,15.0,1.05,20.5,26.0,22.33,0.0
2016,9,26,6,30,235.0,30.0,1.0,21.0,52.0,67.22,34.62
2016,9,26,6,45,335.0,43.5,1.0,22.0,96.5,119.52,77.44
2016,9,26,7,0,435.0,57.0,1.0,23.0,141.0,183.65,129.49
2016,9,26,7,15,500.5,66.5,1.1,24.0,191.0,244.88,180.97
2016,9,26,7,30,566.0,76.0,1.2,25.0,241.0,313.61,237.6
2016,9,26,7,45,611.5,83.0,1.3,26.0,291.5,377.77,289.45
2016,9,26,8,0,657.0,90.0,1.4,27.0,342.0,446.09,342.56
2016,9,26,8,15,689.0,95.0,1.4,28.0,391.0,508.33,388.83
2016,9,26,8,30,721.0,100.0,1.4,29.0,440.0,572.32,434.4
2016,9,26,8,45,745.0,104.5,1.4,30.0,485.0,631.77,474.88
2016,9,26,9,0,769.0,109.0,1.4,31.0,530.0,691.39,513.89
2016,9,26,9,15,786.5,112.0,1.35,31.5,570.5,741.28,544.46
2016,9,26,9,30,804.0,115.0,1.3,32.0,611.0,792.67,574.96
2016,9,26,9,45,817.5,117.5,1.3,33.0,645.0,838.65,600.57
2016,9,26,10,0,831.0,120.0,1.3,34.0,679.0,882.56,624.3
2016,9,26,10,15,840.0,121.5,1.35,34.5,706.5,918.9,644.86
2016,9,26,10,30,849.0,123.0,1.4,35.0,734.0,952.38,663.56
2016,9,26,10,45,855.5,124.5,1.45,35.5,754.0,980.39,678.84
2016,9,26,11,0,862.0,126.0,1.5,36.0,774.0,1005.05,692.11
2016,9,26,11,15,865.5,126.5,1.6,36.0,786.0,1022.08,703.02
2016,9,26,11,30,869.0,127.0,1.7,36.0,798.0,1035.41,711.9
2016,9,26,11,45,870.0,127.5,1.85,36.0,801.5,1042.41,717.79
2016,9,26,12,0,871.0,128.0,2.0,36.0,805.0,1045.54,721.48
2016,9,26,12,15,869.5,127.5,2.15,36.0,800.5,1041.12,720.67
2016,9,26,12,30,868.0,127.0,2.3,36.0,796.0,1032.83,717.59
2016,9,26,12,45,893.0,112.5,2.5,36.0,791.0,1020.51,712.55
2016,9,26,13,0,918.0,98.0,2.7,36.0,786.0,1014.73,711.52
2016,9,26,13,15,912.5,97.0,2.8,36.0,765.5,990.25,697.84
2016,9,26,13,30,907.0,96.0,2.9,36.0,745.0,962.26,682.02
2016,9,26,13,45,900.0,94.5,3.0,36.0,717.0,928.98,662.72
2016,9,26,14,0,893.0,93.0,3.1,36.0,689.0,892.6,641.23
2016,9,26,14,15,881.5,91.0,3.15,35.5,654.5,848.99,615.72
2016,9,26,14,30,870.0,89.0,3.2,35.0,620.0,803.03,588.22
2016,9,26,14,45,856.0,86.0,3.3,35.0,579.5,757.66,559.67
2016,9,26,15,0,842.0,83.0,3.4,35.0,539.0,704.36,525.13
2016,9,26,15,15,821.0,80.0,3.35,34.5,493.0,645.13,484.8
2016,9,26,15,30,800.0,77.0,3.3,34.0,447.0,585.61,442.31
2016,9,26,15,45,751.5,77.5,3.3,33.5,394.5,514.65,389.98
2016,9,26,16,0,703.0,78.0,3.3,33.0,342.0,448.12,339.14
2016,9,26,16,15,658.5,72.0,2.9,32.0,290.5,379.1,284.87
2016,9,26,16,30,614.0,66.0,2.5,31.0,239.0,314.1,231.94
2016,9,26,16,45,528.0,59.5,2.15,30.0,186.5,239.78,171.47
2016,9,26,17,0,442.0,53.0,1.8,29.0,134.0,175.39,118.65
2016,9,26,17,15,338.5,40.0,1.65,27.5,90.0,111.93,68.52
2016,9,26,17,30,235.0,27.0,1.5,26.0,46.0,60.92,25.4
2016,9,26,17,45,117.5,13.5,1.35,25.0,23.0,19.48,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,69.5,14.5,1.25,20.5,20.5,18.42,0.0
2016,9,27,6,30,139.0,29.0,1.2,21.0,41.0,53.36,27.53
2016,9,27,6,45,208.0,48.5,1.15,21.5,81.0,97.7,65.03
2016,9,27,7,0,277.0,68.0,1.1,22.0,121.0,151.01,108.84
2016,9,27,7,15,335.5,84.5,1.2,22.5,168.0,206.51,155.35
2016,9,27,7,30,394.0,101.0,1.3,23.0,215.0,269.05,207.14
2016,9,27,7,45,432.5,115.0,1.45,24.0,262.0,326.6,253.86
2016,9,27,8,0,471.0,129.0,1.6,25.0,309.0,387.98,302.11
2016,9,27,8,15,505.0,139.5,1.5,26.0,355.5,446.65,346.02
2016,9,27,8,30,539.0,150.0,1.4,27.0,402.0,507.85,389.94
2016,9,27,8,45,561.5,159.0,1.35,28.0,444.5,561.88,427.1
2016,9,27,9,0,584.0,168.0,1.3,29.0,487.0,616.53,463.27
2016,9,27,9,15,604.0,175.0,1.4,29.5,525.5,672.57,501.11
2016,9,27,9,30,624.0,182.0,1.5,30.0,564.0,723.58,534.8
2016,9,27,9,45,713.5,155.0,1.6,31.0,615.5,796.95,582.28
2016,9,27,10,0,803.0,128.0,1.7,32.0,667.0,867.16,624.83
2016,9,27,10,15,812.5,130.0,1.8,32.5,693.5,903.65,646.28
2016,9,27,10,30,822.0,132.0,1.9,33.0,720.0,937.4,666.18
2016,9,27,10,45,778.5,157.5,2.05,33.5,726.0,949.38,672.87
2016,9,27,11,0,735.0,183.0,2.2,34.0,732.0,950.8,673.17
2016,9,27,11,15,739.0,184.0,2.3,34.0,743.5,967.35,684.08
2016,9,27,11,30,743.0,185.0,2.4,34.0,755.0,980.62,692.89
2016,9,27,11,45,710.0,202.5,2.55,34.0,749.0,971.2,688.04
2016,9,27,12,0,677.0,220.0,2.7,34.0,743.0,957.68,680.8
2016,9,27,12,15,675.0,219.5,2.75,34.0,738.5,953.12,678.51
2016,9,27,12,30,673.0,219.0,2.8,34.0,734.0,945.34,674.21
2016,9,27,12,45,718.0,193.5,2.9,34.0,735.0,954.41,681.22
2016,9,27,13,0,763.0,168.0,3.0,34.0,736.0,958.1,684.79
2016,9,27,13,15,755.0,166.0,3.05,33.5,715.5,932.21,670.49
2016,9,27,13,30,747.0,164.0,3.1,33.0,695.0,903.39,654.43
2016,9,27,13,45,700.0,176.0,3.15,33.0,658.0,851.84,621.86
2016,9,27,14,0,653.0,188.0,3.2,33.0,621.0,799.43,588.19
2016,9,27,14,15,637.0,182.5,3.2,32.5,587.0,755.01,560.01
2016,9,27,14,30,621.0,177.0,3.2,32.0,553.0,709.32,530.29
2016,9,27,14,45,603.0,169.5,3.2,32.0,514.5,659.14,495.76
2016,9,27,15,0,585.0,162.0,3.2,32.0,476.0,603.64,456.86
2016,9,27,15,15,557.0,154.0,3.15,31.5,432.0,546.27,416.23
2016,9,27,15,30,529.0,146.0,3.1,31.0,388.0,490.12,375.37
2016,9,27,15,45,520.0,130.0,3.05,30.5,345.5,437.69,336.27
2016,9,27,16,0,511.0,114.0,3.0,30.0,303.0,385.15,295.64
2016,9,27,16,15,463.5,102.5,2.8,29.0,254.5,320.52,244.75
2016,9,27,16,30,416.0,91.0,2.6,28.0,206.0,260.77,196.3
2016,9,27,16,45,380.0,74.5,2.4,27.5,162.5,204.82,149.28
2016,9,27,17,0,344.0,58.0,2.2,27.0,119.0,153.09,105.18
2016,9,27,17,15,250.0,41.5,1.95,25.5,78.0,94.92,58.98
2016,9,27,17,30,156.0,25.0,1.7,24.0,37.0,47.44,17.29
2016,9,27,17,45,78.0,12.5,1.5,23.0,18.5,16.05,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,82.0,15.0,2.05,15.5,22.0,19.93,0.0
2016,9,28,6,30,164.0,30.0,2.2,16.0,44.0,58.16,29.81
2016,9,28,6,45,258.5,46.5,2.4,16.5,86.5,106.62,71.59
2016,9,28,7,0,353.0,63.0,2.6,17.0,129.0,167.06,122.1
2016,9,28,7,15,418.0,74.5,2.55,17.5,176.5,224.38,171.92
2016,9,28,7,30,483.0,86.0,2.5,18.0,224.0,289.36,227.69
2016,9,28,7,45,541.0,92.0,2.45,19.0,274.0,356.6,283.69
2016,9,28,8,0,599.0,98.0,2.4,20.0,324.0,426.45,339.94
2016,9,28,8,15,632.5,104.0,2.35,20.5,371.5,487.54,388.17
2016,9,28,8,30,666.0,110.0,2.3,21.0,419.0,550.67,436.24
2016,9,28,8,45,690.0,115.0,2.3,22.0,463.0,607.98,477.6
2016,9,28,9,0,714.0,120.0,2.3,23.0,507.0,665.58,517.69
2016,9,28,9,15,732.5,124.0,2.3,23.5,546.0,717.81,553.31
2016,9,28,9,30,751.0,128.0,2.3,24.0,585.0,769.15,586.59
2016,9,28,9,45,763.0,131.5,2.3,25.0,618.5,813.22,613.02
2016,9,28,10,0,775.0,135.0,2.3,26.0,652.0,850.48,634.37
2016,9,28,10,15,785.0,137.0,2.35,26.5,678.5,886.56,656.33
2016,9,28,10,30,795.0,139.0,2.4,27.0,705.0,920.01,676.36
2016,9,28,10,45,771.5,155.5,2.5,27.5,716.5,940.68,688.38
2016,9,28,11,0,748.0,172.0,2.6,28.0,728.0,951.57,694.18
2016,9,28,11,15,752.0,173.0,2.7,28.0,739.5,968.17,705.28
2016,9,28,11,30,756.0,174.0,2.8,28.0,751.0,981.47,714.28
2016,9,28,11,45,733.5,186.5,2.95,28.5,748.5,977.47,711.19
2016,9,28,12,0,711.0,199.0,3.1,29.0,746.0,969.64,705.84
2016,9,28,12,15,709.5,198.5,3.25,29.0,741.5,965.42,704.35
2016,9,28,12,30,708.0,198.0,3.4,29.0,737.0,957.89,700.71
2016,9,28,12,45,721.0,188.0,3.55,29.0,729.0,951.11,697.67
2016,9,28,13,0,734.0,178.0,3.7,29.0,721.0,940.62,692.23
2016,9,28,13,15,726.0,176.0,3.75,28.5,700.5,915.19,677.63
2016,9,28,13,30,718.0,174.0,3.8,28.0,680.0,886.93,661.13
2016,9,28,13,45,691.0,177.0,3.9,28.0,649.0,844.26,633.6
2016,9,28,14,0,664.0,180.0,4.0,28.0,618.0,800.15,604.8
