Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,14,15,648.0,175.5,4.0,27.5,584.5,756.41,576.16
2016,9,28,14,30,632.0,171.0,4.0,27.0,551.0,711.35,545.85
2016,9,28,14,45,617.0,163.0,4.0,26.5,512.5,662.49,512.22
2016,9,28,15,0,602.0,155.0,4.0,26.0,474.0,612.84,477.2
2016,9,28,15,15,574.0,147.5,3.9,25.0,430.5,549.94,431.94
2016,9,28,15,30,546.0,140.0,3.8,24.0,387.0,493.54,390.12
2016,9,28,15,45,533.0,125.0,3.75,23.5,343.5,439.03,347.94
2016,9,28,16,0,520.0,110.0,3.7,23.0,300.0,384.82,304.51
2016,9,28,16,15,470.5,99.5,3.6,22.0,252.0,319.94,251.71
2016,9,28,16,30,421.0,89.0,3.5,21.0,204.0,260.16,201.59
2016,9,28,16,45,377.5,73.0,3.4,20.5,159.5,202.11,151.48
2016,9,28,17,0,334.0,57.0,3.3,20.0,115.0,149.23,105.32
2016,9,28,17,15,234.0,41.0,3.25,19.0,74.5,91.29,57.99
2016,9,28,17,30,134.0,25.0,3.2,18.0,34.0,44.22,13.29
2016,9,28,17,45,67.0,12.5,3.2,17.5,17.0,15.31,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,120.5,14.0,2.1,12.5,24.0,22.13,0.0
2016,9,29,6,30,241.0,28.0,2.3,13.0,48.0,68.13,33.26
2016,9,29,6,45,350.0,39.5,2.5,13.5,92.0,120.61,80.18
2016,9,29,7,0,459.0,51.0,2.7,14.0,136.0,186.4,136.17
2016,9,29,7,15,526.0,59.0,2.7,14.5,185.5,248.13,191.15
2016,9,29,7,30,593.0,67.0,2.7,15.0,235.0,317.44,251.93
2016,9,29,7,45,640.0,72.5,2.7,15.5,285.5,382.11,307.84
2016,9,29,8,0,687.0,78.0,2.7,16.0,336.0,451.03,365.32
2016,9,29,8,15,718.5,82.5,2.7,16.5,384.0,513.81,416.07
2016,9,29,8,30,750.0,87.0,2.7,17.0,432.0,576.62,465.09
2016,9,29,8,45,773.5,90.0,2.7,18.0,477.0,635.07,508.18
2016,9,29,9,0,797.0,93.0,2.7,19.0,522.0,693.5,549.18
2016,9,29,9,15,813.5,95.5,2.7,19.5,561.5,745.63,584.18
2016,9,29,9,30,830.0,98.0,2.7,20.0,601.0,796.42,617.56
2016,9,29,9,45,846.0,98.5,2.7,21.0,635.5,842.84,646.03
2016,9,29,10,0,862.0,99.0,2.7,22.0,670.0,879.28,667.08
2016,9,29,10,15,870.0,100.5,2.7,22.5,696.5,914.72,688.53
2016,9,29,10,30,878.0,102.0,2.7,23.0,723.0,947.2,707.77
2016,9,29,10,45,883.0,103.5,2.75,23.5,742.0,973.64,723.32
2016,9,29,11,0,888.0,105.0,2.8,24.0,761.0,996.64,736.63
2016,9,29,11,15,891.0,105.5,2.85,24.0,772.5,1012.94,747.06
2016,9,29,11,30,894.0,106.0,2.9,24.0,784.0,1025.5,755.23
2016,9,29,11,45,894.0,106.5,2.95,24.5,787.5,1031.23,757.62
2016,9,29,12,0,894.0,107.0,3.0,25.0,791.0,1033.09,757.7
2016,9,29,12,15,893.0,106.5,3.1,25.0,786.0,1028.93,755.94
2016,9,29,12,30,892.0,106.0,3.2,25.0,781.0,1020.91,751.83
2016,9,29,12,45,893.0,103.0,3.3,25.0,769.5,1008.21,744.76
2016,9,29,13,0,894.0,100.0,3.4,25.0,758.0,991.68,735.25
2016,9,29,13,15,888.0,99.0,3.45,25.0,737.5,966.99,719.99
2016,9,29,13,30,882.0,98.0,3.5,25.0,717.0,938.9,702.49
2016,9,29,13,45,871.0,97.5,3.55,25.0,688.5,903.66,680.08
2016,9,29,14,0,860.0,97.0,3.6,25.0,660.0,865.68,655.66
2016,9,29,14,15,848.0,95.0,3.6,24.5,625.0,829.79,633.48
2016,9,29,14,30,836.0,93.0,3.6,24.0,590.0,783.98,603.97
2016,9,29,14,45,819.0,90.0,3.6,23.5,549.5,731.32,569.09
2016,9,29,15,0,802.0,87.0,3.6,23.0,509.0,677.46,532.66
2016,9,29,15,15,779.0,84.0,3.6,22.5,464.0,618.77,489.84
2016,9,29,15,30,756.0,81.0,3.6,22.0,419.0,560.09,445.5
2016,9,29,15,45,726.5,76.0,3.6,21.5,370.5,496.03,395.46
2016,9,29,16,0,697.0,71.0,3.6,21.0,322.0,434.53,345.56
2016,9,29,16,15,650.5,65.5,3.55,20.0,271.5,365.82,288.75
2016,9,29,16,30,604.0,60.0,3.5,19.0,221.0,301.41,233.46
2016,9,29,16,45,535.0,52.0,3.45,18.5,171.5,232.02,172.89
2016,9,29,17,0,466.0,44.0,3.4,18.0,122.0,170.62,118.8
2016,9,29,17,15,348.5,33.0,3.3,17.0,79.5,105.68,64.82
2016,9,29,17,30,231.0,22.0,3.2,16.0,37.0,53.31,10.16
2016,9,29,17,45,115.5,11.0,3.1,15.5,18.5,16.66,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,132.0,13.0,2.9,12.0,23.5,22.29,0.0
2016,9,30,6,30,264.0,26.0,3.0,12.0,47.0,69.68,32.15
2016,9,30,6,45,374.0,37.0,3.15,12.5,91.5,123.76,82.01
2016,9,30,7,0,484.0,48.0,3.3,13.0,136.0,190.9,139.7
2016,9,30,7,15,551.0,55.5,3.35,13.5,185.5,253.6,196.15
2016,9,30,7,30,618.0,63.0,3.4,14.0,235.0,323.87,258.42
2016,9,30,7,45,358.0,107.0,3.45,14.5,211.0,286.6,233.49
2016,9,30,8,0,98.0,151.0,3.5,15.0,187.0,205.73,167.76
2016,9,30,8,15,435.0,115.5,3.55,15.5,310.0,383.47,315.74
2016,9,30,8,30,772.0,80.0,3.6,16.0,433.0,583.34,475.8
2016,9,30,8,45,795.0,83.0,3.65,16.5,478.0,642.4,520.42
2016,9,30,9,0,818.0,86.0,3.7,17.0,523.0,701.35,563.44
2016,9,30,9,15,833.5,88.0,3.75,17.0,562.5,752.92,600.16
2016,9,30,9,30,849.0,90.0,3.8,17.0,602.0,803.0,635.35
2016,9,30,9,45,864.0,90.5,3.85,17.5,636.0,841.94,660.86
2016,9,30,10,0,879.0,91.0,3.9,18.0,670.0,885.41,689.4
2016,9,30,10,15,887.0,92.5,3.95,18.0,697.0,921.29,713.59
2016,9,30,10,30,895.0,94.0,4.0,18.0,724.0,954.13,735.63
2016,9,30,10,45,900.0,95.0,4.1,18.5,743.0,980.29,751.91
2016,9,30,11,0,905.0,96.0,4.2,19.0,762.0,1002.94,765.81
2016,9,30,11,15,908.5,96.5,4.25,19.0,773.5,1019.89,777.04
2016,9,30,11,30,912.0,97.0,4.3,19.0,785.0,1033.04,785.85
2016,9,30,11,45,913.0,97.5,4.35,19.5,788.5,1039.8,788.96
2016,9,30,12,0,914.0,98.0,4.4,20.0,792.0,1042.62,789.58
2016,9,30,12,15,912.5,97.5,4.45,20.0,787.5,1037.8,786.77
2016,9,30,12,30,911.0,97.0,4.5,20.0,783.0,1029.06,781.62
2016,9,30,12,45,903.0,99.0,4.55,20.0,768.5,1012.89,771.52
2016,9,30,13,0,895.0,101.0,4.6,20.0,754.0,993.08,759.05
2016,9,30,13,15,888.5,99.5,4.6,19.5,733.5,967.25,743.49
2016,9,30,13,30,882.0,98.0,4.6,19.0,713.0,938.06,725.57
2016,9,30,13,45,873.5,96.5,4.6,19.0,684.5,903.88,702.63
2016,9,30,14,0,865.0,95.0,4.6,19.0,656.0,866.81,677.55
2016,9,30,14,15,852.5,93.0,4.55,18.5,621.0,830.24,653.65
2016,9,30,14,30,840.0,91.0,4.5,18.0,586.0,783.84,622.28
2016,9,30,14,45,824.0,87.5,4.5,18.0,546.0,731.18,584.97
2016,9,30,15,0,808.0,84.0,4.5,18.0,506.0,677.23,546.16
2016,9,30,15,15,785.0,81.0,4.45,17.5,460.5,618.28,501.66
2016,9,30,15,30,762.0,78.0,4.4,17.0,415.0,559.35,455.6
2016,9,30,15,45,731.0,73.5,4.35,17.0,366.0,494.75,402.77
2016,9,30,16,0,700.0,69.0,4.3,17.0,317.0,431.78,349.65
2016,9,30,16,15,653.5,63.5,4.15,16.5,266.5,364.02,291.59
2016,9,30,16,30,607.0,58.0,4.0,16.0,216.0,299.54,234.65
2016,9,30,16,45,535.5,50.5,3.85,16.0,167.0,229.87,172.61
2016,9,30,17,0,464.0,43.0,3.7,16.0,118.0,168.47,117.72
2016,9,30,17,15,343.5,32.0,3.45,15.5,76.0,103.34,62.86
2016,9,30,17,30,223.0,21.0,3.2,15.0,34.0,50.66,1.93
2016,9,30,17,45,111.5,10.5,2.95,14.5,17.0,15.85,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,139.0,13.0,1.65,11.5,23.5,23.02,0.0
2016,10,1,6,30,278.0,26.0,2.0,12.0,47.0,71.8,31.19
2016,10,1,6,45,393.5,36.5,2.35,13.0,92.0,127.95,84.26
2016,10,1,7,0,509.0,47.0,2.7,14.0,137.0,197.4,143.53
2016,10,1,7,15,577.5,53.5,2.9,14.5,187.5,261.13,200.79
2016,10,1,7,30,646.0,60.0,3.1,15.0,238.0,332.51,263.91
2016,10,1,7,45,694.0,64.5,3.3,16.0,290.0,398.54,321.05
2016,10,1,8,0,742.0,69.0,3.5,17.0,342.0,469.77,380.38
2016,10,1,8,15,772.0,72.5,3.5,17.5,391.0,533.35,432.07
2016,10,1,8,30,802.0,76.0,3.5,18.0,440.0,598.21,482.89
2016,10,1,8,45,826.5,78.0,3.5,18.5,486.0,658.54,528.58
2016,10,1,9,0,851.0,80.0,3.5,19.0,532.0,718.79,571.43
2016,10,1,9,15,866.5,82.5,3.45,19.5,572.5,766.37,603.08
2016,10,1,9,30,882.0,85.0,3.4,20.0,613.0,817.67,636.84
2016,10,1,9,45,898.5,84.5,3.4,20.5,648.0,864.5,667.03
2016,10,1,10,0,915.0,84.0,3.4,21.0,683.0,909.2,695.31
2016,10,1,10,15,923.0,85.0,3.4,21.0,710.0,945.49,718.83
2016,10,1,10,30,931.0,86.0,3.4,21.0,737.0,978.62,740.13
2016,10,1,10,45,936.5,87.0,3.4,21.5,757.0,1005.98,756.05
2016,10,1,11,0,942.0,88.0,3.4,22.0,777.0,1029.7,769.53
2016,10,1,11,15,945.0,88.5,3.4,22.0,788.5,1046.58,780.01
2016,10,1,11,30,948.0,89.0,3.4,22.0,800.0,1059.51,788.04
2016,10,1,11,45,948.5,89.5,3.4,22.5,803.5,1065.88,790.4
2016,10,1,12,0,949.0,90.0,3.4,23.0,807.0,1068.16,790.26
2016,10,1,12,15,948.0,89.5,3.45,23.0,802.0,1063.66,787.81
2016,10,1,12,30,947.0,89.0,3.5,23.0,797.0,1055.07,782.88
2016,10,1,12,45,942.5,89.0,3.6,23.0,784.0,1039.57,773.92
2016,10,1,13,0,938.0,89.0,3.7,23.0,771.0,1020.21,762.48
2016,10,1,13,15,932.5,88.5,3.75,23.0,749.5,995.55,747.18
2016,10,1,13,30,927.0,88.0,3.8,23.0,728.0,967.32,729.5
2016,10,1,13,45,917.0,87.0,3.85,23.0,699.5,931.07,706.27
2016,10,1,14,0,907.0,86.0,3.9,23.0,671.0,891.85,680.88
2016,10,1,14,15,895.5,84.5,3.9,22.5,635.5,848.09,653.08
2016,10,1,14,30,884.0,83.0,3.9,22.0,600.0,801.98,623.22
2016,10,1,14,45,866.0,81.0,3.95,22.0,558.5,748.33,586.45
2016,10,1,15,0,848.0,79.0,4.0,22.0,517.0,698.48,551.89
2016,10,1,15,15,825.5,76.0,4.0,21.5,470.5,637.96,507.79
2016,10,1,15,30,803.0,73.0,4.0,21.0,424.0,577.33,461.62
2016,10,1,15,45,769.0,69.5,4.05,21.0,373.5,510.07,407.93
2016,10,1,16,0,735.0,66.0,4.1,21.0,323.0,444.67,353.92
2016,10,1,16,15,687.5,61.0,3.95,20.0,271.5,374.08,295.08
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,308.78,238.49
2016,10,1,16,45,562.5,49.0,3.7,18.5,169.0,235.89,174.77
2016,10,1,17,0,485.0,42.0,3.6,18.0,118.0,171.97,118.52
2016,10,1,17,15,352.5,31.0,3.3,17.0,75.0,103.57,61.43
2016,10,1,17,30,220.0,20.0,3.0,16.0,32.0,48.65,0.0
2016,10,1,17,45,110.0,10.0,2.75,15.5,16.0,15.19,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,130.5,12.5,1.7,11.5,22.0,22.04,0.0
2016,10,2,6,30,261.0,25.0,2.0,12.0,44.0,68.5,27.4
2016,10,2,6,45,374.0,35.5,2.4,13.0,87.5,123.5,81.18
2016,10,2,7,0,487.0,46.0,2.8,14.0,131.0,191.08,138.99
2016,10,2,7,15,556.0,53.5,2.9,14.5,181.0,254.67,195.97
2016,10,2,7,30,625.0,61.0,3.0,15.0,231.0,326.04,258.91
2016,10,2,7,45,673.0,65.0,3.15,15.5,281.5,391.26,315.86
2016,10,2,8,0,721.0,69.0,3.3,16.0,332.0,459.65,373.67
2016,10,2,8,15,750.5,72.5,3.4,16.5,380.0,521.76,424.6
2016,10,2,8,30,780.0,76.0,3.5,17.0,428.0,585.12,474.8
2016,10,2,8,45,803.0,78.5,3.6,17.5,472.0,643.85,519.9
2016,10,2,9,0,826.0,81.0,3.7,18.0,516.0,702.43,562.42
2016,10,2,9,15,841.0,83.0,3.75,18.0,555.0,753.78,598.84
2016,10,2,9,30,856.0,85.0,3.8,18.0,594.0,797.02,628.93
2016,10,2,9,45,867.0,86.5,3.9,18.5,626.5,840.44,657.92
2016,10,2,10,0,878.0,88.0,4.0,19.0,659.0,881.48,684.89
2016,10,2,10,15,885.5,89.0,4.05,19.0,685.5,916.12,708.2
2016,10,2,10,30,893.0,90.0,4.1,19.0,712.0,947.7,729.36
2016,10,2,10,45,892.5,94.0,4.2,19.0,729.5,971.85,745.66
2016,10,2,11,0,892.0,98.0,4.3,19.0,747.0,992.28,759.52
2016,10,2,11,15,555.0,227.5,4.35,19.0,633.5,825.79,640.76
2016,10,2,11,30,218.0,357.0,4.4,19.0,520.0,602.81,469.41
2016,10,2,11,45,147.0,351.5,4.45,19.0,462.0,526.45,411.45
2016,10,2,12,0,76.0,346.0,4.5,19.0,404.0,430.47,336.92
2016,10,2,12,15,61.5,332.5,4.55,19.0,379.5,400.48,313.99
2016,10,2,12,30,47.0,319.0,4.6,19.0,355.0,370.54,290.74
2016,10,2,12,45,467.5,211.0,4.65,19.0,549.0,717.56,566.69
2016,10,2,13,0,888.0,103.0,4.7,19.0,743.0,987.07,761.29
2016,10,2,13,15,475.5,203.0,4.7,19.0,545.0,697.54,549.93
2016,10,2,13,30,63.0,303.0,4.7,19.0,347.0,365.06,287.46
2016,10,2,13,45,63.5,291.0,4.75,19.0,333.5,350.82,277.79
2016,10,2,14,0,64.0,279.0,4.8,19.0,320.0,336.44,267.12
2016,10,2,14,15,455.5,184.5,4.8,19.0,450.5,598.01,480.58
2016,10,2,14,30,847.0,90.0,4.8,19.0,581.0,786.12,625.01
2016,10,2,14,45,830.5,87.5,4.8,19.0,540.5,733.9,586.64
2016,10,2,15,0,814.0,85.0,4.8,19.0,500.0,680.4,548.12
2016,10,2,15,15,790.5,81.5,4.7,18.5,454.5,620.25,502.34
2016,10,2,15,30,767.0,78.0,4.6,18.0,409.0,560.17,455.21
2016,10,2,15,45,731.5,74.5,4.6,18.0,359.5,493.96,401.15
2016,10,2,16,0,696.0,71.0,4.6,18.0,310.0,431.18,348.17
2016,10,2,16,15,645.5,65.0,4.45,17.5,259.5,360.44,287.7
2016,10,2,16,30,595.0,59.0,4.3,17.0,209.0,294.5,229.57
2016,10,2,16,45,507.5,52.0,4.15,16.5,159.0,221.33,165.46
2016,10,2,17,0,420.0,45.0,4.0,16.0,109.0,158.35,110.24
2016,10,2,17,15,286.5,32.5,3.65,15.5,68.0,92.62,54.84
2016,10,2,17,30,153.0,20.0,3.3,15.0,27.0,39.58,0.0
2016,10,2,17,45,76.5,10.0,2.95,14.5,13.5,13.26,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,119.0,12.0,1.2,11.5,20.5,20.8,0.0
2016,10,3,6,30,238.0,24.0,1.4,12.0,41.0,64.28,22.95
2016,10,3,6,45,353.0,34.5,1.65,13.0,83.0,118.69,77.78
2016,10,3,7,0,468.0,45.0,1.9,14.0,125.0,185.53,134.7
2016,10,3,7,15,537.5,52.5,1.85,14.0,174.0,248.09,190.71
2016,10,3,7,30,607.0,60.0,1.8,14.0,223.0,318.54,252.77
2016,10,3,7,45,650.0,65.5,1.8,14.5,272.0,382.04,307.69
2016,10,3,8,0,693.0,71.0,1.8,15.0,321.0,449.29,363.63
2016,10,3,8,15,349.0,110.5,1.8,15.5,237.0,330.76,269.94
2016,10,3,8,30,5.0,150.0,1.8,16.0,153.0,141.42,112.44
2016,10,3,8,45,13.5,172.5,1.85,16.5,180.0,169.11,135.18
2016,10,3,9,0,22.0,195.0,1.9,17.0,207.0,197.77,157.91
2016,10,3,9,15,14.0,191.5,1.9,17.5,199.5,188.28,149.32
2016,10,3,9,30,6.0,188.0,1.9,18.0,192.0,178.33,140.49
2016,10,3,9,45,25.5,229.0,1.95,18.5,246.0,235.71,186.16
2016,10,3,10,0,45.0,270.0,2.0,19.0,300.0,310.87,244.39
2016,10,3,10,15,77.0,296.5,2.0,19.0,349.0,370.33,290.25
2016,10,3,10,30,109.0,323.0,2.0,19.0,398.0,431.66,336.8
2016,10,3,10,45,57.0,260.5,2.05,19.0,300.0,314.55,246.17
2016,10,3,11,0,5.0,198.0,2.1,19.0,202.0,186.81,145.1
2016,10,3,11,15,7.0,211.0,2.15,19.0,216.5,201.54,157.04
2016,10,3,11,30,9.0,224.0,2.2,19.0,231.0,216.38,168.68
2016,10,3,11,45,7.0,210.0,2.25,19.5,215.5,200.58,155.83
2016,10,3,12,0,5.0,196.0,2.3,20.0,200.0,184.88,143.18
2016,10,3,12,15,8.5,217.5,2.3,20.0,224.0,209.47,162.68
2016,10,3,12,30,12.0,239.0,2.3,20.0,248.0,234.3,182.18
2016,10,3,12,45,15.0,248.0,2.3,20.0,259.5,246.25,191.62
2016,10,3,13,0,18.0,257.0,2.3,20.0,271.0,258.2,201.12
2016,10,3,13,15,20.5,256.5,2.3,20.0,271.5,259.98,202.76
2016,10,3,13,30,23.0,256.0,2.3,20.0,272.0,261.65,204.39
2016,10,3,13,45,22.5,246.0,2.3,20.0,261.0,250.81,196.24
2016,10,3,14,0,22.0,236.0,2.3,20.0,250.0,240.01,188.15
2016,10,3,14,15,12.5,205.5,2.25,19.5,213.5,201.08,157.84
2016,10,3,14,30,3.0,175.0,2.2,19.0,177.0,163.23,128.0
2016,10,3,14,45,10.0,179.0,2.2,19.0,184.5,172.85,136.36
2016,10,3,15,0,17.0,183.0,2.2,19.0,192.0,182.1,144.31
2016,10,3,15,15,379.0,129.0,2.15,19.0,291.5,400.15,324.03
2016,10,3,15,30,741.0,75.0,2.1,19.0,391.0,540.21,432.68
2016,10,3,15,45,706.0,71.0,2.1,19.0,343.0,475.23,379.75
2016,10,3,16,0,671.0,67.0,2.1,19.0,295.0,413.56,329.02
2016,10,3,16,15,621.5,61.5,1.95,18.5,246.0,345.42,271.87
2016,10,3,16,30,572.0,56.0,1.8,18.0,197.0,282.01,216.9
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,212.43,156.38
2016,10,3,17,0,413.0,41.0,1.6,18.0,102.0,152.18,103.83
2016,10,3,17,15,281.5,29.0,1.35,17.5,63.0,88.1,49.77
2016,10,3,17,30,150.0,17.0,1.1,17.0,24.0,36.49,0.0
2016,10,3,17,45,75.0,8.5,0.9,16.5,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,13.0,1.0,13.5,17.5,17.13,0.0
2016,10,4,6,30,126.0,26.0,1.2,14.0,35.0,49.1,14.93
2016,10,4,6,45,214.0,44.0,1.4,14.5,74.0,98.32,65.92
2016,10,4,7,0,302.0,62.0,1.6,15.0,113.0,156.07,114.93
2016,10,4,7,15,375.5,74.5,1.7,15.0,160.0,214.3,165.66
2016,10,4,7,30,449.0,87.0,1.8,15.0,207.0,281.29,223.66
2016,10,4,7,45,319.0,115.0,1.9,15.5,208.5,271.92,219.86
2016,10,4,8,0,189.0,143.0,2.0,16.0,210.0,246.0,200.01
2016,10,4,8,15,173.0,165.5,2.0,16.0,233.5,271.36,221.02
2016,10,4,8,30,157.0,188.0,2.0,16.0,257.0,294.78,239.56
2016,10,4,8,45,168.0,208.0,2.05,16.5,289.0,331.78,268.43
2016,10,4,9,0,179.0,228.0,2.1,17.0,321.0,369.57,297.29
2016,10,4,9,15,119.5,239.0,2.1,17.5,303.5,343.93,274.75
2016,10,4,9,30,60.0,250.0,2.1,18.0,286.0,299.49,237.59
2016,10,4,9,45,121.0,274.0,2.1,18.5,350.5,393.59,311.19
2016,10,4,10,0,182.0,298.0,2.1,19.0,415.0,478.34,375.14
2016,10,4,10,15,265.0,296.5,2.1,19.0,475.0,573.83,446.83
2016,10,4,10,30,348.0,295.0,2.1,19.0,535.0,657.5,508.34
2016,10,4,10,45,603.0,208.5,2.15,19.5,637.0,837.83,640.0
2016,10,4,11,0,858.0,122.0,2.2,20.0,739.0,996.52,744.38
2016,10,4,11,15,862.0,122.5,2.25,20.0,750.5,1013.3,753.75
2016,10,4,11,30,866.0,123.0,2.3,20.0,762.0,1026.4,762.39
2016,10,4,11,45,878.0,118.0,2.4,20.5,767.5,1026.26,761.64
2016,10,4,12,0,890.0,113.0,2.5,21.0,773.0,1033.56,766.03
2016,10,4,12,15,888.5,112.5,2.65,21.0,768.0,1028.52,764.34
2016,10,4,12,30,887.0,112.0,2.8,21.0,763.0,1019.66,760.3
2016,10,4,12,45,890.5,108.0,2.95,21.5,751.5,1007.96,752.99
2016,10,4,13,0,894.0,104.0,3.1,22.0,740.0,992.37,743.13
2016,10,4,13,15,887.5,102.5,3.2,22.0,719.0,966.32,727.29
2016,10,4,13,30,881.0,101.0,3.3,22.0,698.0,936.92,709.18
2016,10,4,13,45,874.5,98.5,3.4,22.0,670.0,903.21,687.97
2016,10,4,14,0,868.0,96.0,3.5,22.0,642.0,874.26,669.92
2016,10,4,14,15,855.0,94.0,3.55,21.5,607.0,829.36,641.38
2016,10,4,14,30,842.0,92.0,3.6,21.0,572.0,782.33,610.92
2016,10,4,14,45,827.0,88.0,3.7,21.0,531.5,729.66,574.85
2016,10,4,15,0,812.0,84.0,3.8,21.0,491.0,675.64,537.04
2016,10,4,15,15,787.5,81.0,3.8,20.5,445.0,615.52,492.35
2016,10,4,15,30,763.0,78.0,3.8,20.0,399.0,555.57,446.29
2016,10,4,15,45,731.5,73.0,3.85,19.5,350.0,490.18,394.43
2016,10,4,16,0,700.0,68.0,3.9,19.0,301.0,427.85,342.99
2016,10,4,16,15,649.0,62.0,3.8,18.5,250.5,356.86,282.73
2016,10,4,16,30,598.0,56.0,3.7,18.0,200.0,290.75,224.73
2016,10,4,16,45,516.0,48.0,3.6,17.5,151.0,218.4,161.4
2016,10,4,17,0,434.0,40.0,3.5,17.0,102.0,155.69,106.28
2016,10,4,17,15,291.5,28.0,3.3,16.5,62.0,88.6,48.34
2016,10,4,17,30,149.0,16.0,3.1,16.0,22.0,31.3,0.0
2016,10,4,17,45,74.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.0,1.4,10.5,18.5,19.81,0.0
2016,10,5,6,30,208.0,24.0,1.6,11.0,37.0,59.86,14.4
2016,10,5,6,45,341.0,35.0,1.8,12.0,80.5,117.71,77.12
2016,10,5,7,0,474.0,46.0,2.0,13.0,124.0,189.43,138.05
2016,10,5,7,15,549.0,53.5,2.25,13.5,174.5,254.37,196.12
2016,10,5,7,30,624.0,61.0,2.5,14.0,225.0,327.79,260.86
2016,10,5,7,45,678.0,65.5,2.75,15.0,277.0,396.24,320.01
2016,10,5,8,0,732.0,70.0,3.0,16.0,329.0,468.24,380.1
2016,10,5,8,15,764.0,73.5,3.1,16.5,378.5,532.31,432.41
2016,10,5,8,30,796.0,77.0,3.2,17.0,428.0,597.85,484.07
2016,10,5,8,45,823.5,79.0,3.3,18.0,474.0,659.71,530.32
2016,10,5,9,0,851.0,81.0,3.4,19.0,520.0,721.74,573.81
2016,10,5,9,15,867.5,83.0,3.4,19.5,560.5,775.14,609.85
2016,10,5,9,30,884.0,85.0,3.4,20.0,601.0,820.33,639.37
2016,10,5,9,45,899.5,85.5,3.4,20.5,636.0,867.21,669.64
2016,10,5,10,0,915.0,86.0,3.4,21.0,671.0,911.88,697.9
2016,10,5,10,15,923.5,87.0,3.4,21.0,698.0,948.28,721.49
2016,10,5,10,30,932.0,88.0,3.4,21.0,725.0,981.53,742.89
2016,10,5,10,45,940.0,88.0,3.4,21.5,745.5,1009.78,759.4
2016,10,5,11,0,948.0,88.0,3.4,22.0,766.0,1034.47,773.51
2016,10,5,11,15,951.0,88.5,3.4,22.0,777.0,1051.08,783.8
2016,10,5,11,30,954.0,89.0,3.4,22.0,788.0,1063.71,791.65
2016,10,5,11,45,956.5,88.5,3.45,22.5,791.5,1070.61,794.77
2016,10,5,12,0,959.0,88.0,3.5,23.0,795.0,1073.4,795.38
2016,10,5,12,15,957.5,87.5,3.55,23.0,790.0,1068.03,792.37
2016,10,5,12,30,956.0,87.0,3.6,23.0,785.0,1058.56,786.86
2016,10,5,12,45,946.5,89.5,3.65,23.0,770.0,1040.72,775.95
2016,10,5,13,0,937.0,92.0,3.7,23.0,755.0,1019.12,762.68
2016,10,5,13,15,931.0,91.0,3.7,23.0,733.0,993.19,746.2
2016,10,5,13,30,925.0,90.0,3.7,23.0,711.0,963.73,727.38
2016,10,5,13,45,915.0,88.5,3.75,23.0,682.0,926.76,703.69
2016,10,5,14,0,905.0,87.0,3.8,23.0,653.0,886.87,677.84
2016,10,5,14,15,892.0,85.5,3.8,22.5,616.5,841.82,649.12
2016,10,5,14,30,879.0,84.0,3.8,22.0,580.0,794.56,618.4
2016,10,5,14,45,859.0,82.0,3.8,22.0,538.0,745.31,584.58
2016,10,5,15,0,839.0,80.0,3.8,22.0,496.0,688.7,544.82
2016,10,5,15,15,814.0,77.0,3.8,21.5,449.0,627.01,499.35
2016,10,5,15,30,789.0,74.0,3.8,21.0,402.0,565.48,452.3
2016,10,5,15,45,749.0,70.5,3.8,21.0,351.0,495.83,396.45
2016,10,5,16,0,709.0,67.0,3.8,21.0,300.0,428.73,340.82
2016,10,5,16,15,655.5,61.5,3.6,20.5,248.5,358.18,281.18
2016,10,5,16,30,602.0,56.0,3.4,20.0,197.0,291.39,222.98
2016,10,5,16,45,513.5,48.0,3.2,19.5,147.5,216.95,158.57
2016,10,5,17,0,425.0,40.0,3.0,19.0,98.0,152.93,103.01
2016,10,5,17,15,276.0,27.5,2.8,18.0,58.5,84.41,43.34
2016,10,5,17,30,127.0,15.0,2.6,17.0,19.0,27.75,0.0
2016,10,5,17,45,63.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.5,11.0,1.4,11.5,17.5,19.68,0.0
2016,10,6,6,30,223.0,22.0,1.6,12.0,35.0,60.27,9.22
2016,10,6,6,45,352.5,32.5,1.8,13.0,78.0,118.24,76.41
2016,10,6,7,0,482.0,43.0,2.0,14.0,121.0,189.2,136.99
2016,10,6,7,15,555.0,50.5,2.15,14.5,170.5,253.86,194.75
2016,10,6,7,30,628.0,58.0,2.3,15.0,220.0,326.77,258.82
2016,10,6,7,45,678.0,62.5,2.45,15.5,271.0,392.24,315.88
2016,10,6,8,0,728.0,67.0,2.6,16.0,322.0,463.47,375.69
2016,10,6,8,15,759.5,70.5,2.6,16.5,370.5,526.92,427.1
2016,10,6,8,30,791.0,74.0,2.6,17.0,419.0,591.8,477.69
2016,10,6,8,45,815.5,76.5,2.6,18.0,464.0,651.83,521.86
2016,10,6,9,0,840.0,79.0,2.6,19.0,509.0,711.8,562.99
2016,10,6,9,15,856.0,81.0,2.6,19.5,548.5,758.17,593.6
2016,10,6,9,30,872.0,83.0,2.6,20.0,588.0,808.48,626.52
2016,10,6,9,45,890.5,82.0,2.65,21.0,623.0,855.58,655.66
2016,10,6,10,0,909.0,81.0,2.7,22.0,658.0,900.71,682.92
2016,10,6,10,15,916.5,82.0,2.7,22.5,684.5,935.92,703.98
2016,10,6,10,30,924.0,83.0,2.7,23.0,711.0,967.96,722.79
2016,10,6,10,45,928.5,84.0,2.75,23.5,729.5,993.77,737.83
2016,10,6,11,0,933.0,85.0,2.8,24.0,748.0,1015.93,750.52
2016,10,6,11,15,936.0,85.5,2.75,24.5,759.0,1032.25,758.51
2016,10,6,11,30,939.0,86.0,2.7,25.0,770.0,1044.65,764.06
2016,10,6,11,45,939.5,86.0,2.7,25.5,773.0,1049.98,765.68
2016,10,6,12,0,940.0,86.0,2.7,26.0,776.0,1051.25,764.91
2016,10,6,12,15,938.5,86.0,2.7,26.0,770.5,1046.47,761.95
2016,10,6,12,30,937.0,86.0,2.7,26.0,765.0,1037.67,756.62
2016,10,6,12,45,934.5,85.0,2.7,26.0,751.5,1022.73,747.51
2016,10,6,13,0,932.0,84.0,2.7,26.0,738.0,1003.92,736.04
2016,10,6,13,15,926.5,83.0,2.7,26.0,717.0,978.51,720.36
2016,10,6,13,30,921.0,82.0,2.7,26.0,696.0,949.58,702.43
2016,10,6,13,45,911.5,81.0,2.7,26.0,667.5,913.73,679.86
2016,10,6,14,0,902.0,80.0,2.7,26.0,639.0,874.94,655.23
2016,10,6,14,15,890.0,78.0,2.7,26.0,603.5,830.23,626.34
2016,10,6,14,30,878.0,76.0,2.7,26.0,568.0,783.25,595.57
2016,10,6,14,45,860.5,74.0,2.7,26.0,526.5,730.21,560.09
2016,10,6,15,0,843.0,72.0,2.7,26.0,485.0,680.94,526.74
2016,10,6,15,15,819.5,69.0,2.65,25.5,439.5,620.15,483.2
2016,10,6,15,30,796.0,66.0,2.6,25.0,394.0,559.4,437.83
2016,10,6,15,45,761.5,62.5,2.6,25.0,344.5,492.56,385.51
2016,10,6,16,0,727.0,59.0,2.6,25.0,295.0,427.69,332.86
2016,10,6,16,15,676.5,54.0,2.25,24.0,244.0,356.78,274.39
2016,10,6,16,30,626.0,49.0,1.9,23.0,193.0,290.55,217.81
2016,10,6,16,45,542.5,42.0,1.6,22.0,144.0,218.64,156.47
2016,10,6,17,0,459.0,35.0,1.3,21.0,95.0,155.48,102.1
2016,10,6,17,15,309.5,24.0,1.25,20.0,56.0,85.81,39.64
2016,10,6,17,30,160.0,13.0,1.2,19.0,17.0,29.4,0.0
2016,10,6,17,45,80.0,6.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,125.5,10.0,0.8,14.5,17.0,20.12,0.0
2016,10,7,6,30,251.0,20.0,0.8,15.0,34.0,62.6,2.93
2016,10,7,6,45,375.5,30.0,0.85,15.5,76.5,121.16,76.53
2016,10,7,7,0,500.0,40.0,0.9,16.0,119.0,191.66,136.72
2016,10,7,7,15,571.0,47.0,1.0,16.5,168.5,256.1,193.56
2016,10,7,7,30,642.0,54.0,1.1,17.0,218.0,327.36,255.24
2016,10,7,7,45,687.0,58.5,1.2,18.0,268.0,392.62,310.36
2016,10,7,8,0,732.0,63.0,1.3,19.0,318.0,461.64,366.25
2016,10,7,8,15,763.0,66.5,1.5,19.5,366.0,524.88,416.84
2016,10,7,8,30,794.0,70.0,1.7,20.0,414.0,589.5,466.84
2016,10,7,8,45,815.5,73.0,1.9,21.0,458.0,648.11,509.91
2016,10,7,9,0,837.0,76.0,2.1,22.0,502.0,706.39,549.98
2016,10,7,9,15,853.0,78.0,2.2,22.5,541.0,752.55,580.5
2016,10,7,9,30,869.0,80.0,2.3,23.0,580.0,802.64,613.41
2016,10,7,9,45,867.5,87.0,2.45,24.0,610.5,842.02,637.56
2016,10,7,10,0,866.0,94.0,2.6,25.0,641.0,878.06,659.22
2016,10,7,10,15,874.5,95.5,2.55,25.5,667.0,913.43,679.93
2016,10,7,10,30,883.0,97.0,2.5,26.0,693.0,945.82,698.4
2016,10,7,10,45,886.5,99.0,2.5,26.5,711.0,970.86,712.34
2016,10,7,11,0,890.0,101.0,2.5,27.0,729.0,992.37,724.04
2016,10,7,11,15,893.0,101.5,2.4,27.5,740.0,1008.03,730.97
2016,10,7,11,30,896.0,102.0,2.3,28.0,751.0,1019.95,735.57
2016,10,7,11,45,895.0,103.0,2.25,28.5,753.0,1024.64,736.22
2016,10,7,12,0,894.0,104.0,2.2,29.0,755.0,1025.46,734.62
2016,10,7,12,15,720.0,172.5,2.15,29.0,694.5,944.42,682.52
2016,10,7,12,30,546.0,241.0,2.1,29.0,634.0,834.52,609.53
2016,10,7,12,45,530.5,242.5,2.05,29.5,618.5,813.68,595.1
2016,10,7,13,0,515.0,244.0,2.0,30.0,603.0,790.78,578.54
2016,10,7,13,15,518.0,233.5,1.95,30.0,585.5,770.33,565.47
2016,10,7,13,30,521.0,223.0,1.9,30.0,568.0,747.48,550.74
2016,10,7,13,45,484.5,226.5,1.85,30.0,537.0,702.49,519.93
2016,10,7,14,0,448.0,230.0,1.8,30.0,506.0,657.51,488.98
2016,10,7,14,15,506.5,196.0,1.75,29.5,491.0,650.79,487.56
2016,10,7,14,30,565.0,162.0,1.7,29.0,476.0,637.35,480.92
2016,10,7,14,45,537.5,156.5,1.7,29.0,437.0,585.24,444.3
2016,10,7,15,0,510.0,151.0,1.7,29.0,398.0,533.83,407.66
2016,10,7,15,15,365.0,157.5,1.55,28.5,326.0,420.82,323.75
2016,10,7,15,30,220.0,164.0,1.4,28.0,254.0,311.74,240.96
2016,10,7,15,45,200.0,147.0,1.25,27.5,220.5,261.45,202.68
2016,10,7,16,0,180.0,130.0,1.1,27.0,187.0,222.71,172.11
2016,10,7,16,15,160.5,108.5,1.05,26.0,153.0,181.27,139.09
2016,10,7,16,30,141.0,87.0,1.0,25.0,119.0,142.05,106.98
2016,10,7,16,45,109.5,66.0,1.0,24.0,87.0,102.13,74.03
2016,10,7,17,0,78.0,45.0,1.0,23.0,55.0,66.07,44.03
2016,10,7,17,15,39.0,26.5,1.0,22.5,31.5,34.39,13.27
2016,10,7,17,30,0.0,8.0,1.0,22.0,8.0,7.28,0.0
2016,10,7,17,45,0.0,4.0,1.05,21.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,10.5,1.0,16.5,14.0,15.69,0.0
2016,10,8,6,30,138.0,21.0,0.9,17.0,28.0,45.81,0.0
2016,10,8,6,45,266.0,34.5,0.85,18.0,68.5,102.52,64.79
2016,10,8,7,0,394.0,48.0,0.8,19.0,109.0,170.75,121.45
2016,10,8,7,15,473.5,57.0,0.85,19.5,157.0,234.06,175.64
2016,10,8,7,30,553.0,66.0,0.9,20.0,205.0,306.45,236.6
2016,10,8,7,45,605.5,72.0,1.0,21.0,255.0,371.84,290.63
2016,10,8,8,0,658.0,78.0,1.1,22.0,305.0,442.06,346.43
2016,10,8,8,15,693.5,83.0,1.15,23.0,353.0,505.81,395.03
2016,10,8,8,30,729.0,88.0,1.2,24.0,401.0,571.63,443.17
2016,10,8,8,45,755.0,91.5,1.3,25.0,445.5,628.48,483.46
2016,10,8,9,0,781.0,95.0,1.4,26.0,490.0,687.93,523.82
2016,10,8,9,15,799.5,98.0,1.4,26.5,529.0,740.92,557.46
2016,10,8,9,30,818.0,101.0,1.4,27.0,568.0,792.73,589.58
2016,10,8,9,45,865.5,89.5,1.45,28.0,609.0,843.21,619.5
2016,10,8,10,0,913.0,78.0,1.5,29.0,650.0,900.43,653.12
2016,10,8,10,15,921.0,79.0,1.45,29.5,676.5,936.04,672.21
2016,10,8,10,30,929.0,80.0,1.4,30.0,703.0,968.48,689.23
2016,10,8,10,45,933.5,81.5,1.35,30.5,722.0,994.83,702.26
2016,10,8,11,0,938.0,83.0,1.3,31.0,741.0,1017.5,712.98
2016,10,8,11,15,941.0,83.5,1.2,31.0,752.0,1033.72,720.31
2016,10,8,11,30,944.0,84.0,1.1,31.0,763.0,1046.01,725.31
2016,10,8,11,45,944.0,84.5,1.05,31.5,765.5,1051.29,725.68
2016,10,8,12,0,944.0,85.0,1.0,32.0,768.0,1052.51,723.85
2016,10,8,12,15,942.5,84.5,0.95,32.0,762.5,1046.98,719.67
2016,10,8,12,30,941.0,84.0,0.9,32.0,757.0,1037.42,713.33
2016,10,8,12,45,700.5,173.5,0.85,32.5,669.5,910.45,634.9
2016,10,8,13,0,460.0,263.0,0.8,33.0,582.0,758.33,535.82
2016,10,8,13,15,690.0,172.5,0.8,32.5,634.5,871.58,614.81
2016,10,8,13,30,920.0,82.0,0.8,32.0,687.0,946.41,661.62
2016,10,8,13,45,910.5,81.0,0.8,32.0,658.0,910.52,639.57
2016,10,8,14,0,901.0,80.0,0.8,32.0,629.0,871.71,617.03
2016,10,8,14,15,888.0,78.0,0.85,32.0,593.0,826.18,590.77
2016,10,8,14,30,875.0,76.0,0.9,32.0,557.0,778.47,562.63
2016,10,8,14,45,856.5,74.0,1.0,32.0,515.5,724.83,530.51
2016,10,8,15,0,838.0,72.0,1.1,32.0,474.0,675.11,500.07
2016,10,8,15,15,813.5,69.0,1.1,31.5,428.0,613.96,458.84
