Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,15,30,789.0,66.0,1.1,31.0,382.0,552.98,415.9
2016,10,8,15,45,753.5,62.0,1.15,30.5,332.5,485.5,366.7
2016,10,8,16,0,718.0,58.0,1.2,30.0,283.0,420.15,316.77
2016,10,8,16,15,665.0,53.0,1.15,28.5,232.5,348.88,261.03
2016,10,8,16,30,612.0,48.0,1.1,27.0,182.0,282.6,206.77
2016,10,8,16,45,525.5,40.5,1.05,26.0,134.0,210.62,147.01
2016,10,8,17,0,439.0,33.0,1.0,25.0,86.0,147.65,93.75
2016,10,8,17,15,282.5,21.5,1.05,24.0,49.0,76.67,25.07
2016,10,8,17,30,126.0,10.0,1.1,23.0,12.0,22.64,0.0
2016,10,8,17,45,63.0,5.0,1.15,22.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,116.5,9.0,1.25,16.5,15.0,18.7,0.0
2016,10,9,6,30,233.0,18.0,1.2,17.0,30.0,58.0,0.0
2016,10,9,6,45,361.0,28.5,1.15,18.0,72.0,117.58,72.34
2016,10,9,7,0,489.0,39.0,1.1,19.0,114.0,188.69,132.95
2016,10,9,7,15,563.0,46.5,1.15,19.5,163.0,254.01,189.91
2016,10,9,7,30,637.0,54.0,1.2,20.0,212.0,327.72,252.85
2016,10,9,7,45,683.0,59.0,1.3,21.0,262.0,392.27,306.93
2016,10,9,8,0,729.0,64.0,1.4,22.0,312.0,462.09,362.93
2016,10,9,8,15,761.0,68.0,1.3,23.0,360.5,526.24,411.41
2016,10,9,8,30,793.0,72.0,1.2,24.0,409.0,591.87,458.47
2016,10,9,8,45,814.5,75.0,1.1,25.0,453.0,650.34,498.03
2016,10,9,9,0,836.0,78.0,1.0,26.0,497.0,708.46,534.09
2016,10,9,9,15,852.0,80.5,1.0,26.5,536.5,761.06,566.7
2016,10,9,9,30,868.0,83.0,1.0,27.0,576.0,805.4,593.13
2016,10,9,9,45,880.5,84.5,1.05,28.0,609.0,849.96,618.79
2016,10,9,10,0,893.0,86.0,1.1,29.0,642.0,892.18,642.46
2016,10,9,10,15,901.0,87.0,1.15,29.5,668.0,927.12,662.49
2016,10,9,10,30,909.0,88.0,1.2,30.0,694.0,958.97,680.53
2016,10,9,10,45,912.5,89.5,1.25,30.5,712.0,983.84,694.19
2016,10,9,11,0,916.0,91.0,1.3,31.0,730.0,1005.09,705.72
2016,10,9,11,15,918.5,91.5,1.35,31.0,740.5,1020.44,715.18
2016,10,9,11,30,921.0,92.0,1.4,31.0,751.0,1031.94,722.49
2016,10,9,11,45,919.0,93.0,1.5,31.0,753.0,1035.63,726.02
2016,10,9,12,0,917.0,94.0,1.6,31.0,755.0,1035.35,727.32
2016,10,9,12,15,915.0,94.0,1.7,31.0,749.0,1029.94,725.6
2016,10,9,12,30,913.0,94.0,1.8,31.0,743.0,1020.63,721.58
2016,10,9,12,45,902.0,96.5,1.9,31.0,727.5,1001.62,711.58
2016,10,9,13,0,891.0,99.0,2.0,31.0,712.0,979.1,699.43
2016,10,9,13,15,884.0,97.5,2.05,30.5,690.0,952.39,685.38
2016,10,9,13,30,877.0,96.0,2.1,30.0,668.0,922.4,669.12
2016,10,9,13,45,865.0,95.0,2.2,30.0,639.0,885.48,647.29
2016,10,9,14,0,853.0,94.0,2.3,30.0,610.0,853.66,628.59
2016,10,9,14,15,839.0,92.0,2.4,29.5,574.5,808.4,601.7
2016,10,9,14,30,825.0,90.0,2.5,29.0,539.0,761.16,572.91
2016,10,9,14,45,804.5,87.0,2.6,29.0,498.0,706.31,536.96
2016,10,9,15,0,784.0,84.0,2.7,29.0,457.0,650.65,499.13
2016,10,9,15,15,757.0,80.5,2.75,28.5,411.5,589.82,455.72
2016,10,9,15,30,730.0,77.0,2.8,28.0,366.0,529.51,411.08
2016,10,9,15,45,691.5,72.0,2.85,27.5,317.0,464.15,360.85
2016,10,9,16,0,653.0,67.0,2.9,27.0,268.0,399.6,309.32
2016,10,9,16,15,595.5,60.5,2.8,26.0,219.0,328.51,251.33
2016,10,9,16,30,538.0,54.0,2.7,25.0,170.0,263.17,196.14
2016,10,9,16,45,446.5,44.5,2.65,24.0,123.0,190.86,135.4
2016,10,9,17,0,355.0,35.0,2.6,23.0,76.0,129.57,83.13
2016,10,9,17,15,177.5,17.5,2.55,22.0,38.0,53.95,11.39
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,13.5,13.0,11.82,0.0
2016,10,10,6,30,0.0,26.0,1.5,14.0,26.0,24.68,0.0
2016,10,10,6,45,194.0,36.5,1.7,14.5,65.0,89.35,56.84
2016,10,10,7,0,388.0,47.0,1.9,15.0,104.0,168.95,122.21
2016,10,10,7,15,467.0,56.0,1.9,15.5,152.0,231.78,177.44
2016,10,10,7,30,546.0,65.0,1.9,16.0,200.0,303.58,239.69
2016,10,10,7,45,601.5,71.0,1.95,16.5,249.5,369.9,296.59
2016,10,10,8,0,657.0,77.0,2.0,17.0,299.0,441.37,355.79
2016,10,10,8,15,692.5,82.0,1.95,17.5,346.5,504.97,406.57
2016,10,10,8,30,728.0,87.0,1.9,18.0,394.0,570.61,456.92
2016,10,10,8,45,758.5,89.0,1.9,18.5,439.0,628.58,500.09
2016,10,10,9,0,789.0,91.0,1.9,19.0,484.0,689.61,543.44
2016,10,10,9,15,807.5,94.0,1.95,19.5,523.0,742.75,579.05
2016,10,10,9,30,826.0,97.0,2.0,20.0,562.0,794.7,613.2
2016,10,10,9,45,848.0,95.0,2.05,21.0,597.0,842.26,642.48
2016,10,10,10,0,870.0,93.0,2.1,22.0,632.0,880.01,664.56
2016,10,10,10,15,879.0,94.5,2.15,22.5,658.5,915.69,686.35
2016,10,10,10,30,888.0,96.0,2.2,23.0,685.0,948.42,706.02
2016,10,10,10,45,893.5,97.0,2.25,23.5,703.5,974.07,720.96
2016,10,10,11,0,899.0,98.0,2.3,24.0,722.0,996.26,733.68
2016,10,10,11,15,902.5,99.0,2.35,24.0,732.5,1012.88,744.31
2016,10,10,11,30,906.0,100.0,2.4,24.0,743.0,1025.74,752.69
2016,10,10,11,45,906.0,100.0,2.5,24.5,745.5,1030.1,754.81
2016,10,10,12,0,906.0,100.0,2.6,25.0,748.0,1030.57,754.62
2016,10,10,12,15,904.0,100.0,2.65,25.0,742.5,1025.14,751.74
2016,10,10,12,30,902.0,100.0,2.7,25.0,737.0,1015.86,746.55
2016,10,10,12,45,888.5,103.5,2.8,25.0,721.0,995.63,734.79
2016,10,10,13,0,875.0,107.0,2.9,25.0,705.0,981.91,727.43
2016,10,10,13,15,867.5,106.0,2.95,25.0,683.5,955.19,710.98
2016,10,10,13,30,860.0,105.0,3.0,25.0,662.0,925.21,692.4
2016,10,10,13,45,845.5,104.5,3.1,25.0,632.0,886.56,668.18
2016,10,10,14,0,831.0,104.0,3.2,25.0,602.0,845.44,642.0
2016,10,10,14,15,816.0,101.5,3.25,24.5,567.0,799.47,612.98
2016,10,10,14,30,801.0,99.0,3.3,24.0,532.0,751.66,582.13
2016,10,10,14,45,775.0,97.5,3.4,23.5,490.0,695.35,544.63
2016,10,10,15,0,749.0,96.0,3.5,23.0,448.0,641.68,506.91
2016,10,10,15,15,719.5,91.5,3.5,22.5,402.5,579.57,460.72
2016,10,10,15,30,690.0,87.0,3.5,22.0,357.0,518.4,413.72
2016,10,10,15,45,642.5,82.5,3.5,21.5,307.5,448.96,358.61
2016,10,10,16,0,595.0,78.0,3.5,21.0,258.0,383.16,304.53
2016,10,10,16,15,533.5,70.0,3.45,20.0,209.5,311.98,245.04
2016,10,10,16,30,472.0,62.0,3.4,19.0,161.0,247.06,189.07
2016,10,10,16,45,373.5,50.5,3.35,18.5,115.0,174.64,127.05
2016,10,10,17,0,275.0,39.0,3.3,18.0,69.0,113.9,74.54
2016,10,10,17,15,137.5,19.5,3.15,17.0,34.5,47.5,3.09
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,58.5,9.0,1.0,13.0,11.5,13.61,0.0
2016,10,11,6,30,117.0,18.0,1.2,13.0,23.0,39.51,0.0
2016,10,11,6,45,233.5,33.0,1.45,13.5,61.0,94.5,58.79
2016,10,11,7,0,350.0,48.0,1.7,14.0,99.0,159.57,115.91
2016,10,11,7,15,430.0,58.5,1.75,14.0,146.0,221.99,171.03
2016,10,11,7,30,510.0,69.0,1.8,14.0,193.0,293.6,233.67
2016,10,11,7,45,255.0,74.5,1.85,14.5,136.5,209.77,170.38
2016,10,11,8,0,0.0,80.0,1.9,15.0,80.0,71.75,55.43
2016,10,11,8,15,8.5,116.0,1.9,15.5,119.5,111.41,88.82
2016,10,11,8,30,17.0,152.0,1.9,16.0,159.0,152.76,122.79
2016,10,11,8,45,81.5,184.0,1.95,16.5,223.5,239.43,194.14
2016,10,11,9,0,146.0,216.0,2.0,17.0,288.0,336.28,271.45
2016,10,11,9,15,143.5,235.5,2.0,17.5,311.5,362.4,290.3
2016,10,11,9,30,141.0,255.0,2.0,18.0,335.0,388.03,308.76
2016,10,11,9,45,503.0,173.5,2.05,18.5,479.5,636.93,503.66
2016,10,11,10,0,865.0,92.0,2.1,19.0,624.0,874.23,670.57
2016,10,11,10,15,874.0,93.0,2.1,19.0,650.0,909.1,690.88
2016,10,11,10,30,883.0,94.0,2.1,19.0,676.0,941.04,711.17
2016,10,11,10,45,890.0,94.5,2.1,19.5,694.5,967.34,726.27
2016,10,11,11,0,897.0,95.0,2.1,20.0,713.0,990.26,739.13
2016,10,11,11,15,900.5,95.5,2.05,20.0,724.0,1006.19,748.25
2016,10,11,11,30,904.0,96.0,2.0,20.0,735.0,1018.37,755.07
2016,10,11,11,45,905.0,96.5,2.0,20.5,737.5,1024.24,757.14
2016,10,11,12,0,906.0,97.0,2.0,21.0,740.0,1026.23,756.89
2016,10,11,12,15,904.5,96.5,2.0,21.0,734.5,1020.65,753.4
2016,10,11,12,30,903.0,96.0,2.0,21.0,729.0,1011.22,747.64
2016,10,11,12,45,658.0,184.5,2.0,21.5,641.5,879.3,659.41
2016,10,11,13,0,413.0,273.0,2.0,22.0,554.0,707.05,536.76
2016,10,11,13,15,408.5,264.5,2.05,21.5,535.0,684.04,523.89
2016,10,11,13,30,404.0,256.0,2.1,21.0,516.0,659.56,508.49
2016,10,11,13,45,460.5,226.0,2.15,21.0,509.5,679.33,525.04
2016,10,11,14,0,517.0,196.0,2.2,21.0,503.0,677.88,526.35
2016,10,11,14,15,586.0,161.0,2.3,20.5,490.0,681.28,532.63
2016,10,11,14,30,655.0,126.0,2.4,20.0,477.0,671.79,529.4
2016,10,11,14,45,550.0,141.5,2.55,20.0,420.5,575.45,457.58
2016,10,11,15,0,445.0,157.0,2.7,20.0,364.0,493.82,395.13
2016,10,11,15,15,555.5,123.5,2.75,19.5,355.5,503.8,405.29
2016,10,11,15,30,666.0,90.0,2.8,19.0,347.0,506.81,408.16
2016,10,11,15,45,623.0,84.0,2.9,19.0,299.0,439.41,353.48
2016,10,11,16,0,580.0,78.0,3.0,19.0,251.0,375.27,299.96
2016,10,11,16,15,516.5,70.0,3.0,18.5,202.5,304.21,239.84
2016,10,11,16,30,453.0,62.0,3.0,18.0,154.0,239.64,183.68
2016,10,11,16,45,355.5,50.0,3.0,17.5,109.5,167.05,121.48
2016,10,11,17,0,258.0,38.0,3.0,17.0,65.0,108.91,70.57
2016,10,11,17,15,129.0,19.0,2.95,16.5,32.5,45.09,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.5,1.15,12.5,11.0,7.73,0.0
2016,10,12,6,30,125.0,17.0,1.3,13.0,22.0,34.62,0.0
2016,10,12,6,45,254.5,31.0,1.5,13.5,60.5,98.23,59.83
2016,10,12,7,0,384.0,45.0,1.7,14.0,99.0,166.67,120.47
2016,10,12,7,15,466.0,54.5,1.65,14.0,146.5,230.75,177.25
2016,10,12,7,30,548.0,64.0,1.6,14.0,194.0,304.19,241.45
2016,10,12,7,45,274.0,86.5,1.6,14.5,151.5,232.41,188.52
2016,10,12,8,0,0.0,109.0,1.6,15.0,109.0,100.85,79.83
2016,10,12,8,15,4.0,127.0,1.55,15.5,128.5,120.24,96.01
2016,10,12,8,30,8.0,145.0,1.5,16.0,148.0,140.14,112.11
2016,10,12,8,45,24.5,170.5,1.5,16.5,182.0,176.78,141.92
2016,10,12,9,0,41.0,196.0,1.5,17.0,216.0,226.47,181.64
2016,10,12,9,15,41.5,212.0,1.55,17.5,234.0,245.34,195.76
2016,10,12,9,30,42.0,228.0,1.6,18.0,252.0,264.3,209.89
2016,10,12,9,45,450.0,163.0,1.7,18.5,437.0,580.55,461.08
2016,10,12,10,0,858.0,98.0,1.8,19.0,622.0,883.04,674.54
2016,10,12,10,15,867.0,99.5,1.9,19.0,648.0,918.76,695.39
2016,10,12,10,30,876.0,101.0,2.0,19.0,674.0,951.5,717.19
2016,10,12,10,45,880.0,103.0,2.15,19.5,692.0,967.22,726.85
2016,10,12,11,0,884.0,105.0,2.3,20.0,710.0,988.72,740.59
2016,10,12,11,15,887.0,105.5,2.4,20.0,720.0,1003.92,751.03
2016,10,12,11,30,890.0,106.0,2.5,20.0,730.0,1015.42,759.21
2016,10,12,11,45,892.0,105.0,2.7,20.0,732.5,1020.42,764.27
2016,10,12,12,0,894.0,104.0,2.9,20.0,735.0,1021.58,766.9
2016,10,12,12,15,892.5,103.5,2.9,20.0,729.5,1016.0,763.32
2016,10,12,12,30,891.0,103.0,2.9,20.0,724.0,1006.61,757.41
2016,10,12,12,45,746.0,152.0,2.9,20.5,664.5,927.64,703.14
2016,10,12,13,0,601.0,201.0,2.9,21.0,605.0,829.66,635.21
2016,10,12,13,15,581.0,199.5,2.85,21.0,580.5,789.37,607.82
2016,10,12,13,30,561.0,198.0,2.8,21.0,556.0,754.01,583.05
2016,10,12,13,45,555.5,190.0,2.8,21.0,531.0,722.83,561.71
2016,10,12,14,0,550.0,182.0,2.8,21.0,506.0,689.81,538.77
2016,10,12,14,15,465.5,192.5,2.9,20.5,455.5,611.43,481.87
2016,10,12,14,30,381.0,203.0,3.0,20.0,405.0,523.77,416.89
2016,10,12,14,45,581.0,142.5,3.2,20.0,423.0,604.37,482.65
2016,10,12,15,0,781.0,82.0,3.4,20.0,441.0,643.02,514.95
2016,10,12,15,15,752.0,78.0,3.35,19.5,395.0,580.62,467.17
2016,10,12,15,30,723.0,74.0,3.3,19.0,349.0,519.01,419.01
2016,10,12,15,45,688.0,68.0,3.25,18.5,301.5,455.0,367.23
2016,10,12,16,0,653.0,62.0,3.2,18.0,254.0,391.44,313.92
2016,10,12,16,15,593.0,55.5,2.8,17.5,205.0,319.73,252.08
2016,10,12,16,30,533.0,49.0,2.4,17.0,156.0,254.1,193.95
2016,10,12,16,45,437.0,40.0,2.05,16.5,110.5,181.91,131.05
2016,10,12,17,0,341.0,31.0,1.7,16.0,65.0,121.35,76.22
2016,10,12,17,15,170.5,15.5,1.55,15.0,32.5,48.82,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,12.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,12.0,18.0,16.37,0.0
2016,10,13,6,45,131.0,31.5,1.25,12.5,50.0,67.09,39.96
2016,10,13,7,0,262.0,45.0,1.3,13.0,82.0,131.57,95.67
2016,10,13,7,15,306.5,61.0,1.5,13.0,120.5,181.24,140.44
2016,10,13,7,30,351.0,77.0,1.7,13.0,159.0,236.17,189.39
2016,10,13,7,45,381.0,91.5,1.95,13.5,199.5,287.67,234.6
2016,10,13,8,0,411.0,106.0,2.2,14.0,240.0,342.05,280.98
2016,10,13,8,15,432.5,118.5,2.25,14.5,278.5,391.95,322.16
2016,10,13,8,30,454.0,131.0,2.3,15.0,317.0,443.18,363.13
2016,10,13,8,45,471.5,144.0,2.35,16.0,356.0,493.3,401.25
2016,10,13,9,0,489.0,157.0,2.4,17.0,395.0,543.81,438.45
2016,10,13,9,15,463.0,179.0,2.4,17.5,418.5,571.03,456.91
2016,10,13,9,30,437.0,201.0,2.4,18.0,442.0,594.47,472.15
2016,10,13,9,45,527.5,183.5,2.4,18.5,491.5,669.05,527.59
2016,10,13,10,0,618.0,166.0,2.4,19.0,541.0,754.55,588.75
2016,10,13,10,15,559.0,196.5,2.4,19.5,546.5,747.63,579.99
2016,10,13,10,30,500.0,227.0,2.4,20.0,552.0,742.29,572.81
2016,10,13,10,45,497.5,235.0,2.4,20.5,566.0,760.64,584.01
2016,10,13,11,0,495.0,243.0,2.4,21.0,580.0,776.67,593.32
2016,10,13,11,15,472.0,257.0,2.45,21.0,582.0,776.82,592.51
2016,10,13,11,30,449.0,271.0,2.5,21.0,584.0,774.12,589.92
2016,10,13,11,45,455.5,267.5,2.6,21.5,586.0,779.16,593.08
2016,10,13,12,0,462.0,264.0,2.7,22.0,588.0,781.97,594.68
2016,10,13,12,15,475.0,257.5,2.8,22.0,588.5,785.61,598.32
2016,10,13,12,30,488.0,251.0,2.9,22.0,589.0,786.78,600.29
2016,10,13,12,45,472.0,252.5,3.0,22.5,574.0,766.02,585.06
2016,10,13,13,0,456.0,254.0,3.1,23.0,559.0,743.47,568.69
2016,10,13,13,15,446.0,248.5,3.15,23.0,539.0,717.36,550.93
2016,10,13,13,30,436.0,243.0,3.2,23.0,519.0,689.71,531.95
2016,10,13,13,45,419.5,235.0,3.25,23.0,490.5,652.31,505.69
2016,10,13,14,0,403.0,227.0,3.3,23.0,462.0,599.47,468.16
2016,10,13,14,15,401.5,212.0,3.3,22.5,434.0,566.05,445.33
2016,10,13,14,30,400.0,197.0,3.3,22.0,406.0,545.06,430.98
2016,10,13,14,45,423.5,174.5,3.3,22.0,381.0,518.74,412.26
2016,10,13,15,0,447.0,152.0,3.3,22.0,356.0,488.94,390.37
2016,10,13,15,15,418.0,139.5,3.3,21.5,315.0,433.33,347.81
2016,10,13,15,30,389.0,127.0,3.3,21.0,274.0,379.59,305.65
2016,10,13,15,45,365.0,112.5,3.3,20.5,235.5,328.52,264.45
2016,10,13,16,0,341.0,98.0,3.3,20.0,197.0,279.41,223.58
2016,10,13,16,15,308.5,82.0,3.05,19.5,158.0,227.44,179.16
2016,10,13,16,30,276.0,66.0,2.8,19.0,119.0,178.98,136.78
2016,10,13,16,45,218.0,49.5,2.55,18.5,83.5,126.42,91.36
2016,10,13,17,0,160.0,33.0,2.3,18.0,48.0,81.21,50.18
2016,10,13,17,15,80.0,16.5,2.05,17.5,24.0,33.5,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,3.65,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.8,16.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,8.5,3.95,16.0,8.5,7.46,0.0
2016,10,14,7,0,0.0,14.0,4.1,16.0,14.0,12.3,4.49
2016,10,14,7,15,0.0,21.0,4.2,16.0,21.0,18.47,9.91
2016,10,14,7,30,0.0,28.0,4.3,16.0,28.0,24.65,15.32
2016,10,14,7,45,0.0,35.0,4.45,16.5,35.0,30.83,20.63
2016,10,14,8,0,0.0,42.0,4.6,17.0,42.0,37.03,25.86
2016,10,14,8,15,0.0,49.0,4.75,17.5,49.0,43.24,31.01
2016,10,14,8,30,0.0,56.0,4.9,18.0,56.0,49.45,36.09
2016,10,14,8,45,10.0,117.5,5.05,18.5,122.5,113.57,89.52
2016,10,14,9,0,20.0,179.0,5.2,19.0,189.0,182.79,146.02
2016,10,14,9,15,161.5,204.0,5.25,19.0,292.0,341.66,277.36
2016,10,14,9,30,303.0,229.0,5.3,19.0,395.0,504.24,407.38
2016,10,14,9,45,343.0,235.0,5.35,19.5,433.5,556.33,446.69
2016,10,14,10,0,383.0,241.0,5.4,20.0,472.0,609.98,486.96
2016,10,14,10,15,229.5,265.0,5.35,20.0,405.0,494.15,393.95
2016,10,14,10,30,76.0,289.0,5.3,20.0,338.0,368.32,291.5
2016,10,14,10,45,76.5,297.5,5.3,20.5,348.0,379.63,299.7
2016,10,14,11,0,77.0,306.0,5.3,21.0,358.0,390.81,307.44
2016,10,14,11,15,110.5,318.0,5.2,21.0,394.0,438.24,344.67
2016,10,14,11,30,144.0,330.0,5.1,21.0,430.0,504.53,395.47
2016,10,14,11,45,76.0,272.0,5.1,21.0,325.0,352.32,277.18
2016,10,14,12,0,8.0,214.0,5.1,21.0,220.0,207.06,161.27
2016,10,14,12,15,4.0,172.5,5.05,21.0,175.5,161.91,125.5
2016,10,14,12,30,0.0,131.0,5.0,21.0,131.0,118.0,90.26
2016,10,14,12,45,0.0,134.0,5.0,21.0,134.0,120.88,92.67
2016,10,14,13,0,0.0,137.0,5.0,21.0,137.0,123.78,95.09
2016,10,14,13,15,2.0,162.5,4.9,21.0,164.0,150.4,116.66
2016,10,14,13,30,4.0,188.0,4.8,21.0,191.0,177.65,138.66
2016,10,14,13,45,2.0,146.0,4.7,21.0,147.5,134.56,104.2
2016,10,14,14,0,0.0,104.0,4.6,21.0,104.0,92.78,70.51
2016,10,14,14,15,0.0,56.0,4.45,20.5,56.0,49.51,35.33
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,7.05,0.22
2016,10,14,14,45,0.0,7.0,4.15,20.0,7.0,6.16,0.0
2016,10,14,15,0,0.0,6.0,4.0,20.0,6.0,5.28,0.0
2016,10,14,15,15,0.0,5.5,3.8,19.5,5.5,4.84,0.0
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.39,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.51,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.63,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.19,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.75,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,7.0,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,110.0,14.0,1.8,14.0,17.0,29.83,0.0
2016,10,15,6,45,251.0,26.0,2.1,15.0,53.5,92.73,50.89
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,163.18,115.94
2016,10,15,7,15,475.0,46.0,2.7,16.5,136.0,226.15,171.9
2016,10,15,7,30,558.0,54.0,3.0,17.0,182.0,298.62,235.44
2016,10,15,7,45,608.5,60.0,3.3,17.5,229.5,362.82,291.75
2016,10,15,8,0,659.0,66.0,3.6,18.0,277.0,431.63,350.21
2016,10,15,8,15,694.0,70.5,3.9,18.0,323.0,493.95,402.66
2016,10,15,8,30,729.0,75.0,4.2,18.0,369.0,556.33,453.84
2016,10,15,8,45,467.5,140.0,4.5,18.5,336.0,486.69,396.6
2016,10,15,9,0,206.0,205.0,4.8,19.0,303.0,369.0,299.12
2016,10,15,9,15,197.5,223.5,4.95,19.5,324.5,392.0,316.57
2016,10,15,9,30,189.0,242.0,5.1,20.0,346.0,413.83,332.42
2016,10,15,9,45,515.5,165.5,5.35,20.5,469.5,638.76,512.94
2016,10,15,10,0,842.0,89.0,5.6,21.0,593.0,857.31,675.13
2016,10,15,10,15,543.5,191.0,5.75,21.0,521.5,727.33,576.62
2016,10,15,10,30,245.0,293.0,5.9,21.0,450.0,547.03,433.09
2016,10,15,10,45,246.0,300.0,6.05,21.5,461.5,561.21,443.45
2016,10,15,11,0,247.0,307.0,6.2,22.0,473.0,574.49,452.49
2016,10,15,11,15,247.5,312.0,6.3,22.0,480.5,583.99,459.52
2016,10,15,11,30,248.0,317.0,6.4,22.0,488.0,592.47,465.85
2016,10,15,11,45,557.5,209.0,6.5,22.0,594.0,814.46,640.34
2016,10,15,12,0,867.0,101.0,6.6,22.0,700.0,988.57,766.61
2016,10,15,12,15,864.5,100.5,6.65,22.0,694.0,981.96,761.48
2016,10,15,12,30,862.0,100.0,6.7,22.0,688.0,971.68,754.75
2016,10,15,12,45,850.5,102.0,6.75,22.0,673.0,962.03,748.63
2016,10,15,13,0,839.0,104.0,6.8,22.0,658.0,938.91,732.92
2016,10,15,13,15,419.5,79.0,6.75,21.5,356.0,502.4,405.89
2016,10,15,13,30,0.0,54.0,6.7,21.0,54.0,47.77,33.53
2016,10,15,13,45,0.0,38.5,6.7,21.0,38.5,34.02,22.4
2016,10,15,14,0,0.0,23.0,6.7,21.0,23.0,20.3,11.13
2016,10,15,14,15,0.0,21.5,6.65,20.5,21.5,18.96,10.09
2016,10,15,14,30,0.0,20.0,6.6,20.0,20.0,17.63,9.04
2016,10,15,14,45,0.0,80.0,6.55,20.0,80.0,70.8,53.29
2016,10,15,15,0,0.0,140.0,6.5,20.0,140.0,129.47,101.85
2016,10,15,15,15,0.0,125.0,6.3,19.5,125.0,115.23,90.5
2016,10,15,15,30,0.0,110.0,6.1,19.0,110.0,101.09,79.12
2016,10,15,15,45,0.0,93.5,5.95,19.0,93.5,85.51,66.23
2016,10,15,16,0,0.0,77.0,5.8,19.0,77.0,70.0,53.23
2016,10,15,16,15,0.0,61.0,5.6,18.5,61.0,55.06,40.62
2016,10,15,16,30,0.0,45.0,5.4,18.0,45.0,40.15,27.86
2016,10,15,16,45,0.0,30.5,5.2,18.0,30.5,26.9,16.32
2016,10,15,17,0,0.0,16.0,5.0,18.0,16.0,14.08,4.33
2016,10,15,17,15,0.0,8.0,4.95,18.0,8.0,7.28,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,3.4,17.0,2.0,1.82,0.0
2016,10,16,6,45,0.0,7.0,3.5,17.0,7.0,6.14,0.0
2016,10,16,7,0,0.0,12.0,3.6,17.0,12.0,10.54,2.96
2016,10,16,7,15,0.0,18.5,3.6,17.0,18.5,16.26,7.98
2016,10,16,7,30,0.0,25.0,3.6,17.0,25.0,22.0,12.99
2016,10,16,7,45,0.0,32.0,3.6,17.5,32.0,28.18,18.28
2016,10,16,8,0,0.0,39.0,3.6,18.0,39.0,34.37,23.51
2016,10,16,8,15,0.0,45.5,3.65,18.0,45.5,40.13,28.34
2016,10,16,8,30,0.0,52.0,3.7,18.0,52.0,45.9,33.13
2016,10,16,8,45,0.0,55.5,3.8,18.5,55.5,49.02,35.57
2016,10,16,9,0,0.0,59.0,3.9,19.0,59.0,52.13,37.99
2016,10,16,9,15,0.0,46.0,4.0,19.0,46.0,40.62,28.31
2016,10,16,9,30,0.0,33.0,4.1,19.0,33.0,29.13,18.67
2016,10,16,9,45,0.0,58.5,4.25,19.0,58.5,51.73,37.38
2016,10,16,10,0,0.0,84.0,4.4,19.0,84.0,74.42,55.98
2016,10,16,10,15,0.0,125.0,4.55,19.0,125.0,112.55,87.05
2016,10,16,10,30,0.0,166.0,4.7,19.0,166.0,152.18,118.99
2016,10,16,10,45,0.0,157.0,4.9,19.5,157.0,143.21,111.38
2016,10,16,11,0,0.0,148.0,5.1,20.0,148.0,134.39,103.99
2016,10,16,11,15,4.0,180.5,5.2,20.0,183.5,169.99,132.7
2016,10,16,11,30,8.0,213.0,5.3,20.0,219.0,206.4,161.82
2016,10,16,11,45,4.0,139.5,5.4,20.0,142.5,130.1,100.56
2016,10,16,12,0,0.0,66.0,5.5,20.0,66.0,58.48,42.34
2016,10,16,12,15,0.0,74.0,5.5,20.0,74.0,65.59,48.18
2016,10,16,12,30,0.0,82.0,5.5,20.0,82.0,72.7,54.0
2016,10,16,12,45,0.0,62.5,5.55,20.0,62.5,55.35,39.86
2016,10,16,13,0,0.0,43.0,5.6,20.0,43.0,38.04,25.7
2016,10,16,13,15,0.0,42.5,5.75,20.0,42.5,37.58,25.37
2016,10,16,13,30,0.0,42.0,5.9,20.0,42.0,37.13,25.04
2016,10,16,13,45,0.0,39.0,6.05,20.0,39.0,34.46,22.88
2016,10,16,14,0,0.0,36.0,6.2,20.0,36.0,31.79,20.72
2016,10,16,14,15,0.0,54.0,6.3,20.0,54.0,47.73,33.98
2016,10,16,14,30,0.0,72.0,6.4,20.0,72.0,63.69,47.28
2016,10,16,14,45,0.0,66.0,6.5,20.0,66.0,58.35,42.97
2016,10,16,15,0,0.0,60.0,6.6,20.0,60.0,53.01,38.65
2016,10,16,15,15,0.0,36.0,6.35,19.5,36.0,31.73,21.02
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,10.55,3.26
2016,10,16,15,45,0.0,10.0,5.9,19.0,10.0,8.79,1.77
2016,10,16,16,0,0.0,8.0,5.7,19.0,8.0,7.02,0.28
2016,10,16,16,15,249.5,27.0,5.35,18.5,72.0,142.22,111.36
2016,10,16,16,30,499.0,46.0,5.0,18.0,136.0,236.7,179.97
2016,10,16,16,45,384.5,36.5,4.7,17.5,92.5,161.53,114.36
2016,10,16,17,0,270.0,27.0,4.4,17.0,49.0,98.96,52.86
2016,10,16,17,15,135.0,13.5,4.3,16.5,24.5,33.84,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,19.5,6.5,1.15,13.5,7.0,0.0,0.0
2016,10,17,6,30,39.0,13.0,1.2,14.0,14.0,17.93,0.0
2016,10,17,6,45,170.0,28.5,1.3,14.5,48.0,76.31,37.65
2016,10,17,7,0,301.0,44.0,1.4,15.0,82.0,143.34,102.2
2016,10,17,7,15,392.0,54.5,1.5,15.0,127.0,206.75,157.84
2016,10,17,7,30,483.0,65.0,1.6,15.0,172.0,280.43,221.83
2016,10,17,7,45,552.0,70.5,1.75,15.5,220.5,348.77,280.7
2016,10,17,8,0,621.0,76.0,1.9,16.0,269.0,423.66,343.29
2016,10,17,8,15,659.5,81.0,1.9,16.5,315.5,486.66,394.28
2016,10,17,8,30,698.0,86.0,1.9,17.0,362.0,552.04,445.25
2016,10,17,8,45,731.5,87.5,1.9,17.5,405.5,611.89,490.34
2016,10,17,9,0,765.0,89.0,1.9,18.0,449.0,669.87,532.23
2016,10,17,9,15,784.0,92.0,1.9,18.0,487.0,721.84,568.25
2016,10,17,9,30,803.0,95.0,1.9,18.0,525.0,772.69,602.88
2016,10,17,9,45,816.0,97.5,1.9,18.5,556.5,816.51,630.83
2016,10,17,10,0,829.0,100.0,1.9,19.0,588.0,858.19,656.91
2016,10,17,10,15,414.5,103.5,1.9,19.0,347.5,517.44,410.39
2016,10,17,10,30,0.0,107.0,1.9,19.0,107.0,95.5,72.33
2016,10,17,10,45,137.5,203.5,1.9,19.5,294.5,348.4,277.52
2016,10,17,11,0,275.0,300.0,1.9,20.0,482.0,612.1,473.72
2016,10,17,11,15,274.5,305.0,1.95,20.0,489.0,621.28,478.13
2016,10,17,11,30,274.0,310.0,2.0,20.0,496.0,629.2,483.72
2016,10,17,11,45,576.5,205.0,2.1,20.0,598.0,827.92,632.93
2016,10,17,12,0,879.0,100.0,2.2,20.0,700.0,997.36,746.85
2016,10,17,12,15,877.0,99.5,2.3,20.0,694.0,991.1,742.12
2016,10,17,12,30,875.0,99.0,2.4,20.0,688.0,981.13,736.94
2016,10,17,12,45,876.0,95.5,2.55,20.5,675.0,966.85,728.05
2016,10,17,13,0,877.0,92.0,2.7,21.0,662.0,948.88,716.7
2016,10,17,13,15,870.0,91.0,2.75,20.5,640.5,922.84,701.74
2016,10,17,13,30,863.0,90.0,2.8,20.0,619.0,893.62,684.54
2016,10,17,13,45,854.0,87.5,2.85,20.0,591.0,865.94,666.99
2016,10,17,14,0,845.0,85.0,2.9,20.0,563.0,826.98,641.36
2016,10,17,14,15,830.0,83.0,2.95,20.0,528.0,781.31,610.71
2016,10,17,14,30,815.0,81.0,3.0,20.0,493.0,733.83,578.31
2016,10,17,14,45,795.0,78.0,3.05,20.0,452.5,680.04,540.69
2016,10,17,15,0,775.0,75.0,3.1,20.0,412.0,625.49,500.96
2016,10,17,15,15,746.0,71.5,3.05,19.5,367.5,564.3,454.36
2016,10,17,15,30,717.0,68.0,3.0,19.0,323.0,503.92,406.79
2016,10,17,15,45,672.5,63.5,3.0,18.5,275.5,437.47,352.75
2016,10,17,16,0,628.0,59.0,3.0,18.0,228.0,372.53,297.99
2016,10,17,16,15,562.0,52.5,2.65,17.5,180.5,300.43,235.57
2016,10,17,16,30,496.0,46.0,2.3,17.0,133.0,235.15,177.62
2016,10,17,16,45,382.5,36.0,2.0,16.5,90.0,160.09,112.61
2016,10,17,17,0,269.0,26.0,1.7,16.0,47.0,96.69,47.4
2016,10,17,17,15,134.5,13.0,1.6,15.5,23.5,33.19,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,41.5,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,83.0,12.0,1.2,12.0,13.0,23.97,0.0
2016,10,18,6,45,229.5,25.0,1.3,12.5,48.5,85.96,38.85
2016,10,18,7,0,376.0,38.0,1.4,13.0,84.0,159.49,113.41
2016,10,18,7,15,465.0,46.5,1.7,13.5,130.0,224.14,171.34
2016,10,18,7,30,554.0,55.0,2.0,14.0,176.0,298.93,237.13
2016,10,18,7,45,613.0,60.0,2.35,15.0,224.0,365.62,295.36
2016,10,18,8,0,672.0,65.0,2.7,16.0,272.0,437.76,356.25
2016,10,18,8,15,708.5,69.5,2.85,16.0,318.5,499.36,408.04
2016,10,18,8,30,745.0,74.0,3.0,16.0,365.0,565.12,461.54
2016,10,18,8,45,775.5,75.5,3.2,16.5,409.0,624.99,508.35
2016,10,18,9,0,806.0,77.0,3.4,17.0,453.0,685.33,553.14
2016,10,18,9,15,499.5,156.0,3.45,17.5,395.5,574.04,463.43
2016,10,18,9,30,193.0,235.0,3.5,18.0,338.0,410.35,329.86
2016,10,18,9,45,264.0,239.0,3.55,18.5,389.0,495.99,397.21
2016,10,18,10,0,335.0,243.0,3.6,19.0,440.0,571.44,454.51
2016,10,18,10,15,613.5,164.0,3.6,19.0,542.5,766.87,604.46
2016,10,18,10,30,892.0,85.0,3.6,19.0,645.0,934.64,721.81
2016,10,18,10,45,897.0,86.5,3.6,19.5,663.0,959.89,735.77
2016,10,18,11,0,902.0,88.0,3.6,20.0,681.0,981.67,748.46
2016,10,18,11,15,905.0,88.0,3.55,20.0,691.0,996.09,757.28
2016,10,18,11,30,908.0,88.0,3.5,20.0,701.0,1006.76,763.71
2016,10,18,11,45,910.5,87.5,3.5,20.0,703.5,1012.51,767.36
2016,10,18,12,0,913.0,87.0,3.5,20.0,706.0,1014.39,768.58
2016,10,18,12,15,911.5,86.5,3.5,20.0,700.0,1008.44,764.7
2016,10,18,12,30,910.0,86.0,3.5,20.0,694.0,998.63,758.42
2016,10,18,12,45,907.0,85.0,3.5,20.0,680.5,982.97,748.33
2016,10,18,13,0,904.0,84.0,3.5,20.0,667.0,963.63,735.87
2016,10,18,13,15,897.0,83.0,3.5,20.0,645.0,937.02,718.48
2016,10,18,13,30,890.0,82.0,3.5,20.0,623.0,907.14,698.87
2016,10,18,13,45,882.0,79.5,3.55,20.5,595.0,871.48,674.16
2016,10,18,14,0,874.0,77.0,3.6,21.0,567.0,832.99,647.37
2016,10,18,14,15,859.5,75.0,3.55,20.5,531.5,787.28,617.12
2016,10,18,14,30,845.0,73.0,3.5,20.0,496.0,739.67,585.05
2016,10,18,14,45,823.0,71.0,3.5,20.0,455.0,690.73,550.56
2016,10,18,15,0,801.0,69.0,3.5,20.0,414.0,634.88,509.73
2016,10,18,15,15,772.5,66.0,3.35,19.5,369.0,573.48,462.47
2016,10,18,15,30,744.0,63.0,3.2,19.0,324.0,512.77,414.21
