Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,15,45,697.5,59.0,3.1,19.0,275.5,442.66,356.29
2016,10,18,16,0,651.0,55.0,3.0,19.0,227.0,375.98,299.34
2016,10,18,16,15,585.0,49.0,2.6,18.0,179.0,305.17,238.32
2016,10,18,16,30,519.0,43.0,2.2,17.0,131.0,239.34,180.06
2016,10,18,16,45,402.0,33.5,1.85,16.5,88.0,162.71,113.41
2016,10,18,17,0,285.0,24.0,1.5,16.0,45.0,97.3,41.85
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.5,33.43,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,67.0,5.0,1.4,10.5,6.0,0.0,0.0
2016,10,19,6,30,134.0,10.0,1.5,11.0,12.0,30.25,0.0
2016,10,19,6,45,289.5,21.0,1.65,11.5,48.0,94.93,37.82
2016,10,19,7,0,445.0,32.0,1.8,12.0,84.0,173.17,122.44
2016,10,19,7,15,529.0,39.0,1.95,12.5,130.5,238.18,182.08
2016,10,19,7,30,613.0,46.0,2.1,13.0,177.0,311.05,247.14
2016,10,19,7,45,665.0,50.5,2.25,14.0,225.0,377.19,305.33
2016,10,19,8,0,717.0,55.0,2.4,15.0,273.0,447.83,365.05
2016,10,19,8,15,750.5,58.5,2.45,15.5,319.5,510.8,417.03
2016,10,19,8,30,784.0,62.0,2.5,16.0,366.0,575.39,468.34
2016,10,19,8,45,808.0,64.5,2.65,16.5,409.0,633.59,513.42
2016,10,19,9,0,832.0,67.0,2.8,17.0,452.0,686.05,551.27
2016,10,19,9,15,848.5,69.0,2.9,17.5,490.0,736.77,586.54
2016,10,19,9,30,865.0,71.0,3.0,18.0,528.0,786.05,620.17
2016,10,19,9,45,878.0,72.0,3.1,19.0,560.0,829.43,647.85
2016,10,19,10,0,891.0,73.0,3.2,20.0,592.0,870.52,673.49
2016,10,19,10,15,899.5,74.5,3.25,20.5,617.0,905.63,695.62
2016,10,19,10,30,908.0,76.0,3.3,21.0,642.0,937.69,715.54
2016,10,19,10,45,913.0,77.0,3.35,21.5,659.5,962.61,730.49
2016,10,19,11,0,918.0,78.0,3.4,22.0,677.0,983.99,743.09
2016,10,19,11,15,920.5,78.0,3.4,22.0,687.0,998.05,751.91
2016,10,19,11,30,923.0,78.0,3.4,22.0,697.0,1008.3,758.36
2016,10,19,11,45,921.0,79.5,3.4,22.5,698.0,1012.07,759.17
2016,10,19,12,0,919.0,81.0,3.4,23.0,699.0,1011.9,757.56
2016,10,19,12,15,917.0,80.5,3.4,23.0,693.0,1005.39,753.36
2016,10,19,12,30,915.0,80.0,3.4,23.0,687.0,995.01,746.79
2016,10,19,12,45,906.0,81.5,3.4,23.5,672.0,976.55,733.51
2016,10,19,13,0,897.0,83.0,3.4,24.0,657.0,954.59,718.07
2016,10,19,13,15,890.0,82.0,3.4,24.0,635.5,928.11,701.05
2016,10,19,13,30,883.0,81.0,3.4,24.0,614.0,898.4,681.85
2016,10,19,13,45,874.5,79.0,3.4,24.0,586.0,863.12,658.74
2016,10,19,14,0,866.0,77.0,3.4,24.0,558.0,825.08,633.58
2016,10,19,14,15,852.0,75.0,3.35,23.5,523.0,780.07,604.2
2016,10,19,14,30,838.0,73.0,3.3,23.0,488.0,739.42,577.54
2016,10,19,14,45,819.0,70.0,3.3,23.0,448.0,685.52,539.85
2016,10,19,15,0,800.0,67.0,3.3,23.0,408.0,630.74,500.34
2016,10,19,15,15,772.0,64.0,2.95,22.5,363.5,569.79,453.36
2016,10,19,15,30,744.0,61.0,2.6,22.0,319.0,509.5,405.5
2016,10,19,15,45,702.0,56.5,2.3,21.5,271.5,441.29,350.12
2016,10,19,16,0,660.0,52.0,2.0,21.0,224.0,376.06,295.29
2016,10,19,16,15,594.5,46.0,1.8,20.0,176.0,303.15,233.6
2016,10,19,16,30,529.0,40.0,1.6,19.0,128.0,238.97,177.34
2016,10,19,16,45,416.0,31.0,1.4,18.0,85.5,163.69,112.18
2016,10,19,17,0,303.0,22.0,1.2,17.0,43.0,98.33,34.37
2016,10,19,17,15,151.5,11.0,1.2,16.5,21.5,33.82,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,16.0,1.2,13.5,41.5,73.79,23.26
2016,10,20,7,0,440.0,32.0,1.2,14.0,83.0,172.04,120.0
2016,10,20,7,15,527.0,39.5,1.35,14.5,130.0,238.31,180.14
2016,10,20,7,30,614.0,47.0,1.5,15.0,177.0,312.55,245.48
2016,10,20,7,45,668.5,52.0,1.65,15.5,226.0,380.49,304.89
2016,10,20,8,0,723.0,57.0,1.8,16.0,275.0,453.18,366.16
2016,10,20,8,15,758.0,61.0,1.75,16.5,322.0,517.91,418.41
2016,10,20,8,30,793.0,65.0,1.7,17.0,369.0,584.38,469.75
2016,10,20,8,45,818.0,67.5,1.7,18.0,413.0,643.68,513.03
2016,10,20,9,0,843.0,70.0,1.7,19.0,457.0,702.9,552.99
2016,10,20,9,15,860.5,72.0,1.8,19.5,495.5,749.11,583.95
2016,10,20,9,30,878.0,74.0,1.9,20.0,534.0,799.59,617.52
2016,10,20,9,45,894.0,74.5,2.05,21.0,567.0,845.26,646.41
2016,10,20,10,0,910.0,75.0,2.2,22.0,600.0,888.78,673.43
2016,10,20,10,15,918.0,76.0,2.25,22.5,625.5,923.29,694.42
2016,10,20,10,30,926.0,77.0,2.3,23.0,651.0,954.67,713.24
2016,10,20,10,45,931.5,78.0,2.35,23.5,668.5,980.37,728.25
2016,10,20,11,0,937.0,79.0,2.4,24.0,686.0,1002.47,740.95
2016,10,20,11,15,939.5,79.5,2.45,24.0,696.0,1017.33,750.47
2016,10,20,11,30,942.0,80.0,2.5,24.0,706.0,1028.29,757.66
2016,10,20,11,45,942.0,80.0,2.65,24.5,708.0,1032.23,760.02
2016,10,20,12,0,942.0,80.0,2.8,25.0,710.0,1032.16,759.93
2016,10,20,12,15,940.5,80.0,2.85,25.0,704.0,1026.61,756.95
2016,10,20,12,30,939.0,80.0,2.9,25.0,698.0,1017.1,751.57
2016,10,20,12,45,931.0,81.0,3.0,25.5,683.0,998.68,739.45
2016,10,20,13,0,923.0,82.0,3.1,26.0,668.0,976.63,725.04
2016,10,20,13,15,916.0,80.5,3.05,26.0,646.0,948.99,707.23
2016,10,20,13,30,909.0,79.0,3.0,26.0,624.0,918.03,687.24
2016,10,20,13,45,899.0,77.5,3.0,26.0,595.0,881.31,663.67
2016,10,20,14,0,889.0,76.0,3.0,26.0,566.0,841.84,638.07
2016,10,20,14,15,874.5,74.0,2.9,26.0,530.5,795.63,606.96
2016,10,20,14,30,860.0,72.0,2.8,26.0,495.0,747.5,574.21
2016,10,20,14,45,840.0,69.5,2.7,26.0,453.5,698.83,540.68
2016,10,20,15,0,820.0,67.0,2.6,26.0,412.0,643.07,500.94
2016,10,20,15,15,791.0,64.0,2.25,25.0,366.5,580.58,454.45
2016,10,20,15,30,762.0,61.0,1.9,24.0,321.0,518.79,406.89
2016,10,20,15,45,719.5,56.5,1.55,23.5,272.5,449.43,351.14
2016,10,20,16,0,677.0,52.0,1.2,23.0,224.0,383.05,295.9
2016,10,20,16,15,609.5,46.0,1.15,22.0,175.5,308.44,234.18
2016,10,20,16,30,542.0,40.0,1.1,21.0,127.0,242.93,177.76
2016,10,20,16,45,424.5,30.5,1.1,20.0,84.0,165.25,111.17
2016,10,20,17,0,307.0,21.0,1.1,19.0,41.0,97.25,23.65
2016,10,20,17,15,153.5,10.5,1.1,18.5,20.5,33.57,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,39.0,70.44,15.96
2016,10,21,7,0,417.0,31.0,0.6,15.0,78.0,164.76,113.52
2016,10,21,7,15,504.5,39.0,0.65,15.5,123.5,230.25,172.42
2016,10,21,7,30,592.0,47.0,0.7,16.0,169.0,305.84,237.65
2016,10,21,7,45,647.5,52.0,0.8,16.5,217.5,370.8,293.66
2016,10,21,8,0,703.0,57.0,0.9,17.0,266.0,442.77,353.22
2016,10,21,8,15,738.0,60.5,0.85,17.5,312.0,505.77,402.86
2016,10,21,8,30,773.0,64.0,0.8,18.0,358.0,570.54,451.56
2016,10,21,8,45,798.5,66.5,0.75,19.0,401.0,629.1,492.63
2016,10,21,9,0,824.0,69.0,0.7,20.0,444.0,687.69,530.39
2016,10,21,9,15,841.0,71.5,0.8,21.0,481.5,733.21,559.31
2016,10,21,9,30,858.0,74.0,0.9,22.0,519.0,783.04,590.71
2016,10,21,9,45,868.5,76.0,1.05,23.0,550.5,825.15,616.99
2016,10,21,10,0,879.0,78.0,1.2,24.0,582.0,864.82,641.36
2016,10,21,10,15,887.5,79.5,1.2,24.0,606.5,899.44,662.54
2016,10,21,10,30,896.0,81.0,1.2,24.0,631.0,931.06,681.71
2016,10,21,10,45,900.0,82.0,1.3,24.5,648.5,954.65,695.93
2016,10,21,11,0,904.0,83.0,1.4,25.0,666.0,974.73,708.03
2016,10,21,11,15,907.0,83.5,1.5,25.0,675.5,989.61,718.3
2016,10,21,11,30,910.0,84.0,1.6,25.0,685.0,1000.74,726.36
2016,10,21,11,45,908.0,85.0,1.7,25.5,686.5,1003.75,728.0
2016,10,21,12,0,906.0,86.0,1.8,26.0,688.0,1002.89,727.37
2016,10,21,12,15,904.0,85.5,1.9,26.0,681.5,996.37,724.67
2016,10,21,12,30,902.0,85.0,2.0,26.0,675.0,986.06,719.67
2016,10,21,12,45,893.5,86.0,2.1,26.0,660.0,967.6,709.47
2016,10,21,13,0,885.0,87.0,2.2,26.0,645.0,945.69,697.05
2016,10,21,13,15,877.0,86.0,2.25,26.0,623.5,918.54,680.63
2016,10,21,13,30,869.0,85.0,2.3,26.0,602.0,888.26,662.1
2016,10,21,13,45,857.5,83.5,2.35,26.0,573.0,851.41,638.99
2016,10,21,14,0,846.0,82.0,2.4,26.0,544.0,819.5,619.08
2016,10,21,14,15,677.0,118.0,2.45,25.5,472.5,699.61,538.15
2016,10,21,14,30,508.0,154.0,2.5,25.0,401.0,577.05,449.94
2016,10,21,14,45,492.0,144.0,2.55,25.0,367.0,531.2,417.03
2016,10,21,15,0,476.0,134.0,2.6,25.0,333.0,485.29,382.75
2016,10,21,15,15,592.0,99.5,2.45,24.0,318.5,499.21,395.22
2016,10,21,15,30,708.0,65.0,2.3,23.0,304.0,491.73,389.77
2016,10,21,15,45,662.5,60.5,2.2,22.5,257.0,425.8,336.43
2016,10,21,16,0,617.0,56.0,2.1,22.0,210.0,361.38,282.76
2016,10,21,16,15,546.5,49.0,1.9,21.0,163.5,288.09,220.99
2016,10,21,16,30,476.0,42.0,1.7,20.0,117.0,222.22,163.82
2016,10,21,16,45,355.5,31.5,1.5,19.5,76.0,146.79,98.37
2016,10,21,17,0,235.0,21.0,1.3,19.0,35.0,80.69,7.85
2016,10,21,17,15,117.5,10.5,1.3,18.5,17.5,27.86,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,188.0,17.0,1.2,12.5,37.0,67.42,8.02
2016,10,22,7,0,376.0,34.0,1.3,13.0,74.0,156.38,108.44
2016,10,22,7,15,470.0,42.5,1.4,13.5,120.0,222.4,168.69
2016,10,22,7,30,564.0,51.0,1.5,14.0,166.0,299.19,235.93
2016,10,22,7,45,626.0,56.0,1.6,14.5,214.5,367.47,295.59
2016,10,22,8,0,688.0,61.0,1.7,15.0,263.0,439.3,356.31
2016,10,22,8,15,725.0,65.0,1.65,15.5,309.5,503.3,408.26
2016,10,22,8,30,762.0,69.0,1.6,16.0,356.0,569.27,459.54
2016,10,22,8,45,790.5,71.5,1.6,16.5,399.5,629.35,504.67
2016,10,22,9,0,819.0,74.0,1.6,17.0,443.0,689.73,547.22
2016,10,22,9,15,837.0,76.5,1.55,17.5,481.5,742.04,581.6
2016,10,22,9,30,855.0,79.0,1.5,18.0,520.0,793.03,614.16
2016,10,22,9,45,738.0,115.5,1.5,18.5,512.5,774.18,598.01
2016,10,22,10,0,621.0,152.0,1.5,19.0,505.0,739.54,571.69
2016,10,22,10,15,607.5,165.0,1.5,19.5,522.5,760.9,585.02
2016,10,22,10,30,594.0,178.0,1.5,20.0,540.0,778.9,595.38
2016,10,22,10,45,741.0,137.5,1.5,20.5,602.5,885.21,665.74
2016,10,22,11,0,888.0,97.0,1.5,21.0,665.0,975.3,722.04
2016,10,22,11,15,891.5,97.5,1.55,21.0,675.0,990.42,730.98
2016,10,22,11,30,895.0,98.0,1.6,21.0,685.0,1001.86,738.62
2016,10,22,11,45,896.5,97.5,1.65,21.5,687.0,1006.4,740.58
2016,10,22,12,0,898.0,97.0,1.7,22.0,689.0,1007.13,740.31
2016,10,22,12,15,896.0,97.0,1.75,22.0,683.0,1001.23,737.36
2016,10,22,12,30,894.0,97.0,1.8,22.0,677.0,991.55,732.17
2016,10,22,12,45,772.0,131.5,1.85,22.0,624.5,919.79,686.17
2016,10,22,13,0,650.0,166.0,1.9,22.0,572.0,831.25,628.39
2016,10,22,13,15,753.5,131.5,1.95,22.0,587.0,872.17,658.39
2016,10,22,13,30,857.0,97.0,2.0,22.0,602.0,899.36,677.8
2016,10,22,13,45,845.5,95.0,2.1,22.0,573.0,861.73,654.01
2016,10,22,14,0,834.0,93.0,2.2,22.0,544.0,821.56,628.75
2016,10,22,14,15,661.0,125.0,2.2,21.5,468.0,694.0,541.17
2016,10,22,14,30,488.0,157.0,2.2,21.0,392.0,564.86,446.45
2016,10,22,14,45,483.0,142.5,2.25,20.5,358.5,522.66,416.99
2016,10,22,15,0,478.0,128.0,2.3,20.0,325.0,479.45,385.19
2016,10,22,15,15,445.0,120.5,2.25,19.5,287.5,426.03,343.73
2016,10,22,15,30,412.0,113.0,2.2,19.0,250.0,374.76,302.83
2016,10,22,15,45,383.5,98.5,2.2,18.5,210.5,320.58,258.58
2016,10,22,16,0,355.0,84.0,2.2,18.0,171.0,268.86,214.87
2016,10,22,16,15,309.0,68.5,2.0,17.0,132.0,211.82,165.96
2016,10,22,16,30,263.0,53.0,1.8,16.0,93.0,159.96,120.45
2016,10,22,16,45,180.0,37.0,1.6,15.5,59.5,102.9,69.86
2016,10,22,17,0,97.0,21.0,1.4,15.0,26.0,49.56,0.0
2016,10,22,17,15,48.5,10.5,1.3,14.5,13.0,17.09,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,16.0,1.1,12.5,35.5,64.58,0.0
2016,10,23,7,0,363.0,32.0,1.1,13.0,71.0,150.94,103.59
2016,10,23,7,15,457.0,41.0,1.3,13.5,115.5,216.49,163.85
2016,10,23,7,30,551.0,50.0,1.5,14.0,160.0,292.93,230.9
2016,10,23,7,45,610.0,56.0,1.7,14.5,208.0,360.13,289.96
2016,10,23,8,0,669.0,62.0,1.9,15.0,256.0,432.82,351.74
2016,10,23,8,15,707.0,66.5,1.95,15.5,302.0,494.48,402.57
2016,10,23,8,30,745.0,71.0,2.0,16.0,348.0,560.68,454.97
2016,10,23,8,45,771.5,74.0,2.1,17.0,391.0,619.17,499.0
2016,10,23,9,0,798.0,77.0,2.2,18.0,434.0,677.8,540.7
2016,10,23,9,15,817.0,79.5,2.3,18.5,471.5,729.96,576.7
2016,10,23,9,30,836.0,82.0,2.4,19.0,509.0,780.91,611.23
2016,10,23,9,45,855.0,82.0,2.55,19.5,542.0,827.29,642.35
2016,10,23,10,0,874.0,82.0,2.7,20.0,575.0,863.83,666.26
2016,10,23,10,15,883.0,83.5,2.8,20.5,600.0,898.61,688.48
2016,10,23,10,30,892.0,85.0,2.9,21.0,625.0,930.44,708.56
2016,10,23,10,45,651.5,169.5,3.0,21.5,570.0,836.83,642.08
2016,10,23,11,0,411.0,254.0,3.1,22.0,515.0,689.48,532.59
2016,10,23,11,15,522.5,218.0,3.15,22.0,555.5,780.03,600.89
2016,10,23,11,30,634.0,182.0,3.2,22.0,596.0,860.0,658.13
2016,10,23,11,45,768.5,136.0,3.3,22.5,638.5,941.89,713.13
2016,10,23,12,0,903.0,90.0,3.4,23.0,681.0,1002.45,752.77
2016,10,23,12,15,900.0,89.5,3.45,23.0,674.0,994.92,747.73
2016,10,23,12,30,897.0,89.0,3.5,23.0,667.0,983.63,740.88
2016,10,23,12,45,887.0,90.5,3.55,23.0,651.5,964.4,728.78
2016,10,23,13,0,877.0,92.0,3.6,23.0,636.0,941.78,714.49
2016,10,23,13,15,868.0,90.5,3.6,23.0,614.0,913.29,695.87
2016,10,23,13,30,859.0,89.0,3.6,23.0,592.0,890.29,681.1
2016,10,23,13,45,847.0,87.0,3.65,23.0,562.5,852.24,656.01
2016,10,23,14,0,835.0,85.0,3.7,23.0,533.0,811.71,629.02
2016,10,23,14,15,818.0,83.0,3.7,22.5,498.0,764.98,598.18
2016,10,23,14,30,801.0,81.0,3.7,22.0,463.0,716.64,565.65
2016,10,23,14,45,776.0,78.0,3.75,22.0,422.0,660.14,525.5
2016,10,23,15,0,751.0,75.0,3.8,22.0,381.0,603.38,483.09
2016,10,23,15,15,718.0,71.5,3.75,21.5,336.5,541.22,435.21
2016,10,23,15,30,685.0,68.0,3.7,21.0,292.0,482.82,388.57
2016,10,23,15,45,631.0,63.5,3.65,20.5,245.0,411.89,330.44
2016,10,23,16,0,577.0,59.0,3.6,20.0,198.0,345.39,274.01
2016,10,23,16,15,502.5,51.0,3.35,19.0,152.0,271.85,210.94
2016,10,23,16,30,428.0,43.0,3.1,18.0,106.0,206.22,153.21
2016,10,23,16,45,214.0,35.5,2.9,17.5,67.0,110.79,73.39
2016,10,23,17,0,0.0,28.0,2.7,17.0,28.0,28.53,0.0
2016,10,23,17,15,0.0,14.0,2.7,16.5,14.0,12.73,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,1.0,16.5,2.75,13.5,17.0,14.9,0.0
2016,10,24,7,0,2.0,33.0,3.0,14.0,34.0,31.64,19.2
2016,10,24,7,15,18.5,52.5,3.25,14.5,56.5,59.92,43.97
2016,10,24,7,30,35.0,72.0,3.5,15.0,79.0,87.56,67.93
2016,10,24,7,45,43.0,92.0,3.8,15.5,102.5,113.76,90.65
2016,10,24,8,0,51.0,112.0,4.1,16.0,126.0,140.87,113.8
2016,10,24,8,15,58.5,130.0,4.25,16.0,149.5,166.21,135.34
2016,10,24,8,30,66.0,148.0,4.4,16.0,173.0,192.39,157.29
2016,10,24,8,45,33.0,121.5,4.6,16.5,134.0,141.42,114.1
2016,10,24,9,0,0.0,95.0,4.8,17.0,95.0,85.16,66.04
2016,10,24,9,15,0.0,97.5,4.75,17.0,97.5,87.26,67.66
2016,10,24,9,30,0.0,100.0,4.7,17.0,100.0,89.42,69.3
2016,10,24,9,45,0.0,74.5,4.7,17.0,74.5,65.93,49.61
2016,10,24,10,0,0.0,49.0,4.7,17.0,49.0,43.3,30.67
2016,10,24,10,15,0.0,105.5,4.65,17.5,105.5,94.27,72.78
2016,10,24,10,30,0.0,162.0,4.6,18.0,162.0,149.11,117.28
2016,10,24,10,45,0.0,132.0,4.6,18.5,132.0,119.46,92.78
2016,10,24,11,0,0.0,102.0,4.6,19.0,102.0,90.85,69.23
2016,10,24,11,15,0.0,107.5,4.55,19.0,107.5,96.0,73.4
2016,10,24,11,30,0.0,113.0,4.5,19.0,113.0,101.18,77.58
2016,10,24,11,45,0.0,103.0,4.45,19.5,103.0,91.77,69.75
2016,10,24,12,0,0.0,93.0,4.4,20.0,93.0,82.48,62.05
2016,10,24,12,15,0.0,130.0,4.4,20.0,130.0,117.38,90.4
2016,10,24,12,30,0.0,167.0,4.4,20.0,167.0,153.59,119.6
2016,10,24,12,45,0.0,163.0,4.45,20.0,163.0,149.74,116.55
2016,10,24,13,0,0.0,159.0,4.5,20.0,159.0,145.93,113.62
2016,10,24,13,15,0.0,153.5,4.55,20.0,153.5,140.68,109.53
2016,10,24,13,30,0.0,148.0,4.6,20.0,148.0,135.48,105.5
2016,10,24,13,45,0.0,125.5,4.65,20.0,125.5,113.63,87.93
2016,10,24,14,0,0.0,103.0,4.7,20.0,103.0,92.13,70.54
2016,10,24,14,15,0.0,96.0,4.65,19.5,96.0,85.63,65.5
2016,10,24,14,30,0.0,89.0,4.6,19.0,89.0,79.17,60.44
2016,10,24,14,45,0.0,81.0,4.6,19.0,81.0,71.79,54.46
2016,10,24,15,0,0.0,73.0,4.6,19.0,73.0,64.56,48.56
2016,10,24,15,15,0.0,64.5,4.4,18.5,64.5,57.0,42.43
2016,10,24,15,30,0.0,56.0,4.2,18.0,56.0,49.45,36.21
2016,10,24,15,45,0.0,46.5,4.05,18.0,46.5,41.02,29.09
2016,10,24,16,0,0.0,37.0,3.9,18.0,37.0,32.61,21.89
2016,10,24,16,15,0.0,28.0,3.65,17.5,28.0,24.65,15.04
2016,10,24,16,30,0.0,19.0,3.4,17.0,19.0,16.71,8.15
2016,10,24,16,45,0.0,11.5,3.15,16.5,11.5,10.1,2.03
2016,10,24,17,0,0.0,4.0,2.9,16.0,4.0,3.5,0.0
2016,10,24,17,15,0.0,2.0,2.9,15.5,2.0,1.82,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,2.3,15.0,9.0,7.91,0.0
2016,10,25,7,0,0.0,18.0,2.5,15.0,18.0,15.84,6.63
2016,10,25,7,15,0.0,30.0,2.7,15.5,30.0,26.44,16.34
2016,10,25,7,30,0.0,42.0,2.9,16.0,42.0,37.07,25.63
2016,10,25,7,45,0.0,55.5,3.1,16.5,55.5,49.53,36.36
2016,10,25,8,0,0.0,69.0,3.3,17.0,69.0,62.1,47.03
2016,10,25,8,15,0.0,81.5,3.45,17.0,81.5,73.71,56.83
2016,10,25,8,30,0.0,94.0,3.6,17.0,94.0,85.39,66.56
2016,10,25,8,45,0.0,70.0,3.75,17.5,70.0,61.89,46.61
2016,10,25,9,0,0.0,46.0,3.9,18.0,46.0,40.59,28.58
2016,10,25,9,15,0.0,58.5,3.95,18.5,58.5,51.69,37.72
2016,10,25,9,30,0.0,71.0,4.0,19.0,71.0,62.8,46.76
2016,10,25,9,45,0.0,57.0,4.1,19.5,57.0,50.38,36.28
2016,10,25,10,0,0.0,43.0,4.2,20.0,43.0,37.98,25.89
2016,10,25,10,15,0.0,39.5,4.15,20.0,39.5,34.9,23.29
2016,10,25,10,30,0.0,36.0,4.1,20.0,36.0,31.81,20.7
2016,10,25,10,45,0.0,48.5,4.1,20.5,48.5,42.89,29.74
2016,10,25,11,0,0.0,61.0,4.1,21.0,61.0,53.99,38.72
2016,10,25,11,15,0.0,69.0,4.05,21.0,69.0,61.1,44.49
2016,10,25,11,30,0.0,77.0,4.0,21.0,77.0,68.22,50.27
2016,10,25,11,45,0.0,51.5,4.0,21.0,51.5,45.57,31.77
2016,10,25,12,0,0.0,26.0,4.0,21.0,26.0,22.97,13.26
2016,10,25,12,15,0.0,27.0,3.95,21.0,27.0,23.86,14.0
2016,10,25,12,30,0.0,28.0,3.9,21.0,28.0,24.74,14.73
2016,10,25,12,45,0.0,37.5,3.85,21.5,37.5,33.15,21.6
2016,10,25,13,0,0.0,47.0,3.8,22.0,47.0,41.56,28.46
2016,10,25,13,15,38.0,150.0,3.7,22.0,172.0,181.5,143.06
2016,10,25,13,30,76.0,253.0,3.6,22.0,297.0,330.95,261.22
2016,10,25,13,45,444.5,165.5,3.55,22.0,402.0,592.32,470.46
2016,10,25,14,0,813.0,78.0,3.5,22.0,507.0,782.71,611.96
2016,10,25,14,15,624.0,120.0,3.4,21.5,436.5,656.68,520.34
2016,10,25,14,30,435.0,162.0,3.3,21.0,366.0,529.39,423.03
2016,10,25,14,45,448.0,144.0,3.25,21.0,337.5,498.35,400.41
2016,10,25,15,0,461.0,126.0,3.2,21.0,309.0,464.78,374.69
2016,10,25,15,15,445.5,112.0,3.0,20.5,272.5,415.76,336.2
2016,10,25,15,30,430.0,98.0,2.8,20.0,236.0,367.21,297.01
2016,10,25,15,45,401.0,85.0,2.6,20.0,197.5,313.66,252.05
2016,10,25,16,0,372.0,72.0,2.4,20.0,159.0,262.57,207.97
2016,10,25,16,15,324.5,58.0,2.1,19.5,121.0,205.82,158.85
2016,10,25,16,30,277.0,44.0,1.8,19.0,83.0,154.4,113.41
2016,10,25,16,45,138.5,32.0,1.5,18.5,51.5,86.44,54.17
2016,10,25,17,0,0.0,20.0,1.2,18.0,20.0,18.19,0.0
2016,10,25,17,15,0.0,10.0,1.2,17.5,10.0,9.1,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.0,13.5,1.25,13.5,32.0,63.59,0.0
2016,10,26,7,0,388.0,27.0,1.3,14.0,64.0,153.34,100.27
2016,10,26,7,15,483.5,34.5,1.5,14.5,108.0,218.63,163.58
2016,10,26,7,30,579.0,42.0,1.7,15.0,152.0,292.89,229.33
2016,10,26,7,45,637.0,47.0,1.9,16.0,199.0,359.86,288.05
2016,10,26,8,0,695.0,52.0,2.1,17.0,246.0,431.99,348.95
2016,10,26,8,15,731.5,56.0,2.2,17.5,291.5,495.5,401.43
2016,10,26,8,30,768.0,60.0,2.3,18.0,337.0,560.95,453.51
2016,10,26,8,45,794.0,62.5,2.4,18.5,379.0,619.12,498.31
2016,10,26,9,0,820.0,65.0,2.5,19.0,421.0,677.37,540.37
2016,10,26,9,15,837.5,67.0,2.6,19.5,458.0,722.02,571.0
2016,10,26,9,30,855.0,69.0,2.7,20.0,495.0,771.08,604.39
2016,10,26,9,45,867.0,71.0,2.8,21.0,526.5,813.94,631.6
2016,10,26,10,0,879.0,73.0,2.9,22.0,558.0,854.5,656.78
2016,10,26,10,15,888.5,74.0,2.95,22.0,583.0,889.04,679.73
2016,10,26,10,30,898.0,75.0,3.0,22.0,608.0,920.65,700.63
2016,10,26,10,45,901.0,77.5,3.15,22.5,625.0,944.94,715.9
2016,10,26,11,0,904.0,80.0,3.3,23.0,642.0,965.68,728.84
2016,10,26,11,15,908.0,80.5,3.35,23.0,652.5,981.28,739.1
2016,10,26,11,30,912.0,81.0,3.4,23.0,663.0,993.18,747.04
2016,10,26,11,45,910.5,82.5,3.5,23.5,664.5,997.17,748.74
2016,10,26,12,0,909.0,84.0,3.6,24.0,666.0,997.31,748.07
2016,10,26,12,15,908.0,83.5,3.65,24.0,660.5,991.64,744.79
2016,10,26,12,30,907.0,83.0,3.7,24.0,655.0,982.18,739.13
2016,10,26,12,45,901.0,83.5,3.8,24.0,641.0,965.45,729.0
2016,10,26,13,0,895.0,84.0,3.9,24.0,627.0,945.19,716.57
2016,10,26,13,15,887.5,83.0,3.9,24.0,605.5,918.34,699.06
2016,10,26,13,30,880.0,82.0,3.9,24.0,584.0,888.33,679.39
2016,10,26,13,45,869.0,80.0,3.95,24.0,555.5,851.13,654.85
2016,10,26,14,0,858.0,78.0,4.0,24.0,527.0,818.74,633.57
2016,10,26,14,15,842.0,76.0,3.95,23.5,491.5,772.17,602.63
2016,10,26,14,30,826.0,74.0,3.9,23.0,456.0,723.88,570.0
2016,10,26,14,45,804.0,71.0,3.85,22.5,416.0,668.71,531.61
2016,10,26,15,0,782.0,68.0,3.8,22.0,376.0,612.97,490.83
2016,10,26,15,15,749.5,64.5,3.6,21.5,331.5,549.98,441.85
2016,10,26,15,30,717.0,61.0,3.4,21.0,287.0,488.15,392.17
2016,10,26,15,45,670.0,56.0,3.25,20.5,240.0,418.84,334.99
2016,10,26,16,0,623.0,51.0,3.1,20.0,193.0,355.54,280.61
2016,10,26,16,15,545.0,44.0,2.7,19.0,146.5,279.69,215.25
2016,10,26,16,30,467.0,37.0,2.3,18.0,100.0,212.15,155.34
2016,10,26,16,45,328.5,26.5,1.9,17.5,61.5,133.23,80.84
2016,10,26,17,0,190.0,16.0,1.5,17.0,23.0,54.76,0.0
2016,10,26,17,15,95.0,8.0,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,2.0,14.5,1.5,1.36,0.0
2016,10,27,7,0,0.0,3.0,2.2,15.0,3.0,2.63,0.0
2016,10,27,7,15,0.0,6.0,2.4,15.5,6.0,5.26,0.0
2016,10,27,7,30,0.0,9.0,2.6,16.0,9.0,7.9,1.01
2016,10,27,7,45,0.0,12.0,2.8,16.5,12.0,10.54,3.31
2016,10,27,8,0,0.0,15.0,3.0,17.0,15.0,13.18,5.58
2016,10,27,8,15,0.0,18.0,3.0,17.5,18.0,15.83,7.83
2016,10,27,8,30,0.0,21.0,3.0,18.0,21.0,18.48,10.04
2016,10,27,8,45,0.0,14.0,3.0,18.5,14.0,12.32,4.77
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,6.16,0.0
2016,10,27,9,15,0.0,47.5,3.0,19.5,47.5,41.93,29.48
2016,10,27,9,30,0.0,88.0,3.0,20.0,88.0,78.1,59.23
2016,10,27,9,45,0.0,114.0,3.05,20.5,114.0,102.84,79.17
2016,10,27,10,0,0.0,140.0,3.1,21.0,140.0,128.11,99.31
2016,10,27,10,15,1.0,158.5,3.05,21.0,159.5,147.18,114.47
2016,10,27,10,30,2.0,177.0,3.0,21.0,179.0,166.52,129.77
2016,10,27,10,45,11.0,203.5,2.95,21.0,210.5,201.92,158.06
2016,10,27,11,0,20.0,230.0,2.9,21.0,242.0,238.15,186.69
2016,10,27,11,15,21.0,232.5,3.05,20.5,245.5,241.68,189.72
2016,10,27,11,30,22.0,235.0,3.2,20.0,249.0,245.25,192.91
2016,10,27,11,45,11.0,150.0,3.35,20.0,157.0,147.66,115.09
2016,10,27,12,0,0.0,65.0,3.5,20.0,65.0,57.55,41.72
2016,10,27,12,15,0.0,64.5,3.55,19.5,64.5,57.1,41.5
2016,10,27,12,30,0.0,64.0,3.6,19.0,64.0,56.65,41.24
2016,10,27,12,45,0.0,113.5,3.7,19.0,113.5,101.77,78.25
2016,10,27,13,0,0.0,163.0,3.8,19.0,163.0,150.27,117.66
2016,10,27,13,15,0.0,150.5,3.7,19.0,150.5,138.02,107.82
2016,10,27,13,30,0.0,138.0,3.6,19.0,138.0,125.88,98.13
2016,10,27,13,45,0.0,91.0,3.55,19.0,91.0,80.73,61.34
2016,10,27,14,0,0.0,44.0,3.5,19.0,44.0,38.85,26.81
2016,10,27,14,15,5.0,103.0,3.35,19.0,105.5,96.42,74.81
2016,10,27,14,30,10.0,162.0,3.2,19.0,167.0,160.54,127.59
2016,10,27,14,45,5.0,125.5,3.1,19.0,128.0,119.54,94.03
2016,10,27,15,0,0.0,89.0,3.0,19.0,89.0,80.04,61.45
2016,10,27,15,15,0.0,78.0,2.75,19.0,78.0,69.8,53.06
2016,10,27,15,30,0.0,67.0,2.5,19.0,67.0,59.63,44.59
2016,10,27,15,45,0.0,55.5,2.25,19.0,55.5,49.02,35.65
2016,10,27,16,0,0.0,44.0,2.0,19.0,44.0,38.82,26.95
2016,10,27,16,15,0.0,33.0,1.7,18.5,33.0,29.09,18.6
2016,10,27,16,30,0.0,22.0,1.4,18.0,22.0,19.36,10.16
2016,10,27,16,45,0.0,13.0,1.1,18.0,13.0,11.43,2.27
2016,10,27,17,0,0.0,4.0,0.8,18.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.5,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,27.5,15.0,0.6,15.5,17.5,19.66,0.0
2016,10,28,7,0,55.0,30.0,0.6,16.0,35.0,50.99,30.07
2016,10,28,7,15,91.0,48.5,0.7,16.0,63.0,86.65,63.71
2016,10,28,7,30,127.0,67.0,0.8,16.0,91.0,126.11,98.11
2016,10,28,7,45,150.0,86.0,0.9,16.5,121.5,164.27,131.16
2016,10,28,8,0,173.0,105.0,1.0,17.0,152.0,213.46,172.52
2016,10,28,8,15,187.0,123.0,1.1,17.0,182.5,241.38,196.29
2016,10,28,8,30,201.0,141.0,1.2,17.0,213.0,279.13,227.39
2016,10,28,8,45,314.0,143.0,1.35,17.0,270.5,376.23,306.32
2016,10,28,9,0,427.0,145.0,1.5,17.0,328.0,486.59,393.16
2016,10,28,9,15,267.0,179.5,1.6,17.0,297.5,411.07,331.66
2016,10,28,9,30,107.0,214.0,1.7,17.0,267.0,307.79,247.52
2016,10,28,9,45,175.5,226.0,1.8,17.5,319.0,395.36,317.34
2016,10,28,10,0,244.0,238.0,1.9,18.0,371.0,489.16,389.03
2016,10,28,10,15,141.0,238.0,1.95,18.0,316.0,388.29,308.87
2016,10,28,10,30,38.0,238.0,2.0,18.0,261.0,280.85,222.35
2016,10,28,10,45,31.0,236.5,2.05,18.5,255.5,272.64,215.48
2016,10,28,11,0,24.0,235.0,2.1,19.0,250.0,247.57,195.09
2016,10,28,11,15,185.5,251.5,2.2,19.0,368.0,456.29,361.67
2016,10,28,11,30,347.0,268.0,2.3,19.0,486.0,652.35,509.42
2016,10,28,11,45,236.0,281.5,2.45,19.5,430.5,543.26,424.96
2016,10,28,12,0,125.0,295.0,2.6,20.0,375.0,451.66,353.23
2016,10,28,12,15,106.5,288.5,2.7,20.0,356.0,407.21,319.94
2016,10,28,12,30,88.0,282.0,2.8,20.0,337.0,381.1,299.89
2016,10,28,12,45,44.5,228.5,2.95,20.5,256.5,276.16,217.46
2016,10,28,13,0,1.0,175.0,3.1,21.0,176.0,163.48,127.0
2016,10,28,13,15,10.0,191.5,3.15,20.5,197.5,189.01,148.39
2016,10,28,13,30,19.0,208.0,3.2,20.0,219.0,214.78,169.74
2016,10,28,13,45,195.0,204.0,3.3,20.0,304.5,390.15,313.83
2016,10,28,14,0,371.0,200.0,3.4,20.0,390.0,539.34,432.04
2016,10,28,14,15,364.5,187.5,3.4,20.0,363.5,506.05,406.32
2016,10,28,14,30,358.0,175.0,3.4,20.0,337.0,472.13,380.68
2016,10,28,14,45,547.0,123.0,3.45,20.0,345.5,542.93,438.84
2016,10,28,15,0,736.0,71.0,3.5,20.0,354.0,584.42,472.47
2016,10,28,15,15,702.5,67.0,3.3,19.5,311.0,522.56,423.25
2016,10,28,15,30,669.0,63.0,3.1,19.0,268.0,464.62,376.02
2016,10,28,15,45,623.5,57.0,2.95,19.0,223.0,397.7,319.61
2016,10,28,16,0,578.0,51.0,2.8,19.0,178.0,334.43,264.5
2016,10,28,16,15,497.0,43.5,2.4,18.0,133.5,259.66,199.91
