Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,9.0,0.85,14.0,13.5,28.11,0.0
2016,11,8,7,0,185.0,18.0,0.8,14.0,27.0,79.1,0.0
2016,11,8,7,15,306.5,29.0,0.9,14.5,63.5,152.15,104.14
2016,11,8,7,30,428.0,40.0,1.0,15.0,100.0,230.4,176.29
2016,11,8,7,45,501.5,47.0,1.1,16.0,143.0,296.6,234.28
2016,11,8,8,0,575.0,54.0,1.2,17.0,186.0,370.03,296.3
2016,11,8,8,15,621.5,59.0,1.1,17.5,228.5,432.8,347.91
2016,11,8,8,30,668.0,64.0,1.0,18.0,271.0,498.84,399.7
2016,11,8,8,45,701.0,67.5,0.9,18.5,311.0,554.09,441.12
2016,11,8,9,0,734.0,71.0,0.8,19.0,351.0,613.37,483.44
2016,11,8,9,15,755.5,73.5,0.7,19.5,386.5,663.52,515.83
2016,11,8,9,30,777.0,76.0,0.6,20.0,422.0,712.87,546.49
2016,11,8,9,45,798.0,76.5,0.55,20.5,453.0,758.24,574.13
2016,11,8,10,0,819.0,77.0,0.5,21.0,484.0,802.08,600.03
2016,11,8,10,15,829.5,78.0,0.45,21.5,507.5,835.6,618.53
2016,11,8,10,30,840.0,79.0,0.4,22.0,531.0,866.47,635.12
2016,11,8,10,45,845.0,80.5,0.35,22.5,547.5,881.14,641.13
2016,11,8,11,0,850.0,82.0,0.3,23.0,564.0,901.29,650.88
2016,11,8,11,15,853.0,83.0,0.3,23.0,573.0,915.64,659.16
2016,11,8,11,30,856.0,84.0,0.3,23.0,582.0,926.57,665.5
2016,11,8,11,45,854.5,84.5,0.3,23.5,583.0,929.1,665.47
2016,11,8,12,0,853.0,85.0,0.3,24.0,584.0,928.09,663.53
2016,11,8,12,15,851.0,84.5,0.35,24.0,578.0,921.84,660.84
2016,11,8,12,30,849.0,84.0,0.4,24.0,572.0,912.11,656.19
2016,11,8,12,45,842.0,84.0,0.45,24.5,558.5,904.24,651.62
2016,11,8,13,0,835.0,84.0,0.5,25.0,545.0,883.64,639.04
2016,11,8,13,15,826.0,83.0,0.55,25.0,524.0,856.88,623.92
2016,11,8,13,30,817.0,82.0,0.6,25.0,503.0,827.26,606.88
2016,11,8,13,45,804.0,80.0,0.65,25.0,476.0,790.39,584.85
2016,11,8,14,0,791.0,78.0,0.7,25.0,449.0,751.31,561.04
2016,11,8,14,15,772.5,75.5,0.7,25.0,415.5,705.42,531.42
2016,11,8,14,30,754.0,73.0,0.7,25.0,382.0,658.25,500.41
2016,11,8,14,45,728.0,70.0,0.75,25.0,344.0,604.3,464.34
2016,11,8,15,0,702.0,67.0,0.8,25.0,306.0,550.32,425.5
2016,11,8,15,15,663.5,62.5,0.7,24.5,264.5,490.5,380.35
2016,11,8,15,30,625.0,58.0,0.6,24.0,223.0,429.79,333.01
2016,11,8,15,45,565.5,52.0,0.55,23.5,180.0,359.38,276.93
2016,11,8,16,0,506.0,46.0,0.5,23.0,137.0,294.16,222.96
2016,11,8,16,15,410.5,37.0,0.6,22.0,96.5,217.57,159.66
2016,11,8,16,30,315.0,28.0,0.7,21.0,56.0,151.74,96.45
2016,11,8,16,45,157.5,14.0,0.85,20.0,28.0,54.54,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,67.0,8.5,0.8,13.0,11.5,22.13,0.0
2016,11,9,7,0,134.0,17.0,0.8,13.0,23.0,62.51,0.0
2016,11,9,7,15,248.5,30.5,0.95,13.5,58.5,134.14,90.39
2016,11,9,7,30,363.0,44.0,1.1,14.0,94.0,208.6,160.13
2016,11,9,7,45,441.5,53.0,1.25,15.0,136.5,275.85,219.01
2016,11,9,8,0,520.0,62.0,1.4,16.0,179.0,350.9,282.72
2016,11,9,8,15,569.5,68.5,1.4,16.5,221.5,414.5,335.81
2016,11,9,8,30,619.0,75.0,1.4,17.0,264.0,481.7,389.77
2016,11,9,8,45,657.5,79.0,1.45,17.5,305.0,542.0,436.79
2016,11,9,9,0,696.0,83.0,1.5,18.0,346.0,603.86,483.45
2016,11,9,9,15,720.0,86.5,1.55,18.5,382.0,655.61,520.45
2016,11,9,9,30,744.0,90.0,1.6,19.0,418.0,706.92,555.61
2016,11,9,9,45,778.0,87.0,1.7,19.5,451.0,753.57,587.2
2016,11,9,10,0,812.0,84.0,1.8,20.0,484.0,803.64,620.73
2016,11,9,10,15,823.0,85.5,1.7,20.5,508.0,838.08,640.93
2016,11,9,10,30,834.0,87.0,1.6,21.0,532.0,869.9,659.06
2016,11,9,10,45,841.0,88.0,1.55,21.5,549.0,894.65,672.73
2016,11,9,11,0,848.0,89.0,1.5,22.0,566.0,916.25,684.26
2016,11,9,11,15,851.5,89.5,1.4,22.5,575.5,930.65,690.31
2016,11,9,11,30,855.0,90.0,1.3,23.0,585.0,941.58,694.13
2016,11,9,11,45,854.5,90.5,1.25,23.5,586.5,945.15,694.03
2016,11,9,12,0,854.0,91.0,1.2,24.0,588.0,945.12,691.83
2016,11,9,12,15,851.5,90.5,1.15,24.0,581.5,938.34,686.81
2016,11,9,12,30,849.0,90.0,1.1,24.0,575.0,928.02,679.74
2016,11,9,12,45,849.0,87.0,1.05,24.5,562.0,913.4,668.78
2016,11,9,13,0,849.0,84.0,1.0,25.0,549.0,895.3,655.77
2016,11,9,13,15,839.5,83.0,0.9,25.0,528.0,867.87,637.3
2016,11,9,13,30,830.0,82.0,0.8,25.0,507.0,837.56,617.06
2016,11,9,13,45,814.0,81.0,0.75,25.0,478.5,799.12,592.26
2016,11,9,14,0,798.0,80.0,0.7,25.0,450.0,758.59,565.95
2016,11,9,14,15,778.0,77.0,0.65,25.0,416.5,710.75,534.4
2016,11,9,14,30,758.0,74.0,0.6,25.0,383.0,661.72,501.6
2016,11,9,14,45,728.5,71.5,0.6,25.0,344.0,605.84,463.73
2016,11,9,15,0,699.0,69.0,0.6,25.0,305.0,553.45,425.7
2016,11,9,15,15,659.0,64.0,0.55,24.5,263.0,489.37,378.17
2016,11,9,15,30,619.0,59.0,0.5,24.0,221.0,427.5,330.5
2016,11,9,15,45,558.0,53.0,0.5,23.5,177.5,356.71,274.51
2016,11,9,16,0,497.0,47.0,0.5,23.0,134.0,291.24,220.57
2016,11,9,16,15,401.0,37.5,0.6,22.0,94.0,214.47,157.04
2016,11,9,16,30,305.0,28.0,0.7,21.0,54.0,148.06,91.87
2016,11,9,16,45,152.5,14.0,0.8,20.5,27.0,53.21,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,73.5,8.0,0.9,14.0,11.0,23.04,0.0
2016,11,10,7,0,147.0,16.0,0.9,14.0,22.0,54.28,0.0
2016,11,10,7,15,267.5,28.5,1.15,14.5,57.5,138.38,90.59
2016,11,10,7,30,388.0,41.0,1.4,15.0,93.0,215.04,164.04
2016,11,10,7,45,463.5,49.0,1.65,16.0,135.0,280.95,222.33
2016,11,10,8,0,539.0,57.0,1.9,17.0,177.0,354.31,285.13
2016,11,10,8,15,588.0,63.0,1.9,17.5,219.0,417.74,338.49
2016,11,10,8,30,637.0,69.0,1.9,18.0,261.0,484.73,392.72
2016,11,10,8,45,571.5,89.5,1.95,18.5,280.0,497.45,402.58
2016,11,10,9,0,506.0,110.0,2.0,19.0,299.0,496.76,401.44
2016,11,10,9,15,581.5,104.5,2.0,19.5,342.5,574.24,460.68
2016,11,10,9,30,657.0,99.0,2.0,20.0,386.0,649.73,515.53
2016,11,10,9,45,462.5,152.5,2.0,20.5,361.5,572.41,453.65
2016,11,10,10,0,268.0,206.0,2.0,21.0,337.0,472.38,373.67
2016,11,10,10,15,309.0,210.0,1.95,21.5,368.0,520.0,409.57
2016,11,10,10,30,350.0,214.0,1.9,22.0,399.0,568.66,444.59
2016,11,10,10,45,406.0,208.5,1.85,22.5,429.5,637.12,493.29
2016,11,10,11,0,462.0,203.0,1.8,23.0,460.0,690.05,529.98
2016,11,10,11,15,480.5,201.5,1.7,23.0,473.0,711.84,544.22
2016,11,10,11,30,499.0,200.0,1.6,23.0,486.0,731.83,557.34
2016,11,10,11,45,497.0,201.5,1.5,23.5,487.0,733.82,556.39
2016,11,10,12,0,495.0,203.0,1.4,24.0,488.0,733.56,554.11
2016,11,10,12,15,518.0,192.0,1.3,24.0,488.0,740.19,558.49
2016,11,10,12,30,541.0,181.0,1.2,24.0,488.0,744.12,560.94
2016,11,10,12,45,309.0,210.0,1.1,24.5,384.0,538.19,410.83
2016,11,10,13,0,77.0,239.0,1.0,25.0,280.0,323.75,248.21
2016,11,10,13,15,81.0,230.5,0.95,25.0,273.0,316.43,244.29
2016,11,10,13,30,85.0,222.0,0.9,25.0,266.0,308.89,238.98
2016,11,10,13,45,134.0,211.0,0.85,25.0,275.5,350.55,271.89
2016,11,10,14,0,183.0,200.0,0.8,25.0,285.0,373.3,290.07
2016,11,10,14,15,290.5,170.5,0.7,25.0,293.5,428.41,333.02
2016,11,10,14,30,398.0,141.0,0.6,25.0,302.0,474.45,367.66
2016,11,10,14,45,381.5,129.5,0.5,25.0,271.0,432.17,335.27
2016,11,10,15,0,365.0,118.0,0.4,25.0,240.0,390.23,303.33
2016,11,10,15,15,344.5,103.5,0.35,24.5,206.5,343.05,267.52
2016,11,10,15,30,324.0,89.0,0.3,24.0,173.0,297.09,231.48
2016,11,10,15,45,292.0,74.0,0.3,24.0,138.5,246.36,190.31
2016,11,10,16,0,260.0,59.0,0.3,24.0,104.0,198.62,150.39
2016,11,10,16,15,203.5,43.5,0.4,23.0,72.5,144.25,105.06
2016,11,10,16,30,147.0,28.0,0.5,22.0,41.0,95.11,56.49
2016,11,10,16,45,73.5,14.0,0.6,21.5,20.5,32.24,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,8.19,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,16.37,0.0
2016,11,11,7,15,142.0,30.5,1.35,14.5,49.0,97.94,61.69
2016,11,11,7,30,284.0,43.0,1.6,15.0,80.0,175.5,133.64
2016,11,11,7,45,339.5,55.5,1.85,16.0,117.5,230.48,182.65
2016,11,11,8,0,395.0,68.0,2.1,17.0,155.0,291.34,235.25
2016,11,11,8,15,431.5,79.0,2.05,17.5,192.5,345.28,281.1
2016,11,11,8,30,468.0,90.0,2.0,18.0,230.0,402.12,327.7
2016,11,11,8,45,502.0,96.5,2.0,18.5,265.5,454.37,369.4
2016,11,11,9,0,536.0,103.0,2.0,19.0,301.0,514.3,415.52
2016,11,11,9,15,541.5,114.0,2.05,19.5,331.5,554.5,445.25
2016,11,11,9,30,547.0,125.0,2.1,20.0,362.0,587.33,468.98
2016,11,11,9,45,587.5,123.5,2.2,21.0,394.5,645.29,510.49
2016,11,11,10,0,628.0,122.0,2.3,22.0,427.0,697.37,545.64
2016,11,11,10,15,498.5,165.0,2.35,22.0,414.5,646.74,506.54
2016,11,11,10,30,369.0,208.0,2.4,22.0,402.0,578.01,453.33
2016,11,11,10,45,313.5,226.0,2.5,22.5,394.5,557.03,435.88
2016,11,11,11,0,258.0,244.0,2.6,23.0,387.0,532.85,415.64
2016,11,11,11,15,154.5,243.0,2.65,23.0,329.0,419.8,328.66
2016,11,11,11,30,51.0,242.0,2.7,23.0,271.0,304.09,237.39
2016,11,11,11,45,81.0,251.5,2.75,23.5,298.0,344.22,269.18
2016,11,11,12,0,111.0,261.0,2.8,24.0,325.0,384.48,300.13
2016,11,11,12,15,100.0,256.5,2.75,24.0,313.5,368.27,287.33
2016,11,11,12,30,89.0,252.0,2.7,24.0,302.0,352.06,274.76
2016,11,11,12,45,112.5,248.5,2.7,24.0,310.5,369.04,288.76
2016,11,11,13,0,136.0,245.0,2.7,24.0,319.0,401.98,314.51
2016,11,11,13,15,111.5,233.0,2.6,23.5,292.0,347.02,272.71
2016,11,11,13,30,87.0,221.0,2.5,23.0,265.0,309.81,244.21
2016,11,11,13,45,69.5,205.0,2.45,23.0,239.0,274.69,216.8
2016,11,11,14,0,52.0,189.0,2.4,23.0,213.0,240.63,189.96
2016,11,11,14,15,43.5,172.5,2.3,22.5,192.0,214.11,169.43
2016,11,11,14,30,35.0,156.0,2.2,22.0,171.0,188.32,149.19
2016,11,11,14,45,30.0,141.0,2.15,21.5,153.0,167.57,132.86
2016,11,11,15,0,25.0,126.0,2.1,21.0,135.0,147.39,116.72
2016,11,11,15,15,19.5,109.5,1.9,20.5,116.0,117.65,92.45
2016,11,11,15,30,14.0,93.0,1.7,20.0,97.0,97.72,75.92
2016,11,11,15,45,7.0,75.0,1.55,19.5,77.0,75.88,57.57
2016,11,11,16,0,0.0,57.0,1.4,19.0,57.0,54.74,39.64
2016,11,11,16,15,0.0,39.0,1.3,18.5,39.0,36.84,24.2
2016,11,11,16,30,0.0,21.0,1.2,18.0,21.0,18.52,6.88
2016,11,11,16,45,0.0,10.5,1.15,17.5,10.5,9.55,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,73.0,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,146.0,14.0,0.8,14.0,19.0,51.91,0.0
2016,11,12,7,15,277.0,25.5,0.85,14.5,54.0,136.29,82.65
2016,11,12,7,30,408.0,37.0,0.9,15.0,89.0,217.88,164.46
2016,11,12,7,45,486.0,44.5,1.0,16.0,131.0,284.91,223.67
2016,11,12,8,0,564.0,52.0,1.1,17.0,173.0,359.72,287.04
2016,11,12,8,15,613.5,57.0,1.05,17.0,215.5,423.13,340.3
2016,11,12,8,30,663.0,62.0,1.0,17.0,258.0,490.12,394.31
2016,11,12,8,45,698.0,65.5,1.0,17.5,298.0,545.9,437.44
2016,11,12,9,0,733.0,69.0,1.0,18.0,338.0,606.09,482.14
2016,11,12,9,15,756.0,72.0,0.95,18.5,373.5,657.64,516.95
2016,11,12,9,30,779.0,75.0,0.9,19.0,409.0,708.54,550.14
2016,11,12,9,45,802.5,75.0,0.9,19.5,440.5,755.15,580.04
2016,11,12,10,0,826.0,75.0,0.9,20.0,472.0,800.38,608.38
2016,11,12,10,15,837.0,76.0,0.85,20.5,496.0,834.4,627.87
2016,11,12,10,30,848.0,77.0,0.8,21.0,520.0,865.79,645.38
2016,11,12,10,45,856.5,77.5,0.75,21.5,537.0,882.57,653.08
2016,11,12,11,0,865.0,78.0,0.7,22.0,554.0,904.86,664.51
2016,11,12,11,15,868.5,78.5,0.75,22.0,563.5,919.27,673.98
2016,11,12,11,30,872.0,79.0,0.8,22.0,573.0,930.22,681.48
2016,11,12,11,45,872.5,79.5,0.85,22.5,575.0,934.82,683.77
2016,11,12,12,0,873.0,80.0,0.9,23.0,577.0,935.83,683.99
2016,11,12,12,15,711.5,127.5,1.0,23.0,530.0,853.7,632.41
2016,11,12,12,30,550.0,175.0,1.1,23.0,483.0,744.26,561.36
2016,11,12,12,45,394.0,206.0,1.25,23.5,424.0,611.46,467.77
2016,11,12,13,0,238.0,237.0,1.4,24.0,365.0,484.64,374.09
2016,11,12,13,15,399.5,192.5,1.45,23.5,397.5,602.66,465.91
2016,11,12,13,30,561.0,148.0,1.5,23.0,430.0,679.03,524.85
2016,11,12,13,45,546.0,144.0,1.6,23.0,406.0,645.41,501.18
2016,11,12,14,0,531.0,140.0,1.7,23.0,382.0,610.67,477.22
2016,11,12,14,15,633.0,105.0,1.7,22.5,371.5,635.22,498.25
2016,11,12,14,30,735.0,70.0,1.7,22.0,361.0,638.45,502.22
2016,11,12,14,45,723.0,66.5,1.7,22.0,329.0,594.7,470.67
2016,11,12,15,0,711.0,63.0,1.7,22.0,297.0,549.75,436.24
2016,11,12,15,15,671.0,59.0,1.6,21.5,255.5,486.59,387.01
2016,11,12,15,30,631.0,55.0,1.5,21.0,214.0,428.7,340.08
2016,11,12,15,45,567.0,49.0,1.45,20.5,171.0,356.19,280.33
2016,11,12,16,0,503.0,43.0,1.4,20.0,128.0,289.35,223.22
2016,11,12,16,15,400.5,34.0,1.4,19.0,88.0,210.71,155.75
2016,11,12,16,30,298.0,25.0,1.4,18.0,48.0,140.9,79.99
2016,11,12,16,45,149.0,12.5,1.4,17.5,24.0,50.96,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,71.5,6.5,0.55,13.0,9.0,0.0,0.0
2016,11,13,7,0,143.0,13.0,0.6,13.0,18.0,50.06,0.0
2016,11,13,7,15,277.0,24.5,0.65,13.5,52.5,134.08,77.21
2016,11,13,7,30,411.0,36.0,0.7,14.0,87.0,217.55,163.87
2016,11,13,7,45,485.5,44.5,0.75,14.5,129.0,284.13,223.39
2016,11,13,8,0,560.0,53.0,0.8,15.0,171.0,358.2,286.71
2016,11,13,8,15,610.0,58.5,0.75,15.0,213.5,422.25,340.46
2016,11,13,8,30,660.0,64.0,0.7,15.0,256.0,489.92,394.9
2016,11,13,8,45,692.5,68.0,0.65,15.5,295.5,547.63,438.84
2016,11,13,9,0,725.0,72.0,0.6,16.0,335.0,602.94,479.24
2016,11,13,9,15,749.0,75.0,0.55,16.5,371.0,654.92,514.27
2016,11,13,9,30,773.0,78.0,0.5,17.0,407.0,706.31,547.42
2016,11,13,9,45,791.5,80.0,0.5,17.5,437.5,751.2,575.85
2016,11,13,10,0,810.0,82.0,0.5,18.0,468.0,794.45,602.65
2016,11,13,10,15,822.0,83.5,0.55,18.5,492.5,829.58,624.45
2016,11,13,10,30,834.0,85.0,0.6,19.0,517.0,862.18,644.48
2016,11,13,10,45,844.0,85.5,0.65,19.5,534.5,888.98,660.61
2016,11,13,11,0,854.0,86.0,0.7,20.0,552.0,912.75,674.81
2016,11,13,11,15,858.0,86.5,0.75,20.5,562.0,927.72,683.38
2016,11,13,11,30,862.0,87.0,0.8,21.0,572.0,939.23,689.95
2016,11,13,11,45,863.0,87.0,0.85,21.5,573.5,943.73,692.18
2016,11,13,12,0,864.0,87.0,0.9,22.0,575.0,944.62,692.33
2016,11,13,12,15,861.5,86.5,0.95,22.0,569.0,937.97,689.13
2016,11,13,12,30,859.0,86.0,1.0,22.0,563.0,927.76,683.85
2016,11,13,12,45,857.0,84.0,1.05,22.0,550.5,912.62,675.47
2016,11,13,13,0,855.0,82.0,1.1,22.0,538.0,894.06,664.92
2016,11,13,13,15,846.0,80.5,1.1,22.0,517.0,866.6,647.75
2016,11,13,13,30,837.0,79.0,1.1,22.0,496.0,836.24,628.67
2016,11,13,13,45,823.5,77.5,1.1,22.5,468.5,799.42,603.94
2016,11,13,14,0,810.0,76.0,1.1,23.0,441.0,760.35,577.56
2016,11,13,14,15,790.0,73.5,1.05,22.5,407.5,713.09,546.75
2016,11,13,14,30,770.0,71.0,1.0,22.0,374.0,664.58,514.51
2016,11,13,14,45,742.0,67.5,1.0,22.0,335.5,608.48,475.44
2016,11,13,15,0,714.0,64.0,1.0,22.0,297.0,552.47,433.73
2016,11,13,15,15,673.0,60.0,0.9,21.5,255.0,488.62,384.68
2016,11,13,15,30,632.0,56.0,0.8,21.0,213.0,430.37,338.03
2016,11,13,15,45,568.5,49.5,0.7,20.5,170.0,357.51,278.6
2016,11,13,16,0,505.0,43.0,0.6,20.0,127.0,290.27,221.76
2016,11,13,16,15,401.5,34.0,0.7,19.5,87.0,211.21,154.51
2016,11,13,16,30,298.0,25.0,0.8,19.0,47.0,140.31,75.41
2016,11,13,16,45,149.0,12.5,0.9,18.5,23.5,50.99,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,74.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,11,14,7,0,148.0,12.0,0.6,13.0,16.0,50.33,0.0
2016,11,14,7,15,286.5,23.0,0.55,13.5,50.5,134.45,71.94
2016,11,14,7,30,425.0,34.0,0.5,14.0,85.0,220.33,164.79
2016,11,14,7,45,504.5,41.5,0.5,14.5,127.5,288.47,225.58
2016,11,14,8,0,584.0,49.0,0.5,15.0,170.0,364.63,290.07
2016,11,14,8,15,634.0,54.5,0.45,15.5,213.0,429.65,343.48
2016,11,14,8,30,684.0,60.0,0.4,16.0,256.0,495.04,394.88
2016,11,14,8,45,342.0,67.0,0.4,16.5,165.0,313.15,254.07
2016,11,14,9,0,0.0,74.0,0.4,17.0,74.0,65.86,49.58
2016,11,14,9,15,0.0,94.0,0.4,17.5,94.0,85.27,66.11
2016,11,14,9,30,0.0,114.0,0.4,18.0,114.0,105.01,82.04
2016,11,14,9,45,0.0,131.5,0.45,18.5,131.5,122.43,95.86
2016,11,14,10,0,0.0,149.0,0.5,19.0,149.0,140.06,109.69
2016,11,14,10,15,0.0,153.5,0.5,19.0,153.5,144.06,112.64
2016,11,14,10,30,0.0,158.0,0.5,19.0,158.0,148.18,115.76
2016,11,14,10,45,6.0,175.5,0.55,19.5,179.0,171.61,134.31
2016,11,14,11,0,12.0,193.0,0.6,20.0,200.0,195.55,152.97
2016,11,14,11,15,10.0,192.0,0.55,20.5,197.5,192.34,149.77
2016,11,14,11,30,8.0,191.0,0.5,21.0,195.0,189.21,146.82
2016,11,14,11,45,8.0,191.5,0.45,21.5,196.0,189.65,146.78
2016,11,14,12,0,8.0,192.0,0.4,22.0,197.0,190.19,146.83
2016,11,14,12,15,439.0,137.5,0.4,22.0,380.0,597.9,461.7
2016,11,14,12,30,870.0,83.0,0.4,22.0,563.0,923.66,675.0
2016,11,14,12,45,865.0,82.0,0.45,22.5,549.5,916.37,665.26
2016,11,14,13,0,860.0,81.0,0.5,23.0,536.0,896.31,652.95
2016,11,14,13,15,850.5,80.0,0.55,23.0,515.5,869.02,637.42
2016,11,14,13,30,841.0,79.0,0.6,23.0,495.0,838.84,619.94
2016,11,14,13,45,828.0,77.0,0.7,23.0,467.5,801.78,598.51
2016,11,14,14,0,815.0,75.0,0.8,23.0,440.0,762.44,575.05
2016,11,14,14,15,795.0,72.5,0.85,22.5,406.5,715.11,545.8
2016,11,14,14,30,775.0,70.0,0.9,22.0,373.0,666.52,514.85
2016,11,14,14,45,747.0,67.0,0.95,22.0,334.5,610.91,476.77
2016,11,14,15,0,719.0,64.0,1.0,22.0,296.0,555.35,435.81
2016,11,14,15,15,678.0,59.5,0.95,21.0,254.0,490.79,387.3
2016,11,14,15,30,637.0,55.0,0.9,20.0,212.0,431.8,340.85
2016,11,14,15,45,573.0,48.5,0.85,19.5,168.5,358.55,280.92
2016,11,14,16,0,509.0,42.0,0.8,19.0,125.0,290.96,223.49
2016,11,14,16,15,403.0,33.0,0.85,18.0,85.0,210.83,154.84
2016,11,14,16,30,297.0,24.0,0.9,17.0,45.0,138.53,70.94
2016,11,14,16,45,148.5,12.0,0.95,16.5,22.5,50.45,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,96.5,5.5,0.9,11.5,8.0,0.0,0.0
2016,11,15,7,0,193.0,11.0,0.9,12.0,16.0,61.21,0.0
2016,11,15,7,15,334.0,20.5,1.1,12.5,50.5,142.95,69.6
2016,11,15,7,30,475.0,30.0,1.3,13.0,85.0,230.66,172.82
2016,11,15,7,45,548.0,36.0,1.55,13.5,127.0,297.24,234.86
2016,11,15,8,0,621.0,42.0,1.8,14.0,169.0,370.7,299.76
2016,11,15,8,15,667.0,46.5,1.9,14.5,211.0,434.18,354.72
2016,11,15,8,30,713.0,51.0,2.0,15.0,253.0,500.69,410.08
2016,11,15,8,45,743.0,53.5,2.1,15.5,292.0,557.1,455.69
2016,11,15,9,0,773.0,56.0,2.2,16.0,331.0,614.1,499.83
2016,11,15,9,15,793.5,58.5,2.3,16.5,366.0,664.45,536.24
2016,11,15,9,30,814.0,61.0,2.4,17.0,401.0,707.19,566.27
2016,11,15,9,45,804.0,70.5,2.5,17.5,427.0,746.86,593.59
2016,11,15,10,0,794.0,80.0,2.6,18.0,453.0,776.12,613.02
2016,11,15,10,15,805.0,81.5,2.65,18.0,476.0,809.9,636.49
2016,11,15,10,30,816.0,83.0,2.7,18.0,499.0,841.17,658.01
2016,11,15,10,45,820.0,85.0,2.8,18.5,515.0,864.07,672.66
2016,11,15,11,0,824.0,87.0,2.9,19.0,531.0,883.84,685.19
2016,11,15,11,15,827.5,87.5,2.95,19.0,540.0,898.02,694.84
2016,11,15,11,30,831.0,88.0,3.0,19.0,549.0,908.87,702.33
2016,11,15,11,45,832.5,87.5,3.15,19.0,551.0,913.15,706.15
2016,11,15,12,0,834.0,87.0,3.3,19.0,553.0,913.96,707.71
2016,11,15,12,15,831.0,87.0,3.4,19.0,547.0,907.7,704.13
2016,11,15,12,30,828.0,87.0,3.5,19.0,541.0,898.03,698.32
2016,11,15,12,45,428.5,147.0,3.65,19.0,382.0,590.27,472.96
2016,11,15,13,0,29.0,207.0,3.8,19.0,223.0,243.1,193.21
2016,11,15,13,15,14.5,179.0,3.85,19.0,187.0,183.64,145.93
2016,11,15,13,30,0.0,151.0,3.9,19.0,151.0,141.6,111.49
2016,11,15,13,45,0.0,142.0,3.95,19.0,142.0,132.84,104.56
2016,11,15,14,0,0.0,133.0,4.0,19.0,133.0,124.18,97.66
2016,11,15,14,15,57.5,148.0,3.95,18.5,170.5,196.35,159.16
2016,11,15,14,30,115.0,163.0,3.9,18.0,208.0,269.32,220.21
2016,11,15,14,45,110.0,147.0,3.85,17.5,186.5,243.15,199.09
2016,11,15,15,0,105.0,131.0,3.8,17.0,165.0,217.32,178.09
2016,11,15,15,15,98.0,113.5,3.65,16.5,141.5,188.74,154.31
2016,11,15,15,30,91.0,96.0,3.5,16.0,118.0,160.79,130.53
2016,11,15,15,45,80.0,77.5,3.35,16.0,94.0,130.17,103.8
2016,11,15,16,0,69.0,59.0,3.2,16.0,70.0,100.55,77.6
2016,11,15,16,15,39.5,41.5,2.85,15.5,47.5,60.18,42.51
2016,11,15,16,30,10.0,24.0,2.5,15.0,25.0,28.13,10.02
2016,11,15,16,45,5.0,12.0,2.2,14.5,12.5,12.25,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,70.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,140.0,12.0,1.6,10.0,15.0,47.91,0.0
2016,11,16,7,15,296.0,22.5,1.95,10.5,49.5,134.59,57.65
2016,11,16,7,30,452.0,33.0,2.3,11.0,84.0,228.49,172.24
2016,11,16,7,45,538.0,40.0,2.65,12.0,127.5,300.05,239.11
2016,11,16,8,0,624.0,47.0,3.0,13.0,171.0,376.52,306.92
2016,11,16,8,15,674.5,51.5,3.25,13.0,215.0,442.9,366.05
2016,11,16,8,30,725.0,56.0,3.5,13.0,259.0,512.56,426.16
2016,11,16,8,45,758.0,59.5,3.75,13.5,300.0,572.8,476.23
2016,11,16,9,0,791.0,63.0,4.0,14.0,341.0,633.84,525.29
2016,11,16,9,15,813.0,65.5,4.05,14.0,377.5,686.12,564.95
2016,11,16,9,30,835.0,68.0,4.1,14.0,414.0,737.52,603.23
2016,11,16,9,45,849.0,70.0,4.15,14.5,444.5,780.71,633.56
2016,11,16,10,0,863.0,72.0,4.2,15.0,475.0,821.83,661.92
2016,11,16,10,15,873.5,73.5,4.2,15.0,499.0,848.9,680.63
2016,11,16,10,30,884.0,75.0,4.2,15.0,523.0,880.94,703.01
2016,11,16,10,45,889.0,76.5,4.2,15.5,540.0,905.13,718.22
2016,11,16,11,0,894.0,78.0,4.2,16.0,557.0,926.04,731.1
2016,11,16,11,15,897.0,78.5,4.2,16.0,566.0,940.41,740.73
2016,11,16,11,30,900.0,79.0,4.2,16.0,575.0,951.24,748.0
2016,11,16,11,45,897.0,80.5,4.25,16.0,576.5,954.08,750.06
2016,11,16,12,0,894.0,82.0,4.3,16.0,578.0,953.25,749.7
2016,11,16,12,15,891.5,81.5,4.25,16.0,571.5,946.72,744.95
2016,11,16,12,30,889.0,81.0,4.2,16.0,565.0,936.59,737.82
2016,11,16,12,45,881.5,81.0,4.2,16.0,551.0,918.99,725.78
2016,11,16,13,0,874.0,81.0,4.2,16.0,537.0,906.99,717.92
2016,11,16,13,15,864.5,79.5,4.15,15.5,516.0,878.95,699.55
2016,11,16,13,30,855.0,78.0,4.1,15.0,495.0,847.97,679.05
2016,11,16,13,45,836.5,77.5,4.1,15.0,466.5,808.03,650.74
2016,11,16,14,0,818.0,77.0,4.1,15.0,438.0,766.05,620.69
2016,11,16,14,15,797.5,74.5,4.0,14.5,404.5,718.39,586.66
2016,11,16,14,30,777.0,72.0,3.9,14.0,371.0,669.47,551.08
2016,11,16,14,45,743.5,69.5,3.85,14.0,331.5,610.72,505.95
2016,11,16,15,0,710.0,67.0,3.8,14.0,292.0,556.11,461.33
2016,11,16,15,15,666.5,62.5,3.5,13.5,250.0,490.72,407.13
2016,11,16,15,30,623.0,58.0,3.2,13.0,208.0,427.76,353.24
2016,11,16,15,45,551.0,51.5,2.95,13.0,164.5,351.35,286.41
2016,11,16,16,0,479.0,45.0,2.7,13.0,121.0,281.31,223.5
2016,11,16,16,15,367.0,35.0,2.4,12.5,81.5,199.46,149.81
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,124.8,56.32
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,45.42,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,56.0,5.0,0.7,7.0,6.0,0.0,0.0
2016,11,17,7,0,112.0,10.0,0.7,7.0,12.0,38.57,0.0
2016,11,17,7,15,259.0,22.0,0.8,7.5,45.0,121.04,42.28
2016,11,17,7,30,406.0,34.0,0.9,8.0,78.0,211.52,159.32
2016,11,17,7,45,499.5,40.5,1.0,8.5,121.0,283.26,226.44
2016,11,17,8,0,593.0,47.0,1.1,9.0,164.0,364.29,297.68
2016,11,17,8,15,645.0,52.0,1.2,9.5,207.0,426.46,352.14
2016,11,17,8,30,697.0,57.0,1.3,10.0,250.0,496.05,410.52
2016,11,17,8,45,737.5,59.5,1.4,10.5,291.5,558.55,461.33
2016,11,17,9,0,778.0,62.0,1.5,11.0,333.0,622.5,511.55
2016,11,17,9,15,801.5,64.5,1.6,11.5,369.5,675.26,549.95
2016,11,17,9,30,825.0,67.0,1.7,12.0,406.0,727.29,587.05
2016,11,17,9,45,845.5,67.5,1.85,12.5,437.5,773.34,619.51
2016,11,17,10,0,866.0,68.0,2.0,13.0,469.0,810.09,644.85
2016,11,17,10,15,877.0,69.5,2.05,13.5,493.5,845.32,668.03
2016,11,17,10,30,888.0,71.0,2.1,14.0,518.0,877.88,689.1
2016,11,17,10,45,896.5,71.5,2.2,14.5,535.5,904.02,706.05
2016,11,17,11,0,905.0,72.0,2.3,15.0,553.0,926.99,720.83
2016,11,17,11,15,909.0,72.5,2.25,15.0,562.5,942.45,730.3
2016,11,17,11,30,913.0,73.0,2.2,15.0,572.0,954.35,737.46
2016,11,17,11,45,915.0,72.5,2.2,15.5,574.5,959.43,739.27
2016,11,17,12,0,917.0,72.0,2.2,16.0,577.0,960.8,738.76
2016,11,17,12,15,914.5,71.5,2.2,16.0,571.0,954.22,734.41
2016,11,17,12,30,912.0,71.0,2.2,16.0,565.0,943.97,727.78
2016,11,17,12,45,907.0,70.5,2.25,16.5,551.5,927.83,716.42
2016,11,17,13,0,902.0,70.0,2.3,17.0,538.0,908.23,702.82
2016,11,17,13,15,893.0,69.0,2.25,17.0,517.0,881.14,684.44
2016,11,17,13,30,884.0,68.0,2.2,17.0,496.0,851.05,664.01
2016,11,17,13,45,871.0,66.5,2.2,17.0,468.5,814.18,639.14
2016,11,17,14,0,858.0,65.0,2.2,17.0,441.0,774.97,612.36
2016,11,17,14,15,839.0,63.0,2.1,16.5,407.0,735.16,585.18
2016,11,17,14,30,820.0,61.0,2.0,16.0,373.0,686.69,551.13
2016,11,17,14,45,793.5,58.0,1.95,16.0,334.5,630.7,510.08
2016,11,17,15,0,767.0,55.0,1.9,16.0,296.0,574.57,466.33
2016,11,17,15,15,727.0,51.5,1.65,15.5,254.0,510.06,414.07
2016,11,17,15,30,687.0,48.0,1.4,15.0,212.0,447.41,361.54
2016,11,17,15,45,626.0,42.5,1.15,14.5,168.0,374.46,299.2
2016,11,17,16,0,565.0,37.0,0.9,14.0,124.0,306.49,239.04
2016,11,17,16,15,457.5,29.0,0.95,13.5,84.0,223.87,165.29
2016,11,17,16,30,350.0,21.0,1.0,13.0,44.0,148.18,60.47
2016,11,17,16,45,175.0,10.5,1.05,12.5,22.0,56.36,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
