Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,206.5,15.5,1.75,8.0,37.5,95.94,22.52
2016,11,18,7,30,413.0,31.0,2.0,9.0,75.0,210.59,157.37
2016,11,18,7,45,503.5,39.0,2.25,10.0,118.5,282.59,225.76
2016,11,18,8,0,594.0,47.0,2.5,11.0,162.0,363.92,297.71
2016,11,18,8,15,648.0,52.5,2.45,11.5,205.5,427.5,353.73
2016,11,18,8,30,702.0,58.0,2.4,12.0,249.0,498.91,413.82
2016,11,18,8,45,739.0,61.5,2.4,13.0,290.5,560.59,463.27
2016,11,18,9,0,776.0,65.0,2.4,14.0,332.0,623.44,511.59
2016,11,18,9,15,799.5,68.0,2.65,14.5,369.0,676.76,551.55
2016,11,18,9,30,823.0,71.0,2.9,15.0,406.0,729.35,590.06
2016,11,18,9,45,842.0,72.5,3.15,16.0,437.5,775.47,621.96
2016,11,18,10,0,861.0,74.0,3.4,17.0,469.0,819.85,652.08
2016,11,18,10,15,871.0,75.5,3.5,17.5,493.0,854.56,675.21
2016,11,18,10,30,881.0,77.0,3.6,18.0,517.0,886.49,696.25
2016,11,18,10,45,886.5,78.5,3.75,18.5,533.5,902.63,706.25
2016,11,18,11,0,892.0,80.0,3.9,19.0,550.0,924.0,720.14
2016,11,18,11,15,893.5,80.5,3.95,19.0,559.0,937.02,728.96
2016,11,18,11,30,895.0,81.0,4.0,19.0,568.0,946.5,735.48
2016,11,18,11,45,892.0,81.5,4.1,19.0,568.5,948.15,736.97
2016,11,18,12,0,889.0,82.0,4.2,19.0,569.0,946.17,736.12
2016,11,18,12,15,885.0,82.0,4.25,19.0,562.5,939.02,731.51
2016,11,18,12,30,881.0,82.0,4.3,19.0,556.0,928.32,724.58
2016,11,18,12,45,874.0,81.0,4.35,19.5,542.0,919.29,717.61
2016,11,18,13,0,867.0,80.0,4.4,20.0,528.0,897.59,701.78
2016,11,18,13,15,857.5,79.0,4.4,19.5,507.0,870.51,684.64
2016,11,18,13,30,848.0,78.0,4.4,19.0,486.0,840.5,665.3
2016,11,18,13,45,833.5,76.0,4.4,19.0,458.5,802.38,638.58
2016,11,18,14,0,819.0,74.0,4.4,19.0,431.0,762.04,610.0
2016,11,18,14,15,799.5,71.5,4.2,18.5,398.0,715.34,576.54
2016,11,18,14,30,780.0,69.0,4.0,18.0,365.0,667.31,541.73
2016,11,18,14,45,752.0,66.0,3.8,18.0,327.0,611.88,499.42
2016,11,18,15,0,724.0,63.0,3.6,18.0,289.0,556.45,454.54
2016,11,18,15,15,682.0,58.5,3.15,17.0,247.0,491.41,401.81
2016,11,18,15,30,640.0,54.0,2.7,16.0,205.0,432.26,351.88
2016,11,18,15,45,574.0,47.5,2.3,15.5,162.0,358.21,287.99
2016,11,18,16,0,508.0,41.0,1.9,15.0,119.0,289.95,227.26
2016,11,18,16,15,394.5,31.5,1.75,14.0,79.5,206.76,152.8
2016,11,18,16,30,281.0,22.0,1.6,13.0,40.0,129.85,46.98
2016,11,18,16,45,140.5,11.0,1.5,12.5,20.0,47.66,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,169.0,16.0,4.4,13.0,33.5,83.85,7.53
2016,11,19,7,30,338.0,32.0,4.4,13.0,67.0,182.95,133.79
2016,11,19,7,45,428.0,40.0,4.45,13.5,106.5,250.57,198.45
2016,11,19,8,0,518.0,48.0,4.5,14.0,146.0,327.47,266.93
2016,11,19,8,15,573.0,53.5,4.45,14.0,187.0,391.25,323.98
2016,11,19,8,30,628.0,59.0,4.4,14.0,228.0,459.27,382.91
2016,11,19,8,45,363.0,99.5,4.35,14.5,200.5,365.31,305.31
2016,11,19,9,0,98.0,140.0,4.3,15.0,173.0,227.19,187.61
2016,11,19,9,15,49.0,112.5,4.3,15.0,129.0,148.37,121.36
2016,11,19,9,30,0.0,85.0,4.3,15.0,85.0,76.11,59.08
2016,11,19,9,45,0.0,64.5,4.3,15.5,64.5,57.0,42.79
2016,11,19,10,0,0.0,44.0,4.3,16.0,44.0,38.83,27.3
2016,11,19,10,15,0.0,54.5,4.3,16.0,54.5,48.14,35.11
2016,11,19,10,30,0.0,65.0,4.3,16.0,65.0,57.47,42.89
2016,11,19,10,45,0.0,43.0,4.3,16.0,43.0,37.97,26.44
2016,11,19,11,0,0.0,21.0,4.3,16.0,21.0,18.52,10.01
2016,11,19,11,15,0.0,42.5,4.25,16.0,42.5,37.53,26.03
2016,11,19,11,30,0.0,64.0,4.2,16.0,64.0,56.6,42.01
2016,11,19,11,45,0.0,46.5,4.2,16.5,46.5,41.08,28.92
2016,11,19,12,0,0.0,29.0,4.2,17.0,29.0,25.59,15.87
2016,11,19,12,15,49.0,134.5,4.15,17.0,161.0,178.73,144.85
2016,11,19,12,30,98.0,240.0,4.1,17.0,293.0,348.66,282.47
2016,11,19,12,45,49.0,135.5,4.1,17.0,162.0,179.14,144.76
2016,11,19,13,0,0.0,31.0,4.1,17.0,31.0,27.35,17.37
2016,11,19,13,15,0.0,49.0,4.05,17.0,49.0,43.27,30.82
2016,11,19,13,30,0.0,67.0,4.0,17.0,67.0,59.24,44.26
2016,11,19,13,45,0.0,102.5,4.0,17.0,102.5,92.67,72.27
2016,11,19,14,0,0.0,138.0,4.0,17.0,138.0,130.14,103.49
2016,11,19,14,15,36.0,146.5,3.85,16.5,160.0,179.28,145.69
2016,11,19,14,30,72.0,155.0,3.7,16.0,182.0,217.07,178.12
2016,11,19,14,45,65.0,140.0,3.6,16.0,162.5,193.44,158.41
2016,11,19,15,0,58.0,125.0,3.5,16.0,143.0,170.48,139.15
2016,11,19,15,15,49.5,107.5,3.3,15.5,121.5,144.08,116.95
2016,11,19,15,30,41.0,90.0,3.1,15.0,100.0,118.54,95.12
2016,11,19,15,45,30.5,72.0,2.95,15.0,78.5,92.19,72.15
2016,11,19,16,0,20.0,54.0,2.8,15.0,57.0,66.82,49.91
2016,11,19,16,15,10.0,36.0,2.75,14.5,37.5,42.34,28.11
2016,11,19,16,30,0.0,18.0,2.7,14.0,18.0,15.92,0.37
2016,11,19,16,45,0.0,9.0,2.65,14.0,9.0,8.19,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,5.0,16.5,1.1,13.5,17.0,17.39,0.0
2016,11,20,7,30,10.0,33.0,1.2,14.0,34.0,39.16,24.9
2016,11,20,7,45,24.0,51.0,1.35,14.5,55.0,65.4,48.59
2016,11,20,8,0,38.0,69.0,1.5,15.0,76.0,92.64,72.35
2016,11,20,8,15,47.0,86.5,1.6,15.0,97.5,117.82,94.36
2016,11,20,8,30,56.0,104.0,1.7,15.0,119.0,143.9,116.86
2016,11,20,8,45,62.5,120.0,1.8,15.0,139.5,167.32,136.8
2016,11,20,9,0,69.0,136.0,1.9,15.0,160.0,191.4,156.99
2016,11,20,9,15,72.0,151.5,1.9,15.0,178.5,212.94,174.67
2016,11,20,9,30,75.0,167.0,1.9,15.0,197.0,234.76,192.34
2016,11,20,9,45,113.5,182.0,1.9,15.5,231.5,298.1,243.76
2016,11,20,10,0,152.0,197.0,1.9,16.0,266.0,350.68,285.5
2016,11,20,10,15,189.5,206.0,1.9,16.0,296.0,396.73,322.06
2016,11,20,10,30,227.0,215.0,1.9,16.0,326.0,444.26,359.28
2016,11,20,10,45,195.5,225.0,1.95,16.0,323.5,432.55,348.81
2016,11,20,11,0,164.0,235.0,2.0,16.0,321.0,419.13,337.33
2016,11,20,11,15,119.5,235.5,2.0,16.0,299.0,380.31,305.72
2016,11,20,11,30,75.0,236.0,2.0,16.0,277.0,322.78,259.38
2016,11,20,11,45,42.5,212.5,2.0,16.0,235.5,263.32,211.48
2016,11,20,12,0,10.0,189.0,2.0,16.0,194.0,190.05,151.65
2016,11,20,12,15,36.0,209.0,2.0,16.0,228.0,253.03,203.55
2016,11,20,12,30,62.0,229.0,2.0,16.0,262.0,301.92,243.14
2016,11,20,12,45,31.0,155.5,2.0,16.0,172.0,185.31,148.92
2016,11,20,13,0,0.0,82.0,2.0,16.0,82.0,72.59,55.35
2016,11,20,13,15,0.0,63.0,1.9,16.0,63.0,55.69,41.39
2016,11,20,13,30,0.0,44.0,1.8,16.0,44.0,38.84,27.28
2016,11,20,13,45,0.0,86.0,1.7,16.0,86.0,76.5,59.03
2016,11,20,14,0,0.0,128.0,1.6,16.0,128.0,119.59,94.96
2016,11,20,14,15,0.0,73.5,1.4,15.5,73.5,65.0,49.56
2016,11,20,14,30,0.0,19.0,1.2,15.0,19.0,16.72,8.7
2016,11,20,14,45,0.0,17.0,1.05,15.0,17.0,14.95,7.22
2016,11,20,15,0,0.0,15.0,0.9,15.0,15.0,13.19,5.71
2016,11,20,15,15,0.0,12.5,0.8,14.5,12.5,10.98,3.82
2016,11,20,15,30,0.0,10.0,0.7,14.0,10.0,8.78,1.91
2016,11,20,15,45,0.0,8.0,0.6,14.0,8.0,7.02,0.35
2016,11,20,16,0,0.0,6.0,0.5,14.0,6.0,5.26,0.0
2016,11,20,16,15,0.0,4.0,0.55,13.5,4.0,3.5,0.0
2016,11,20,16,30,0.0,2.0,0.6,13.0,2.0,1.75,0.0
2016,11,20,16,45,0.0,1.0,0.65,13.0,1.0,0.91,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.0,15.0,1.25,10.5,32.5,84.5,0.0
2016,11,21,7,30,360.0,30.0,1.4,11.0,65.0,188.16,134.29
2016,11,21,7,45,455.5,37.5,1.6,12.0,105.5,258.26,202.92
2016,11,21,8,0,551.0,45.0,1.8,13.0,146.0,338.23,273.07
2016,11,21,8,15,607.0,50.5,2.0,13.0,188.0,403.89,331.27
2016,11,21,8,30,663.0,56.0,2.2,13.0,230.0,470.36,388.72
2016,11,21,8,45,412.0,96.0,2.4,13.5,210.0,390.96,324.99
2016,11,21,9,0,161.0,136.0,2.6,14.0,190.0,264.96,219.84
2016,11,21,9,15,230.5,145.0,2.65,14.0,231.5,343.21,285.56
2016,11,21,9,30,300.0,154.0,2.7,14.0,273.0,414.55,343.98
2016,11,21,9,45,560.5,114.0,2.8,14.5,357.5,603.78,496.21
2016,11,21,10,0,821.0,74.0,2.9,15.0,442.0,782.8,628.79
2016,11,21,10,15,567.5,137.0,2.95,15.0,398.0,664.83,538.68
2016,11,21,10,30,314.0,200.0,3.0,15.0,354.0,517.64,421.12
2016,11,21,10,45,587.0,140.0,3.05,15.5,439.5,719.86,579.99
2016,11,21,11,0,860.0,80.0,3.1,16.0,525.0,899.96,708.2
2016,11,21,11,15,865.0,80.5,3.1,16.0,535.0,916.14,717.58
2016,11,21,11,30,870.0,81.0,3.1,16.0,545.0,928.9,726.11
2016,11,21,11,45,870.0,81.5,3.1,16.5,547.5,933.51,727.69
2016,11,21,12,0,870.0,82.0,3.1,17.0,550.0,934.53,726.98
2016,11,21,12,15,868.5,81.5,3.05,17.0,544.5,929.28,723.06
2016,11,21,12,30,867.0,81.0,3.0,17.0,539.0,920.47,716.86
2016,11,21,12,45,867.0,78.5,3.0,17.0,527.5,906.95,707.89
2016,11,21,13,0,867.0,76.0,3.0,17.0,516.0,881.17,690.37
2016,11,21,13,15,858.0,75.0,2.95,16.5,496.0,863.6,679.76
2016,11,21,13,30,849.0,74.0,2.9,16.0,476.0,834.33,660.65
2016,11,21,13,45,835.0,72.5,2.9,16.0,449.0,797.55,635.14
2016,11,21,14,0,821.0,71.0,2.9,16.0,422.0,758.52,607.76
2016,11,21,14,15,801.0,68.5,2.8,16.0,389.0,711.69,573.7
2016,11,21,14,30,781.0,66.0,2.7,16.0,356.0,663.59,538.22
2016,11,21,14,45,750.0,63.0,2.65,16.0,318.0,606.42,495.28
2016,11,21,15,0,719.0,60.0,2.6,16.0,280.0,549.52,449.74
2016,11,21,15,15,676.0,56.0,2.25,15.5,238.5,485.03,396.63
2016,11,21,15,30,633.0,52.0,1.9,15.0,197.0,426.42,346.47
2016,11,21,15,45,562.0,46.0,1.55,14.5,154.5,351.13,281.66
2016,11,21,16,0,491.0,40.0,1.2,14.0,112.0,282.1,220.39
2016,11,21,16,15,373.5,30.5,1.15,13.0,74.0,198.47,144.96
2016,11,21,16,30,256.0,21.0,1.1,12.0,36.0,120.04,24.24
2016,11,21,16,45,128.0,10.5,1.1,11.5,18.0,44.1,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,154.0,16.0,1.0,9.5,30.5,76.69,0.0
2016,11,22,7,30,308.0,32.0,1.1,10.0,61.0,170.07,119.61
2016,11,22,7,45,402.5,41.5,1.2,10.5,100.5,239.21,188.28
2016,11,22,8,0,497.0,51.0,1.3,11.0,140.0,318.18,257.88
2016,11,22,8,15,556.0,57.5,1.3,11.5,181.5,384.13,315.16
2016,11,22,8,30,615.0,64.0,1.3,12.0,223.0,454.67,374.11
2016,11,22,8,45,657.0,68.0,1.35,12.5,262.5,515.69,423.74
2016,11,22,9,0,699.0,72.0,1.4,13.0,302.0,578.63,473.14
2016,11,22,9,15,540.0,106.0,1.4,13.5,296.0,534.64,436.81
2016,11,22,9,30,381.0,140.0,1.4,14.0,290.0,472.27,385.89
2016,11,22,9,45,430.0,143.0,1.45,14.5,324.5,528.4,429.76
2016,11,22,10,0,479.0,146.0,1.5,15.0,359.0,586.24,473.03
2016,11,22,10,15,517.5,145.5,1.5,15.0,387.0,632.14,507.08
2016,11,22,10,30,556.0,145.0,1.5,15.0,415.0,678.01,540.53
2016,11,22,10,45,527.5,159.0,1.55,15.5,422.5,681.48,540.94
2016,11,22,11,0,499.0,173.0,1.6,16.0,430.0,681.63,539.2
2016,11,22,11,15,499.5,177.0,1.6,16.0,438.0,693.54,547.49
2016,11,22,11,30,500.0,181.0,1.6,16.0,446.0,703.34,554.16
2016,11,22,11,45,501.5,181.5,1.6,16.0,448.5,707.77,557.17
2016,11,22,12,0,503.0,182.0,1.6,16.0,451.0,710.03,558.75
2016,11,22,12,15,503.0,180.0,1.55,16.0,447.0,705.74,555.36
2016,11,22,12,30,503.0,178.0,1.5,16.0,443.0,699.28,550.53
2016,11,22,12,45,482.5,177.5,1.5,16.0,426.5,673.83,532.08
2016,11,22,13,0,462.0,177.0,1.5,16.0,410.0,646.87,512.63
2016,11,22,13,15,438.5,174.0,1.5,16.0,388.5,613.15,488.09
2016,11,22,13,30,415.0,171.0,1.5,16.0,367.0,578.65,462.76
2016,11,22,13,45,441.5,155.0,1.5,16.0,352.5,569.7,457.54
2016,11,22,14,0,468.0,139.0,1.5,16.0,338.0,557.47,449.47
2016,11,22,14,15,499.5,121.5,1.4,15.5,319.0,543.74,440.39
2016,11,22,14,30,531.0,104.0,1.3,15.0,300.0,531.85,432.12
2016,11,22,14,45,497.5,99.0,1.2,15.0,267.5,475.17,387.4
2016,11,22,15,0,464.0,94.0,1.1,15.0,235.0,425.83,347.62
2016,11,22,15,15,432.0,84.0,1.0,14.5,200.0,373.09,304.8
2016,11,22,15,30,400.0,74.0,0.9,14.0,165.0,322.47,262.32
2016,11,22,15,45,357.0,61.0,0.85,13.5,129.5,265.23,213.38
2016,11,22,16,0,314.0,48.0,0.8,13.0,94.0,212.01,166.3
2016,11,22,16,15,230.0,34.5,0.85,12.5,61.5,147.02,106.93
2016,11,22,16,30,146.0,21.0,0.9,12.0,29.0,83.05,10.38
2016,11,22,16,45,73.0,10.5,0.95,12.0,14.5,29.31,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,124.5,17.0,1.1,9.5,28.5,66.6,0.0
2016,11,23,7,30,249.0,34.0,1.1,10.0,57.0,151.06,103.98
2016,11,23,7,45,337.5,46.0,1.1,11.0,95.0,215.24,168.68
2016,11,23,8,0,426.0,58.0,1.1,12.0,133.0,290.07,233.96
2016,11,23,8,15,491.0,65.5,1.25,12.0,174.0,357.21,292.71
2016,11,23,8,30,556.0,73.0,1.4,12.0,215.0,429.44,354.2
2016,11,23,8,45,596.0,79.5,1.55,12.5,254.5,489.68,403.89
2016,11,23,9,0,636.0,86.0,1.7,13.0,294.0,551.81,453.57
2016,11,23,9,15,666.5,90.0,1.75,13.0,329.5,605.82,495.98
2016,11,23,9,30,697.0,94.0,1.8,13.0,365.0,660.03,536.9
2016,11,23,9,45,730.0,93.5,1.85,13.5,397.5,710.62,572.65
2016,11,23,10,0,763.0,93.0,1.9,14.0,430.0,760.61,607.28
2016,11,23,10,15,777.0,95.0,1.95,14.0,454.5,796.84,632.56
2016,11,23,10,30,791.0,97.0,2.0,14.0,479.0,825.62,652.47
2016,11,23,10,45,614.5,141.5,2.05,14.5,444.5,743.96,591.77
2016,11,23,11,0,438.0,186.0,2.1,15.0,410.0,641.15,512.84
2016,11,23,11,15,444.5,188.5,2.15,15.0,419.5,656.07,524.88
2016,11,23,11,30,451.0,191.0,2.2,15.0,429.0,669.2,534.64
2016,11,23,11,45,441.5,194.5,2.25,15.0,428.5,666.73,532.61
2016,11,23,12,0,432.0,198.0,2.3,15.0,428.0,662.24,529.28
2016,11,23,12,15,633.5,146.5,2.35,15.0,480.0,793.8,629.23
2016,11,23,12,30,835.0,95.0,2.4,15.0,532.0,906.7,709.14
2016,11,23,12,45,824.0,95.5,2.45,15.0,518.0,887.43,695.32
2016,11,23,13,0,813.0,96.0,2.5,15.0,504.0,865.07,680.68
2016,11,23,13,15,802.5,94.5,2.55,15.0,484.0,837.88,662.56
2016,11,23,13,30,792.0,93.0,2.6,15.0,464.0,807.97,642.4
2016,11,23,13,45,777.5,90.5,2.7,15.0,437.0,771.08,617.27
2016,11,23,14,0,763.0,88.0,2.8,15.0,410.0,737.0,593.88
2016,11,23,14,15,740.5,85.0,2.8,14.5,377.5,689.59,560.57
2016,11,23,14,30,718.0,82.0,2.8,14.0,345.0,641.28,525.89
2016,11,23,14,45,688.0,77.0,2.8,14.0,307.5,584.84,482.02
2016,11,23,15,0,658.0,72.0,2.8,14.0,270.0,528.84,436.84
2016,11,23,15,15,610.5,66.5,2.4,13.5,229.0,462.71,381.81
2016,11,23,15,30,563.0,61.0,2.0,13.0,188.0,399.4,327.54
2016,11,23,15,45,489.0,53.5,1.7,12.5,146.5,324.16,262.52
2016,11,23,16,0,415.0,46.0,1.4,12.0,105.0,255.39,201.38
2016,11,23,16,15,294.0,34.0,1.3,11.5,68.5,171.84,125.29
2016,11,23,16,30,173.0,22.0,1.2,11.0,32.0,93.24,6.65
2016,11,23,16,45,86.5,11.0,1.15,10.5,16.0,33.49,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,121.0,17.0,0.55,7.0,27.5,52.82,0.0
2016,11,24,7,30,242.0,34.0,0.6,7.0,55.0,148.05,100.26
2016,11,24,7,45,350.5,45.0,0.65,7.5,95.0,218.69,172.5
2016,11,24,8,0,459.0,56.0,0.7,8.0,135.0,303.03,246.46
2016,11,24,8,15,524.5,64.0,0.8,8.0,177.5,372.38,307.33
2016,11,24,8,30,590.0,72.0,0.9,8.0,220.0,446.89,370.82
2016,11,24,8,45,642.0,75.5,1.0,8.5,262.0,512.79,425.03
2016,11,24,9,0,694.0,79.0,1.1,9.0,304.0,581.31,479.56
2016,11,24,9,15,723.5,82.5,1.15,9.5,340.5,636.14,521.43
2016,11,24,9,30,753.0,86.0,1.2,10.0,377.0,690.97,560.82
2016,11,24,9,45,778.5,87.5,1.3,11.0,409.0,739.82,594.27
2016,11,24,10,0,804.0,89.0,1.4,12.0,441.0,782.76,622.8
2016,11,24,10,15,817.5,91.0,1.4,12.5,466.0,819.71,646.62
2016,11,24,10,30,831.0,93.0,1.4,13.0,491.0,854.25,668.45
2016,11,24,10,45,841.5,94.0,1.4,13.5,509.5,882.31,685.55
2016,11,24,11,0,852.0,95.0,1.4,14.0,528.0,907.4,700.56
2016,11,24,11,15,856.5,95.5,1.2,14.0,538.0,923.27,707.46
2016,11,24,11,30,861.0,96.0,1.0,14.0,548.0,935.71,711.77
2016,11,24,11,45,862.5,96.0,0.85,14.5,550.5,941.27,710.9
2016,11,24,12,0,864.0,96.0,0.7,15.0,553.0,943.25,707.68
2016,11,24,12,15,861.5,95.5,0.6,15.0,547.5,937.33,701.74
2016,11,24,12,30,859.0,95.0,0.5,15.0,542.0,927.86,693.75
2016,11,24,12,45,853.0,94.0,0.4,15.5,529.0,911.14,679.96
2016,11,24,13,0,847.0,93.0,0.3,16.0,516.0,891.12,664.37
2016,11,24,13,15,836.5,91.5,0.35,16.0,495.0,863.39,648.14
2016,11,24,13,30,826.0,90.0,0.4,16.0,474.0,832.83,629.98
2016,11,24,13,45,809.5,88.0,0.5,16.0,446.5,794.09,606.97
2016,11,24,14,0,793.0,86.0,0.6,16.0,419.0,753.27,582.01
2016,11,24,14,15,770.5,83.0,0.55,16.0,386.0,709.67,552.12
2016,11,24,14,30,748.0,80.0,0.5,16.0,353.0,660.37,517.7
2016,11,24,14,45,715.0,76.0,0.5,16.0,314.5,602.02,475.76
2016,11,24,15,0,682.0,72.0,0.5,16.0,276.0,544.23,432.23
2016,11,24,15,15,634.0,66.5,0.5,15.5,234.0,476.76,380.45
2016,11,24,15,30,586.0,61.0,0.5,15.0,192.0,412.08,328.69
2016,11,24,15,45,512.5,53.0,0.5,14.5,150.0,335.43,265.54
2016,11,24,16,0,439.0,45.0,0.5,14.0,108.0,265.22,205.35
2016,11,24,16,15,316.0,33.5,0.55,13.0,70.0,180.07,129.25
2016,11,24,16,30,193.0,22.0,0.6,12.0,32.0,99.71,1.1
2016,11,24,16,45,96.5,11.0,0.7,11.5,16.0,36.28,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,59.0,15.5,1.05,7.5,20.5,32.22,0.0
2016,11,25,7,30,118.0,31.0,1.0,8.0,41.0,90.17,57.64
2016,11,25,7,45,177.0,46.5,1.0,8.5,71.5,139.81,109.42
2016,11,25,8,0,236.0,62.0,1.0,9.0,102.0,203.63,165.95
2016,11,25,8,15,269.5,77.0,1.2,9.5,135.0,251.18,208.29
2016,11,25,8,30,303.0,92.0,1.4,10.0,168.0,301.71,252.2
2016,11,25,8,45,327.0,105.5,1.6,10.5,199.5,347.21,290.91
2016,11,25,9,0,351.0,119.0,1.8,11.0,231.0,394.12,329.8
2016,11,25,9,15,380.5,125.0,1.75,11.5,259.5,437.3,364.34
2016,11,25,9,30,410.0,131.0,1.7,12.0,288.0,481.65,398.87
2016,11,25,9,45,399.5,145.0,1.7,12.5,308.0,505.13,415.67
2016,11,25,10,0,389.0,159.0,1.7,13.0,328.0,526.48,430.56
2016,11,25,10,15,316.0,181.5,1.7,13.5,324.0,488.06,398.16
2016,11,25,10,30,243.0,204.0,1.7,14.0,320.0,460.65,374.09
2016,11,25,10,45,292.0,204.0,1.75,14.5,348.5,508.61,411.58
2016,11,25,11,0,341.0,204.0,1.8,15.0,377.0,557.38,448.56
2016,11,25,11,15,363.5,204.0,1.8,15.0,391.0,582.15,467.09
2016,11,25,11,30,386.0,204.0,1.8,15.0,405.0,606.01,485.05
2016,11,25,11,45,322.5,217.0,1.8,15.5,385.5,565.27,451.71
2016,11,25,12,0,259.0,230.0,1.8,16.0,366.0,522.93,417.51
2016,11,25,12,15,239.5,230.0,1.75,16.0,355.0,486.25,389.73
2016,11,25,12,30,220.0,230.0,1.7,16.0,344.0,466.97,374.67
2016,11,25,12,45,265.5,217.5,1.7,16.0,352.0,507.7,407.1
2016,11,25,13,0,311.0,205.0,1.7,16.0,360.0,528.65,424.22
2016,11,25,13,15,225.5,204.5,1.65,15.5,314.5,431.32,348.74
2016,11,25,13,30,140.0,204.0,1.6,15.0,269.0,354.2,287.52
2016,11,25,13,45,159.5,191.5,1.55,15.0,261.5,351.86,286.95
2016,11,25,14,0,179.0,179.0,1.5,15.0,254.0,348.07,284.72
2016,11,25,14,15,188.0,164.0,1.3,14.5,237.0,331.48,272.15
2016,11,25,14,30,197.0,149.0,1.1,14.0,220.0,313.86,258.53
2016,11,25,14,45,182.0,135.5,0.9,14.0,196.0,280.81,231.2
2016,11,25,15,0,167.0,122.0,0.7,14.0,172.0,248.76,204.39
2016,11,25,15,15,153.0,105.0,0.7,13.5,145.5,213.77,175.51
2016,11,25,15,30,139.0,88.0,0.7,13.0,119.0,179.91,146.79
2016,11,25,15,45,121.5,70.0,0.75,13.0,93.0,144.11,115.55
2016,11,25,16,0,104.0,52.0,0.8,13.0,67.0,109.8,84.98
2016,11,25,16,15,52.0,35.5,0.85,12.5,43.0,65.92,45.41
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,17.74,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,2.15,10.0,3.5,3.18,0.0
2016,11,26,7,30,0.0,7.0,2.3,10.0,7.0,6.14,0.0
2016,11,26,7,45,0.0,13.0,2.5,10.5,13.0,11.42,3.86
2016,11,26,8,0,0.0,19.0,2.7,11.0,19.0,16.7,8.61
2016,11,26,8,15,0.0,26.0,2.8,11.0,26.0,22.88,14.11
2016,11,26,8,30,0.0,33.0,2.9,11.0,33.0,29.07,19.58
2016,11,26,8,45,0.0,39.0,3.0,11.0,39.0,34.37,24.25
2016,11,26,9,0,0.0,45.0,3.1,11.0,45.0,39.69,28.87
2016,11,26,9,15,0.0,51.0,3.05,11.0,51.0,45.01,33.45
2016,11,26,9,30,0.0,57.0,3.0,11.0,57.0,50.33,38.0
2016,11,26,9,45,0.0,82.5,2.95,11.0,82.5,73.61,57.93
2016,11,26,10,0,0.0,108.0,2.9,11.0,108.0,98.82,79.31
2016,11,26,10,15,0.0,123.5,2.9,11.0,123.5,114.28,92.25
2016,11,26,10,30,0.0,139.0,2.9,11.0,139.0,129.97,105.33
2016,11,26,10,45,0.0,139.0,2.9,11.0,139.0,129.46,104.74
2016,11,26,11,0,0.0,139.0,2.9,11.0,139.0,129.08,104.33
2016,11,26,11,15,16.5,173.0,3.05,11.0,182.0,179.97,147.52
2016,11,26,11,30,33.0,207.0,3.2,11.0,225.0,249.64,205.5
2016,11,26,11,45,141.5,218.5,3.4,11.0,293.0,381.6,316.58
2016,11,26,12,0,250.0,230.0,3.6,11.0,361.0,514.61,425.02
2016,11,26,12,15,305.0,218.0,3.7,11.0,376.5,549.52,453.79
2016,11,26,12,30,360.0,206.0,3.8,11.0,392.0,582.69,481.54
2016,11,26,12,45,187.5,194.0,3.95,11.5,290.5,390.25,324.47
2016,11,26,13,0,15.0,182.0,4.1,12.0,189.0,189.1,154.38
2016,11,26,13,15,19.0,179.0,4.05,12.0,188.0,189.83,155.65
2016,11,26,13,30,23.0,176.0,4.0,12.0,187.0,190.55,156.58
2016,11,26,13,45,36.0,172.5,4.0,12.0,188.5,211.88,175.0
2016,11,26,14,0,49.0,169.0,4.0,12.0,190.0,218.73,181.32
2016,11,26,14,15,24.5,87.0,3.8,12.0,97.5,102.81,83.39
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,4.39,0.0
2016,11,26,14,45,0.0,4.5,3.45,12.0,4.5,3.95,0.0
2016,11,26,15,0,0.0,4.0,3.3,12.0,4.0,3.51,0.0
2016,11,26,15,15,0.0,3.0,3.15,12.0,3.0,2.63,0.0
2016,11,26,15,30,0.0,2.0,3.0,12.0,2.0,1.75,0.0
2016,11,26,15,45,0.0,1.5,2.9,12.0,1.5,1.31,0.0
2016,11,26,16,0,0.0,1.0,2.8,12.0,1.0,0.88,0.0
2016,11,26,16,15,0.0,0.5,2.8,11.5,0.5,0.44,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,16.0,2.5,10.0,22.5,39.93,0.0
2016,11,27,7,30,167.0,32.0,2.6,10.0,45.0,115.04,67.47
2016,11,27,7,45,298.0,42.5,2.75,10.5,83.5,193.19,150.17
2016,11,27,8,0,429.0,53.0,2.9,11.0,122.0,283.27,229.94
2016,11,27,8,15,497.5,60.0,3.1,11.0,163.5,351.19,290.97
2016,11,27,8,30,566.0,67.0,3.3,11.0,205.0,424.53,355.27
2016,11,27,8,45,627.5,69.5,3.5,11.5,246.5,493.48,413.89
2016,11,27,9,0,689.0,72.0,3.7,12.0,288.0,565.94,473.68
2016,11,27,9,15,718.5,75.0,3.7,12.0,324.0,619.64,517.26
2016,11,27,9,30,748.0,78.0,3.7,12.0,360.0,673.4,558.38
2016,11,27,9,45,778.0,78.0,3.75,12.5,392.0,719.38,591.82
2016,11,27,10,0,808.0,78.0,3.8,13.0,424.0,768.89,627.34
2016,11,27,10,15,821.5,80.0,3.7,13.0,449.0,805.85,653.37
2016,11,27,10,30,835.0,82.0,3.6,13.0,474.0,840.45,677.41
2016,11,27,10,45,845.0,82.5,3.55,13.5,492.0,867.52,694.7
2016,11,27,11,0,855.0,83.0,3.5,14.0,510.0,891.63,709.76
2016,11,27,11,15,859.5,83.5,3.35,14.0,520.0,907.62,719.61
2016,11,27,11,30,864.0,84.0,3.2,14.0,530.0,920.24,727.11
2016,11,27,11,45,865.0,84.5,3.1,14.5,533.0,926.16,728.92
2016,11,27,12,0,866.0,85.0,3.0,15.0,536.0,928.54,728.39
2016,11,27,12,15,863.5,84.5,2.95,15.0,530.5,922.86,724.09
2016,11,27,12,30,861.0,84.0,2.9,15.0,525.0,913.68,717.54
2016,11,27,12,45,762.5,100.0,2.85,15.0,484.0,839.83,664.89
2016,11,27,13,0,664.0,116.0,2.8,15.0,443.0,760.4,607.86
2016,11,27,13,15,548.5,139.5,2.65,15.0,402.0,666.64,538.51
2016,11,27,13,30,433.0,163.0,2.5,15.0,361.0,584.09,474.05
2016,11,27,13,45,413.0,156.0,2.45,15.0,336.5,547.22,446.29
2016,11,27,14,0,393.0,149.0,2.4,15.0,312.0,509.95,417.55
2016,11,27,14,15,434.5,129.5,2.3,14.5,296.5,504.36,415.04
2016,11,27,14,30,476.0,110.0,2.2,14.0,281.0,494.13,408.3
2016,11,27,14,45,564.0,90.0,2.1,14.0,271.0,515.81,425.47
2016,11,27,15,0,652.0,70.0,2.0,14.0,261.0,523.3,430.24
2016,11,27,15,15,603.0,64.5,1.75,13.5,220.5,456.87,375.13
2016,11,27,15,30,554.0,59.0,1.5,13.0,180.0,393.4,321.26
2016,11,27,15,45,476.0,51.5,1.25,12.5,139.5,316.85,255.5
2016,11,27,16,0,398.0,44.0,1.0,12.0,99.0,247.18,193.89
2016,11,27,16,15,199.0,36.5,1.0,11.5,64.0,139.98,99.96
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,32.87,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,13.19,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
