Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,56.0,15.0,2.8,12.0,19.0,30.57,0.0
2016,11,28,7,30,112.0,30.0,3.0,12.0,38.0,85.5,45.33
2016,11,28,7,45,193.5,44.5,3.25,12.0,70.5,152.43,116.98
2016,11,28,8,0,275.0,59.0,3.5,12.0,103.0,217.54,175.81
2016,11,28,8,15,326.5,72.0,3.6,12.0,139.0,273.77,226.37
2016,11,28,8,30,378.0,85.0,3.7,12.0,175.0,334.75,280.05
2016,11,28,8,45,424.0,93.5,3.85,12.0,211.5,391.19,329.08
2016,11,28,9,0,470.0,102.0,4.0,12.0,248.0,450.83,379.68
2016,11,28,9,15,521.5,100.0,4.05,12.0,280.0,504.13,424.36
2016,11,28,9,30,573.0,98.0,4.1,12.0,312.0,566.92,475.6
2016,11,28,9,45,453.5,131.5,4.2,12.5,309.5,529.14,442.47
2016,11,28,10,0,334.0,165.0,4.3,13.0,307.0,472.66,394.31
2016,11,28,10,15,235.0,185.5,4.3,13.0,288.5,424.92,353.35
2016,11,28,10,30,136.0,206.0,4.3,13.0,270.0,355.14,294.05
2016,11,28,10,45,385.0,166.5,4.35,13.5,355.5,561.04,464.6
2016,11,28,11,0,634.0,127.0,4.4,14.0,441.0,751.64,612.88
2016,11,28,11,15,610.0,137.5,4.4,14.0,445.0,750.73,610.57
2016,11,28,11,30,586.0,148.0,4.4,14.0,449.0,746.38,606.97
2016,11,28,11,45,505.5,171.0,4.4,14.0,431.5,695.87,567.53
2016,11,28,12,0,425.0,194.0,4.4,14.0,414.0,649.23,529.87
2016,11,28,12,15,402.5,203.0,4.35,14.0,410.0,620.33,507.43
2016,11,28,12,30,380.0,212.0,4.3,14.0,406.0,608.32,497.46
2016,11,28,12,45,462.0,181.5,4.3,14.0,411.5,658.26,538.32
2016,11,28,13,0,544.0,151.0,4.3,14.0,417.0,687.26,562.91
2016,11,28,13,15,500.5,162.5,4.2,14.0,400.0,652.56,534.86
2016,11,28,13,30,457.0,174.0,4.1,14.0,383.0,617.11,506.53
2016,11,28,13,45,238.0,164.5,4.1,14.0,272.5,398.05,330.22
2016,11,28,14,0,19.0,155.0,4.1,14.0,162.0,165.61,134.71
2016,11,28,14,15,9.5,83.5,4.0,14.0,87.0,82.09,64.76
2016,11,28,14,30,0.0,12.0,3.9,14.0,12.0,10.55,3.43
2016,11,28,14,45,0.0,10.5,3.85,14.0,10.5,9.23,2.3
2016,11,28,15,0,0.0,9.0,3.8,14.0,9.0,7.9,1.16
2016,11,28,15,15,0.0,7.5,3.35,13.5,7.5,6.58,0.02
2016,11,28,15,30,0.0,6.0,2.9,13.0,6.0,5.26,0.0
2016,11,28,15,45,0.0,4.5,2.5,12.5,4.5,3.94,0.0
2016,11,28,16,0,0.0,3.0,2.1,12.0,3.0,2.63,0.0
2016,11,28,16,15,0.0,2.0,1.85,11.5,2.0,1.75,0.0
2016,11,28,16,30,0.0,1.0,1.6,11.0,1.0,0.87,0.0
2016,11,28,16,45,0.0,0.5,1.4,10.5,0.5,0.45,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,204.0,11.0,1.6,6.5,25.0,71.35,0.0
2016,11,29,7,30,408.0,22.0,1.8,7.0,50.0,183.3,94.23
2016,11,29,7,45,509.5,28.5,2.05,7.5,90.5,260.37,201.75
2016,11,29,8,0,611.0,35.0,2.3,8.0,131.0,343.31,279.24
2016,11,29,8,15,668.5,39.5,2.35,8.5,173.5,410.75,340.59
2016,11,29,8,30,726.0,44.0,2.4,9.0,216.0,482.4,403.14
2016,11,29,8,45,763.0,47.5,2.45,9.5,256.5,543.97,455.37
2016,11,29,9,0,800.0,51.0,2.5,10.0,297.0,606.85,506.66
2016,11,29,9,15,824.0,53.0,2.4,10.5,333.0,653.57,541.43
2016,11,29,9,30,848.0,55.0,2.3,11.0,369.0,705.12,578.3
2016,11,29,9,45,864.5,57.0,2.2,11.5,400.0,749.98,608.98
2016,11,29,10,0,881.0,59.0,2.1,12.0,431.0,793.06,637.55
2016,11,29,10,15,891.5,60.0,2.05,12.0,455.5,827.76,661.01
2016,11,29,10,30,902.0,61.0,2.0,12.0,480.0,859.81,682.34
2016,11,29,10,45,908.5,62.0,2.0,12.5,497.5,885.49,698.21
2016,11,29,11,0,915.0,63.0,2.0,13.0,515.0,907.96,711.8
2016,11,29,11,15,918.5,63.5,2.05,13.5,525.0,923.7,721.27
2016,11,29,11,30,922.0,64.0,2.1,14.0,535.0,935.91,728.43
2016,11,29,11,45,921.0,64.5,2.2,14.5,537.5,940.37,730.92
2016,11,29,12,0,920.0,65.0,2.3,15.0,540.0,941.14,731.06
2016,11,29,12,15,918.0,65.0,2.35,15.0,535.0,936.65,728.56
2016,11,29,12,30,916.0,65.0,2.4,15.0,530.0,928.53,723.72
2016,11,29,12,45,899.0,68.5,2.45,15.0,516.0,907.93,710.27
2016,11,29,13,0,882.0,72.0,2.5,15.0,502.0,884.21,694.75
2016,11,29,13,15,872.5,71.0,2.5,15.0,482.0,858.28,677.22
2016,11,29,13,30,863.0,70.0,2.5,15.0,462.0,837.5,663.37
2016,11,29,13,45,847.0,69.0,2.55,15.0,435.5,800.22,637.83
2016,11,29,14,0,831.0,68.0,2.6,15.0,409.0,760.75,610.46
2016,11,29,14,15,811.0,65.5,2.55,14.5,377.0,714.44,578.04
2016,11,29,14,30,791.0,63.0,2.5,14.0,345.0,666.79,543.96
2016,11,29,14,45,763.0,60.0,2.5,14.0,307.5,612.05,502.86
2016,11,29,15,0,735.0,57.0,2.5,14.0,270.0,557.26,458.83
2016,11,29,15,15,691.5,52.5,2.15,13.0,229.5,491.84,405.18
2016,11,29,15,30,648.0,48.0,1.8,12.0,189.0,428.57,351.39
2016,11,29,15,45,579.0,42.0,1.5,11.5,147.0,353.67,286.09
2016,11,29,16,0,510.0,36.0,1.2,11.0,105.0,289.04,227.1
2016,11,29,16,15,387.0,27.0,1.15,10.5,68.0,202.95,144.68
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,119.81,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,44.8,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,128.0,12.0,0.85,8.5,20.5,49.19,0.0
2016,11,30,7,30,256.0,24.0,0.8,9.0,41.0,133.76,60.04
2016,11,30,7,45,359.0,34.0,0.75,9.5,78.0,207.96,158.48
2016,11,30,8,0,462.0,44.0,0.7,10.0,115.0,287.2,229.85
2016,11,30,8,15,527.5,50.5,0.85,10.0,155.0,353.54,288.91
2016,11,30,8,30,593.0,57.0,1.0,10.0,195.0,425.27,350.86
2016,11,30,8,45,634.0,62.0,1.15,10.5,233.5,485.09,401.06
2016,11,30,9,0,675.0,67.0,1.3,11.0,272.0,546.94,451.27
2016,11,30,9,15,704.5,70.5,1.35,11.0,307.5,600.46,493.77
2016,11,30,9,30,734.0,74.0,1.4,11.0,343.0,650.06,530.9
2016,11,30,9,45,751.5,77.0,1.5,11.5,373.0,693.74,562.23
2016,11,30,10,0,769.0,80.0,1.6,12.0,403.0,735.96,592.0
2016,11,30,10,15,482.5,140.5,1.6,12.0,347.5,591.12,481.27
2016,11,30,10,30,196.0,201.0,1.6,12.0,292.0,400.24,327.91
2016,11,30,10,45,122.0,202.5,1.6,12.5,259.5,340.45,278.82
2016,11,30,11,0,48.0,204.0,1.6,13.0,227.0,261.09,212.48
2016,11,30,11,15,171.5,209.5,1.6,13.0,296.0,396.49,324.55
2016,11,30,11,30,295.0,215.0,1.6,13.0,365.0,535.38,433.77
2016,11,30,11,45,563.0,152.5,1.65,13.5,440.5,725.37,579.44
2016,11,30,12,0,831.0,90.0,1.7,14.0,516.0,899.88,700.98
2016,11,30,12,15,474.0,158.0,1.85,14.0,401.0,649.48,519.72
2016,11,30,12,30,117.0,226.0,2.0,14.0,286.0,368.73,298.23
2016,11,30,12,45,453.0,161.0,2.15,14.0,382.5,625.4,507.8
2016,11,30,13,0,789.0,96.0,2.3,14.0,479.0,839.87,666.83
2016,11,30,13,15,429.5,144.0,2.35,13.5,351.5,568.49,463.39
2016,11,30,13,30,70.0,192.0,2.4,13.0,224.0,265.55,217.45
2016,11,30,13,45,100.0,183.5,2.45,13.0,226.5,279.4,231.08
2016,11,30,14,0,130.0,175.0,2.5,13.0,229.0,305.57,253.38
2016,11,30,14,15,214.5,154.5,2.4,12.5,234.5,354.52,295.69
2016,11,30,14,30,299.0,134.0,2.3,12.0,240.0,382.42,320.31
2016,11,30,14,45,272.5,125.0,2.2,12.0,213.5,342.38,286.7
2016,11,30,15,0,246.0,116.0,2.1,12.0,187.0,304.03,254.25
2016,11,30,15,15,225.0,100.5,1.9,12.0,158.0,262.36,218.51
2016,11,30,15,30,204.0,85.0,1.7,12.0,129.0,222.28,183.42
2016,11,30,15,45,162.0,68.5,1.55,12.0,98.5,172.24,139.46
2016,11,30,16,0,120.0,52.0,1.4,12.0,68.0,126.33,98.59
2016,11,30,16,15,60.0,35.5,1.3,11.5,43.5,70.65,48.15
2016,11,30,16,30,0.0,19.0,1.2,11.0,19.0,18.11,0.0
2016,11,30,16,45,0.0,9.5,1.2,11.0,9.5,8.64,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,11.0,1.35,6.5,21.5,58.63,0.0
2016,12,1,7,30,327.0,22.0,1.4,7.0,43.0,155.7,60.65
2016,12,1,7,45,443.5,30.0,1.5,8.0,82.5,237.5,181.28
2016,12,1,8,0,560.0,38.0,1.6,9.0,122.0,320.31,258.02
2016,12,1,8,15,623.0,43.0,1.9,9.5,164.0,388.79,320.12
2016,12,1,8,30,686.0,48.0,2.2,10.0,206.0,461.92,384.2
2016,12,1,8,45,729.5,51.5,2.55,10.5,247.0,525.69,439.09
2016,12,1,9,0,773.0,55.0,2.9,11.0,288.0,591.35,493.84
2016,12,1,9,15,799.5,57.5,2.95,11.0,324.5,645.43,536.81
2016,12,1,9,30,826.0,60.0,3.0,11.0,361.0,699.13,577.65
2016,12,1,9,45,840.5,63.0,3.15,11.5,392.0,743.53,610.02
2016,12,1,10,0,855.0,66.0,3.3,12.0,423.0,786.07,640.51
2016,12,1,10,15,867.5,67.5,3.35,12.0,448.0,815.07,661.21
2016,12,1,10,30,880.0,69.0,3.4,12.0,473.0,848.97,685.52
2016,12,1,10,45,889.0,70.0,3.45,12.5,491.5,876.47,703.69
2016,12,1,11,0,898.0,71.0,3.5,13.0,510.0,900.96,719.62
2016,12,1,11,15,902.5,72.0,3.55,13.0,520.5,918.18,731.67
2016,12,1,11,30,907.0,73.0,3.6,13.0,531.0,931.96,741.41
2016,12,1,11,45,907.5,73.0,3.65,13.5,534.0,937.23,743.81
2016,12,1,12,0,908.0,73.0,3.7,14.0,537.0,938.89,743.84
2016,12,1,12,15,906.0,73.0,3.65,14.0,532.5,934.63,740.56
2016,12,1,12,30,904.0,73.0,3.6,14.0,528.0,926.78,734.92
2016,12,1,12,45,899.5,72.0,3.55,14.5,516.0,911.84,723.0
2016,12,1,13,0,895.0,71.0,3.5,15.0,504.0,893.5,708.85
2016,12,1,13,15,885.5,70.0,3.45,15.0,484.0,867.55,690.61
2016,12,1,13,30,876.0,69.0,3.4,15.0,464.0,838.65,670.28
2016,12,1,13,45,861.0,67.5,3.4,15.0,437.5,809.49,649.97
2016,12,1,14,0,846.0,66.0,3.4,15.0,411.0,769.99,621.79
2016,12,1,14,15,825.5,64.0,3.3,14.5,378.0,723.66,588.8
2016,12,1,14,30,805.0,62.0,3.2,14.0,345.0,675.97,554.17
2016,12,1,14,45,774.5,59.0,3.1,14.0,307.5,619.18,510.72
2016,12,1,15,0,744.0,56.0,3.0,14.0,270.0,562.49,464.63
2016,12,1,15,15,700.0,52.0,2.6,13.0,229.0,497.11,410.71
2016,12,1,15,30,656.0,48.0,2.2,12.0,188.0,433.83,356.61
2016,12,1,15,45,586.5,41.5,1.85,11.5,146.5,357.81,290.08
2016,12,1,16,0,517.0,35.0,1.5,11.0,105.0,287.51,226.31
2016,12,1,16,15,258.5,32.5,1.5,10.5,67.5,159.06,112.78
2016,12,1,16,30,0.0,30.0,1.5,10.0,30.0,35.29,0.0
2016,12,1,16,45,0.0,15.0,1.5,9.5,15.0,13.64,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,5.5,21.5,63.96,0.0
2016,12,2,7,30,371.0,20.0,2.5,6.0,43.0,164.17,51.24
2016,12,2,7,45,478.5,27.5,2.75,7.0,82.5,243.72,185.94
2016,12,2,8,0,586.0,35.0,3.0,8.0,122.0,328.2,266.35
2016,12,2,8,15,647.0,40.0,3.15,8.5,164.0,396.53,329.29
2016,12,2,8,30,708.0,45.0,3.3,9.0,206.0,469.45,393.89
2016,12,2,8,45,744.5,49.0,3.45,9.5,246.0,530.4,446.74
2016,12,2,9,0,781.0,53.0,3.6,10.0,286.0,592.67,498.79
2016,12,2,9,15,807.0,55.5,3.75,10.5,322.5,646.66,541.6
2016,12,2,9,30,833.0,58.0,3.9,11.0,359.0,700.24,582.16
2016,12,2,9,45,846.5,61.0,4.1,11.5,389.5,744.12,614.6
2016,12,2,10,0,860.0,64.0,4.3,12.0,420.0,778.72,639.87
2016,12,2,10,15,872.0,65.5,4.25,12.5,445.0,814.83,664.5
2016,12,2,10,30,884.0,67.0,4.2,13.0,470.0,848.46,686.88
2016,12,2,10,45,891.5,68.0,4.2,13.5,488.0,874.8,704.01
2016,12,2,11,0,899.0,69.0,4.2,14.0,506.0,898.05,718.95
2016,12,2,11,15,903.0,69.5,4.15,14.0,516.5,914.25,729.79
2016,12,2,11,30,907.0,70.0,4.1,14.0,527.0,927.01,738.26
2016,12,2,11,45,908.0,70.0,4.1,14.0,530.0,932.83,742.15
2016,12,2,12,0,909.0,70.0,4.1,14.0,533.0,935.04,743.64
2016,12,2,12,15,907.0,70.0,4.1,14.0,528.5,930.88,740.73
2016,12,2,12,30,905.0,70.0,4.1,14.0,524.0,923.14,735.42
2016,12,2,12,45,900.5,69.0,4.2,14.5,512.0,908.29,724.32
2016,12,2,13,0,896.0,68.0,4.3,15.0,500.0,890.04,710.99
2016,12,2,13,15,886.5,67.0,4.35,15.0,480.0,864.18,693.26
2016,12,2,13,30,877.0,66.0,4.4,15.0,460.0,835.37,673.32
2016,12,2,13,45,860.5,65.5,4.45,15.0,433.5,798.74,647.38
2016,12,2,14,0,844.0,65.0,4.5,15.0,407.0,767.16,624.99
2016,12,2,14,15,823.5,62.5,4.3,14.5,374.5,720.38,590.45
2016,12,2,14,30,803.0,60.0,4.1,14.0,342.0,672.26,554.56
2016,12,2,14,45,770.5,57.5,3.95,14.0,304.5,614.94,510.1
2016,12,2,15,0,738.0,55.0,3.8,14.0,267.0,557.88,463.2
2016,12,2,15,15,693.5,51.0,3.35,13.5,226.5,492.56,408.23
2016,12,2,15,30,649.0,47.0,2.9,13.0,186.0,429.43,353.38
2016,12,2,15,45,576.0,41.5,2.45,12.5,144.5,353.12,286.38
2016,12,2,16,0,503.0,36.0,2.0,12.0,103.0,287.56,226.2
2016,12,2,16,15,378.0,27.0,1.9,11.0,66.0,200.91,142.37
2016,12,2,16,30,253.0,18.0,1.8,10.0,29.0,116.79,0.0
2016,12,2,16,45,126.5,9.0,1.7,9.5,14.5,43.72,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,150.5,10.0,1.35,6.5,19.0,53.35,0.0
2016,12,3,7,30,301.0,20.0,1.5,7.0,38.0,141.93,29.83
2016,12,3,7,45,413.0,28.5,1.65,8.0,75.5,221.96,166.94
2016,12,3,8,0,525.0,37.0,1.8,9.0,113.0,301.0,242.07
2016,12,3,8,15,589.0,42.5,1.95,9.5,153.5,368.48,303.33
2016,12,3,8,30,653.0,48.0,2.1,10.0,194.0,440.86,366.63
2016,12,3,8,45,696.0,51.0,2.25,10.5,233.5,502.11,419.11
2016,12,3,9,0,739.0,54.0,2.4,11.0,273.0,565.24,471.34
2016,12,3,9,15,766.5,57.0,2.4,11.0,309.0,619.18,514.28
2016,12,3,9,30,794.0,60.0,2.4,11.0,345.0,672.96,554.92
2016,12,3,9,45,810.0,62.5,2.4,11.5,375.5,716.78,586.04
2016,12,3,10,0,826.0,65.0,2.4,12.0,406.0,758.94,615.33
2016,12,3,10,15,839.5,66.5,2.45,12.5,430.5,795.8,640.54
2016,12,3,10,30,853.0,68.0,2.5,13.0,455.0,822.19,657.85
2016,12,3,10,45,862.5,69.0,2.6,13.5,473.0,849.67,676.32
2016,12,3,11,0,872.0,70.0,2.7,14.0,491.0,874.26,692.62
2016,12,3,11,15,877.0,70.5,2.75,14.0,502.0,891.08,704.3
2016,12,3,11,30,882.0,71.0,2.8,14.0,513.0,904.59,713.8
2016,12,3,11,45,883.5,71.0,2.9,14.5,516.0,910.82,717.34
2016,12,3,12,0,885.0,71.0,3.0,15.0,519.0,913.55,718.59
2016,12,3,12,15,883.5,70.5,3.0,15.0,515.0,909.35,715.69
2016,12,3,12,30,882.0,70.0,3.0,15.0,511.0,901.66,710.5
2016,12,3,12,45,878.0,69.0,3.0,15.5,499.5,887.61,699.64
2016,12,3,13,0,874.0,68.0,3.0,16.0,488.0,870.23,686.59
2016,12,3,13,15,865.5,67.0,2.95,16.0,469.0,845.75,669.47
2016,12,3,13,30,857.0,66.0,2.9,16.0,450.0,818.36,650.3
2016,12,3,13,45,844.5,64.5,2.9,16.0,425.0,784.31,626.51
2016,12,3,14,0,832.0,63.0,2.9,16.0,400.0,755.18,606.18
2016,12,3,14,15,812.5,61.0,2.7,16.0,368.5,710.32,572.77
2016,12,3,14,30,793.0,59.0,2.5,16.0,337.0,664.07,538.0
2016,12,3,14,45,763.5,56.5,2.35,16.0,300.5,609.29,496.4
2016,12,3,15,0,734.0,54.0,2.2,16.0,264.0,554.55,452.34
2016,12,3,15,15,691.0,50.0,1.9,15.0,224.0,490.41,400.28
2016,12,3,15,30,648.0,46.0,1.6,14.0,184.0,428.32,348.0
2016,12,3,15,45,575.0,40.5,1.3,13.5,143.0,352.15,282.24
2016,12,3,16,0,502.0,35.0,1.0,13.0,102.0,281.89,219.38
2016,12,3,16,15,379.0,26.0,1.0,12.5,65.5,200.68,140.5
2016,12,3,16,30,256.0,17.0,1.0,12.0,29.0,117.09,0.0
2016,12,3,16,45,128.0,8.5,1.05,11.5,14.5,43.83,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,117.5,10.5,0.45,9.0,17.0,43.9,0.0
2016,12,4,7,30,235.0,21.0,0.4,9.0,34.0,118.59,10.11
2016,12,4,7,45,352.0,30.5,0.4,9.5,70.5,198.88,146.41
2016,12,4,8,0,469.0,40.0,0.4,10.0,107.0,282.52,223.52
2016,12,4,8,15,538.0,46.5,0.45,10.5,147.5,350.29,282.9
2016,12,4,8,30,607.0,53.0,0.5,11.0,188.0,423.89,344.86
2016,12,4,8,45,654.5,57.0,0.6,11.5,227.5,486.66,396.72
2016,12,4,9,0,702.0,61.0,0.7,12.0,267.0,548.22,446.06
2016,12,4,9,15,731.5,64.0,0.8,12.5,303.0,602.24,487.85
2016,12,4,9,30,761.0,67.0,0.9,13.0,339.0,656.27,527.09
2016,12,4,9,45,749.5,77.5,1.05,13.5,364.5,687.63,549.48
2016,12,4,10,0,738.0,88.0,1.2,14.0,390.0,720.83,573.11
2016,12,4,10,15,753.0,90.5,1.2,14.0,414.5,758.0,598.68
2016,12,4,10,30,768.0,93.0,1.2,14.0,439.0,793.2,622.49
2016,12,4,10,45,699.0,108.0,1.25,14.5,432.5,768.83,603.57
2016,12,4,11,0,630.0,123.0,1.3,15.0,426.0,738.37,581.04
2016,12,4,11,15,643.5,122.5,1.3,15.0,438.0,759.07,595.73
2016,12,4,11,30,657.0,122.0,1.3,15.0,450.0,777.34,608.13
2016,12,4,11,45,734.0,107.5,1.3,15.5,476.5,833.94,646.24
2016,12,4,12,0,811.0,93.0,1.3,16.0,503.0,882.23,677.51
2016,12,4,12,15,808.0,93.0,1.4,16.0,498.0,877.52,675.15
2016,12,4,12,30,805.0,93.0,1.5,16.0,493.0,869.52,671.26
2016,12,4,12,45,661.0,123.0,1.6,16.0,447.0,773.94,605.88
2016,12,4,13,0,517.0,153.0,1.7,16.0,401.0,664.83,528.79
2016,12,4,13,15,422.0,165.0,1.75,15.5,362.0,587.1,471.68
2016,12,4,13,30,327.0,177.0,1.8,15.0,323.0,495.54,402.3
2016,12,4,13,45,319.5,167.0,1.9,15.0,303.0,468.89,383.0
2016,12,4,14,0,312.0,157.0,2.0,15.0,283.0,441.63,362.41
2016,12,4,14,15,340.0,140.0,1.8,14.5,267.5,431.8,355.82
2016,12,4,14,30,368.0,123.0,1.6,14.0,252.0,433.57,357.55
2016,12,4,14,45,323.5,119.5,1.45,14.0,224.0,371.14,306.71
2016,12,4,15,0,279.0,116.0,1.3,14.0,196.0,326.41,269.33
2016,12,4,15,15,247.0,101.5,1.2,13.5,164.5,278.11,229.23
2016,12,4,15,30,215.0,87.0,1.1,13.0,133.0,232.41,190.33
2016,12,4,15,45,181.5,70.0,1.0,12.5,102.5,185.38,149.54
2016,12,4,16,0,148.0,53.0,0.9,12.0,72.0,141.53,110.54
2016,12,4,16,15,74.0,36.0,0.9,11.5,45.5,77.98,53.07
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,18.26,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.64,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,7.02,0.0
2016,12,5,7,45,0.0,17.0,1.15,9.5,17.0,14.96,6.21
2016,12,5,8,0,0.0,26.0,1.3,10.0,26.0,22.9,13.74
2016,12,5,8,15,0.0,36.0,1.3,10.0,36.0,31.75,21.69
2016,12,5,8,30,0.0,46.0,1.3,10.0,46.0,40.6,29.59
2016,12,5,8,45,0.0,56.0,1.3,10.5,56.0,49.75,37.59
2016,12,5,9,0,0.0,66.0,1.3,11.0,66.0,59.17,45.7
2016,12,5,9,15,0.0,75.0,1.3,11.0,75.0,67.61,52.96
2016,12,5,9,30,0.0,84.0,1.3,11.0,84.0,76.12,60.2
2016,12,5,9,45,37.5,127.5,1.3,11.5,142.5,160.26,132.37
2016,12,5,10,0,75.0,171.0,1.3,12.0,201.0,244.05,201.89
2016,12,5,10,15,37.5,158.5,1.3,12.0,173.5,197.38,161.92
2016,12,5,10,30,0.0,146.0,1.3,12.0,146.0,138.71,111.93
2016,12,5,10,45,0.5,151.5,1.35,12.5,152.0,144.38,116.48
2016,12,5,11,0,1.0,157.0,1.4,13.0,158.0,150.2,120.98
2016,12,5,11,15,7.0,169.0,1.45,13.0,173.0,168.27,136.03
2016,12,5,11,30,13.0,181.0,1.5,13.0,188.0,186.71,151.31
2016,12,5,11,45,23.5,191.5,1.6,13.0,204.0,207.94,169.03
2016,12,5,12,0,34.0,202.0,1.7,13.0,220.0,246.38,200.58
2016,12,5,12,15,27.5,195.5,1.7,13.0,210.0,216.15,175.74
2016,12,5,12,30,21.0,189.0,1.7,13.0,200.0,203.02,164.94
2016,12,5,12,45,40.5,195.5,1.75,13.0,215.5,244.57,199.67
2016,12,5,13,0,60.0,202.0,1.8,13.0,231.0,270.47,221.34
2016,12,5,13,15,138.0,196.5,1.75,13.0,259.0,347.08,285.4
2016,12,5,13,30,216.0,191.0,1.7,13.0,287.0,403.95,332.41
2016,12,5,13,45,183.5,181.5,1.65,13.0,260.0,361.0,297.39
2016,12,5,14,0,151.0,172.0,1.6,13.0,233.0,319.44,263.68
2016,12,5,14,15,101.0,155.5,1.55,12.5,195.0,257.19,212.74
2016,12,5,14,30,51.0,139.0,1.5,12.0,157.0,185.77,153.27
2016,12,5,14,45,43.0,125.5,1.45,12.0,139.5,164.04,135.14
2016,12,5,15,0,35.0,112.0,1.4,12.0,122.0,143.12,117.31
2016,12,5,15,15,28.0,95.5,1.25,11.5,102.5,119.6,97.25
2016,12,5,15,30,21.0,79.0,1.1,11.0,83.0,96.79,77.5
2016,12,5,15,45,10.5,62.0,0.95,11.0,64.0,66.63,51.17
2016,12,5,16,0,0.0,45.0,0.8,11.0,45.0,44.22,31.41
2016,12,5,16,15,0.0,28.5,0.75,10.5,28.5,27.2,15.28
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,10.56,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.46,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,133.0,9.5,1.15,5.5,16.5,47.09,0.0
2016,12,6,7,30,266.0,19.0,1.2,6.0,33.0,125.15,0.0
2016,12,6,7,45,389.5,28.0,1.25,6.5,70.0,209.89,153.49
2016,12,6,8,0,513.0,37.0,1.3,7.0,107.0,297.25,238.53
2016,12,6,8,15,581.5,43.0,1.5,7.5,148.5,361.58,297.92
2016,12,6,8,30,650.0,49.0,1.7,8.0,190.0,436.43,363.77
2016,12,6,8,45,629.0,58.5,1.9,9.0,216.5,470.92,394.21
2016,12,6,9,0,608.0,68.0,2.1,10.0,243.0,497.84,417.16
2016,12,6,9,15,641.0,70.0,2.25,10.0,276.0,549.04,460.08
2016,12,6,9,30,674.0,72.0,2.4,10.0,309.0,600.81,501.65
2016,12,6,9,45,677.5,78.5,2.55,10.5,335.0,636.26,528.06
2016,12,6,10,0,681.0,85.0,2.7,11.0,361.0,669.69,552.6
2016,12,6,10,15,683.5,91.0,2.75,11.0,382.0,699.48,574.63
2016,12,6,10,30,686.0,97.0,2.8,11.0,403.0,726.88,594.72
2016,12,6,10,45,784.5,84.0,2.85,11.5,448.0,806.28,652.37
2016,12,6,11,0,883.0,71.0,2.9,12.0,493.0,882.18,705.71
2016,12,6,11,15,887.5,72.0,2.9,12.0,504.0,899.59,717.05
2016,12,6,11,30,892.0,73.0,2.9,12.0,515.0,913.66,726.61
2016,12,6,11,45,891.0,74.0,2.95,12.5,518.0,919.26,729.31
2016,12,6,12,0,890.0,75.0,3.0,13.0,521.0,921.32,729.7
2016,12,6,12,15,888.0,74.5,3.0,13.0,516.5,916.96,726.65
2016,12,6,12,30,886.0,74.0,3.0,13.0,512.0,909.11,721.31
2016,12,6,12,45,878.5,74.0,3.05,13.0,500.0,893.52,710.95
2016,12,6,13,0,871.0,74.0,3.1,13.0,488.0,883.38,704.66
2016,12,6,13,15,861.5,73.0,3.15,12.5,469.0,858.11,688.66
2016,12,6,13,30,852.0,72.0,3.2,12.0,450.0,829.92,670.49
2016,12,6,13,45,835.5,70.5,3.25,12.0,424.0,792.61,644.11
2016,12,6,14,0,819.0,69.0,3.3,12.0,398.0,753.15,615.84
2016,12,6,14,15,798.0,67.0,3.25,12.0,366.5,707.78,582.16
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,661.1,546.97
2016,12,6,14,45,742.0,62.5,3.2,12.0,298.0,603.25,502.47
2016,12,6,15,0,707.0,60.0,3.2,12.0,261.0,545.83,455.38
2016,12,6,15,15,661.5,55.5,2.8,11.5,221.0,480.74,400.45
2016,12,6,15,30,616.0,51.0,2.4,11.0,181.0,422.42,349.26
2016,12,6,15,45,540.0,45.0,2.05,10.5,140.5,345.89,282.08
2016,12,6,16,0,464.0,39.0,1.7,10.0,100.0,275.84,218.46
2016,12,6,16,15,336.5,29.0,1.6,9.5,64.0,188.72,133.96
2016,12,6,16,30,209.0,19.0,1.5,9.0,28.0,104.05,0.0
2016,12,6,16,45,104.5,9.5,1.4,8.5,14.0,38.54,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,5.0,11.5,10.46,0.0
2016,12,7,7,30,0.0,23.0,0.5,5.0,23.0,23.99,0.0
2016,12,7,7,45,126.0,34.0,0.45,5.5,51.0,102.75,73.31
2016,12,7,8,0,252.0,45.0,0.4,6.0,79.0,186.57,149.79
2016,12,7,8,15,283.5,59.5,0.5,6.0,110.0,232.68,192.23
2016,12,7,8,30,315.0,74.0,0.6,6.0,141.0,281.55,236.0
2016,12,7,8,45,335.5,86.5,0.75,6.5,171.0,323.85,273.0
2016,12,7,9,0,356.0,99.0,0.9,7.0,201.0,367.3,309.92
2016,12,7,9,15,372.0,109.5,0.95,7.0,228.5,406.15,342.31
2016,12,7,9,30,388.0,120.0,1.0,7.0,256.0,445.25,374.16
2016,12,7,9,45,377.0,134.0,1.1,7.5,275.5,468.07,391.54
2016,12,7,10,0,366.0,148.0,1.2,8.0,295.0,473.39,395.24
2016,12,7,10,15,357.5,160.0,1.2,8.0,311.0,491.59,408.94
2016,12,7,10,30,349.0,172.0,1.2,8.0,327.0,508.16,421.03
2016,12,7,10,45,416.5,166.0,1.3,8.5,358.5,583.61,479.75
2016,12,7,11,0,484.0,160.0,1.4,9.0,390.0,643.98,525.73
2016,12,7,11,15,320.0,190.5,1.45,9.0,344.0,523.24,429.61
2016,12,7,11,30,156.0,221.0,1.5,9.0,298.0,398.97,328.7
2016,12,7,11,45,117.0,219.5,1.6,9.0,277.5,362.06,299.1
2016,12,7,12,0,78.0,218.0,1.7,9.0,257.0,307.42,254.28
2016,12,7,12,15,39.0,147.5,1.85,9.0,167.0,185.37,153.48
2016,12,7,12,30,0.0,77.0,2.0,9.0,77.0,68.13,53.16
2016,12,7,12,45,0.0,73.5,2.15,9.5,73.5,65.02,50.55
2016,12,7,13,0,0.0,70.0,2.3,10.0,70.0,61.9,47.82
2016,12,7,13,15,35.5,129.0,2.4,10.0,145.0,160.46,133.13
2016,12,7,13,30,71.0,188.0,2.5,10.0,220.0,262.77,219.28
2016,12,7,13,45,62.5,176.0,2.6,10.0,203.0,240.51,200.55
2016,12,7,14,0,54.0,164.0,2.7,10.0,186.0,218.78,182.52
2016,12,7,14,15,52.0,151.5,2.65,10.0,171.0,201.95,168.59
2016,12,7,14,30,50.0,139.0,2.6,10.0,156.0,185.37,154.72
2016,12,7,14,45,46.5,124.5,2.6,10.0,139.0,165.4,137.8
2016,12,7,15,0,43.0,110.0,2.6,10.0,122.0,145.84,120.98
2016,12,7,15,15,37.0,94.0,2.5,9.5,103.5,123.16,101.4
2016,12,7,15,30,31.0,78.0,2.4,9.0,85.0,101.09,82.02
2016,12,7,15,45,21.0,61.5,2.3,9.0,66.0,76.88,60.41
2016,12,7,16,0,11.0,45.0,2.2,9.0,47.0,49.21,35.83
2016,12,7,16,15,5.5,29.0,2.2,9.0,30.0,30.08,17.54
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,11.45,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,5.91,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,88.5,9.0,4.2,13.0,13.0,33.46,0.0
2016,12,8,7,30,177.0,18.0,4.2,13.0,26.0,91.67,0.0
2016,12,8,7,45,295.5,28.0,4.2,13.5,59.5,171.41,119.0
2016,12,8,8,0,414.0,38.0,4.2,14.0,93.0,252.1,198.46
2016,12,8,8,15,486.5,44.5,4.15,14.0,131.0,318.23,258.9
2016,12,8,8,30,559.0,51.0,4.1,14.0,169.0,390.69,322.92
2016,12,8,8,45,603.5,56.0,4.1,14.5,207.0,450.37,374.44
2016,12,8,9,0,648.0,61.0,4.1,15.0,245.0,512.59,426.31
2016,12,8,9,15,679.0,64.5,4.0,15.0,279.5,565.73,469.99
2016,12,8,9,30,710.0,68.0,3.9,15.0,314.0,615.57,508.93
2016,12,8,9,45,592.0,98.0,3.85,15.0,316.0,593.1,490.31
2016,12,8,10,0,474.0,128.0,3.8,15.0,318.0,549.57,454.11
2016,12,8,10,15,442.5,144.0,3.7,15.0,330.0,557.41,459.2
