Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,10,30,411.0,160.0,3.6,15.0,342.0,561.76,461.11
2016,12,8,10,45,353.0,178.0,3.55,15.5,339.0,526.06,430.92
2016,12,8,11,0,295.0,196.0,3.5,16.0,336.0,503.76,410.89
2016,12,8,11,15,363.0,188.0,3.4,16.0,364.0,558.39,454.66
2016,12,8,11,30,431.0,180.0,3.3,16.0,392.0,631.65,511.06
2016,12,8,11,45,428.0,183.0,3.2,16.0,395.0,635.3,512.76
2016,12,8,12,0,425.0,186.0,3.1,16.0,398.0,637.06,513.52
2016,12,8,12,15,407.0,187.5,3.0,16.0,389.0,621.52,501.05
2016,12,8,12,30,389.0,189.0,2.9,16.0,380.0,586.9,474.69
2016,12,8,12,45,349.0,191.5,2.85,16.0,360.0,550.54,446.22
2016,12,8,13,0,309.0,194.0,2.8,16.0,340.0,513.85,417.3
2016,12,8,13,15,301.0,187.0,2.7,16.0,325.0,492.93,401.27
2016,12,8,13,30,293.0,180.0,2.6,16.0,310.0,471.28,384.51
2016,12,8,13,45,229.0,175.0,2.55,16.0,273.5,405.79,331.99
2016,12,8,14,0,165.0,170.0,2.5,16.0,237.0,328.49,269.59
2016,12,8,14,15,158.5,158.0,2.35,16.0,218.0,304.62,250.59
2016,12,8,14,30,152.0,146.0,2.2,16.0,199.0,280.95,231.3
2016,12,8,14,45,147.5,130.5,2.1,16.0,177.0,254.25,209.42
2016,12,8,15,0,143.0,115.0,2.0,16.0,155.0,227.7,187.27
2016,12,8,15,15,131.0,98.5,1.8,15.5,131.0,195.5,160.16
2016,12,8,15,30,119.0,82.0,1.6,15.0,107.0,164.22,133.28
2016,12,8,15,45,100.5,65.0,1.45,15.0,82.5,129.93,103.19
2016,12,8,16,0,82.0,48.0,1.3,15.0,58.0,97.21,74.03
2016,12,8,16,15,41.0,32.0,1.25,14.5,37.0,58.52,38.26
2016,12,8,16,30,0.0,16.0,1.2,14.0,16.0,14.38,0.0
2016,12,8,16,45,0.0,8.0,1.15,14.0,8.0,7.28,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.0,1.1,13.0,9.0,8.19,0.0
2016,12,9,7,30,0.0,18.0,1.2,13.0,18.0,17.32,0.0
2016,12,9,7,45,74.5,32.0,1.3,13.5,41.5,79.81,52.44
2016,12,9,8,0,149.0,46.0,1.4,14.0,65.0,132.29,102.33
2016,12,9,8,15,171.0,62.5,1.6,14.0,92.0,170.23,136.84
2016,12,9,8,30,193.0,79.0,1.8,14.0,119.0,210.04,172.17
2016,12,9,8,45,211.5,93.5,2.05,14.5,146.0,246.83,204.1
2016,12,9,9,0,230.0,108.0,2.3,15.0,173.0,285.01,236.43
2016,12,9,9,15,238.0,122.0,2.4,15.5,197.0,316.54,262.36
2016,12,9,9,30,246.0,136.0,2.5,16.0,221.0,348.2,287.77
2016,12,9,9,45,212.5,152.0,2.6,16.5,230.5,351.14,288.82
2016,12,9,10,0,179.0,168.0,2.7,17.0,240.0,336.67,275.98
2016,12,9,10,15,260.5,169.5,2.75,17.0,281.0,423.95,346.93
2016,12,9,10,30,342.0,171.0,2.8,17.0,322.0,500.4,407.83
2016,12,9,10,45,358.5,176.0,2.9,17.5,340.0,527.98,428.16
2016,12,9,11,0,375.0,181.0,3.0,18.0,358.0,554.97,448.11
2016,12,9,11,15,388.0,183.0,2.9,18.0,370.0,574.2,462.3
2016,12,9,11,30,401.0,185.0,2.8,18.0,382.0,610.03,488.48
2016,12,9,11,45,320.5,201.0,2.75,18.0,359.0,541.65,434.63
2016,12,9,12,0,240.0,217.0,2.7,18.0,336.0,471.51,379.24
2016,12,9,12,15,333.0,198.5,2.6,18.0,362.5,550.02,441.71
2016,12,9,12,30,426.0,180.0,2.5,18.0,389.0,627.25,500.95
2016,12,9,12,45,425.5,175.5,2.45,18.0,380.5,617.03,492.83
2016,12,9,13,0,425.0,171.0,2.4,18.0,372.0,605.02,484.04
2016,12,9,13,15,377.0,172.5,2.25,17.5,345.5,540.35,435.34
2016,12,9,13,30,329.0,174.0,2.1,17.0,319.0,494.17,399.94
2016,12,9,13,45,363.5,158.0,2.0,17.0,310.0,494.37,401.31
2016,12,9,14,0,398.0,142.0,1.9,17.0,301.0,507.52,411.78
2016,12,9,14,15,389.5,131.5,1.7,17.0,276.5,475.15,386.11
2016,12,9,14,30,381.0,121.0,1.5,17.0,252.0,442.06,359.83
2016,12,9,14,45,369.0,108.5,1.35,17.0,224.5,403.64,329.09
2016,12,9,15,0,357.0,96.0,1.2,17.0,197.0,365.12,297.64
2016,12,9,15,15,333.0,83.5,1.1,16.5,166.5,319.52,260.32
2016,12,9,15,30,309.0,71.0,1.0,16.0,136.0,275.38,223.1
2016,12,9,15,45,271.0,57.5,0.9,15.5,105.5,224.69,179.53
2016,12,9,16,0,233.0,44.0,0.8,15.0,75.0,177.47,137.64
2016,12,9,16,15,116.5,32.5,0.75,15.0,48.0,96.91,66.13
2016,12,9,16,30,0.0,21.0,0.7,15.0,21.0,21.04,0.0
2016,12,9,16,45,0.0,10.5,0.7,15.0,10.5,9.55,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,15.0,1.5,1.31,0.0
2016,12,10,8,0,0.0,3.0,4.1,15.0,3.0,2.63,0.0
2016,12,10,8,15,0.0,4.0,4.05,15.0,4.0,3.51,0.0
2016,12,10,8,30,0.0,5.0,4.0,15.0,5.0,4.38,0.0
2016,12,10,8,45,0.0,6.5,3.95,15.0,6.5,5.7,0.0
2016,12,10,9,0,0.0,8.0,3.9,15.0,8.0,7.02,0.37
2016,12,10,9,15,0.0,9.0,3.95,15.0,9.0,7.91,1.14
2016,12,10,9,30,0.0,10.0,4.0,15.0,10.0,8.79,1.89
2016,12,10,9,45,0.0,25.0,4.1,15.5,25.0,22.01,13.18
2016,12,10,10,0,0.0,40.0,4.2,16.0,40.0,35.27,24.4
2016,12,10,10,15,0.0,77.0,4.15,16.0,77.0,68.12,52.13
2016,12,10,10,30,0.0,114.0,4.1,16.0,114.0,104.98,82.92
2016,12,10,10,45,0.0,115.5,4.05,16.0,115.5,106.1,83.72
2016,12,10,11,0,0.0,117.0,4.0,16.0,117.0,107.31,84.64
2016,12,10,11,15,69.0,168.0,3.85,16.0,201.5,236.67,193.8
2016,12,10,11,30,138.0,219.0,3.7,16.0,286.0,380.34,310.55
2016,12,10,11,45,69.0,175.0,3.6,16.0,208.5,245.56,200.11
2016,12,10,12,0,0.0,131.0,3.5,16.0,131.0,121.14,95.74
2016,12,10,12,15,0.0,127.5,3.35,16.0,127.5,117.55,92.92
2016,12,10,12,30,0.0,124.0,3.2,16.0,124.0,114.05,90.05
2016,12,10,12,45,0.0,66.5,3.05,16.0,66.5,58.8,44.01
2016,12,10,13,0,0.0,9.0,2.9,16.0,9.0,7.92,1.08
2016,12,10,13,15,0.0,41.5,2.8,16.0,41.5,36.62,25.45
2016,12,10,13,30,0.0,74.0,2.7,16.0,74.0,65.45,49.8
2016,12,10,13,45,0.0,71.0,2.6,16.0,71.0,62.78,47.6
2016,12,10,14,0,0.0,68.0,2.5,16.0,68.0,60.11,45.42
2016,12,10,14,15,0.0,62.5,2.35,15.5,62.5,55.22,41.44
2016,12,10,14,30,0.0,57.0,2.2,15.0,57.0,50.33,37.42
2016,12,10,14,45,0.0,51.0,2.05,15.0,51.0,45.01,32.91
2016,12,10,15,0,0.0,45.0,1.9,15.0,45.0,39.69,28.37
2016,12,10,15,15,0.0,38.0,1.8,15.0,38.0,33.49,23.02
2016,12,10,15,30,0.0,31.0,1.7,15.0,31.0,27.3,17.62
2016,12,10,15,45,0.0,24.0,1.6,15.0,24.0,21.12,12.19
2016,12,10,16,0,0.0,17.0,1.5,15.0,17.0,14.94,6.74
2016,12,10,16,15,0.0,10.5,1.45,14.5,10.5,9.22,1.37
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.5,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.82,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,7.0,8.5,7.73,0.0
2016,12,11,7,30,0.0,17.0,0.8,7.0,17.0,15.46,0.0
2016,12,11,7,45,79.5,31.0,0.75,7.5,41.0,79.59,51.18
2016,12,11,8,0,159.0,45.0,0.7,8.0,65.0,135.35,106.45
2016,12,11,8,15,184.0,60.5,0.75,8.5,92.0,173.72,141.83
2016,12,11,8,30,209.0,76.0,0.8,9.0,119.0,214.37,178.02
2016,12,11,8,45,224.5,91.0,0.9,9.5,146.0,250.82,209.88
2016,12,11,9,0,240.0,106.0,1.0,10.0,173.0,288.31,241.76
2016,12,11,9,15,251.0,119.0,1.1,10.0,197.5,320.98,269.37
2016,12,11,9,30,262.0,132.0,1.2,10.0,222.0,354.01,296.73
2016,12,11,9,45,239.0,148.0,1.3,10.0,235.5,365.57,305.61
2016,12,11,10,0,216.0,164.0,1.4,10.0,249.0,360.35,301.07
2016,12,11,10,15,142.0,174.0,1.5,10.5,232.0,317.78,264.3
2016,12,11,10,30,68.0,184.0,1.6,11.0,215.0,255.68,211.26
2016,12,11,10,45,191.5,187.0,1.75,11.5,276.5,381.32,316.35
2016,12,11,11,0,315.0,190.0,1.9,12.0,338.0,513.19,421.6
2016,12,11,11,15,174.0,192.5,1.9,12.0,274.5,377.42,310.66
2016,12,11,11,30,33.0,195.0,1.9,12.0,211.0,237.86,194.14
2016,12,11,11,45,77.5,208.0,1.95,12.5,246.5,294.65,241.93
2016,12,11,12,0,122.0,221.0,2.0,13.0,282.0,369.17,302.01
2016,12,11,12,15,76.5,207.5,1.95,13.0,245.5,293.11,239.62
2016,12,11,12,30,31.0,194.0,1.9,13.0,209.0,234.73,191.09
2016,12,11,12,45,26.5,187.0,1.9,13.0,199.5,206.61,168.33
2016,12,11,13,0,22.0,180.0,1.9,13.0,190.0,195.01,158.85
2016,12,11,13,15,31.5,179.0,1.95,13.0,193.0,217.58,177.92
2016,12,11,13,30,41.0,178.0,2.0,13.0,196.0,225.11,184.57
2016,12,11,13,45,61.0,173.0,2.05,13.0,198.0,235.94,194.36
2016,12,11,14,0,81.0,168.0,2.1,13.0,200.0,245.89,203.35
2016,12,11,14,15,76.5,155.5,2.0,12.5,184.0,226.3,187.53
2016,12,11,14,30,72.0,143.0,1.9,12.0,168.0,207.06,171.91
2016,12,11,14,45,67.5,128.0,1.85,12.0,149.5,184.9,153.33
2016,12,11,15,0,63.0,113.0,1.8,12.0,131.0,163.16,134.86
2016,12,11,15,15,56.0,97.0,1.5,11.5,111.0,138.99,114.14
2016,12,11,15,30,49.0,81.0,1.2,11.0,91.0,115.49,93.66
2016,12,11,15,45,38.0,63.5,0.95,11.0,70.5,88.46,69.75
2016,12,11,16,0,27.0,46.0,0.7,11.0,50.0,62.24,46.42
2016,12,11,16,15,13.5,30.0,0.7,10.5,32.0,37.78,23.5
2016,12,11,16,30,0.0,14.0,0.7,10.0,14.0,12.33,0.0
2016,12,11,16,45,0.0,7.0,0.75,9.5,7.0,6.37,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,0.95,7.0,7.0,6.37,0.0
2016,12,12,7,30,0.0,14.0,1.0,7.0,14.0,12.73,0.0
2016,12,12,7,45,52.0,29.0,1.1,7.5,35.0,58.54,35.29
2016,12,12,8,0,104.0,44.0,1.2,8.0,56.0,109.7,85.49
2016,12,12,8,15,121.5,61.0,1.25,8.0,81.0,143.73,117.11
2016,12,12,8,30,139.0,78.0,1.3,8.0,106.0,169.72,141.25
2016,12,12,8,45,151.0,94.0,1.4,8.5,130.0,201.16,169.11
2016,12,12,9,0,163.0,110.0,1.5,9.0,154.0,233.5,197.05
2016,12,12,9,15,171.0,124.0,1.4,9.5,176.5,261.24,220.25
2016,12,12,9,30,179.0,138.0,1.3,10.0,199.0,289.39,243.15
2016,12,12,9,45,298.5,136.5,1.25,10.5,249.0,395.1,330.48
2016,12,12,10,0,418.0,135.0,1.2,11.0,299.0,511.69,422.34
2016,12,12,10,15,450.0,138.5,1.1,11.0,325.5,554.69,453.95
2016,12,12,10,30,482.0,142.0,1.0,11.0,352.0,597.81,485.52
2016,12,12,10,45,448.0,156.5,0.95,11.5,358.5,597.21,482.03
2016,12,12,11,0,414.0,171.0,0.9,12.0,365.0,593.31,476.53
2016,12,12,11,15,435.5,171.0,0.95,12.0,379.5,618.95,496.22
2016,12,12,11,30,457.0,171.0,1.0,12.0,394.0,643.28,514.55
2016,12,12,11,45,357.0,192.0,1.05,12.5,367.0,563.12,452.27
2016,12,12,12,0,257.0,213.0,1.1,13.0,340.0,499.56,401.87
2016,12,12,12,15,191.5,215.5,1.1,13.0,309.5,425.26,344.14
2016,12,12,12,30,126.0,218.0,1.1,13.0,279.0,368.53,298.67
2016,12,12,12,45,163.0,212.0,1.15,13.0,289.5,393.18,319.87
2016,12,12,13,0,200.0,206.0,1.2,13.0,300.0,416.59,339.42
2016,12,12,13,15,161.0,199.0,1.15,13.0,273.0,371.3,302.87
2016,12,12,13,30,122.0,192.0,1.1,13.0,246.0,327.13,267.28
2016,12,12,13,45,185.5,177.5,1.1,13.0,254.0,358.71,294.78
2016,12,12,14,0,249.0,163.0,1.1,13.0,262.0,401.32,329.78
2016,12,12,14,15,239.5,152.0,1.0,12.5,241.0,373.07,307.4
2016,12,12,14,30,230.0,141.0,0.9,12.0,220.0,344.85,285.19
2016,12,12,14,45,222.5,126.0,0.85,12.0,196.0,312.94,259.39
2016,12,12,15,0,215.0,111.0,0.8,12.0,172.0,281.12,233.12
2016,12,12,15,15,199.0,96.0,0.75,11.5,145.5,244.4,202.47
2016,12,12,15,30,183.0,81.0,0.7,11.0,119.0,208.8,171.95
2016,12,12,15,45,159.5,64.5,0.65,11.0,92.5,168.56,136.52
2016,12,12,16,0,136.0,48.0,0.6,11.0,66.0,130.32,102.09
2016,12,12,16,15,68.0,33.5,0.6,10.5,42.5,71.94,49.37
2016,12,12,16,30,0.0,19.0,0.6,10.0,19.0,18.11,0.0
2016,12,12,16,45,0.0,9.5,0.65,10.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,10.5,4.0,3.64,0.0
2016,12,13,7,30,0.0,8.0,1.1,11.0,8.0,7.28,0.0
2016,12,13,7,45,0.0,22.5,1.2,11.5,22.5,20.44,8.24
2016,12,13,8,0,0.0,37.0,1.3,12.0,37.0,35.31,23.53
2016,12,13,8,15,2.5,54.0,1.35,12.0,54.5,54.01,40.12
2016,12,13,8,30,5.0,71.0,1.4,12.0,72.0,72.69,56.55
2016,12,13,8,45,12.0,86.5,1.5,12.5,89.5,92.31,73.6
2016,12,13,9,0,19.0,102.0,1.6,13.0,107.0,112.62,91.04
2016,12,13,9,15,24.0,116.0,1.55,13.0,123.0,140.18,114.43
2016,12,13,9,30,29.0,130.0,1.5,13.0,139.0,159.68,130.81
2016,12,13,9,45,14.5,118.5,1.45,13.5,123.0,123.64,99.95
2016,12,13,10,0,0.0,107.0,1.4,14.0,107.0,99.11,78.66
2016,12,13,10,15,126.5,144.0,1.4,14.0,199.0,266.7,221.03
2016,12,13,10,30,253.0,181.0,1.4,14.0,291.0,437.65,358.25
2016,12,13,10,45,253.5,190.0,1.4,14.0,304.0,454.66,369.78
2016,12,13,11,0,254.0,199.0,1.4,14.0,317.0,470.84,381.73
2016,12,13,11,15,209.0,207.5,1.4,14.0,306.5,427.92,347.29
2016,12,13,11,30,164.0,216.0,1.4,14.0,296.0,400.06,324.38
2016,12,13,11,45,131.0,217.0,1.4,14.5,281.0,372.12,301.09
2016,12,13,12,0,98.0,218.0,1.4,15.0,266.0,326.49,263.99
2016,12,13,12,15,50.5,190.5,1.3,15.0,215.5,248.1,200.41
2016,12,13,12,30,3.0,163.0,1.2,15.0,165.0,158.35,126.32
2016,12,13,12,45,1.5,85.0,1.15,15.0,86.0,76.69,59.17
2016,12,13,13,0,0.0,7.0,1.1,15.0,7.0,6.16,0.0
2016,12,13,13,15,0.0,58.5,1.05,15.0,58.5,51.68,38.39
2016,12,13,13,30,0.0,110.0,1.0,15.0,110.0,100.8,79.62
2016,12,13,13,45,10.0,130.5,0.95,15.0,134.5,131.37,105.36
2016,12,13,14,0,20.0,151.0,0.9,15.0,159.0,163.38,132.06
2016,12,13,14,15,17.0,139.5,0.8,14.5,146.0,149.04,120.37
2016,12,13,14,30,14.0,128.0,0.7,14.0,133.0,135.04,109.01
2016,12,13,14,45,10.0,115.0,0.65,14.0,118.5,118.96,95.58
2016,12,13,15,0,6.0,102.0,0.6,14.0,104.0,103.34,82.4
2016,12,13,15,15,256.0,79.5,0.55,13.5,134.0,269.83,223.15
2016,12,13,15,30,506.0,57.0,0.5,13.0,164.0,373.53,303.49
2016,12,13,15,45,439.0,49.0,0.45,13.0,127.0,304.21,243.16
2016,12,13,16,0,372.0,41.0,0.4,13.0,90.0,240.67,187.41
2016,12,13,16,15,260.5,29.5,0.4,13.0,58.0,162.36,114.76
2016,12,13,16,30,149.0,18.0,0.4,13.0,26.0,83.93,0.0
2016,12,13,16,45,74.5,9.0,0.45,13.0,13.0,30.26,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.9,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.1,12.0,8.0,7.28,0.0
2016,12,14,7,45,0.0,22.5,2.3,12.5,22.5,20.6,7.84
2016,12,14,8,0,0.0,37.0,2.5,13.0,37.0,35.53,23.5
2016,12,14,8,15,2.0,53.5,2.55,13.0,54.0,53.34,39.33
2016,12,14,8,30,4.0,70.0,2.6,13.0,71.0,71.1,54.95
2016,12,14,8,45,10.5,85.5,2.65,13.5,88.5,90.38,71.68
2016,12,14,9,0,17.0,101.0,2.7,14.0,106.0,110.31,88.78
2016,12,14,9,15,22.0,114.5,2.75,14.0,121.5,127.46,103.48
2016,12,14,9,30,27.0,128.0,2.8,14.0,137.0,155.81,127.39
2016,12,14,9,45,29.0,140.0,2.85,14.5,150.5,170.94,139.68
2016,12,14,10,0,31.0,152.0,2.9,15.0,164.0,186.38,152.1
2016,12,14,10,15,83.5,170.0,2.9,15.0,205.5,250.72,206.44
2016,12,14,10,30,136.0,188.0,2.9,15.0,247.0,333.19,274.21
2016,12,14,10,45,102.0,193.0,2.95,15.0,238.5,296.57,243.33
2016,12,14,11,0,68.0,198.0,3.0,15.0,230.0,273.69,223.6
2016,12,14,11,15,84.5,206.0,3.0,15.0,246.5,298.59,244.16
2016,12,14,11,30,101.0,214.0,3.0,15.0,263.0,323.91,264.8
2016,12,14,11,45,50.5,154.5,3.0,15.5,179.0,204.35,166.29
2016,12,14,12,0,0.0,95.0,3.0,16.0,95.0,84.96,65.76
2016,12,14,12,15,82.5,156.0,3.0,16.0,196.5,251.14,205.79
2016,12,14,12,30,165.0,217.0,3.0,16.0,298.0,402.67,328.31
2016,12,14,12,45,260.5,200.5,3.0,16.0,324.5,483.1,393.41
2016,12,14,13,0,356.0,184.0,3.0,16.0,351.0,543.21,442.28
2016,12,14,13,15,178.0,157.5,2.95,16.0,241.0,333.25,273.82
2016,12,14,13,30,0.0,131.0,2.9,16.0,131.0,122.92,97.41
2016,12,14,13,45,0.0,124.0,2.9,16.0,124.0,116.14,92.2
2016,12,14,14,0,0.0,117.0,2.9,16.0,117.0,109.48,86.79
2016,12,14,14,15,0.0,108.0,2.75,15.5,108.0,100.78,79.79
2016,12,14,14,30,0.0,99.0,2.6,15.0,99.0,92.2,72.81
2016,12,14,14,45,0.0,88.0,2.5,15.0,88.0,81.54,63.88
2016,12,14,15,0,0.0,77.0,2.4,15.0,77.0,70.98,54.93
2016,12,14,15,15,0.0,65.5,2.25,14.5,65.5,59.95,45.58
2016,12,14,15,30,0.0,54.0,2.1,14.0,54.0,48.98,36.14
2016,12,14,15,45,0.0,42.0,1.95,14.0,42.0,37.47,26.07
2016,12,14,16,0,0.0,30.0,1.8,14.0,30.0,26.45,16.36
2016,12,14,16,15,0.0,19.0,1.8,13.5,19.0,16.73,7.3
2016,12,14,16,30,0.0,8.0,1.8,13.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,1.8,13.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,14.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,12.5,4.25,14.0,12.5,10.99,1.24
2016,12,15,8,0,0.0,21.0,4.3,14.0,21.0,18.48,9.43
2016,12,15,8,15,0.0,31.5,4.2,14.0,31.5,27.77,17.7
2016,12,15,8,30,0.0,42.0,4.1,14.0,42.0,37.06,25.89
2016,12,15,8,45,0.0,52.0,4.05,14.0,52.0,46.17,33.87
2016,12,15,9,0,0.0,62.0,4.0,14.0,62.0,55.6,42.04
2016,12,15,9,15,0.0,71.5,4.05,14.0,71.5,64.56,49.73
2016,12,15,9,30,0.0,81.0,4.1,14.0,81.0,73.57,57.39
2016,12,15,9,45,0.0,78.0,4.15,14.5,78.0,69.85,54.06
2016,12,15,10,0,0.0,75.0,4.2,15.0,75.0,66.48,51.03
2016,12,15,10,15,0.0,63.5,4.2,15.0,63.5,56.11,42.18
2016,12,15,10,30,0.0,52.0,4.2,15.0,52.0,45.91,33.48
2016,12,15,10,45,0.0,52.5,4.2,15.0,52.5,46.36,33.82
2016,12,15,11,0,0.0,53.0,4.2,15.0,53.0,46.81,34.16
2016,12,15,11,15,0.0,75.5,4.15,15.0,75.5,66.79,51.0
2016,12,15,11,30,0.0,98.0,4.1,15.0,98.0,87.99,68.76
2016,12,15,11,45,0.0,99.0,4.1,15.5,99.0,88.91,69.35
2016,12,15,12,0,0.0,100.0,4.1,16.0,100.0,89.87,70.0
2016,12,15,12,15,0.0,87.5,4.1,16.0,87.5,77.69,59.82
2016,12,15,12,30,0.0,75.0,4.1,16.0,75.0,66.35,50.36
2016,12,15,12,45,0.0,93.5,4.2,16.0,93.5,83.61,64.85
2016,12,15,13,0,0.0,112.0,4.3,16.0,112.0,102.23,80.44
2016,12,15,13,15,0.0,89.5,4.45,16.0,89.5,79.93,61.86
2016,12,15,13,30,0.0,67.0,4.6,16.0,67.0,59.23,44.54
2016,12,15,13,45,0.0,50.0,4.75,16.0,50.0,44.13,31.85
2016,12,15,14,0,0.0,33.0,4.9,16.0,33.0,29.08,19.13
2016,12,15,14,15,0.0,30.5,4.9,16.0,30.5,26.87,17.27
2016,12,15,14,30,0.0,28.0,4.9,16.0,28.0,24.65,15.41
2016,12,15,14,45,0.0,25.0,4.95,16.0,25.0,22.0,13.16
2016,12,15,15,0,0.0,22.0,5.0,16.0,22.0,19.35,10.89
2016,12,15,15,15,0.0,18.5,4.9,15.5,18.5,16.26,8.25
2016,12,15,15,30,0.0,15.0,4.8,15.0,15.0,13.18,5.58
2016,12,15,15,45,0.0,11.5,4.7,15.0,11.5,10.09,2.87
2016,12,15,16,0,0.0,8.0,4.6,15.0,8.0,7.02,0.16
2016,12,15,16,15,0.0,5.0,4.5,15.0,5.0,4.38,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,50.5,7.5,3.7,8.0,9.0,0.0,0.0
2016,12,16,7,30,101.0,15.0,3.8,8.0,18.0,46.35,0.0
2016,12,16,7,45,248.5,26.5,3.9,8.5,51.0,142.32,79.2
2016,12,16,8,0,396.0,38.0,4.0,9.0,84.0,237.38,185.94
2016,12,16,8,15,480.0,46.0,4.15,9.0,123.5,309.23,253.83
2016,12,16,8,30,564.0,54.0,4.3,9.0,163.0,388.59,325.5
2016,12,16,8,45,406.5,79.0,4.5,9.5,167.0,351.19,297.39
2016,12,16,9,0,249.0,104.0,4.7,10.0,171.0,290.13,246.52
2016,12,16,9,15,270.0,114.5,4.75,10.0,196.5,326.51,278.59
2016,12,16,9,30,291.0,125.0,4.8,10.0,222.0,364.11,310.88
2016,12,16,9,45,292.5,140.0,4.85,10.5,245.5,393.95,335.12
2016,12,16,10,0,294.0,155.0,4.9,11.0,269.0,423.07,358.27
2016,12,16,10,15,339.0,159.0,4.9,11.0,298.5,472.36,399.28
2016,12,16,10,30,384.0,163.0,4.9,11.0,328.0,523.16,440.92
2016,12,16,10,45,392.5,167.5,4.9,11.0,342.5,561.06,470.61
2016,12,16,11,0,401.0,172.0,4.9,11.0,357.0,581.77,486.79
2016,12,16,11,15,200.5,160.0,4.85,11.0,252.5,376.88,316.96
2016,12,16,11,30,0.0,148.0,4.8,11.0,148.0,139.56,113.2
2016,12,16,11,45,0.0,149.0,4.8,11.0,149.0,140.42,114.13
2016,12,16,12,0,0.0,150.0,4.8,11.0,150.0,141.4,114.94
2016,12,16,12,15,31.0,178.5,4.7,11.0,193.5,215.65,178.46
2016,12,16,12,30,62.0,207.0,4.6,11.0,237.0,279.76,232.56
2016,12,16,12,45,174.5,201.0,4.6,11.0,283.5,389.55,326.43
2016,12,16,13,0,287.0,195.0,4.6,11.0,330.0,496.57,415.72
2016,12,16,13,15,567.0,135.5,4.55,11.0,389.0,678.28,565.6
2016,12,16,13,30,847.0,76.0,4.5,11.0,448.0,833.28,684.38
2016,12,16,13,45,831.5,75.0,4.5,11.0,423.0,798.52,657.74
2016,12,16,14,0,816.0,74.0,4.5,11.0,398.0,761.48,630.37
2016,12,16,14,15,796.0,71.5,4.4,10.5,368.0,717.15,597.61
2016,12,16,14,30,776.0,69.0,4.3,10.0,338.0,671.37,563.18
2016,12,16,14,45,745.5,66.0,4.2,10.0,302.0,616.59,519.87
2016,12,16,15,0,715.0,63.0,4.1,10.0,266.0,561.76,474.11
2016,12,16,15,15,670.0,58.0,3.75,9.5,226.5,500.87,422.1
2016,12,16,15,30,625.0,53.0,3.4,9.0,187.0,437.81,366.94
2016,12,16,15,45,556.0,46.5,3.05,9.0,146.5,363.41,300.35
2016,12,16,16,0,487.0,40.0,2.7,9.0,106.0,294.65,236.84
2016,12,16,16,15,243.5,36.0,2.55,8.5,69.0,163.98,120.8
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,38.46,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,113.0,6.5,1.2,1.5,9.5,0.0,0.0
2016,12,17,7,30,226.0,13.0,1.2,2.0,19.0,84.62,0.0
2016,12,17,7,45,371.0,22.5,1.3,3.0,54.5,179.22,97.35
2016,12,17,8,0,516.0,32.0,1.4,4.0,90.0,276.79,218.0
2016,12,17,8,15,593.0,38.5,1.55,4.5,132.0,349.82,287.86
2016,12,17,8,30,670.0,45.0,1.7,5.0,174.0,429.19,358.98
2016,12,17,8,45,717.5,49.0,1.9,5.5,215.5,494.6,416.87
2016,12,17,9,0,765.0,53.0,2.1,6.0,257.0,562.36,474.72
2016,12,17,9,15,795.5,56.0,2.2,6.5,294.5,619.53,521.8
2016,12,17,9,30,826.0,59.0,2.3,7.0,332.0,676.78,565.81
2016,12,17,9,45,847.0,61.5,2.4,7.5,365.0,726.05,602.36
2016,12,17,10,0,868.0,64.0,2.5,8.0,398.0,773.99,637.17
2016,12,17,10,15,882.0,65.5,2.5,8.0,424.5,805.88,659.85
2016,12,17,10,30,896.0,67.0,2.5,8.0,451.0,842.43,685.88
2016,12,17,10,45,904.0,68.5,2.55,8.5,470.5,871.31,705.13
2016,12,17,11,0,912.0,70.0,2.6,9.0,490.0,897.18,722.13
2016,12,17,11,15,917.0,70.5,2.6,9.0,502.5,915.88,734.81
2016,12,17,11,30,922.0,71.0,2.6,9.0,515.0,931.17,745.19
2016,12,17,11,45,922.5,71.5,2.6,9.5,519.5,938.89,748.91
2016,12,17,12,0,923.0,72.0,2.6,10.0,524.0,942.98,750.25
2016,12,17,12,15,921.5,72.0,2.55,10.0,521.0,940.94,748.31
2016,12,17,12,30,920.0,72.0,2.5,10.0,518.0,935.28,744.01
2016,12,17,12,45,910.5,73.0,2.5,10.0,506.5,920.19,733.63
2016,12,17,13,0,901.0,74.0,2.5,10.0,495.0,901.74,721.03
2016,12,17,13,15,892.5,72.5,2.4,10.0,477.5,886.13,709.68
2016,12,17,13,30,884.0,71.0,2.3,10.0,460.0,858.71,689.8
2016,12,17,13,45,870.5,69.5,2.25,10.0,435.0,824.25,665.29
2016,12,17,14,0,857.0,68.0,2.2,10.0,410.0,787.29,638.81
2016,12,17,14,15,837.0,66.0,2.05,10.0,378.5,742.48,605.41
2016,12,17,14,30,817.0,64.0,1.9,10.0,347.0,696.11,570.45
2016,12,17,14,45,788.0,61.0,1.75,10.0,310.5,641.03,528.26
2016,12,17,15,0,759.0,58.0,1.6,10.0,274.0,585.72,483.92
2016,12,17,15,15,715.5,54.0,1.4,9.0,234.0,520.56,431.11
2016,12,17,15,30,672.0,50.0,1.2,8.0,194.0,457.18,377.76
2016,12,17,15,45,602.5,44.0,1.05,7.5,152.0,380.57,311.51
2016,12,17,16,0,533.0,38.0,0.9,7.0,110.0,314.61,251.57
2016,12,17,16,15,266.5,36.0,0.95,6.5,72.0,173.74,128.8
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,41.99,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,108.5,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,217.0,12.0,1.3,1.0,17.0,80.43,0.0
2016,12,18,7,45,365.5,21.5,1.5,2.0,52.5,175.32,90.61
2016,12,18,8,0,514.0,31.0,1.7,3.0,88.0,274.11,216.31
2016,12,18,8,15,592.5,37.0,1.7,3.5,129.5,347.03,286.62
2016,12,18,8,30,671.0,43.0,1.7,4.0,171.0,426.43,357.83
2016,12,18,8,45,721.5,47.0,1.7,4.5,213.0,493.43,416.53
2016,12,18,9,0,772.0,51.0,1.7,5.0,255.0,563.13,475.06
2016,12,18,9,15,803.5,53.5,1.7,5.5,293.0,620.59,521.65
2016,12,18,9,30,835.0,56.0,1.7,6.0,331.0,678.2,564.92
2016,12,18,9,45,855.5,59.0,1.75,6.5,364.5,728.08,601.27
2016,12,18,10,0,876.0,62.0,1.8,7.0,398.0,769.6,630.59
2016,12,18,10,15,891.0,63.5,1.8,7.5,425.0,809.56,657.79
2016,12,18,10,30,906.0,65.0,1.8,8.0,452.0,847.26,682.86
2016,12,18,10,45,916.0,66.0,1.85,8.5,472.5,877.52,702.79
2016,12,18,11,0,926.0,67.0,1.9,9.0,493.0,904.8,720.54
2016,12,18,11,15,932.0,67.5,1.9,9.0,506.0,924.71,733.76
2016,12,18,11,30,938.0,68.0,1.9,9.0,519.0,941.19,744.7
2016,12,18,11,45,940.0,68.5,1.95,9.5,524.5,950.5,750.01
2016,12,18,12,0,942.0,69.0,2.0,10.0,530.0,956.13,752.97
2016,12,18,12,15,941.0,69.0,2.05,10.0,527.0,954.67,752.5
2016,12,18,12,30,940.0,69.0,2.1,10.0,524.0,949.49,749.67
2016,12,18,12,45,935.5,68.5,2.2,10.0,513.5,936.84,742.28
2016,12,18,13,0,931.0,68.0,2.3,10.0,503.0,920.65,732.47
2016,12,18,13,15,922.5,67.0,2.35,10.0,485.0,896.9,716.76
2016,12,18,13,30,914.0,66.0,2.4,10.0,467.0,869.98,698.76
2016,12,18,13,45,900.0,64.5,2.5,10.0,441.5,834.89,675.05
2016,12,18,14,0,886.0,63.0,2.6,10.0,416.0,797.32,649.16
2016,12,18,14,15,867.0,61.0,2.5,10.0,385.0,759.88,621.59
2016,12,18,14,30,848.0,59.0,2.4,10.0,354.0,713.4,586.79
2016,12,18,14,45,819.0,56.5,2.3,10.0,317.0,657.95,544.52
2016,12,18,15,0,790.0,54.0,2.2,10.0,280.0,602.2,500.27
2016,12,18,15,15,748.5,50.5,1.9,9.0,239.5,537.68,447.3
2016,12,18,15,30,707.0,47.0,1.6,8.0,199.0,474.72,393.65
2016,12,18,15,45,640.0,41.5,1.35,7.0,156.5,398.4,327.5
2016,12,18,16,0,573.0,36.0,1.1,6.0,114.0,327.05,263.06
2016,12,18,16,15,454.5,27.5,1.1,5.5,75.5,237.49,177.69
