Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,16,30,336.0,19.0,1.1,5.0,37.0,152.84,17.33
2016,12,18,16,45,168.0,9.5,1.15,4.5,18.5,59.81,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,88.0,6.0,1.15,1.5,8.0,0.0,0.0
2016,12,19,7,30,176.0,12.0,1.3,2.0,16.0,66.99,0.0
2016,12,19,7,45,320.0,22.0,1.45,2.5,49.5,161.92,78.53
2016,12,19,8,0,464.0,32.0,1.6,3.0,83.0,258.22,203.21
2016,12,19,8,15,544.0,38.5,1.65,3.5,123.5,324.12,267.77
2016,12,19,8,30,624.0,45.0,1.7,4.0,164.0,402.51,338.29
2016,12,19,8,45,675.0,49.5,1.75,4.5,204.5,468.29,396.32
2016,12,19,9,0,726.0,54.0,1.8,5.0,245.0,536.91,454.54
2016,12,19,9,15,758.5,57.0,1.85,5.5,282.5,593.87,501.4
2016,12,19,9,30,791.0,60.0,1.9,6.0,320.0,651.17,545.72
2016,12,19,9,45,813.5,62.5,2.0,7.0,352.5,700.42,581.41
2016,12,19,10,0,836.0,65.0,2.1,8.0,385.0,748.55,615.4
2016,12,19,10,15,851.0,66.5,2.2,8.5,411.0,787.92,643.29
2016,12,19,10,30,866.0,68.0,2.3,9.0,437.0,825.11,669.25
2016,12,19,10,45,874.5,69.5,2.4,9.5,457.0,854.3,689.13
2016,12,19,11,0,883.0,71.0,2.5,10.0,477.0,872.04,700.66
2016,12,19,11,15,888.5,72.0,2.45,10.0,489.5,891.62,713.63
2016,12,19,11,30,894.0,73.0,2.4,10.0,502.0,907.93,724.25
2016,12,19,11,45,895.5,73.5,2.4,10.5,507.0,916.58,728.64
2016,12,19,12,0,897.0,74.0,2.4,11.0,512.0,921.72,730.74
2016,12,19,12,15,896.0,74.0,2.4,11.0,509.5,920.39,729.76
2016,12,19,12,30,895.0,74.0,2.4,11.0,507.0,915.54,726.5
2016,12,19,12,45,890.0,73.5,2.45,11.0,497.0,902.95,718.36
2016,12,19,13,0,885.0,73.0,2.5,11.0,487.0,886.99,707.96
2016,12,19,13,15,697.5,105.5,2.45,11.0,425.0,764.29,618.54
2016,12,19,13,30,510.0,138.0,2.4,11.0,363.0,622.27,511.94
2016,12,19,13,45,545.5,122.5,2.35,11.0,351.0,619.88,512.05
2016,12,19,14,0,581.0,107.0,2.3,11.0,339.0,621.07,513.4
2016,12,19,14,15,690.0,85.5,2.1,10.5,340.5,660.17,543.98
2016,12,19,14,30,799.0,64.0,1.9,10.0,342.0,684.81,562.66
2016,12,19,14,45,770.5,61.0,1.75,10.0,306.0,630.86,520.57
2016,12,19,15,0,742.0,58.0,1.6,10.0,270.0,576.68,477.11
2016,12,19,15,15,698.5,54.0,1.4,9.5,230.5,512.29,424.13
2016,12,19,15,30,655.0,50.0,1.2,9.0,191.0,449.72,370.91
2016,12,19,15,45,586.0,44.0,1.05,8.5,150.5,374.12,305.77
2016,12,19,16,0,517.0,38.0,0.9,8.0,110.0,308.99,246.94
2016,12,19,16,15,399.5,29.0,0.9,7.5,72.5,222.27,165.87
2016,12,19,16,30,282.0,20.0,0.9,7.0,35.0,138.93,23.26
2016,12,19,16,45,141.0,10.0,0.95,6.5,17.5,52.28,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,72.5,5.5,1.2,2.5,7.0,0.0,0.0
2016,12,20,7,30,145.0,11.0,1.3,3.0,14.0,55.94,0.0
2016,12,20,7,45,286.0,21.5,1.4,4.0,46.0,147.74,66.26
2016,12,20,8,0,427.0,32.0,1.5,5.0,78.0,241.65,188.23
2016,12,20,8,15,508.0,38.5,1.5,5.5,117.0,310.78,254.63
2016,12,20,8,30,589.0,45.0,1.5,6.0,156.0,387.37,322.89
2016,12,20,8,45,638.0,49.5,1.55,6.5,195.0,445.94,374.7
2016,12,20,9,0,687.0,54.0,1.6,7.0,234.0,511.63,430.25
2016,12,20,9,15,719.5,57.5,1.55,7.5,270.5,567.56,475.46
2016,12,20,9,30,752.0,61.0,1.5,8.0,307.0,623.98,518.38
2016,12,20,9,45,778.5,62.5,1.5,8.5,339.0,673.59,554.37
2016,12,20,10,0,805.0,64.0,1.5,9.0,371.0,722.43,588.88
2016,12,20,10,15,820.0,65.5,1.55,9.5,397.0,760.94,615.5
2016,12,20,10,30,835.0,67.0,1.6,10.0,423.0,797.38,640.31
2016,12,20,10,45,844.5,68.0,1.65,11.0,442.0,826.15,658.11
2016,12,20,11,0,854.0,69.0,1.7,12.0,461.0,843.63,667.75
2016,12,20,11,15,860.0,70.0,1.7,12.0,473.5,863.32,680.97
2016,12,20,11,30,866.0,71.0,1.7,12.0,486.0,879.86,691.99
2016,12,20,11,45,868.0,71.5,1.75,12.5,491.0,888.87,697.16
2016,12,20,12,0,870.0,72.0,1.8,13.0,496.0,894.48,700.16
2016,12,20,12,15,869.0,71.5,1.85,13.0,494.0,892.63,699.38
2016,12,20,12,30,868.0,71.0,1.9,13.0,492.0,887.35,696.43
2016,12,20,12,45,858.5,72.0,1.95,13.5,481.5,873.03,685.98
2016,12,20,13,0,849.0,73.0,2.0,14.0,471.0,864.29,679.67
2016,12,20,13,15,840.5,72.0,2.05,14.0,454.0,841.81,664.85
2016,12,20,13,30,832.0,71.0,2.1,14.0,437.0,816.4,648.0
2016,12,20,13,45,818.5,69.5,2.15,14.0,413.5,783.46,625.55
2016,12,20,14,0,805.0,68.0,2.2,14.0,390.0,748.2,601.18
2016,12,20,14,15,785.5,66.0,2.05,13.5,360.5,705.61,570.67
2016,12,20,14,30,766.0,64.0,1.9,13.0,331.0,661.58,538.63
2016,12,20,14,45,738.5,60.5,1.75,13.0,296.5,609.0,498.49
2016,12,20,15,0,711.0,57.0,1.6,13.0,262.0,556.24,456.41
2016,12,20,15,15,668.5,53.0,1.45,12.0,223.5,493.86,406.45
2016,12,20,15,30,626.0,49.0,1.3,11.0,185.0,433.31,356.1
2016,12,20,15,45,562.5,43.0,1.15,10.5,146.0,366.2,297.97
2016,12,20,16,0,499.0,37.0,1.0,10.0,107.0,300.3,239.04
2016,12,20,16,15,385.0,28.5,1.0,9.5,71.0,216.4,161.3
2016,12,20,16,30,271.0,20.0,1.0,9.0,35.0,135.89,30.1
2016,12,20,16,45,135.5,10.0,1.05,8.5,17.5,50.82,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,5.5,0.85,7.5,5.5,0.0,0.0
2016,12,21,7,30,0.0,11.0,1.0,8.0,11.0,10.01,0.0
2016,12,21,7,45,131.5,23.0,1.15,8.5,37.0,90.15,35.15
2016,12,21,8,0,263.0,35.0,1.3,9.0,63.0,173.22,132.42
2016,12,21,8,15,319.5,47.0,1.4,9.0,96.5,227.72,184.59
2016,12,21,8,30,376.0,59.0,1.5,9.0,130.0,287.84,238.71
2016,12,21,8,45,411.0,69.5,1.6,9.5,163.0,338.67,283.54
2016,12,21,9,0,446.0,80.0,1.7,10.0,196.0,391.97,329.08
2016,12,21,9,15,468.5,89.5,1.75,10.5,227.5,437.78,367.02
2016,12,21,9,30,491.0,99.0,1.8,11.0,259.0,484.21,404.33
2016,12,21,9,45,512.0,106.0,1.9,11.5,287.5,526.71,437.81
2016,12,21,10,0,533.0,113.0,2.0,12.0,316.0,569.1,470.45
2016,12,21,10,15,548.0,117.0,2.0,12.5,338.5,602.51,495.08
2016,12,21,10,30,563.0,121.0,2.0,13.0,361.0,641.69,523.17
2016,12,21,10,45,563.0,129.0,2.05,13.5,378.0,658.16,533.97
2016,12,21,11,0,563.0,137.0,2.1,14.0,395.0,679.31,548.45
2016,12,21,11,15,700.0,106.0,2.1,14.0,436.0,780.62,622.45
2016,12,21,11,30,837.0,75.0,2.1,14.0,477.0,867.8,683.63
2016,12,21,11,45,840.0,75.5,2.1,14.5,482.5,877.73,688.16
2016,12,21,12,0,843.0,76.0,2.1,15.0,488.0,884.33,691.27
2016,12,21,12,15,842.5,76.0,2.1,15.0,486.0,883.7,690.77
2016,12,21,12,30,842.0,76.0,2.1,15.0,484.0,879.68,688.11
2016,12,21,12,45,839.5,75.0,2.15,15.0,475.0,869.2,681.55
2016,12,21,13,0,837.0,74.0,2.2,15.0,466.0,855.43,672.81
2016,12,21,13,15,829.5,73.0,2.15,15.0,450.0,834.1,657.88
2016,12,21,13,30,822.0,72.0,2.1,15.0,434.0,809.85,640.94
2016,12,21,13,45,812.0,69.5,2.1,15.5,411.0,778.83,618.36
2016,12,21,14,0,802.0,67.0,2.1,16.0,388.0,745.34,593.93
2016,12,21,14,15,783.5,65.0,2.0,15.5,359.0,703.71,564.71
2016,12,21,14,30,765.0,63.0,1.9,15.0,330.0,660.57,533.91
2016,12,21,14,45,740.0,59.5,1.85,15.0,296.5,609.82,496.06
2016,12,21,15,0,715.0,56.0,1.8,15.0,263.0,558.71,456.14
2016,12,21,15,15,674.0,52.0,1.6,14.0,225.0,497.12,406.87
2016,12,21,15,30,633.0,48.0,1.4,13.0,187.0,437.24,357.18
2016,12,21,15,45,570.0,42.5,1.2,12.5,147.5,366.38,296.39
2016,12,21,16,0,507.0,37.0,1.0,12.0,108.0,304.94,241.21
2016,12,21,16,15,396.5,28.5,1.05,11.5,72.0,221.88,165.03
2016,12,21,16,30,286.0,20.0,1.1,11.0,36.0,142.29,39.08
2016,12,21,16,45,143.0,10.0,1.15,10.5,18.0,53.38,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,62.0,5.5,1.55,7.0,6.5,0.0,0.0
2016,12,22,7,30,124.0,11.0,1.5,7.0,13.0,48.85,0.0
2016,12,22,7,45,271.5,22.0,1.5,7.5,45.0,140.97,52.84
2016,12,22,8,0,419.0,33.0,1.5,8.0,77.0,237.69,181.92
2016,12,22,8,15,504.0,40.5,1.45,8.0,117.0,309.43,250.64
2016,12,22,8,30,589.0,48.0,1.4,8.0,157.0,389.05,321.18
2016,12,22,8,45,644.0,52.5,1.35,8.5,197.5,455.04,377.98
2016,12,22,9,0,699.0,57.0,1.3,9.0,238.0,520.37,432.13
2016,12,22,9,15,732.5,60.5,1.25,9.5,275.0,577.68,477.65
2016,12,22,9,30,766.0,64.0,1.2,10.0,312.0,635.49,520.92
2016,12,22,9,45,790.0,66.0,1.15,11.0,345.0,684.62,554.27
2016,12,22,10,0,814.0,68.0,1.1,12.0,378.0,732.77,585.75
2016,12,22,10,15,829.0,70.0,1.15,12.5,404.0,772.43,612.53
2016,12,22,10,30,844.0,72.0,1.2,13.0,430.0,809.98,637.48
2016,12,22,10,45,854.5,73.0,1.25,13.5,450.0,840.07,656.91
2016,12,22,11,0,865.0,74.0,1.3,14.0,470.0,867.38,674.35
2016,12,22,11,15,871.0,75.0,1.35,14.0,483.0,887.72,688.21
2016,12,22,11,30,877.0,76.0,1.4,14.0,496.0,904.82,699.99
2016,12,22,11,45,879.0,76.0,1.5,14.5,501.5,913.62,705.63
2016,12,22,12,0,881.0,76.0,1.6,15.0,507.0,918.91,709.06
2016,12,22,12,15,880.0,76.0,1.65,15.0,505.0,917.94,708.99
2016,12,22,12,30,879.0,76.0,1.7,15.0,503.0,913.44,706.7
2016,12,22,12,45,878.0,74.5,1.75,15.5,493.5,903.46,699.49
2016,12,22,13,0,877.0,73.0,1.8,16.0,484.0,890.01,690.05
2016,12,22,13,15,869.0,72.0,1.7,15.5,467.5,867.73,675.38
2016,12,22,13,30,861.0,71.0,1.6,15.0,451.0,842.38,658.64
2016,12,22,13,45,849.0,69.5,1.55,15.0,427.0,810.18,636.38
2016,12,22,14,0,837.0,68.0,1.5,15.0,403.0,775.46,612.24
2016,12,22,14,15,817.5,65.5,1.3,15.0,373.0,731.42,579.56
2016,12,22,14,30,798.0,63.0,1.1,15.0,343.0,685.82,545.46
2016,12,22,14,45,769.5,60.5,0.95,15.0,307.5,632.69,505.83
2016,12,22,15,0,741.0,58.0,0.8,15.0,272.0,579.28,464.43
2016,12,22,15,15,698.5,53.5,0.75,14.5,233.0,515.02,414.46
2016,12,22,15,30,656.0,49.0,0.7,14.0,194.0,452.53,363.96
2016,12,22,15,45,587.0,43.5,0.7,13.5,153.0,377.32,301.84
2016,12,22,16,0,518.0,38.0,0.7,13.0,112.0,312.22,245.26
2016,12,22,16,15,405.0,29.5,0.7,12.5,75.0,227.31,168.67
2016,12,22,16,30,292.0,21.0,0.7,12.0,38.0,146.5,47.53
2016,12,22,16,45,146.0,10.5,0.75,12.0,19.0,55.02,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,2.5,17.5,4.8,9.0,18.0,16.34,0.78
2016,12,23,8,0,5.0,35.0,4.9,9.0,36.0,36.6,24.04
2016,12,23,8,15,19.0,51.5,4.95,9.0,55.0,65.3,49.85
2016,12,23,8,30,33.0,68.0,5.0,9.0,74.0,91.35,73.26
2016,12,23,8,45,40.5,84.5,5.05,9.5,93.5,114.94,94.26
2016,12,23,9,0,48.0,101.0,5.1,10.0,113.0,139.22,115.58
2016,12,23,9,15,53.0,116.0,5.0,10.0,131.5,160.52,134.21
2016,12,23,9,30,58.0,131.0,4.9,10.0,150.0,182.32,153.03
2016,12,23,9,45,62.5,144.0,4.85,10.5,166.5,201.58,169.15
2016,12,23,10,0,67.0,157.0,4.8,11.0,183.0,221.25,185.38
2016,12,23,10,15,33.5,100.0,4.6,11.0,113.0,125.5,103.43
2016,12,23,10,30,0.0,43.0,4.4,11.0,43.0,37.94,27.16
2016,12,23,10,45,52.5,122.0,4.2,11.5,146.0,167.11,139.11
2016,12,23,11,0,105.0,201.0,4.0,12.0,249.0,310.02,258.19
2016,12,23,11,15,52.5,105.0,4.0,12.0,129.0,149.27,123.37
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,7.92,1.16
2016,12,23,11,45,0.0,12.0,4.0,12.5,12.0,10.57,3.43
2016,12,23,12,0,0.0,15.0,4.0,13.0,15.0,13.22,5.68
2016,12,23,12,15,0.0,18.5,4.25,12.5,18.5,16.3,8.35
2016,12,23,12,30,0.0,22.0,4.5,12.0,22.0,19.39,11.03
2016,12,23,12,45,164.0,106.0,4.75,12.0,183.0,278.02,235.64
2016,12,23,13,0,328.0,190.0,5.0,12.0,344.0,527.4,441.22
2016,12,23,13,15,164.0,136.5,5.0,12.0,213.5,311.98,262.37
2016,12,23,13,30,0.0,83.0,5.0,12.0,83.0,73.7,57.48
2016,12,23,13,45,0.0,49.0,5.0,12.0,49.0,43.25,31.62
2016,12,23,14,0,0.0,15.0,5.0,12.0,15.0,13.2,5.76
2016,12,23,14,15,0.0,13.5,4.85,11.5,13.5,11.87,4.65
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,10.55,3.53
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,9.67,2.76
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,8.78,2.0
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,7.46,0.85
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.14,0.0
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,4.82,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.51,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.19,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,211.5,15.5,1.6,6.5,37.5,109.9,32.97
2016,12,24,8,0,423.0,31.0,1.7,7.0,75.0,235.82,180.2
2016,12,24,8,15,508.5,38.0,1.9,7.0,114.5,306.98,249.79
2016,12,24,8,30,594.0,45.0,2.1,7.0,154.0,381.61,317.79
2016,12,24,8,45,651.0,49.0,2.35,7.5,195.0,448.82,377.57
2016,12,24,9,0,708.0,53.0,2.6,8.0,236.0,519.44,438.33
2016,12,24,9,15,742.0,56.0,2.65,8.0,273.0,576.75,486.78
2016,12,24,9,30,776.0,59.0,2.7,8.0,310.0,634.63,533.33
2016,12,24,9,45,803.5,60.5,2.8,8.5,343.5,686.04,572.11
2016,12,24,10,0,831.0,62.0,2.9,9.0,377.0,736.72,609.53
2016,12,24,10,15,846.5,63.5,2.95,9.0,404.0,776.73,639.04
2016,12,24,10,30,862.0,65.0,3.0,9.0,431.0,806.83,660.87
2016,12,24,10,45,873.0,66.0,3.1,9.5,451.5,837.53,682.17
2016,12,24,11,0,884.0,67.0,3.2,10.0,472.0,865.5,701.29
2016,12,24,11,15,890.5,67.5,3.2,10.0,485.0,885.88,715.43
2016,12,24,11,30,897.0,68.0,3.2,10.0,498.0,903.02,727.32
2016,12,24,11,45,899.5,68.5,3.25,10.0,504.0,913.19,734.61
2016,12,24,12,0,902.0,69.0,3.3,10.0,510.0,919.85,739.55
2016,12,24,12,15,901.5,69.0,3.3,10.0,508.5,919.57,739.28
2016,12,24,12,30,901.0,69.0,3.3,10.0,507.0,915.74,736.65
2016,12,24,12,45,890.5,70.5,3.3,10.0,496.5,901.37,726.51
2016,12,24,13,0,880.0,72.0,3.3,10.0,486.0,883.73,714.16
2016,12,24,13,15,872.0,71.0,3.25,10.0,469.5,870.38,704.75
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,845.18,686.62
2016,12,24,13,45,853.5,68.0,3.15,10.0,429.5,813.69,663.85
2016,12,24,14,0,843.0,66.0,3.1,10.0,406.0,779.6,639.03
2016,12,24,14,15,824.5,64.0,2.95,10.0,376.5,736.95,606.93
2016,12,24,14,30,806.0,62.0,2.8,10.0,347.0,692.63,573.24
2016,12,24,14,45,779.5,59.0,2.65,10.0,312.0,640.1,532.62
2016,12,24,15,0,753.0,56.0,2.5,10.0,277.0,587.14,490.29
2016,12,24,15,15,712.5,52.5,2.15,9.0,238.0,524.84,438.95
2016,12,24,15,30,672.0,49.0,1.8,8.0,199.0,464.02,387.04
2016,12,24,15,45,608.0,43.5,1.45,7.5,158.0,390.56,322.54
2016,12,24,16,0,544.0,38.0,1.1,7.0,117.0,321.76,260.13
2016,12,24,16,15,431.5,29.5,1.1,6.5,79.0,240.02,184.41
2016,12,24,16,30,319.0,21.0,1.1,6.0,41.0,158.71,68.4
2016,12,24,16,45,159.5,10.5,1.1,6.0,20.5,59.81,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,15.5,1.25,4.5,36.5,107.87,29.03
2016,12,25,8,0,415.0,31.0,1.3,5.0,73.0,231.75,177.56
2016,12,25,8,15,501.0,38.0,1.5,5.5,113.0,302.64,246.87
2016,12,25,8,30,587.0,45.0,1.7,6.0,153.0,381.65,317.89
2016,12,25,8,45,641.5,49.5,1.9,7.0,193.0,443.03,372.2
2016,12,25,9,0,696.0,54.0,2.1,8.0,233.0,512.28,430.84
2016,12,25,9,15,730.0,57.5,2.15,8.0,270.5,569.76,479.12
2016,12,25,9,30,764.0,61.0,2.2,8.0,308.0,627.87,525.71
2016,12,25,9,45,782.0,64.5,2.25,8.5,339.5,674.48,560.32
2016,12,25,10,0,800.0,68.0,2.3,9.0,371.0,719.81,593.23
2016,12,25,10,15,816.0,70.0,2.3,9.5,398.0,760.11,621.36
2016,12,25,10,30,832.0,72.0,2.3,10.0,425.0,798.42,647.54
2016,12,25,10,45,842.5,73.0,2.3,10.5,445.0,828.54,667.34
2016,12,25,11,0,853.0,74.0,2.3,11.0,465.0,855.93,685.03
2016,12,25,11,15,589.0,134.5,2.3,11.0,408.5,714.82,580.28
2016,12,25,11,30,325.0,195.0,2.3,11.0,352.0,534.48,438.75
2016,12,25,11,45,355.0,192.0,2.35,11.0,365.0,560.39,460.91
2016,12,25,12,0,385.0,189.0,2.4,11.0,378.0,585.34,480.85
2016,12,25,12,15,363.5,192.5,2.4,11.0,370.5,570.34,468.53
2016,12,25,12,30,342.0,196.0,2.4,11.0,363.0,554.02,455.5
2016,12,25,12,45,336.5,194.5,2.4,11.0,356.0,544.69,448.39
2016,12,25,13,0,331.0,193.0,2.4,11.0,349.0,534.21,440.37
2016,12,25,13,15,356.5,181.5,2.35,11.0,344.5,536.98,443.49
2016,12,25,13,30,382.0,170.0,2.3,11.0,340.0,537.59,444.81
2016,12,25,13,45,385.0,158.5,2.25,11.0,322.0,533.46,441.57
2016,12,25,14,0,388.0,147.0,2.2,11.0,304.0,511.32,424.58
2016,12,25,14,15,488.5,118.5,2.05,11.0,301.5,542.35,450.89
2016,12,25,14,30,589.0,90.0,1.9,11.0,299.0,571.85,474.6
2016,12,25,14,45,561.5,85.5,1.8,11.0,268.5,524.31,435.93
2016,12,25,15,0,534.0,81.0,1.7,11.0,238.0,477.0,397.2
2016,12,25,15,15,501.5,73.0,1.55,10.0,204.5,423.32,353.54
2016,12,25,15,30,469.0,65.0,1.4,9.0,171.0,371.1,309.58
2016,12,25,15,45,423.5,55.0,1.25,8.5,136.0,311.79,257.81
2016,12,25,16,0,378.0,45.0,1.1,8.0,101.0,256.09,207.58
2016,12,25,16,15,296.0,33.5,1.2,7.5,68.5,187.63,144.62
2016,12,25,16,30,214.0,22.0,1.3,7.0,36.0,121.93,56.69
2016,12,25,16,45,107.0,11.0,1.4,6.5,18.0,43.92,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,3.0,37.0,110.76,26.56
2016,12,26,8,0,455.0,28.0,1.5,4.0,74.0,239.4,183.55
2016,12,26,8,15,537.5,34.5,1.55,4.5,114.0,310.57,254.01
2016,12,26,8,30,620.0,41.0,1.6,5.0,154.0,389.12,324.79
2016,12,26,8,45,669.5,45.5,1.65,5.5,194.0,453.51,381.85
2016,12,26,9,0,719.0,50.0,1.7,6.0,234.0,520.79,439.15
2016,12,26,9,15,752.0,53.0,1.7,6.5,271.5,577.86,485.99
2016,12,26,9,30,785.0,56.0,1.7,7.0,309.0,635.47,530.47
2016,12,26,9,45,802.5,59.5,1.75,7.5,341.0,682.49,565.09
2016,12,26,10,0,820.0,63.0,1.8,8.0,373.0,728.19,597.97
2016,12,26,10,15,835.5,65.0,1.8,8.5,400.0,768.72,625.9
2016,12,26,10,30,851.0,67.0,1.8,9.0,427.0,807.2,651.85
2016,12,26,10,45,859.0,69.0,1.85,9.5,447.5,837.0,671.64
2016,12,26,11,0,867.0,71.0,1.9,10.0,468.0,863.94,689.31
2016,12,26,11,15,873.0,71.5,1.8,10.0,481.0,875.37,695.46
2016,12,26,11,30,879.0,72.0,1.7,10.0,494.0,892.09,705.52
2016,12,26,11,45,880.5,73.0,1.65,10.5,500.0,902.09,710.11
2016,12,26,12,0,882.0,74.0,1.6,11.0,506.0,908.65,712.45
2016,12,26,12,15,881.0,73.5,1.55,11.0,504.0,907.48,710.86
2016,12,26,12,30,880.0,73.0,1.5,11.0,502.0,902.84,707.08
2016,12,26,12,45,875.5,72.5,1.45,11.5,493.0,891.6,697.62
2016,12,26,13,0,871.0,72.0,1.4,12.0,484.0,877.02,686.06
2016,12,26,13,15,862.5,71.0,1.35,12.0,467.0,863.59,676.73
2016,12,26,13,30,854.0,70.0,1.3,12.0,450.0,838.34,659.15
2016,12,26,13,45,841.5,68.5,1.3,12.0,427.0,806.25,637.47
2016,12,26,14,0,829.0,67.0,1.3,12.0,404.0,771.68,613.89
2016,12,26,14,15,810.0,65.0,1.2,12.0,374.5,729.17,583.11
2016,12,26,14,30,791.0,63.0,1.1,12.0,345.0,685.07,550.85
2016,12,26,14,45,763.5,60.0,1.05,12.0,310.0,632.43,512.22
2016,12,26,15,0,736.0,57.0,1.0,12.0,275.0,579.48,471.95
2016,12,26,15,15,695.5,53.0,1.0,11.0,236.5,517.28,424.04
2016,12,26,15,30,655.0,49.0,1.0,10.0,198.0,456.65,375.19
2016,12,26,15,45,591.0,43.5,1.0,9.5,157.5,383.89,313.86
2016,12,26,16,0,527.0,38.0,1.0,9.0,117.0,320.33,257.59
2016,12,26,16,15,421.0,30.0,1.05,8.5,79.5,237.7,182.84
2016,12,26,16,30,315.0,22.0,1.1,8.0,42.0,160.65,81.33
2016,12,26,16,45,157.5,11.0,1.15,7.5,21.0,60.21,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,193.0,15.5,0.65,4.5,35.0,101.57,20.66
2016,12,27,8,0,386.0,31.0,0.6,5.0,70.0,218.32,165.7
2016,12,27,8,15,472.0,38.5,0.65,5.5,109.0,288.11,233.17
2016,12,27,8,30,558.0,46.0,0.7,6.0,148.0,366.14,301.99
2016,12,27,8,45,616.0,50.5,0.75,6.5,188.0,432.12,359.06
2016,12,27,9,0,674.0,55.0,0.8,7.0,228.0,498.2,414.33
2016,12,27,9,15,709.0,59.0,0.8,7.5,265.0,556.1,460.64
2016,12,27,9,30,744.0,63.0,0.8,8.0,302.0,614.79,505.3
2016,12,27,9,45,770.0,65.0,0.85,8.5,335.0,664.87,541.49
2016,12,27,10,0,796.0,67.0,0.9,9.0,368.0,714.24,576.34
2016,12,27,10,15,812.0,69.0,1.0,9.5,395.0,754.58,604.61
2016,12,27,10,30,828.0,71.0,1.1,10.0,422.0,792.96,631.19
2016,12,27,10,45,837.5,72.5,1.2,11.0,442.0,822.98,650.37
2016,12,27,11,0,847.0,74.0,1.3,12.0,462.0,850.26,667.52
2016,12,27,11,15,853.5,75.0,1.4,12.0,475.5,871.33,682.72
2016,12,27,11,30,860.0,76.0,1.5,12.0,489.0,889.24,695.85
2016,12,27,11,45,862.0,76.5,1.65,12.5,495.0,899.14,702.89
2016,12,27,12,0,864.0,77.0,1.8,13.0,501.0,905.6,707.67
2016,12,27,12,15,863.5,77.0,1.85,13.0,499.5,905.66,708.21
2016,12,27,12,30,863.0,77.0,1.9,13.0,498.0,902.24,706.52
2016,12,27,12,45,855.5,77.5,1.95,13.0,488.5,889.7,698.6
2016,12,27,13,0,848.0,78.0,2.0,13.0,479.0,873.86,688.51
2016,12,27,13,15,839.5,76.5,1.95,13.0,462.5,851.43,672.79
2016,12,27,13,30,831.0,75.0,1.9,13.0,446.0,826.03,655.05
2016,12,27,13,45,819.5,73.5,1.9,13.0,423.5,795.33,633.94
2016,12,27,14,0,808.0,72.0,1.9,13.0,401.0,762.15,610.89
2016,12,27,14,15,788.5,69.5,1.8,12.5,371.5,719.26,580.65
2016,12,27,14,30,769.0,67.0,1.7,12.0,342.0,674.85,548.86
2016,12,27,14,45,739.5,64.5,1.6,12.0,307.5,622.15,509.17
2016,12,27,15,0,710.0,62.0,1.5,12.0,273.0,569.27,467.79
2016,12,27,15,15,668.5,57.5,1.35,11.0,234.5,506.82,418.15
2016,12,27,15,30,627.0,53.0,1.2,10.0,196.0,450.33,371.32
2016,12,27,15,45,561.0,47.5,1.05,9.5,156.0,377.91,309.45
2016,12,27,16,0,495.0,42.0,0.9,9.0,116.0,310.65,250.03
2016,12,27,16,15,388.5,33.0,0.95,8.5,79.5,227.98,176.03
2016,12,27,16,30,282.0,24.0,1.0,8.0,43.0,151.53,81.74
2016,12,27,16,45,141.0,12.0,1.05,7.5,21.5,56.12,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,226.5,14.5,1.7,4.0,37.0,111.65,20.11
2016,12,28,8,0,453.0,29.0,1.9,5.0,74.0,237.68,180.87
2016,12,28,8,15,537.0,35.5,1.95,5.5,114.0,309.59,252.49
2016,12,28,8,30,621.0,42.0,2.0,6.0,154.0,388.89,324.07
2016,12,28,8,45,674.5,46.0,2.05,6.5,195.0,455.11,382.84
2016,12,28,9,0,728.0,50.0,2.1,7.0,236.0,524.51,442.08
2016,12,28,9,15,761.0,53.0,2.1,7.5,273.5,582.08,489.53
2016,12,28,9,30,794.0,56.0,2.1,8.0,311.0,640.16,534.65
2016,12,28,9,45,821.5,57.0,2.15,9.0,345.0,691.77,571.85
2016,12,28,10,0,849.0,58.0,2.2,10.0,379.0,735.69,602.24
2016,12,28,10,15,863.5,59.5,2.25,10.5,406.0,775.34,629.93
2016,12,28,10,30,878.0,61.0,2.3,11.0,433.0,812.87,655.65
2016,12,28,10,45,888.5,62.0,2.35,11.5,454.0,843.97,676.37
2016,12,28,11,0,899.0,63.0,2.4,12.0,475.0,872.26,694.96
2016,12,28,11,15,904.5,63.5,2.4,12.0,488.5,892.47,708.55
2016,12,28,11,30,910.0,64.0,2.4,12.0,502.0,909.37,719.9
2016,12,28,11,45,912.5,64.0,2.4,12.5,508.0,919.45,725.2
2016,12,28,12,0,915.0,64.0,2.4,13.0,514.0,925.98,728.19
2016,12,28,12,15,914.5,64.0,2.4,13.0,512.5,926.18,728.23
2016,12,28,12,30,914.0,64.0,2.4,13.0,511.0,922.77,725.95
2016,12,28,12,45,908.0,64.5,2.45,13.5,501.5,911.48,717.43
2016,12,28,13,0,902.0,65.0,2.5,14.0,492.0,896.74,706.68
2016,12,28,13,15,894.5,64.0,2.5,14.0,476.0,875.37,692.17
2016,12,28,13,30,887.0,63.0,2.5,14.0,460.0,850.86,675.48
2016,12,28,13,45,875.0,61.5,2.5,14.0,436.5,818.95,653.4
2016,12,28,14,0,863.0,60.0,2.5,14.0,413.0,784.47,629.32
2016,12,28,14,15,846.0,58.5,2.35,13.5,384.0,743.78,600.49
2016,12,28,14,30,829.0,57.0,2.2,13.0,355.0,707.97,574.92
2016,12,28,14,45,804.0,54.5,2.1,13.0,320.0,656.51,536.28
2016,12,28,15,0,779.0,52.0,2.0,13.0,285.0,604.43,496.44
2016,12,28,15,15,741.5,48.5,1.75,12.0,246.0,543.01,447.27
2016,12,28,15,30,704.0,45.0,1.5,11.0,207.0,482.81,397.28
2016,12,28,15,45,645.5,40.5,1.25,10.5,166.5,411.85,336.21
2016,12,28,16,0,587.0,36.0,1.0,10.0,126.0,344.99,276.58
2016,12,28,16,15,486.5,28.5,1.05,9.5,87.0,261.61,201.78
2016,12,28,16,30,386.0,21.0,1.1,9.0,48.0,184.98,105.35
2016,12,28,16,45,193.0,10.5,1.15,8.5,24.0,71.78,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,213.5,15.0,2.2,6.5,36.0,107.21,16.04
2016,12,29,8,0,427.0,30.0,2.3,7.0,72.0,232.8,175.77
2016,12,29,8,15,514.5,37.5,2.25,7.0,113.0,305.15,247.74
2016,12,29,8,30,602.0,45.0,2.2,7.0,154.0,381.24,316.95
2016,12,29,8,45,653.5,50.0,2.2,7.5,194.5,446.83,375.02
2016,12,29,9,0,705.0,55.0,2.2,8.0,235.0,515.45,433.39
2016,12,29,9,15,740.0,59.0,2.2,8.5,273.5,574.79,482.19
2016,12,29,9,30,775.0,63.0,2.2,9.0,312.0,634.86,529.22
2016,12,29,9,45,781.5,69.5,2.25,10.0,343.0,677.4,559.47
2016,12,29,10,0,788.0,76.0,2.3,11.0,374.0,717.86,587.44
2016,12,29,10,15,805.5,78.0,2.3,11.5,401.5,759.51,616.42
2016,12,29,10,30,823.0,80.0,2.3,12.0,429.0,799.28,643.44
2016,12,29,10,45,836.5,80.5,2.3,12.5,450.5,831.67,664.69
2016,12,29,11,0,850.0,81.0,2.3,13.0,472.0,861.45,683.88
2016,12,29,11,15,856.5,82.0,2.25,13.5,485.5,882.85,696.49
2016,12,29,11,30,863.0,83.0,2.2,14.0,499.0,901.05,706.87
2016,12,29,11,45,867.0,83.5,2.15,14.5,505.5,913.04,712.92
2016,12,29,12,0,871.0,84.0,2.1,15.0,512.0,921.59,716.7
2016,12,29,12,15,869.5,83.5,2.05,15.0,510.5,920.34,715.16
2016,12,29,12,30,868.0,83.0,2.0,15.0,509.0,915.57,711.43
2016,12,29,12,45,871.0,80.0,1.95,15.5,501.0,908.18,704.76
2016,12,29,13,0,874.0,77.0,1.9,16.0,493.0,897.23,695.79
2016,12,29,13,15,865.5,76.0,1.85,16.0,476.5,875.24,680.61
2016,12,29,13,30,857.0,75.0,1.8,16.0,460.0,850.17,663.43
2016,12,29,13,45,842.5,73.5,1.75,16.0,436.5,816.54,640.21
2016,12,29,14,0,828.0,72.0,1.7,16.0,413.0,780.48,615.17
2016,12,29,14,15,809.0,70.0,1.55,16.0,383.0,738.1,584.41
2016,12,29,14,30,790.0,68.0,1.4,16.0,353.0,694.08,552.16
2016,12,29,14,45,760.0,65.5,1.25,16.0,317.5,640.29,512.25
2016,12,29,15,0,730.0,63.0,1.1,16.0,282.0,586.27,470.89
2016,12,29,15,15,689.0,58.5,1.05,15.0,243.5,523.22,422.87
2016,12,29,15,30,648.0,54.0,1.0,14.0,205.0,466.05,377.27
2016,12,29,15,45,580.5,48.5,1.0,13.5,164.0,391.62,315.86
2016,12,29,16,0,513.0,43.0,1.0,13.0,123.0,322.42,256.47
2016,12,29,16,15,407.0,34.0,1.05,12.5,85.0,238.59,182.98
2016,12,29,16,30,301.0,25.0,1.1,12.0,47.0,162.26,95.65
2016,12,29,16,45,150.5,12.5,1.15,11.5,23.5,60.17,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,11.5,1.05,9.5,11.5,10.11,0.0
2016,12,30,8,0,0.0,23.0,1.0,10.0,23.0,20.27,10.58
2016,12,30,8,15,0.0,37.0,1.25,10.5,37.0,33.58,22.76
2016,12,30,8,30,0.0,51.0,1.5,11.0,51.0,47.34,34.91
2016,12,30,8,45,0.0,65.0,1.75,11.5,65.0,61.02,46.88
2016,12,30,9,0,0.0,79.0,2.0,12.0,79.0,74.72,58.71
2016,12,30,9,15,0.0,92.5,2.0,12.5,92.5,87.91,69.92
2016,12,30,9,30,0.0,106.0,2.0,13.0,106.0,101.19,81.04
2016,12,30,9,45,0.5,118.5,2.05,13.5,119.0,113.84,91.48
2016,12,30,10,0,1.0,131.0,2.1,14.0,132.0,126.66,101.93
2016,12,30,10,15,3.0,140.0,2.15,14.5,142.0,136.9,110.19
2016,12,30,10,30,5.0,149.0,2.2,15.0,152.0,147.43,118.61
2016,12,30,10,45,6.5,156.0,2.3,15.5,159.5,155.55,124.98
2016,12,30,11,0,8.0,163.0,2.4,16.0,167.0,163.88,131.51
2016,12,30,11,15,8.5,168.0,2.4,16.0,172.0,169.3,135.82
2016,12,30,11,30,9.0,173.0,2.4,16.0,177.0,174.87,140.28
2016,12,30,11,45,53.5,197.0,2.45,16.0,223.0,258.65,209.84
2016,12,30,12,0,98.0,221.0,2.5,16.0,269.0,329.93,267.9
2016,12,30,12,15,99.5,219.5,2.5,16.0,268.5,329.36,267.22
2016,12,30,12,30,101.0,218.0,2.5,16.0,268.0,328.71,266.81
2016,12,30,12,45,98.5,215.0,2.5,16.0,263.0,322.41,261.83
2016,12,30,13,0,96.0,212.0,2.5,16.0,258.0,316.1,256.88
2016,12,30,13,15,456.0,145.5,2.5,16.0,352.5,599.22,487.34
2016,12,30,13,30,816.0,79.0,2.5,16.0,447.0,821.03,651.5
2016,12,30,13,45,802.0,78.0,2.5,16.0,424.0,789.39,627.3
2016,12,30,14,0,788.0,77.0,2.5,16.0,401.0,755.4,603.53
2016,12,30,14,15,769.0,74.5,2.45,15.5,372.5,713.58,574.48
2016,12,30,14,30,750.0,72.0,2.4,15.0,344.0,670.23,543.8
2016,12,30,14,45,720.0,69.0,2.4,15.0,309.5,617.22,504.37
2016,12,30,15,0,690.0,66.0,2.4,15.0,275.0,568.42,466.38
2016,12,30,15,15,649.5,61.5,2.1,14.0,237.5,507.42,417.5
2016,12,30,15,30,609.0,57.0,1.8,13.0,200.0,448.16,368.42
2016,12,30,15,45,540.0,51.0,1.55,12.5,160.0,373.97,305.33
2016,12,30,16,0,471.0,45.0,1.3,12.0,120.0,305.23,245.11
2016,12,30,16,15,370.0,35.5,1.35,11.5,83.0,224.92,174.25
2016,12,30,16,30,269.0,26.0,1.4,11.0,46.0,152.41,93.94
2016,12,30,16,45,134.5,13.0,1.45,10.5,23.0,55.69,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
